Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,142.0,36.0,0.7,11.0,51.0,26.98,17.43
2016,1,11,16,45,71.0,18.0,0.75,10.5,25.5,13.79,0.99
2016,1,11,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,127.5,6.0,1.7,5.0,10.0,0.0,0.0
2016,1,12,7,30,255.0,12.0,2.0,6.0,20.0,214.78,0.0
2016,1,12,7,45,394.0,21.0,2.35,7.0,56.5,398.19,281.35
2016,1,12,8,0,533.0,30.0,2.7,8.0,93.0,546.46,445.42
2016,1,12,8,15,609.0,35.5,2.75,8.5,136.5,635.95,524.49
2016,1,12,8,30,685.0,41.0,2.8,9.0,180.0,726.77,598.71
2016,1,12,8,45,729.0,45.5,2.85,9.5,223.5,786.72,645.65
2016,1,12,9,0,773.0,50.0,2.9,10.0,267.0,845.35,689.25
2016,1,12,9,15,803.5,53.0,2.85,10.5,307.0,886.86,717.6
2016,1,12,9,30,834.0,56.0,2.8,11.0,347.0,925.71,742.92
2016,1,12,9,45,852.0,59.5,2.75,11.5,382.0,938.72,748.91
2016,1,12,10,0,870.0,63.0,2.7,12.0,417.0,959.37,760.34
2016,1,12,10,15,884.5,64.5,2.55,12.5,446.0,970.18,763.57
2016,1,12,10,30,899.0,66.0,2.4,13.0,475.0,977.34,764.24
2016,1,12,10,45,907.0,67.5,2.25,13.5,497.0,974.42,757.95
2016,1,12,11,0,915.0,69.0,2.1,14.0,519.0,967.72,749.28
2016,1,12,11,15,920.0,70.0,2.05,14.0,533.5,953.77,738.38
2016,1,12,11,30,925.0,71.0,2.0,14.0,548.0,936.12,725.19
2016,1,12,11,45,926.5,71.5,2.0,14.5,555.0,911.12,706.35
2016,1,12,12,0,928.0,72.0,2.0,15.0,562.0,882.72,685.36
2016,1,12,12,15,927.5,72.0,1.9,15.0,561.0,848.82,660.85
2016,1,12,12,30,927.0,72.0,1.8,15.0,560.0,811.91,634.31
2016,1,12,12,45,924.0,71.0,1.7,15.0,551.5,769.16,603.59
2016,1,12,13,0,921.0,70.0,1.6,15.0,543.0,723.95,570.85
2016,1,12,13,15,817.5,88.0,1.5,15.0,498.5,637.41,504.36
2016,1,12,13,30,714.0,106.0,1.4,15.0,454.0,552.57,438.48
2016,1,12,13,45,577.5,133.5,1.3,15.0,406.5,463.29,368.01
2016,1,12,14,0,441.0,161.0,1.2,15.0,359.0,379.64,301.28
2016,1,12,14,15,440.0,149.5,1.1,14.5,336.0,339.33,268.03
2016,1,12,14,30,439.0,138.0,1.0,14.0,313.0,298.74,233.32
2016,1,12,14,45,426.0,127.5,0.9,14.0,285.0,254.98,195.14
2016,1,12,15,0,413.0,117.0,0.8,14.0,257.0,212.56,157.76
2016,1,12,15,15,398.0,104.0,0.8,13.0,225.5,169.23,120.61
2016,1,12,15,30,383.0,91.0,0.8,12.0,194.0,127.85,86.29
2016,1,12,15,45,351.5,78.0,0.85,11.5,160.0,87.26,56.52
2016,1,12,16,0,320.0,65.0,0.9,11.0,126.0,50.82,39.98
2016,1,12,16,15,276.5,50.5,0.95,10.5,93.0,37.94,28.13
2016,1,12,16,30,233.0,36.0,1.0,10.0,60.0,27.32,17.92
2016,1,12,16,45,116.5,18.0,1.05,9.5,30.0,13.74,2.02
2016,1,12,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,6.0,2.0,9.5,6.0,0.0,0.0
2016,1,13,7,30,0.0,12.0,2.1,10.0,12.0,9.44,0.0
2016,1,13,7,45,76.0,27.0,2.25,10.5,36.5,127.75,88.31
2016,1,13,8,0,152.0,42.0,2.4,11.0,61.0,218.27,179.5
2016,1,13,8,15,178.0,59.5,2.55,11.0,90.0,267.39,224.86
2016,1,13,8,30,204.0,77.0,2.7,11.0,119.0,316.15,268.11
2016,1,13,8,45,223.5,93.0,2.85,11.5,148.0,356.03,302.07
2016,1,13,9,0,243.0,109.0,3.0,12.0,177.0,395.59,334.62
2016,1,13,9,15,253.5,124.0,3.1,12.0,204.5,424.28,357.81
2016,1,13,9,30,264.0,139.0,3.2,12.0,232.0,452.02,379.74
2016,1,13,9,45,542.5,107.0,3.3,12.5,321.0,713.61,587.15
2016,1,13,10,0,821.0,75.0,3.4,13.0,410.0,939.25,750.79
2016,1,13,10,15,554.0,134.0,3.5,13.0,367.0,741.63,602.57
2016,1,13,10,30,287.0,193.0,3.6,13.0,324.0,523.23,430.36
2016,1,13,10,45,143.5,174.5,3.7,13.0,240.5,330.54,274.01
2016,1,13,11,0,0.0,156.0,3.8,13.0,157.0,131.39,105.12
2016,1,13,11,15,0.0,155.5,3.85,13.0,156.0,129.6,103.77
2016,1,13,11,30,0.0,155.0,3.9,13.0,155.0,128.09,102.43
2016,1,13,11,45,29.5,193.0,4.0,13.0,208.5,206.85,168.72
2016,1,13,12,0,59.0,231.0,4.1,13.0,262.0,270.81,221.65
2016,1,13,12,15,197.5,227.5,4.05,13.0,332.5,392.23,323.14
2016,1,13,12,30,336.0,224.0,4.0,13.0,403.0,501.97,411.86
2016,1,13,12,45,608.0,155.0,4.0,13.0,471.0,636.77,520.19
2016,1,13,13,0,880.0,86.0,4.0,13.0,539.0,720.76,586.16
2016,1,13,13,15,872.5,84.5,3.9,12.5,523.0,670.52,546.0
2016,1,13,13,30,865.0,83.0,3.8,12.0,507.0,618.75,504.47
2016,1,13,13,45,649.0,123.5,3.75,12.0,433.5,494.15,403.18
2016,1,13,14,0,433.0,164.0,3.7,12.0,360.0,379.05,308.85
2016,1,13,14,15,464.5,146.0,3.55,11.5,344.0,347.64,281.45
2016,1,13,14,30,496.0,128.0,3.4,11.0,328.0,312.41,249.31
2016,1,13,14,45,473.0,121.5,3.3,11.0,298.5,265.68,207.3
2016,1,13,15,0,450.0,115.0,3.2,11.0,269.0,221.21,167.11
2016,1,13,15,15,572.5,87.5,2.8,10.5,259.0,195.29,137.21
2016,1,13,15,30,695.0,60.0,2.4,10.0,249.0,152.47,94.15
2016,1,13,15,45,646.0,54.0,2.0,9.5,206.5,94.52,52.3
2016,1,13,16,0,597.0,48.0,1.6,9.0,164.0,45.05,35.14
2016,1,13,16,15,508.5,40.5,1.45,8.5,121.5,33.84,24.74
2016,1,13,16,30,420.0,33.0,1.3,8.0,79.0,27.54,18.38
2016,1,13,16,45,271.0,22.0,1.15,7.5,46.0,18.18,5.71
2016,1,13,17,0,122.0,11.0,1.0,7.0,13.0,8.65,0.0
2016,1,13,17,15,61.0,5.5,1.0,6.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.0,0.15,4.0,7.0,0.0,0.0
2016,1,14,7,30,0.0,14.0,0.2,4.0,14.0,11.02,0.0
2016,1,14,7,45,106.5,28.0,0.3,4.5,41.0,156.03,112.4
2016,1,14,8,0,213.0,42.0,0.4,5.0,68.0,292.07,242.39
2016,1,14,8,15,248.5,57.5,0.45,5.5,99.5,347.54,292.12
2016,1,14,8,30,284.0,73.0,0.5,6.0,131.0,403.93,340.22
2016,1,14,8,45,311.5,86.5,0.6,7.0,163.5,450.27,377.85
2016,1,14,9,0,339.0,100.0,0.7,8.0,196.0,496.33,413.71
2016,1,14,9,15,347.5,114.5,0.9,8.5,225.0,524.45,435.57
2016,1,14,9,30,356.0,129.0,1.1,9.0,254.0,550.94,455.69
2016,1,14,9,45,333.0,147.0,1.35,10.0,273.0,526.38,435.34
2016,1,14,10,0,310.0,165.0,1.6,11.0,292.0,523.02,430.88
2016,1,14,10,15,428.0,153.5,1.7,11.0,342.5,642.21,524.03
2016,1,14,10,30,546.0,142.0,1.8,11.0,393.0,736.45,594.15
2016,1,14,10,45,575.0,141.0,1.95,11.5,416.5,753.2,604.75
2016,1,14,11,0,604.0,140.0,2.1,12.0,440.0,777.07,621.36
2016,1,14,11,15,770.5,103.0,2.1,12.0,497.0,874.18,690.37
2016,1,14,11,30,937.0,66.0,2.1,12.0,554.0,942.96,737.13
2016,1,14,11,45,937.5,67.0,2.15,12.0,561.0,917.62,718.76
2016,1,14,12,0,938.0,68.0,2.2,12.0,568.0,888.89,699.06
2016,1,14,12,15,937.5,68.0,2.15,12.0,567.5,854.82,674.62
2016,1,14,12,30,937.0,68.0,2.1,12.0,567.0,817.71,648.03
2016,1,14,12,45,665.0,137.5,2.1,12.0,489.0,662.98,532.96
2016,1,14,13,0,393.0,207.0,2.1,12.0,411.0,486.52,395.04
2016,1,14,13,15,494.5,174.5,2.05,12.0,423.0,511.9,415.97
2016,1,14,13,30,596.0,142.0,2.0,12.0,435.0,518.74,420.33
2016,1,14,13,45,310.0,159.0,1.95,12.0,311.0,324.12,264.25
2016,1,14,14,0,24.0,176.0,1.9,12.0,187.0,152.7,123.25
2016,1,14,14,15,32.5,170.0,1.75,11.5,184.0,155.65,126.31
2016,1,14,14,30,41.0,164.0,1.6,11.0,181.0,150.09,121.66
2016,1,14,14,45,38.0,150.0,1.5,11.0,165.0,133.09,107.28
2016,1,14,15,0,35.0,136.0,1.4,11.0,149.0,116.76,93.42
2016,1,14,15,15,31.0,120.5,1.3,10.5,131.0,99.72,79.12
2016,1,14,15,30,27.0,105.0,1.2,10.0,113.0,83.5,65.51
2016,1,14,15,45,19.5,88.0,1.1,9.5,93.5,66.62,51.51
2016,1,14,16,0,12.0,71.0,1.0,9.0,74.0,51.93,41.39
2016,1,14,16,15,6.0,53.5,1.0,8.5,55.0,39.29,29.67
2016,1,14,16,30,0.0,36.0,1.0,8.0,36.0,26.81,17.85
2016,1,14,16,45,0.0,21.0,1.0,8.0,21.0,15.9,5.06
2016,1,14,17,0,0.0,6.0,1.0,8.0,6.0,4.72,0.0
2016,1,14,17,15,0.0,3.0,0.95,8.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,86.5,7.0,0.85,6.0,9.5,0.0,0.0
2016,1,15,7,30,173.0,14.0,1.0,6.0,19.0,150.14,0.0
2016,1,15,7,45,306.5,25.0,1.15,6.5,54.0,341.26,247.77
2016,1,15,8,0,440.0,36.0,1.3,7.0,89.0,483.46,394.62
2016,1,15,8,15,520.0,43.0,1.35,7.5,131.5,575.16,473.29
2016,1,15,8,30,600.0,50.0,1.4,8.0,174.0,669.23,548.7
2016,1,15,8,45,650.5,55.0,1.45,8.5,216.5,733.94,598.27
2016,1,15,9,0,701.0,60.0,1.5,9.0,259.0,790.14,639.34
2016,1,15,9,15,734.5,64.0,1.5,9.0,299.0,835.69,671.62
2016,1,15,9,30,768.0,68.0,1.5,9.0,339.0,878.71,701.08
2016,1,15,9,45,772.0,75.5,1.5,9.5,371.0,894.1,709.0
2016,1,15,10,0,776.0,83.0,1.5,10.0,403.0,906.0,714.59
2016,1,15,10,15,502.5,142.5,1.4,10.0,355.5,702.43,565.54
2016,1,15,10,30,229.0,202.0,1.3,10.0,308.0,455.76,373.12
2016,1,15,10,45,535.0,145.5,1.25,10.5,408.0,720.64,579.75
2016,1,15,11,0,841.0,89.0,1.2,11.0,508.0,937.02,726.8
2016,1,15,11,15,848.0,90.0,1.15,11.0,523.0,925.87,714.46
2016,1,15,11,30,855.0,91.0,1.1,11.0,538.0,911.06,703.06
2016,1,15,11,45,862.5,90.0,1.05,11.0,546.5,890.7,688.08
2016,1,15,12,0,870.0,89.0,1.0,11.0,555.0,866.74,670.84
2016,1,15,12,15,870.0,89.0,0.9,11.0,555.0,834.28,647.03
2016,1,15,12,30,870.0,89.0,0.8,11.0,555.0,798.86,621.33
2016,1,15,12,45,694.5,133.5,0.75,11.5,501.5,681.78,535.64
2016,1,15,13,0,519.0,178.0,0.7,12.0,448.0,561.22,444.34
2016,1,15,13,15,476.0,182.0,0.65,12.0,424.5,507.78,403.91
2016,1,15,13,30,433.0,186.0,0.6,12.0,401.0,456.79,363.98
2016,1,15,13,45,470.0,168.5,0.55,12.0,392.0,433.3,345.0
2016,1,15,14,0,507.0,151.0,0.5,12.0,383.0,405.34,321.37
2016,1,15,14,15,652.0,113.5,0.45,12.0,392.0,408.05,319.35
2016,1,15,14,30,797.0,76.0,0.4,12.0,401.0,387.94,296.76
2016,1,15,14,45,783.5,70.5,0.4,12.0,367.0,328.52,244.54
2016,1,15,15,0,770.0,65.0,0.4,12.0,333.0,269.88,192.29
2016,1,15,15,15,735.0,61.0,0.4,11.5,292.5,209.21,139.67
2016,1,15,15,30,700.0,57.0,0.4,11.0,252.0,152.37,92.61
2016,1,15,15,45,655.0,51.5,0.45,11.0,210.0,97.51,53.64
2016,1,15,16,0,610.0,46.0,0.5,11.0,168.0,48.23,31.41
2016,1,15,16,15,526.5,39.0,0.5,10.5,125.5,32.72,23.64
2016,1,15,16,30,443.0,32.0,0.5,10.0,83.0,26.77,17.77
2016,1,15,16,45,295.0,22.0,0.5,10.0,49.0,18.19,7.26
2016,1,15,17,0,147.0,12.0,0.5,10.0,15.0,9.44,0.0
2016,1,15,17,15,73.5,6.0,0.45,9.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,6.0,1.0,8.0,6.0,0.0,0.0
2016,1,16,7,30,0.0,12.0,1.1,8.0,12.0,9.44,0.0
2016,1,16,7,45,40.0,28.5,1.25,8.5,33.5,85.27,59.26
2016,1,16,8,0,80.0,45.0,1.4,9.0,55.0,143.39,117.32
2016,1,16,8,15,101.5,63.5,1.5,9.5,81.5,187.23,157.05
2016,1,16,8,30,123.0,82.0,1.6,10.0,108.0,230.49,195.1
2016,1,16,8,45,134.5,100.0,1.75,10.5,134.0,263.26,223.09
2016,1,16,9,0,146.0,118.0,1.9,11.0,160.0,295.61,249.94
2016,1,16,9,15,158.5,133.5,1.9,11.0,185.0,324.47,273.6
2016,1,16,9,30,171.0,149.0,1.9,11.0,210.0,353.05,296.53
2016,1,16,9,45,274.5,152.5,1.95,11.5,261.0,476.27,396.44
2016,1,16,10,0,378.0,156.0,2.0,12.0,312.0,578.0,475.71
2016,1,16,10,15,397.5,164.5,1.95,12.0,339.0,625.85,509.72
2016,1,16,10,30,417.0,173.0,1.9,12.0,366.0,648.23,525.04
2016,1,16,10,45,363.5,193.0,1.9,12.5,367.0,588.88,477.25
2016,1,16,11,0,310.0,213.0,1.9,13.0,368.0,552.22,446.58
2016,1,16,11,15,360.5,209.5,1.85,13.0,395.5,584.04,471.29
2016,1,16,11,30,411.0,206.0,1.8,13.0,423.0,633.38,507.65
2016,1,16,11,45,440.5,202.5,1.75,13.0,437.5,639.8,511.65
2016,1,16,12,0,470.0,199.0,1.7,13.0,452.0,642.82,513.45
2016,1,16,12,15,454.0,207.5,1.65,13.0,452.0,617.16,492.98
2016,1,16,12,30,438.0,216.0,1.6,13.0,452.0,590.49,471.94
2016,1,16,12,45,332.0,227.0,1.55,13.0,404.5,484.7,389.87
2016,1,16,13,0,226.0,238.0,1.5,13.0,357.0,387.93,313.51
2016,1,16,13,15,182.5,233.0,1.4,13.0,327.0,340.21,275.31
2016,1,16,13,30,139.0,228.0,1.3,13.0,297.0,296.35,239.65
2016,1,16,13,45,110.0,214.5,1.25,13.0,268.0,246.24,199.17
2016,1,16,14,0,81.0,201.0,1.2,13.0,239.0,211.15,170.52
2016,1,16,14,15,43.0,172.5,1.05,13.0,192.5,162.32,130.51
2016,1,16,14,30,5.0,144.0,0.9,13.0,146.0,114.56,91.4
2016,1,16,14,45,2.5,132.5,0.8,13.0,133.5,103.57,82.5
2016,1,16,15,0,0.0,121.0,0.7,13.0,121.0,93.02,73.84
2016,1,16,15,15,0.0,106.5,0.65,12.5,106.5,81.14,64.04
2016,1,16,15,30,0.0,92.0,0.6,12.0,92.0,69.47,54.28
2016,1,16,15,45,0.0,76.5,0.55,12.0,76.5,57.31,43.82
2016,1,16,16,0,0.0,61.0,0.5,12.0,61.0,45.43,33.47
2016,1,16,16,15,0.0,45.5,0.5,11.5,45.5,34.17,24.86
2016,1,16,16,30,0.0,30.0,0.5,11.0,30.0,22.88,14.36
2016,1,16,16,45,0.0,18.0,0.5,11.0,18.0,13.73,4.5
2016,1,16,17,0,0.0,6.0,0.5,11.0,6.0,4.72,0.0
2016,1,16,17,15,0.0,3.0,0.5,11.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.0,1.0,9.5,4.0,3.15,0.0
2016,1,17,7,30,0.0,8.0,1.0,10.0,8.0,6.29,0.0
2016,1,17,7,45,0.0,22.0,1.05,10.5,22.0,17.16,7.23
2016,1,17,8,0,0.0,36.0,1.1,11.0,36.0,31.54,20.87
2016,1,17,8,15,0.0,52.5,1.4,11.0,52.5,48.36,35.77
2016,1,17,8,30,0.0,69.0,1.7,11.0,69.0,64.27,49.81
2016,1,17,8,45,1.5,85.5,2.05,11.5,86.0,81.13,64.45
2016,1,17,9,0,3.0,102.0,2.4,12.0,103.0,97.79,78.69
2016,1,17,9,15,7.0,116.0,2.45,12.0,119.0,113.59,92.25
2016,1,17,9,30,11.0,130.0,2.5,12.0,135.0,129.56,105.79
2016,1,17,9,45,84.0,156.0,2.6,12.5,191.5,248.83,207.93
2016,1,17,10,0,157.0,182.0,2.7,13.0,248.0,372.36,309.35
2016,1,17,10,15,219.5,190.0,2.75,13.0,288.5,437.79,362.3
2016,1,17,10,30,282.0,198.0,2.8,13.0,329.0,524.92,430.86
2016,1,17,10,45,304.5,204.5,2.9,13.5,352.5,546.4,446.12
2016,1,17,11,0,327.0,211.0,3.0,14.0,376.0,566.06,460.25
2016,1,17,11,15,199.5,222.5,3.1,14.0,324.0,427.73,349.18
2016,1,17,11,30,72.0,234.0,3.2,14.0,272.0,295.66,240.42
2016,1,17,11,45,91.5,242.0,3.35,14.5,291.0,316.49,257.55
2016,1,17,12,0,111.0,250.0,3.5,15.0,310.0,335.89,272.87
2016,1,17,12,15,203.0,244.0,3.5,15.0,354.0,415.12,337.65
2016,1,17,12,30,295.0,238.0,3.5,15.0,398.0,486.15,394.26
2016,1,17,12,45,153.0,212.5,3.5,15.0,295.5,320.91,261.01
2016,1,17,13,0,11.0,187.0,3.5,15.0,193.0,160.53,128.21
2016,1,17,13,15,5.5,171.5,3.3,14.5,174.5,141.95,113.33
2016,1,17,13,30,0.0,156.0,3.1,14.0,156.0,124.4,99.02
2016,1,17,13,45,0.0,149.5,2.95,14.0,149.5,118.48,94.25
2016,1,17,14,0,0.0,143.0,2.8,14.0,143.0,112.67,89.55
2016,1,17,14,15,6.0,147.0,2.6,14.0,149.5,118.23,94.33
2016,1,17,14,30,12.0,151.0,2.4,14.0,156.0,122.89,98.25
2016,1,17,14,45,6.0,108.5,2.25,14.0,111.0,85.74,67.25
2016,1,17,15,0,0.0,66.0,2.1,14.0,66.0,50.61,37.74
2016,1,17,15,15,0.0,58.5,1.8,13.5,58.5,44.81,32.95
2016,1,17,15,30,0.0,51.0,1.5,13.0,51.0,39.02,28.07
2016,1,17,15,45,0.0,42.5,1.2,12.5,42.5,32.47,22.45
2016,1,17,16,0,0.0,34.0,0.9,12.0,34.0,25.94,16.77
2016,1,17,16,15,0.0,25.5,0.9,11.5,25.5,19.42,11.74
2016,1,17,16,30,0.0,17.0,0.9,11.0,17.0,12.92,5.69
2016,1,17,16,45,0.0,10.0,0.9,10.5,10.0,7.59,0.16
2016,1,17,17,0,0.0,3.0,0.9,10.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,0.9,9.5,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,105.0,7.0,1.25,10.0,10.5,5.51,0.0
2016,1,18,7,30,210.0,14.0,1.2,10.0,21.0,179.72,0.0
2016,1,18,7,45,348.0,23.0,1.2,10.5,57.0,375.59,275.9
2016,1,18,8,0,486.0,32.0,1.2,11.0,93.0,507.32,407.53
2016,1,18,8,15,561.5,38.0,1.2,11.0,136.0,596.39,482.74
2016,1,18,8,30,637.0,44.0,1.2,11.0,179.0,686.97,554.3
2016,1,18,8,45,688.0,47.5,1.2,11.5,222.0,751.89,602.22
2016,1,18,9,0,739.0,51.0,1.2,12.0,265.0,815.79,647.0
2016,1,18,9,15,770.0,54.5,1.15,12.5,305.0,858.68,674.21
2016,1,18,9,30,801.0,58.0,1.1,13.0,345.0,899.08,698.69
2016,1,18,9,45,808.0,64.0,1.05,13.5,378.0,916.38,706.56
2016,1,18,10,0,815.0,70.0,1.0,14.0,411.0,930.14,712.1
2016,1,18,10,15,831.0,72.0,1.05,14.0,440.5,943.86,720.71
2016,1,18,10,30,847.0,74.0,1.1,14.0,470.0,953.92,726.93
2016,1,18,10,45,858.0,75.5,1.15,14.5,493.0,954.65,725.72
2016,1,18,11,0,869.0,77.0,1.2,15.0,516.0,951.57,722.23
2016,1,18,11,15,875.5,77.5,1.4,15.0,531.0,928.33,709.09
2016,1,18,11,30,882.0,78.0,1.6,15.0,546.0,912.64,700.94
2016,1,18,11,45,883.5,79.0,1.8,15.5,553.5,889.53,686.02
2016,1,18,12,0,885.0,80.0,2.0,16.0,561.0,863.13,668.59
2016,1,18,12,15,885.0,80.5,2.05,16.0,561.5,831.7,647.23
2016,1,18,12,30,885.0,81.0,2.1,16.0,562.0,797.31,623.7
2016,1,18,12,45,688.0,136.0,2.15,16.0,506.5,682.51,539.9
2016,1,18,13,0,491.0,191.0,2.2,16.0,451.0,556.42,443.34
2016,1,18,13,15,675.0,135.5,2.1,16.0,482.5,602.18,479.33
2016,1,18,13,30,859.0,80.0,2.0,16.0,514.0,618.34,490.34
2016,1,18,13,45,659.0,123.0,1.95,16.0,447.5,504.02,400.06
2016,1,18,14,0,459.0,166.0,1.9,16.0,381.0,396.82,315.19
2016,1,18,14,15,304.5,174.5,1.7,15.5,313.5,295.9,235.04
2016,1,18,14,30,150.0,183.0,1.5,15.0,246.0,214.71,170.51
2016,1,18,14,45,456.0,125.5,1.35,15.0,293.0,266.54,204.37
2016,1,18,15,0,762.0,68.0,1.2,15.0,340.0,273.34,195.6
2016,1,18,15,15,729.5,64.0,1.0,14.5,300.5,213.37,142.77
2016,1,18,15,30,697.0,60.0,0.8,14.0,261.0,156.91,95.71
2016,1,18,15,45,651.5,54.5,0.65,14.0,219.0,101.87,56.37
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,49.18,30.65
2016,1,18,16,15,527.0,42.0,0.6,13.5,134.0,35.07,25.49
2016,1,18,16,30,448.0,35.0,0.7,13.0,91.0,29.2,19.81
2016,1,18,16,45,224.0,27.5,0.8,12.5,55.5,22.49,11.92
2016,1,18,17,0,0.0,20.0,0.9,12.0,20.0,15.74,0.0
2016,1,18,17,15,0.0,10.0,0.9,11.5,10.0,7.87,0.0
2016,1,18,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.0,11.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,4.3,11.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,2.0,4.55,11.0,2.0,1.51,0.0
2016,1,19,8,30,0.0,3.0,4.8,11.0,3.0,2.27,0.0
2016,1,19,8,45,0.0,3.5,5.1,11.5,3.5,2.65,0.0
2016,1,19,9,0,0.0,4.0,5.4,12.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,5.35,12.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,5.3,12.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,37.5,5.25,12.5,37.5,28.64,19.04
2016,1,19,10,0,0.0,70.0,5.2,13.0,70.0,53.71,40.38
2016,1,19,10,15,0.0,39.5,5.15,13.0,39.5,30.2,20.22
2016,1,19,10,30,0.0,9.0,5.1,13.0,9.0,6.86,0.22
2016,1,19,10,45,0.0,9.5,5.05,13.5,9.5,7.24,0.53
2016,1,19,11,0,0.0,10.0,5.0,14.0,10.0,7.63,0.84
2016,1,19,11,15,0.0,52.5,4.9,14.0,52.5,40.24,28.5
2016,1,19,11,30,0.0,95.0,4.8,14.0,95.0,73.61,56.57
2016,1,19,11,45,0.0,123.5,4.75,14.0,123.5,98.13,77.03
2016,1,19,12,0,0.0,152.0,4.7,14.0,152.0,123.27,97.9
2016,1,19,12,15,0.0,112.5,4.7,14.0,112.5,88.17,68.64
2016,1,19,12,30,0.0,73.0,4.7,14.0,73.0,56.1,41.77
2016,1,19,12,45,0.0,116.5,4.75,14.5,117.0,91.31,71.21
2016,1,19,13,0,0.0,160.0,4.8,15.0,161.0,128.51,101.98
2016,1,19,13,15,0.0,101.5,4.7,15.0,102.0,78.71,60.61
2016,1,19,13,30,0.0,43.0,4.6,15.0,43.0,32.92,22.22
2016,1,19,13,45,0.0,78.5,4.6,15.0,78.5,60.32,45.38
2016,1,19,14,0,0.0,114.0,4.6,15.0,114.0,88.71,69.3
2016,1,19,14,15,0.0,92.0,4.35,14.5,92.0,70.96,54.6
2016,1,19,14,30,0.0,70.0,4.1,14.0,70.0,53.71,40.2
2016,1,19,14,45,385.0,70.5,3.85,14.0,209.5,199.81,154.2
2016,1,19,15,0,770.0,71.0,3.6,14.0,349.0,279.07,202.93
2016,1,19,15,15,737.0,67.5,3.3,13.5,309.0,218.79,148.81
2016,1,19,15,30,704.0,64.0,3.0,13.0,269.0,159.51,98.58
2016,1,19,15,45,644.0,60.0,2.7,12.5,225.0,103.44,58.41
2016,1,19,16,0,584.0,56.0,2.4,12.0,181.0,54.73,35.56
2016,1,19,16,15,501.5,48.5,2.1,11.5,137.5,40.07,30.15
2016,1,19,16,30,419.0,41.0,1.8,11.0,94.0,33.98,24.2
2016,1,19,16,45,282.0,29.0,1.55,11.0,58.0,23.92,13.53
2016,1,19,17,0,145.0,17.0,1.3,11.0,22.0,13.38,0.0
2016,1,19,17,15,72.5,8.5,1.15,10.5,11.0,6.69,0.0
2016,1,19,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,7.5,0.25,8.0,7.5,5.9,0.0
2016,1,20,7,30,0.0,15.0,0.3,8.0,15.0,11.8,0.0
2016,1,20,7,45,73.0,31.0,0.35,8.5,40.5,135.89,101.28
2016,1,20,8,0,146.0,47.0,0.4,9.0,66.0,220.33,181.7
2016,1,20,8,15,172.0,65.0,0.5,9.0,96.0,269.48,225.67
2016,1,20,8,30,198.0,83.0,0.6,9.0,126.0,318.54,268.11
2016,1,20,8,45,216.0,100.0,0.7,9.5,156.0,358.29,301.0
2016,1,20,9,0,234.0,117.0,0.8,10.0,186.0,397.66,332.48
2016,1,20,9,15,247.5,131.5,0.8,10.5,213.5,428.24,355.53
2016,1,20,9,30,261.0,146.0,0.8,11.0,241.0,458.1,377.39
2016,1,20,9,45,539.5,112.0,0.85,11.5,333.0,719.28,575.78
2016,1,20,10,0,818.0,78.0,0.9,12.0,425.0,944.93,728.28
2016,1,20,10,15,834.0,80.5,0.85,12.0,454.5,959.44,732.07
2016,1,20,10,30,850.0,83.0,0.8,12.0,484.0,970.2,736.66
2016,1,20,10,45,864.5,83.0,0.8,12.5,508.0,972.47,735.51
2016,1,20,11,0,879.0,83.0,0.8,13.0,532.0,970.78,732.03
2016,1,20,11,15,885.0,84.0,0.7,13.5,547.5,958.33,719.58
2016,1,20,11,30,891.0,85.0,0.6,14.0,563.0,942.12,705.04
2016,1,20,11,45,756.0,120.5,0.5,14.5,530.0,842.48,635.6
2016,1,20,12,0,621.0,156.0,0.4,15.0,497.0,737.56,562.58
2016,1,20,12,15,762.0,119.5,0.4,15.0,538.5,789.88,600.03
2016,1,20,12,30,903.0,83.0,0.4,15.0,580.0,816.06,616.96
2016,1,20,12,45,906.5,80.0,0.45,15.5,573.0,776.8,589.99
2016,1,20,13,0,910.0,77.0,0.5,16.0,566.0,734.61,561.78
2016,1,20,13,15,699.5,129.0,0.65,16.0,498.5,613.77,475.18
2016,1,20,13,30,489.0,181.0,0.8,16.0,431.0,489.03,383.3
2016,1,20,13,45,685.5,126.0,1.0,16.0,460.0,523.29,410.61
2016,1,20,14,0,882.0,71.0,1.2,16.0,489.0,524.36,409.31
2016,1,20,14,15,867.0,69.0,1.2,15.5,459.5,464.64,360.06
2016,1,20,14,30,852.0,67.0,1.2,15.0,430.0,405.82,310.2
2016,1,20,14,45,832.5,64.5,1.2,15.0,394.5,343.92,255.92
2016,1,20,15,0,813.0,62.0,1.2,15.0,359.0,283.32,201.73
2016,1,20,15,15,783.0,58.5,1.1,14.5,318.5,221.17,147.15
2016,1,20,15,30,753.0,55.0,1.0,14.0,278.0,162.17,97.67
2016,1,20,15,45,709.0,50.5,0.9,13.5,234.5,104.5,56.31
2016,1,20,16,0,665.0,46.0,0.8,13.0,191.0,52.24,32.13
2016,1,20,16,15,592.0,40.0,0.8,12.5,146.5,36.81,27.2
2016,1,20,16,30,519.0,34.0,0.8,12.0,102.0,31.21,21.78
2016,1,20,16,45,389.0,24.5,0.8,11.5,64.0,22.3,12.54
2016,1,20,17,0,259.0,15.0,0.8,11.0,26.0,13.52,0.0
2016,1,20,17,15,129.5,7.5,0.75,10.5,13.0,5.9,0.0
2016,1,20,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.0,1.5,7.5,8.0,6.29,0.0
2016,1,21,7,30,0.0,16.0,1.6,8.0,16.0,12.59,0.0
2016,1,21,7,45,62.0,32.0,1.7,9.0,40.0,111.69,83.36
2016,1,21,8,0,124.0,48.0,1.8,10.0,64.0,202.65,167.67
2016,1,21,8,15,146.5,66.5,2.0,10.5,93.0,248.84,209.32
2016,1,21,8,30,169.0,85.0,2.2,11.0,122.0,294.75,249.32
2016,1,21,8,45,182.5,103.0,2.45,11.5,150.5,331.13,280.04
2016,1,21,9,0,196.0,121.0,2.7,12.0,179.0,366.95,309.36
2016,1,21,9,15,208.5,136.0,2.8,12.5,205.5,396.58,332.71
2016,1,21,9,30,221.0,151.0,2.9,13.0,232.0,425.61,355.03
2016,1,21,9,45,391.5,138.0,3.05,14.0,298.0,596.72,491.77
2016,1,21,10,0,562.0,125.0,3.2,15.0,364.0,746.47,603.21
2016,1,21,10,15,611.0,120.5,3.45,15.5,397.0,795.81,637.58
2016,1,21,10,30,660.0,116.0,3.7,16.0,430.0,832.04,662.7
2016,1,21,10,45,768.5,99.0,3.95,16.5,481.0,899.23,710.09
2016,1,21,11,0,877.0,82.0,4.2,17.0,532.0,968.58,758.12
2016,1,21,11,15,757.0,114.5,4.15,17.0,511.5,881.99,694.67
2016,1,21,11,30,637.0,147.0,4.1,17.0,491.0,787.58,625.77
2016,1,21,11,45,626.0,155.0,4.1,17.5,497.0,764.99,608.2
2016,1,21,12,0,615.0,163.0,4.1,18.0,503.0,740.08,588.13
2016,1,21,12,15,587.5,170.0,3.9,17.5,495.0,691.18,551.34
2016,1,21,12,30,560.0,177.0,3.7,17.0,487.0,650.24,520.06
2016,1,21,12,45,504.5,191.0,3.5,17.0,467.5,595.14,476.32
2016,1,21,13,0,449.0,205.0,3.3,17.0,448.0,542.02,433.91
2016,1,21,13,15,364.0,215.5,2.95,16.5,409.0,455.95,366.22
2016,1,21,13,30,279.0,226.0,2.6,16.0,370.0,391.69,314.68
2016,1,21,13,45,264.5,217.5,2.3,15.5,349.5,356.12,286.16
2016,1,21,14,0,250.0,209.0,2.0,15.0,329.0,321.77,258.11
2016,1,21,14,15,460.0,153.5,1.75,14.5,357.0,356.89,283.66
2016,1,21,14,30,670.0,98.0,1.5,14.0,385.0,364.05,283.01
2016,1,21,14,45,518.0,116.5,1.3,14.0,327.5,280.88,214.54
2016,1,21,15,0,366.0,135.0,1.1,14.0,270.0,218.68,164.88
2016,1,21,15,15,341.0,124.5,1.05,13.5,239.5,173.76,126.87
2016,1,21,15,30,316.0,114.0,1.0,13.0,209.0,136.71,96.37
2016,1,21,15,45,294.0,98.5,1.0,12.5,176.0,99.45,68.14
2016,1,21,16,0,272.0,83.0,1.0,12.0,143.0,65.27,47.42
2016,1,21,16,15,237.0,66.0,1.0,11.5,109.5,48.52,37.75
2016,1,21,16,30,202.0,49.0,1.0,11.0,76.0,36.42,26.5
2016,1,21,16,45,101.0,34.5,1.05,11.0,48.0,25.6,15.55
2016,1,21,17,0,0.0,20.0,1.1,11.0,20.0,14.78,0.0
2016,1,21,17,15,0.0,10.0,1.1,10.5,10.0,7.87,0.0
2016,1,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
