Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,10.0,1.5,1.18,0.0
2016,1,22,7,30,0.0,3.0,3.1,10.0,3.0,2.27,0.0
2016,1,22,7,45,0.0,8.5,3.15,10.0,8.5,6.44,0.0
2016,1,22,8,0,0.0,14.0,3.2,10.0,14.0,10.63,3.36
2016,1,22,8,15,0.0,20.5,3.3,10.0,20.5,15.59,7.8
2016,1,22,8,30,0.0,27.0,3.4,10.0,27.0,20.56,12.25
2016,1,22,8,45,0.0,34.0,3.55,10.5,34.0,25.93,16.95
2016,1,22,9,0,0.0,41.0,3.7,11.0,41.0,31.31,21.6
2016,1,22,9,15,0.0,47.0,3.7,11.5,47.0,35.93,25.52
2016,1,22,9,30,0.0,53.0,3.7,12.0,53.0,40.56,29.41
2016,1,22,9,45,0.0,34.0,3.7,12.5,34.0,25.95,16.73
2016,1,22,10,0,0.0,15.0,3.7,13.0,15.0,11.43,4.17
2016,1,22,10,15,0.0,26.5,3.7,13.0,26.5,20.23,11.7
2016,1,22,10,30,0.0,38.0,3.7,13.0,38.0,29.06,19.22
2016,1,22,10,45,0.0,38.0,3.75,13.0,38.0,29.07,19.19
2016,1,22,11,0,0.0,38.0,3.8,13.0,38.0,29.08,19.16
2016,1,22,11,15,0.0,53.0,3.85,13.0,53.0,40.63,28.94
2016,1,22,11,30,0.0,68.0,3.9,13.0,68.0,52.23,38.72
2016,1,22,11,45,0.0,73.0,3.95,13.5,73.0,56.1,41.87
2016,1,22,12,0,0.0,78.0,4.0,14.0,78.0,59.98,45.02
2016,1,22,12,15,0.0,46.0,3.9,14.0,46.0,35.26,24.2
2016,1,22,12,30,0.0,14.0,3.8,14.0,14.0,10.7,3.42
2016,1,22,12,45,0.0,13.5,3.75,14.0,13.5,10.31,3.1
2016,1,22,13,0,0.0,13.0,3.7,14.0,13.0,9.93,2.78
2016,1,22,13,15,0.0,45.5,3.45,13.5,45.5,34.86,23.99
2016,1,22,13,30,0.0,78.0,3.2,13.0,78.0,59.95,45.34
2016,1,22,13,45,0.0,94.5,3.0,13.0,94.5,72.95,56.37
2016,1,22,14,0,0.0,111.0,2.8,13.0,111.0,86.2,67.62
2016,1,22,14,15,0.0,59.0,2.55,12.5,59.0,45.22,33.09
2016,1,22,14,30,0.0,7.0,2.3,12.0,7.0,5.33,0.0
2016,1,22,14,45,0.0,9.0,2.05,12.0,9.0,6.85,0.27
2016,1,22,15,0,0.0,11.0,1.8,12.0,11.0,8.36,1.6
2016,1,22,15,15,0.0,10.0,1.65,11.5,10.0,7.6,0.96
2016,1,22,15,30,0.0,9.0,1.5,11.0,9.0,6.83,0.31
2016,1,22,15,45,0.0,7.5,1.4,11.0,7.5,5.69,0.0
2016,1,22,16,0,0.0,6.0,1.3,11.0,6.0,4.55,0.0
2016,1,22,16,15,0.0,4.5,1.3,10.5,4.5,3.4,0.0
2016,1,22,16,30,0.0,3.0,1.3,10.0,3.0,2.27,0.0
2016,1,22,16,45,0.0,1.5,1.3,10.0,1.5,1.13,0.0
2016,1,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.5,1.75,6.5,12.5,9.83,0.0
2016,1,23,7,30,0.0,25.0,2.0,7.0,25.0,34.77,0.0
2016,1,23,7,45,218.5,33.5,2.25,8.0,63.0,282.34,221.58
2016,1,23,8,0,437.0,42.0,2.5,9.0,101.0,487.13,402.64
2016,1,23,8,15,518.5,49.5,2.7,9.0,145.0,582.29,484.66
2016,1,23,8,30,600.0,57.0,2.9,9.0,189.0,679.49,564.92
2016,1,23,8,45,656.5,61.0,3.15,9.5,234.0,749.59,620.27
2016,1,23,9,0,713.0,65.0,3.4,10.0,279.0,810.58,666.65
2016,1,23,9,15,745.0,69.0,3.45,10.0,320.0,855.68,699.76
2016,1,23,9,30,777.0,73.0,3.5,10.0,361.0,898.13,730.09
2016,1,23,9,45,521.0,127.0,3.55,10.5,328.5,711.75,587.12
2016,1,23,10,0,265.0,181.0,3.6,11.0,296.0,499.33,415.42
2016,1,23,10,15,464.5,149.0,3.6,11.0,366.5,675.6,558.64
2016,1,23,10,30,664.0,117.0,3.6,11.0,437.0,838.48,680.0
2016,1,23,10,45,751.0,107.0,3.6,11.0,484.5,900.82,723.51
2016,1,23,11,0,838.0,97.0,3.6,11.0,532.0,951.36,758.64
2016,1,23,11,15,845.0,98.0,3.55,11.0,548.0,940.61,749.27
2016,1,23,11,30,852.0,99.0,3.5,11.0,564.0,926.13,737.94
2016,1,23,11,45,428.5,140.0,3.45,11.0,374.0,563.19,463.47
2016,1,23,12,0,5.0,181.0,3.4,11.0,184.0,153.91,123.84
2016,1,23,12,15,203.0,204.0,3.4,11.0,318.0,389.98,323.25
2016,1,23,12,30,401.0,227.0,3.4,11.0,452.0,559.18,458.96
2016,1,23,12,45,622.0,165.0,3.45,11.0,508.5,665.53,543.15
2016,1,23,13,0,843.0,103.0,3.5,11.0,565.0,724.78,589.93
2016,1,23,13,15,836.5,102.0,3.55,11.0,549.5,676.94,551.46
2016,1,23,13,30,830.0,101.0,3.6,11.0,534.0,627.45,511.53
2016,1,23,13,45,821.0,98.5,3.65,11.0,512.0,573.7,467.23
2016,1,23,14,0,812.0,96.0,3.7,11.0,490.0,519.1,420.97
2016,1,23,14,15,795.5,93.5,3.7,10.5,460.0,460.49,370.8
2016,1,23,14,30,779.0,91.0,3.7,10.0,430.0,401.75,318.99
2016,1,23,14,45,562.5,116.5,3.7,10.0,351.0,301.39,235.82
2016,1,23,15,0,346.0,142.0,3.7,10.0,272.0,214.48,165.99
2016,1,23,15,15,509.5,108.0,3.5,9.5,276.0,200.78,145.56
2016,1,23,15,30,673.0,74.0,3.3,9.0,280.0,165.47,106.6
2016,1,23,15,45,635.0,66.5,3.15,9.0,237.5,109.79,64.64
2016,1,23,16,0,597.0,59.0,3.0,9.0,195.0,58.93,38.42
2016,1,23,16,15,519.5,51.5,2.8,8.5,151.0,42.45,32.81
2016,1,23,16,30,442.0,44.0,2.6,8.0,107.0,36.39,26.91
2016,1,23,16,45,221.0,37.5,2.45,7.5,69.0,28.3,18.54
2016,1,23,17,0,0.0,31.0,2.3,7.0,31.0,21.66,0.0
2016,1,23,17,15,0.0,15.5,2.25,7.0,15.5,12.2,0.0
2016,1,23,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,7,15,80.5,9.5,1.65,6.0,13.0,69.3,0.0
2016,1,24,7,30,161.0,19.0,1.8,6.0,26.0,185.13,0.0
2016,1,24,7,45,283.5,31.5,2.0,6.5,63.0,332.43,263.28
2016,1,24,8,0,406.0,44.0,2.2,7.0,100.0,461.99,384.93
2016,1,24,8,15,484.5,52.5,2.25,7.0,143.5,555.18,465.51
2016,1,24,8,30,563.0,61.0,2.3,7.0,187.0,650.34,543.75
2016,1,24,8,45,383.0,93.5,2.35,7.5,187.0,526.86,446.32
2016,1,24,9,0,203.0,126.0,2.4,8.0,187.0,380.2,323.43
2016,1,24,9,15,221.0,139.5,2.4,8.0,214.5,412.95,351.02
2016,1,24,9,30,239.0,153.0,2.4,8.0,242.0,445.38,376.83
2016,1,24,9,45,162.0,170.5,2.4,8.0,233.5,365.45,308.7
2016,1,24,10,0,85.0,188.0,2.4,8.0,225.0,284.23,238.87
2016,1,24,10,15,449.5,140.5,2.4,8.0,356.0,650.46,542.12
2016,1,24,10,30,814.0,93.0,2.4,8.0,487.0,950.3,760.98
2016,1,24,10,45,633.5,144.0,2.45,8.5,459.5,829.44,668.33
2016,1,24,11,0,453.0,195.0,2.5,9.0,432.0,691.58,562.83
2016,1,24,11,15,533.5,176.5,2.4,9.0,463.5,733.92,596.32
2016,1,24,11,30,614.0,158.0,2.3,9.0,495.0,780.06,629.57
2016,1,24,11,45,533.5,187.0,2.25,9.0,482.5,710.23,575.01
2016,1,24,12,0,453.0,216.0,2.2,9.0,470.0,649.97,527.31
2016,1,24,12,15,378.0,233.0,2.05,9.0,445.0,566.59,461.73
2016,1,24,12,30,303.0,250.0,1.9,9.0,420.0,506.14,412.85
2016,1,24,12,45,288.0,249.0,1.75,9.0,409.0,476.15,388.67
2016,1,24,13,0,273.0,248.0,1.6,9.0,398.0,446.53,364.47
2016,1,24,13,15,164.0,237.5,1.65,9.0,327.0,332.18,272.43
2016,1,24,13,30,55.0,227.0,1.7,9.0,256.0,231.4,189.53
2016,1,24,13,45,268.5,199.0,1.75,9.5,331.5,341.33,280.67
2016,1,24,14,0,482.0,171.0,1.8,10.0,407.0,415.77,337.71
2016,1,24,14,15,581.0,135.0,2.0,10.0,402.5,401.9,323.46
2016,1,24,14,30,680.0,99.0,2.2,10.0,398.0,370.8,293.7
2016,1,24,14,45,563.0,113.0,2.4,10.0,347.5,299.07,232.99
2016,1,24,15,0,446.0,127.0,2.6,10.0,297.0,235.05,179.46
2016,1,24,15,15,602.0,92.0,2.4,9.5,294.5,211.81,150.67
2016,1,24,15,30,758.0,57.0,2.2,9.0,292.0,167.01,103.84
2016,1,24,15,45,704.5,54.0,2.05,8.5,247.0,109.07,61.25
2016,1,24,16,0,651.0,51.0,1.9,8.0,202.0,57.71,36.65
2016,1,24,16,15,580.0,45.0,1.7,7.5,157.5,37.76,28.74
2016,1,24,16,30,509.0,39.0,1.5,7.0,113.0,32.67,23.77
2016,1,24,16,45,377.0,29.5,1.3,6.5,73.0,24.51,15.57
2016,1,24,17,0,245.0,20.0,1.1,6.0,33.0,16.51,0.63
2016,1,24,17,15,122.5,10.0,1.05,6.0,16.5,7.87,0.0
2016,1,24,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,152.5,8.0,1.6,4.5,15.0,123.38,0.0
2016,1,25,7,30,305.0,16.0,1.7,5.0,30.0,292.04,0.0
2016,1,25,7,45,434.0,24.5,1.85,5.5,70.5,440.32,348.41
2016,1,25,8,0,563.0,33.0,2.0,6.0,111.0,576.38,475.42
2016,1,25,8,15,633.0,38.5,2.1,6.5,156.5,662.33,548.61
2016,1,25,8,30,703.0,44.0,2.2,7.0,202.0,749.47,618.41
2016,1,25,8,45,749.5,47.5,2.3,8.0,247.5,811.99,664.95
2016,1,25,9,0,796.0,51.0,2.4,9.0,293.0,873.26,708.27
2016,1,25,9,15,823.5,53.5,2.55,9.5,334.5,901.59,727.65
2016,1,25,9,30,851.0,56.0,2.7,10.0,376.0,937.88,752.38
2016,1,25,9,45,856.0,62.5,2.85,10.5,410.5,954.71,762.56
2016,1,25,10,0,861.0,69.0,3.0,11.0,445.0,979.43,778.4
2016,1,25,10,15,875.5,70.5,3.05,11.5,475.5,979.61,775.77
2016,1,25,10,30,890.0,72.0,3.1,12.0,506.0,987.79,779.17
2016,1,25,10,45,899.0,73.5,3.15,12.5,529.5,986.75,776.11
2016,1,25,11,0,908.0,75.0,3.2,13.0,553.0,981.86,770.61
2016,1,25,11,15,914.0,76.0,3.2,13.0,569.0,969.59,761.15
2016,1,25,11,30,920.0,77.0,3.2,13.0,585.0,953.53,749.25
2016,1,25,11,45,922.5,77.5,3.25,13.5,593.5,929.95,731.21
2016,1,25,12,0,925.0,78.0,3.3,14.0,602.0,902.85,710.84
2016,1,25,12,15,925.5,78.0,3.3,14.0,602.5,870.06,687.46
2016,1,25,12,30,926.0,78.0,3.3,14.0,603.0,834.11,661.8
2016,1,25,12,45,921.5,78.5,3.3,14.0,595.5,791.92,631.5
2016,1,25,13,0,917.0,79.0,3.3,14.0,588.0,747.25,599.21
2016,1,25,13,15,911.5,78.0,3.25,14.0,572.5,698.04,560.91
2016,1,25,13,30,906.0,77.0,3.2,14.0,557.0,646.93,519.98
2016,1,25,13,45,897.0,75.5,3.15,14.0,534.0,591.65,474.8
2016,1,25,14,0,888.0,74.0,3.1,14.0,511.0,535.3,427.52
2016,1,25,14,15,874.0,72.0,3.0,13.5,481.5,475.37,376.67
2016,1,25,14,30,860.0,70.0,2.9,13.0,452.0,416.17,324.78
2016,1,25,14,45,841.0,67.5,2.85,13.0,416.0,353.56,268.37
2016,1,25,15,0,822.0,65.0,2.8,13.0,380.0,292.16,212.15
2016,1,25,15,15,793.0,62.0,2.4,12.5,339.0,229.64,155.93
2016,1,25,15,30,764.0,59.0,2.0,12.0,298.0,170.12,104.9
2016,1,25,15,45,720.0,55.0,1.7,11.5,254.0,111.66,62.02
2016,1,25,16,0,676.0,51.0,1.4,11.0,210.0,58.63,36.48
2016,1,25,16,15,607.0,44.5,1.3,10.0,164.5,40.74,31.16
2016,1,25,16,30,538.0,38.0,1.2,9.0,119.0,34.78,25.5
2016,1,25,16,45,416.0,29.0,1.15,8.5,78.0,24.24,15.33
2016,1,25,17,0,294.0,20.0,1.1,8.0,37.0,16.6,2.44
2016,1,25,17,15,147.0,10.0,1.1,7.5,18.5,7.87,0.0
2016,1,25,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,26,7,15,134.5,9.5,1.55,5.0,16.0,110.71,0.0
2016,1,26,7,30,269.0,19.0,1.6,5.0,32.0,274.71,23.78
2016,1,26,7,45,401.0,28.5,1.65,5.5,72.5,428.47,341.16
2016,1,26,8,0,533.0,38.0,1.7,6.0,113.0,566.65,467.1
2016,1,26,8,15,605.5,44.5,1.75,6.5,159.0,644.46,533.09
2016,1,26,8,30,678.0,51.0,1.8,7.0,205.0,735.22,604.9
2016,1,26,8,45,727.0,54.5,1.85,7.5,250.5,800.43,653.78
2016,1,26,9,0,776.0,58.0,1.9,8.0,296.0,864.15,699.37
2016,1,26,9,15,805.5,61.5,1.9,8.5,338.0,906.9,727.48
2016,1,26,9,30,835.0,65.0,1.9,9.0,380.0,946.9,752.82
2016,1,26,9,45,854.0,67.5,1.95,10.0,417.0,971.96,766.31
2016,1,26,10,0,873.0,70.0,2.0,11.0,454.0,993.51,777.24
2016,1,26,10,15,887.5,72.0,1.95,11.5,485.0,994.36,773.96
2016,1,26,10,30,902.0,74.0,1.9,12.0,516.0,1003.15,776.48
2016,1,26,10,45,913.0,74.5,1.9,13.0,540.0,1002.63,771.93
2016,1,26,11,0,924.0,75.0,1.9,14.0,564.0,998.2,765.05
2016,1,26,11,15,929.5,76.0,1.85,14.0,580.5,985.2,754.77
2016,1,26,11,30,935.0,77.0,1.8,14.0,597.0,968.36,742.18
2016,1,26,11,45,937.5,77.5,1.8,14.5,605.5,944.4,724.26
2016,1,26,12,0,940.0,78.0,1.8,15.0,614.0,916.86,704.12
2016,1,26,12,15,940.0,78.0,1.8,15.0,614.5,883.16,681.14
2016,1,26,12,30,940.0,78.0,1.8,15.0,615.0,846.27,655.95
2016,1,26,12,45,933.5,79.0,1.85,15.5,606.5,802.54,625.15
2016,1,26,13,0,927.0,80.0,1.9,16.0,598.0,756.43,592.46
2016,1,26,13,15,921.0,79.0,1.9,16.0,582.5,706.38,555.23
2016,1,26,13,30,915.0,78.0,1.9,16.0,567.0,654.43,515.28
2016,1,26,13,45,804.5,96.0,1.9,16.0,512.5,564.53,445.44
2016,1,26,14,0,694.0,114.0,1.9,16.0,458.0,479.07,377.92
2016,1,26,14,15,716.0,100.5,1.8,15.5,437.5,433.1,339.51
2016,1,26,14,30,738.0,87.0,1.7,15.0,417.0,384.56,297.17
2016,1,26,14,45,657.0,96.5,1.65,15.0,373.0,317.24,240.1
2016,1,26,15,0,576.0,106.0,1.6,15.0,329.0,258.64,190.34
2016,1,26,15,15,550.5,99.0,1.4,14.5,294.0,207.18,145.55
2016,1,26,15,30,525.0,92.0,1.2,14.0,259.0,158.68,104.95
2016,1,26,15,45,604.5,72.0,1.0,13.5,237.5,112.37,66.46
2016,1,26,16,0,684.0,52.0,0.8,13.0,216.0,59.91,37.0
2016,1,26,16,15,616.0,46.0,0.85,12.0,170.0,42.09,32.14
2016,1,26,16,30,548.0,40.0,0.9,11.0,124.0,33.69,24.37
2016,1,26,16,45,426.5,31.0,0.95,10.5,82.0,25.92,16.75
2016,1,26,17,0,305.0,22.0,1.0,10.0,40.0,18.31,4.76
2016,1,26,17,15,152.5,11.0,0.95,10.0,20.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,7.5,15.0,11.8,0.0
2016,1,27,7,30,0.0,30.0,0.7,8.0,30.0,45.58,4.01
2016,1,27,7,45,221.5,36.5,0.75,8.5,68.0,287.7,229.71
2016,1,27,8,0,443.0,43.0,0.8,9.0,106.0,493.97,403.09
2016,1,27,8,15,519.0,49.5,0.85,9.5,149.5,583.19,475.02
2016,1,27,8,30,595.0,56.0,0.9,10.0,193.0,674.19,545.19
2016,1,27,8,45,630.5,63.5,1.0,10.5,235.5,729.29,586.21
2016,1,27,9,0,666.0,71.0,1.1,11.0,278.0,783.22,624.88
2016,1,27,9,15,719.5,66.5,1.1,11.0,317.5,829.56,656.51
2016,1,27,9,30,773.0,62.0,1.1,11.0,357.0,881.82,691.37
2016,1,27,9,45,777.5,68.5,1.15,11.5,389.0,897.66,699.75
2016,1,27,10,0,782.0,75.0,1.2,12.0,421.0,910.01,706.11
2016,1,27,10,15,720.0,98.5,1.15,12.5,434.0,880.9,682.46
2016,1,27,10,30,658.0,122.0,1.1,13.0,447.0,840.97,652.06
2016,1,27,10,45,660.5,129.0,1.1,13.5,468.0,841.52,650.74
2016,1,27,11,0,663.0,136.0,1.1,14.0,489.0,838.87,646.81
2016,1,27,11,15,547.5,177.0,1.05,14.0,474.5,749.11,582.53
2016,1,27,11,30,432.0,218.0,1.0,14.0,460.0,669.99,523.04
2016,1,27,11,45,483.0,206.0,0.95,14.5,480.0,686.69,534.9
2016,1,27,12,0,534.0,194.0,0.9,15.0,500.0,698.63,542.03
2016,1,27,12,15,366.0,232.0,0.85,15.0,442.0,555.96,435.21
2016,1,27,12,30,198.0,270.0,0.8,15.0,384.0,426.24,335.94
2016,1,27,12,45,186.5,267.0,0.75,15.0,373.0,401.74,317.77
2016,1,27,13,0,175.0,264.0,0.7,15.0,362.0,377.8,299.04
2016,1,27,13,15,88.0,215.0,0.6,15.0,264.5,246.05,195.63
2016,1,27,13,30,1.0,166.0,0.5,15.0,167.0,132.66,104.11
2016,1,27,13,45,10.0,177.5,0.4,15.0,182.5,146.92,116.31
2016,1,27,14,0,19.0,189.0,0.3,15.0,198.0,159.96,126.82
2016,1,27,14,15,172.5,186.0,0.25,14.5,264.0,239.5,190.05
2016,1,27,14,30,326.0,183.0,0.2,14.0,330.0,291.34,227.2
2016,1,27,14,45,330.0,166.5,0.15,14.0,305.5,254.91,195.46
2016,1,27,15,0,334.0,150.0,0.1,14.0,281.0,218.16,163.65
2016,1,27,15,15,318.0,137.0,0.15,13.5,251.0,179.52,131.36
2016,1,27,15,30,302.0,124.0,0.2,13.0,221.0,142.92,101.48
2016,1,27,15,45,286.5,107.5,0.3,13.0,189.0,106.06,73.43
2016,1,27,16,0,271.0,91.0,0.4,13.0,157.0,71.55,52.09
2016,1,27,16,15,241.0,74.0,0.45,12.5,123.5,54.03,42.71
2016,1,27,16,30,211.0,57.0,0.5,12.0,90.0,42.13,31.77
2016,1,27,16,45,160.5,40.0,0.6,12.0,60.0,29.84,20.12
2016,1,27,17,0,110.0,23.0,0.7,12.0,30.0,17.38,5.31
2016,1,27,17,15,55.0,11.5,0.7,11.5,15.0,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,145.0,9.5,0.75,6.5,17.0,118.72,0.0
2016,1,28,7,30,290.0,19.0,0.8,7.0,34.0,294.33,85.93
2016,1,28,7,45,415.5,28.0,0.85,7.5,75.0,439.63,347.87
2016,1,28,8,0,541.0,37.0,0.9,8.0,116.0,561.55,455.69
2016,1,28,8,15,610.5,43.0,0.95,8.5,161.5,648.04,525.97
2016,1,28,8,30,680.0,49.0,1.0,9.0,207.0,735.42,592.79
2016,1,28,8,45,724.5,53.0,1.05,10.0,252.5,796.86,636.11
2016,1,28,9,0,769.0,57.0,1.1,11.0,298.0,856.9,676.35
2016,1,28,9,15,798.0,60.5,1.05,11.5,339.5,899.18,702.07
2016,1,28,9,30,827.0,64.0,1.0,12.0,381.0,938.76,725.05
2016,1,28,9,45,843.5,67.5,0.95,12.5,417.5,962.79,736.84
2016,1,28,10,0,860.0,71.0,0.9,13.0,454.0,983.32,746.2
2016,1,28,10,15,660.0,125.0,0.95,13.5,431.0,853.9,656.98
2016,1,28,10,30,460.0,179.0,1.0,14.0,408.0,701.45,549.06
2016,1,28,10,45,331.0,213.0,1.05,14.5,381.5,582.75,460.59
2016,1,28,11,0,202.0,247.0,1.1,15.0,355.0,466.74,370.75
2016,1,28,11,15,556.5,163.5,1.3,15.0,473.5,742.6,583.26
2016,1,28,11,30,911.0,80.0,1.5,15.0,592.0,951.8,726.8
2016,1,28,11,45,913.0,80.0,1.75,15.0,600.0,927.38,710.51
2016,1,28,12,0,915.0,80.0,2.0,15.0,608.0,899.51,694.29
2016,1,28,12,15,482.5,164.5,2.2,15.0,443.0,601.72,479.45
2016,1,28,12,30,50.0,249.0,2.4,15.0,278.0,268.52,214.49
2016,1,28,12,45,49.5,246.0,2.6,15.0,274.5,260.14,209.02
2016,1,28,13,0,49.0,243.0,2.8,15.0,271.0,251.89,202.52
2016,1,28,13,15,336.0,197.0,2.65,15.0,379.5,420.4,340.99
2016,1,28,13,30,623.0,151.0,2.5,15.0,488.0,553.95,444.06
2016,1,28,13,45,444.0,186.0,2.35,15.0,421.5,440.68,352.73
2016,1,28,14,0,265.0,221.0,2.2,15.0,355.0,340.45,272.38
2016,1,28,14,15,134.5,187.5,2.15,15.0,255.5,223.43,178.69
2016,1,28,14,30,4.0,154.0,2.1,15.0,156.0,121.47,96.28
2016,1,28,14,45,165.5,153.5,2.05,15.0,219.5,183.4,144.28
2016,1,28,15,0,327.0,153.0,2.0,15.0,283.0,218.67,166.52
2016,1,28,15,15,317.5,138.0,1.75,14.5,253.0,180.24,133.04
2016,1,28,15,30,308.0,123.0,1.5,14.0,223.0,143.19,101.84
2016,1,28,15,45,294.5,106.5,1.25,13.5,191.0,106.18,73.35
2016,1,28,16,0,281.0,90.0,1.0,13.0,159.0,71.3,51.78
2016,1,28,16,15,254.0,73.0,1.0,12.0,126.0,53.25,42.13
2016,1,28,16,30,227.0,56.0,1.0,11.0,93.0,41.46,31.34
2016,1,28,16,45,178.5,40.0,1.05,10.5,62.5,29.93,20.43
2016,1,28,17,0,130.0,24.0,1.1,10.0,32.0,18.17,6.82
2016,1,28,17,15,65.0,12.0,1.05,10.0,16.0,9.44,0.0
2016,1,28,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,75.0,10.0,0.8,10.5,14.0,65.39,0.0
2016,1,29,7,30,150.0,20.0,0.8,11.0,28.0,181.01,65.77
2016,1,29,7,45,234.0,33.5,0.85,12.0,61.0,290.46,231.01
2016,1,29,8,0,318.0,47.0,0.9,13.0,94.0,386.04,315.42
2016,1,29,8,15,359.5,60.5,1.1,13.5,131.5,448.04,368.28
2016,1,29,8,30,401.0,74.0,1.3,14.0,169.0,511.12,419.7
2016,1,29,8,45,428.0,86.5,1.5,14.5,206.0,559.31,457.61
2016,1,29,9,0,455.0,99.0,1.7,15.0,243.0,606.79,493.66
2016,1,29,9,15,471.0,111.0,1.85,15.5,277.0,641.58,518.81
2016,1,29,9,30,487.0,123.0,2.0,16.0,311.0,674.57,542.09
2016,1,29,9,45,496.0,135.0,2.15,16.5,342.0,698.45,558.25
2016,1,29,10,0,505.0,147.0,2.3,17.0,373.0,719.92,572.52
2016,1,29,10,15,502.0,159.5,2.35,17.0,397.0,727.43,576.98
2016,1,29,10,30,499.0,172.0,2.4,17.0,421.0,732.32,579.23
2016,1,29,10,45,362.0,209.5,2.45,17.5,394.5,608.81,483.57
2016,1,29,11,0,225.0,247.0,2.5,18.0,368.0,488.6,388.92
2016,1,29,11,15,325.0,235.5,2.55,18.0,416.5,582.66,462.34
2016,1,29,11,30,425.0,224.0,2.6,18.0,465.0,670.41,527.95
2016,1,29,11,45,219.5,216.0,2.65,18.0,341.0,439.59,350.36
2016,1,29,12,0,14.0,208.0,2.7,18.0,217.0,186.16,146.58
2016,1,29,12,15,34.5,231.0,2.75,17.5,251.5,240.91,191.81
2016,1,29,12,30,55.0,254.0,2.8,17.0,286.0,277.39,221.48
2016,1,29,12,45,28.5,212.0,2.85,17.0,228.5,209.66,166.78
2016,1,29,13,0,2.0,170.0,2.9,17.0,171.0,137.66,108.09
2016,1,29,13,15,23.0,199.5,2.85,17.0,212.0,176.76,140.5
2016,1,29,13,30,44.0,229.0,2.8,17.0,253.0,225.2,179.75
2016,1,29,13,45,46.5,222.0,2.8,17.0,246.5,215.46,171.83
2016,1,29,14,0,49.0,215.0,2.8,17.0,240.0,205.54,163.85
2016,1,29,14,15,178.5,202.5,2.65,17.0,285.5,256.39,204.2
2016,1,29,14,30,308.0,190.0,2.5,17.0,331.0,290.16,228.12
2016,1,29,14,45,364.5,165.0,2.45,17.0,319.5,265.48,204.73
2016,1,29,15,0,421.0,140.0,2.4,17.0,308.0,239.42,179.05
2016,1,29,15,15,592.5,98.5,2.1,16.5,308.0,216.46,150.79
2016,1,29,15,30,764.0,57.0,1.8,16.0,308.0,169.7,102.88
2016,1,29,15,45,726.0,53.0,1.55,15.5,264.5,111.51,60.45
2016,1,29,16,0,688.0,49.0,1.3,15.0,221.0,57.96,34.7
2016,1,29,16,15,626.5,43.5,1.2,14.0,176.0,40.03,30.1
2016,1,29,16,30,565.0,38.0,1.1,13.0,131.0,34.9,25.34
2016,1,29,16,45,458.5,30.0,1.05,12.0,89.0,27.39,18.18
2016,1,29,17,0,352.0,22.0,1.0,11.0,47.0,19.99,8.83
2016,1,29,17,15,176.0,11.0,1.0,11.0,23.5,8.65,0.0
2016,1,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,4.5,2.65,8.0,4.5,3.54,0.0
2016,1,30,7,30,0.0,9.0,2.6,8.0,9.0,6.83,0.0
2016,1,30,7,45,0.0,19.5,2.6,8.0,19.5,14.85,6.69
2016,1,30,8,0,0.0,30.0,2.6,8.0,30.0,22.9,14.08
2016,1,30,8,15,0.0,42.0,2.6,8.0,42.0,32.12,22.38
2016,1,30,8,30,0.0,54.0,2.6,8.0,54.0,42.14,31.31
2016,1,30,8,45,0.0,65.5,2.65,8.5,65.5,52.13,40.03
2016,1,30,9,0,0.0,77.0,2.7,9.0,77.0,62.08,48.58
2016,1,30,9,15,0.0,88.0,2.7,9.0,88.0,71.5,56.65
2016,1,30,9,30,0.0,99.0,2.7,9.0,99.0,80.92,64.63
2016,1,30,9,45,222.5,130.0,2.75,9.5,231.0,391.76,333.02
2016,1,30,10,0,445.0,161.0,2.8,10.0,363.0,677.05,559.0
2016,1,30,10,15,252.0,188.5,2.85,10.0,304.5,488.6,404.94
2016,1,30,10,30,59.0,216.0,2.9,10.0,246.0,278.54,229.93
2016,1,30,10,45,42.0,213.5,3.0,10.5,235.5,253.04,208.31
2016,1,30,11,0,25.0,211.0,3.1,11.0,225.0,208.04,170.13
2016,1,30,11,15,82.0,240.0,3.15,11.0,286.5,312.72,257.52
2016,1,30,11,30,139.0,269.0,3.2,11.0,348.0,414.7,339.92
2016,1,30,11,45,101.5,264.5,3.25,11.5,323.0,346.45,283.33
2016,1,30,12,0,64.0,260.0,3.3,12.0,298.0,301.8,245.81
2016,1,30,12,15,32.0,204.0,3.3,12.0,223.0,210.57,171.01
2016,1,30,12,30,0.0,148.0,3.3,12.0,148.0,117.9,93.64
2016,1,30,12,45,0.0,146.0,3.3,12.0,146.0,115.85,92.08
2016,1,30,13,0,0.0,144.0,3.3,12.0,144.0,113.86,90.48
2016,1,30,13,15,0.0,112.5,3.2,12.0,112.5,87.5,68.49
2016,1,30,13,30,0.0,81.0,3.1,12.0,81.0,62.3,47.36
2016,1,30,13,45,17.5,144.0,3.05,12.0,153.0,122.94,98.68
2016,1,30,14,0,35.0,207.0,3.0,12.0,225.0,191.0,155.17
2016,1,30,14,15,38.0,198.5,2.95,11.5,217.0,180.78,146.84
2016,1,30,14,30,41.0,190.0,2.9,11.0,209.0,170.29,138.31
2016,1,30,14,45,46.0,177.5,2.85,11.0,197.5,156.91,126.94
2016,1,30,15,0,51.0,165.0,2.8,11.0,186.0,143.11,115.02
2016,1,30,15,15,47.5,149.0,2.65,10.5,167.0,124.38,99.33
2016,1,30,15,30,44.0,133.0,2.5,10.0,148.0,106.39,84.31
2016,1,30,15,45,38.5,115.0,2.35,10.0,127.0,87.63,68.79
2016,1,30,16,0,33.0,97.0,2.2,10.0,106.0,70.01,54.68
2016,1,30,16,15,25.0,78.5,1.9,9.5,84.5,56.24,45.3
2016,1,30,16,30,17.0,60.0,1.6,9.0,63.0,43.57,33.57
2016,1,30,16,45,8.5,41.5,1.3,8.5,43.0,30.7,21.46
2016,1,30,17,0,0.0,23.0,1.0,8.0,23.0,17.41,7.66
2016,1,30,17,15,0.0,11.5,0.95,7.5,11.5,9.05,0.0
2016,1,30,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,1.95,4.0,2.5,1.97,0.0
2016,1,31,7,30,0.0,5.0,2.1,4.0,5.0,3.78,0.0
2016,1,31,7,45,0.0,11.0,2.25,4.0,11.0,8.34,1.41
2016,1,31,8,0,0.0,17.0,2.4,4.0,17.0,12.91,5.66
2016,1,31,8,15,0.0,23.5,2.5,4.0,23.5,17.88,10.2
2016,1,31,8,30,0.0,30.0,2.6,4.0,30.0,22.86,14.73
2016,1,31,8,45,0.0,37.0,2.75,4.0,37.0,28.23,19.55
2016,1,31,9,0,0.0,44.0,2.9,4.0,44.0,33.62,24.33
2016,1,31,9,15,0.0,50.0,3.0,4.0,50.0,38.24,28.38
2016,1,31,9,30,0.0,56.0,3.1,4.0,56.0,42.88,32.41
2016,1,31,9,45,9.5,114.0,3.25,4.5,118.0,103.71,85.99
2016,1,31,10,0,19.0,172.0,3.4,5.0,180.0,172.77,145.36
2016,1,31,10,15,9.5,147.5,3.5,5.0,151.5,134.07,111.4
2016,1,31,10,30,0.0,123.0,3.6,5.0,123.0,99.32,80.88
2016,1,31,10,45,0.0,112.5,3.75,5.0,112.5,89.11,71.97
2016,1,31,11,0,0.0,102.0,3.9,5.0,102.0,79.58,63.65
2016,1,31,11,15,30.5,178.0,4.05,5.0,195.5,193.53,162.37
2016,1,31,11,30,61.0,254.0,4.2,5.0,289.0,303.07,254.64
2016,1,31,11,45,69.5,261.5,4.35,5.5,302.0,313.68,262.81
2016,1,31,12,0,78.0,269.0,4.5,6.0,315.0,323.53,270.59
2016,1,31,12,15,104.5,274.5,4.65,6.0,336.5,345.39,289.34
2016,1,31,12,30,131.0,280.0,4.8,6.0,358.0,382.14,319.96
2016,1,31,12,45,112.5,274.0,5.0,6.5,340.5,335.75,280.85
2016,1,31,13,0,94.0,268.0,5.2,7.0,323.0,308.15,257.2
2016,1,31,13,15,94.0,261.5,5.3,7.0,315.0,294.2,245.63
2016,1,31,13,30,94.0,255.0,5.4,7.0,307.0,280.28,233.97
2016,1,31,13,45,59.5,228.0,5.55,7.0,260.5,227.82,189.64
2016,1,31,14,0,25.0,201.0,5.7,7.0,214.0,172.61,142.84
2016,1,31,14,15,12.5,110.5,5.7,7.0,117.0,91.2,73.42
2016,1,31,14,30,0.0,20.0,5.7,7.0,20.0,15.26,7.69
2016,1,31,14,45,276.5,69.5,5.75,7.0,182.0,160.2,127.32
2016,1,31,15,0,553.0,119.0,5.8,7.0,344.0,259.64,200.28
2016,1,31,15,15,665.0,93.0,5.65,6.5,336.0,227.94,164.46
2016,1,31,15,30,777.0,67.0,5.5,6.0,328.0,180.67,116.33
2016,1,31,15,45,715.5,65.5,5.35,6.0,280.5,121.27,71.84
2016,1,31,16,0,654.0,64.0,5.2,6.0,233.0,65.37,42.94
2016,1,31,16,15,584.5,57.0,5.1,5.5,186.0,47.04,37.61
2016,1,31,16,30,515.0,50.0,5.0,5.0,139.0,41.39,32.15
2016,1,31,16,45,380.5,40.5,4.9,4.5,95.0,33.38,24.27
2016,1,31,17,0,246.0,31.0,4.8,4.0,51.0,23.65,13.22
2016,1,31,17,15,123.0,15.5,4.85,4.0,25.5,12.2,0.0
2016,1,31,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,4.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,4.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,7,15,214.5,10.0,4.4,1.5,23.5,172.38,0.0
2016,2,1,7,30,429.0,20.0,4.6,2.0,47.0,403.7,236.05
2016,2,1,7,45,544.5,27.5,4.85,3.0,92.5,536.92,447.27
2016,2,1,8,0,660.0,35.0,5.1,4.0,138.0,664.83,563.87
2016,2,1,8,15,722.5,40.0,5.25,4.0,187.0,746.66,636.82
2016,2,1,8,30,785.0,45.0,5.4,4.0,236.0,829.06,706.44
2016,2,1,8,45,824.5,48.0,5.6,4.5,284.0,876.39,744.37
2016,2,1,9,0,864.0,51.0,5.8,5.0,332.0,931.35,786.6
2016,2,1,9,15,890.0,53.5,5.8,5.5,376.0,970.32,813.78
2016,2,1,9,30,916.0,56.0,5.8,6.0,420.0,1006.47,838.06
2016,2,1,9,45,929.5,59.5,5.85,6.5,458.0,1028.3,851.35
2016,2,1,10,0,943.0,63.0,5.9,7.0,496.0,1046.35,861.74
2016,2,1,10,15,955.5,64.5,5.85,7.0,528.5,1056.63,867.2
2016,2,1,10,30,968.0,66.0,5.8,7.0,561.0,1062.89,869.81
2016,2,1,10,45,976.5,67.5,5.75,7.5,586.0,1061.01,864.96
2016,2,1,11,0,985.0,69.0,5.7,8.0,611.0,1054.94,857.28
2016,2,1,11,15,989.5,69.5,5.6,8.0,627.5,1039.53,844.17
2016,2,1,11,30,994.0,70.0,5.5,8.0,644.0,1020.06,828.34
2016,2,1,11,45,993.0,72.0,5.45,8.0,652.5,993.45,807.82
2016,2,1,12,0,992.0,74.0,5.4,8.0,661.0,963.11,784.7
2016,2,1,12,15,991.0,74.0,5.3,8.0,661.5,926.86,756.93
2016,2,1,12,30,990.0,74.0,5.2,8.0,662.0,887.28,726.73
2016,2,1,12,45,976.0,78.0,5.1,8.5,652.0,839.09,688.72
2016,2,1,13,0,962.0,82.0,5.0,9.0,642.0,788.79,649.15
2016,2,1,13,15,956.0,81.5,4.85,8.5,626.0,737.36,608.78
2016,2,1,13,30,950.0,81.0,4.7,8.0,610.0,683.9,565.15
