Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,45,936.5,81.0,4.55,8.0,585.5,624.85,515.0
2016,2,1,14,0,923.0,81.0,4.4,8.0,561.0,565.01,463.06
2016,2,1,14,15,909.0,79.0,4.15,7.5,530.0,502.54,408.22
2016,2,1,14,30,895.0,77.0,3.9,7.0,499.0,440.72,352.4
2016,2,1,14,45,874.5,75.0,3.7,7.0,461.5,375.3,292.04
2016,2,1,15,0,854.0,73.0,3.5,7.0,424.0,311.19,232.03
2016,2,1,15,15,826.5,69.5,3.15,6.5,381.5,245.84,171.97
2016,2,1,15,30,799.0,66.0,2.8,6.0,339.0,183.32,117.03
2016,2,1,15,45,770.5,60.0,2.5,6.0,293.5,121.71,69.79
2016,2,1,16,0,742.0,54.0,2.2,6.0,248.0,63.63,40.24
2016,2,1,16,15,681.0,48.5,1.95,5.0,199.5,44.73,35.63
2016,2,1,16,30,620.0,43.0,1.7,4.0,151.0,39.62,30.75
2016,2,1,16,45,529.0,34.0,1.5,3.5,106.0,31.28,22.61
2016,2,1,17,0,438.0,25.0,1.3,3.0,61.0,22.97,13.25
2016,2,1,17,15,219.0,12.5,1.25,2.5,30.5,9.83,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,17.0,11.5,0.75,3.0,13.0,22.09,0.0
2016,2,2,7,30,34.0,23.0,0.8,3.0,26.0,65.85,37.39
2016,2,2,7,45,73.5,41.5,0.9,3.5,52.0,130.81,107.71
2016,2,2,8,0,113.0,60.0,1.0,4.0,78.0,189.34,161.7
2016,2,2,8,15,132.5,80.0,1.0,4.5,107.5,233.45,201.01
2016,2,2,8,30,152.0,100.0,1.0,5.0,137.0,277.2,238.69
2016,2,2,8,45,164.5,119.0,1.05,5.5,166.5,312.4,267.92
2016,2,2,9,0,177.0,138.0,1.1,6.0,196.0,347.21,295.95
2016,2,2,9,15,188.0,154.5,1.15,6.0,223.0,376.25,319.14
2016,2,2,9,30,199.0,171.0,1.2,6.0,250.0,404.81,341.56
2016,2,2,9,45,106.5,170.0,1.3,6.5,213.0,304.73,256.16
2016,2,2,10,0,14.0,169.0,1.4,7.0,176.0,163.54,135.07
2016,2,2,10,15,18.5,183.5,1.5,7.0,193.5,180.53,149.71
2016,2,2,10,30,23.0,198.0,1.6,7.0,211.0,197.41,163.67
2016,2,2,10,45,86.0,228.5,1.7,7.5,276.5,313.11,260.54
2016,2,2,11,0,149.0,259.0,1.8,8.0,342.0,427.88,352.54
2016,2,2,11,15,91.5,248.5,1.9,8.0,300.0,330.26,272.25
2016,2,2,11,30,34.0,238.0,2.0,8.0,258.0,258.65,212.38
2016,2,2,11,45,29.0,235.0,2.15,8.5,252.0,246.61,202.2
2016,2,2,12,0,24.0,232.0,2.3,9.0,246.0,216.93,177.41
2016,2,2,12,15,18.5,221.5,2.35,9.0,232.5,200.05,163.38
2016,2,2,12,30,13.0,211.0,2.4,9.0,219.0,184.07,150.03
2016,2,2,12,45,13.0,209.0,2.5,9.0,217.0,180.75,147.37
2016,2,2,13,0,13.0,207.0,2.6,9.0,215.0,177.49,144.74
2016,2,2,13,15,207.5,217.0,2.6,9.0,333.5,340.19,282.0
2016,2,2,13,30,402.0,227.0,2.6,9.0,452.0,469.18,385.36
2016,2,2,13,45,399.0,218.5,2.65,9.0,435.0,433.62,355.23
2016,2,2,14,0,396.0,210.0,2.7,9.0,418.0,397.74,325.13
2016,2,2,14,15,627.5,143.0,2.6,9.0,451.0,433.25,350.1
2016,2,2,14,30,859.0,76.0,2.5,9.0,484.0,425.65,336.35
2016,2,2,14,45,846.5,72.0,2.45,9.0,449.0,363.21,279.33
2016,2,2,15,0,834.0,68.0,2.4,9.0,414.0,301.25,221.96
2016,2,2,15,15,808.5,65.0,2.1,8.5,373.0,238.07,164.41
2016,2,2,15,30,783.0,62.0,1.8,8.0,332.0,177.45,111.61
2016,2,2,15,45,747.5,57.5,1.5,8.0,287.0,117.47,66.42
2016,2,2,16,0,712.0,53.0,1.2,8.0,242.0,61.86,38.84
2016,2,2,16,15,652.5,48.0,1.1,7.0,195.5,44.03,34.75
2016,2,2,16,30,593.0,43.0,1.0,6.0,149.0,39.4,30.36
2016,2,2,16,45,493.0,34.5,0.95,5.5,104.5,31.5,22.7
2016,2,2,17,0,393.0,26.0,0.9,5.0,60.0,21.76,12.49
2016,2,2,17,15,196.5,13.0,0.9,5.0,30.0,10.23,0.0
2016,2,2,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.5,11.0,1.05,2.5,22.5,138.65,0.0
2016,2,3,7,30,339.0,22.0,1.2,3.0,45.0,346.67,228.6
2016,2,3,7,45,449.0,30.5,1.4,4.0,87.5,459.41,378.43
2016,2,3,8,0,559.0,39.0,1.6,5.0,130.0,581.17,483.61
2016,2,3,8,15,624.0,45.0,1.6,5.5,176.5,664.31,551.52
2016,2,3,8,30,689.0,51.0,1.6,6.0,223.0,748.3,616.15
2016,2,3,8,45,729.0,55.0,1.65,6.5,268.5,806.04,658.36
2016,2,3,9,0,769.0,59.0,1.7,7.0,314.0,862.24,697.75
2016,2,3,9,15,797.5,62.0,1.65,7.5,356.5,903.74,723.86
2016,2,3,9,30,826.0,65.0,1.6,8.0,399.0,942.53,747.24
2016,2,3,9,45,839.5,69.5,1.55,9.0,435.5,965.25,757.44
2016,2,3,10,0,853.0,74.0,1.5,10.0,472.0,984.41,765.09
2016,2,3,10,15,867.5,76.0,1.45,10.0,503.5,997.46,771.32
2016,2,3,10,30,882.0,78.0,1.4,10.0,535.0,994.61,766.92
2016,2,3,10,45,890.0,80.0,1.35,10.5,559.0,993.52,762.72
2016,2,3,11,0,898.0,82.0,1.3,11.0,583.0,988.55,756.08
2016,2,3,11,15,904.5,83.0,1.3,11.0,600.5,977.0,747.53
2016,2,3,11,30,911.0,84.0,1.3,11.0,618.0,961.61,736.66
2016,2,3,11,45,915.5,84.0,1.35,11.5,627.0,939.39,720.86
2016,2,3,12,0,920.0,84.0,1.4,12.0,636.0,913.52,702.71
2016,2,3,12,15,921.0,84.0,1.4,12.0,637.5,881.12,680.69
2016,2,3,12,30,922.0,84.0,1.4,12.0,639.0,845.47,656.44
2016,2,3,12,45,915.5,85.5,1.4,12.5,631.5,802.61,625.89
2016,2,3,13,0,909.0,87.0,1.4,13.0,624.0,757.34,593.55
2016,2,3,13,15,638.0,161.5,1.3,13.0,534.0,612.32,483.1
2016,2,3,13,30,367.0,236.0,1.2,13.0,444.0,455.79,362.38
2016,2,3,13,45,302.5,237.0,1.2,13.0,404.0,395.36,315.66
2016,2,3,14,0,238.0,238.0,1.2,13.0,364.0,331.38,264.94
2016,2,3,14,15,329.5,208.5,1.15,12.5,372.0,338.36,269.6
2016,2,3,14,30,421.0,179.0,1.1,12.0,380.0,333.25,262.57
2016,2,3,14,45,336.5,177.0,1.05,12.0,330.5,265.56,207.18
2016,2,3,15,0,252.0,175.0,1.0,12.0,281.0,214.62,166.08
2016,2,3,15,15,240.0,160.0,0.85,11.5,253.0,179.66,136.44
2016,2,3,15,30,228.0,145.0,0.7,11.0,225.0,146.4,108.81
2016,2,3,15,45,217.0,126.5,0.6,10.5,194.5,112.62,82.51
2016,2,3,16,0,206.0,108.0,0.5,10.0,164.0,80.74,61.51
2016,2,3,16,15,185.0,89.0,0.5,9.5,132.0,63.32,51.76
2016,2,3,16,30,164.0,70.0,0.5,9.0,100.0,50.56,40.04
2016,2,3,16,45,128.5,51.0,0.55,8.5,70.5,37.37,27.69
2016,2,3,17,0,93.0,32.0,0.6,8.0,41.0,23.9,14.38
2016,2,3,17,15,46.5,16.0,0.55,8.0,20.5,12.18,0.0
2016,2,3,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,179.5,11.0,0.4,5.5,24.0,146.32,0.0
2016,2,4,7,30,359.0,22.0,0.4,6.0,48.0,353.71,239.56
2016,2,4,7,45,469.5,30.5,0.4,6.5,91.5,477.04,383.74
2016,2,4,8,0,580.0,39.0,0.4,7.0,135.0,599.92,484.3
2016,2,4,8,15,644.0,45.0,0.45,7.5,182.5,682.75,548.79
2016,2,4,8,30,708.0,51.0,0.5,8.0,230.0,766.37,610.33
2016,2,4,8,45,748.0,55.0,0.55,9.0,276.5,824.57,649.5
2016,2,4,9,0,788.0,59.0,0.6,10.0,323.0,881.18,685.88
2016,2,4,9,15,815.5,62.0,0.65,10.5,365.5,922.02,711.34
2016,2,4,9,30,843.0,65.0,0.7,11.0,408.0,960.05,734.46
2016,2,4,9,45,851.5,70.5,0.8,11.5,444.0,979.27,745.8
2016,2,4,10,0,860.0,76.0,0.9,12.0,480.0,994.77,754.9
2016,2,4,10,15,874.0,78.0,0.95,12.0,511.5,1007.33,762.44
2016,2,4,10,30,888.0,80.0,1.0,12.0,543.0,1003.86,759.6
2016,2,4,10,45,897.5,81.0,1.05,12.5,567.5,1002.89,757.41
2016,2,4,11,0,907.0,82.0,1.1,13.0,592.0,998.02,752.78
2016,2,4,11,15,913.0,83.0,1.1,13.0,609.0,985.83,743.96
2016,2,4,11,30,919.0,84.0,1.1,13.0,626.0,969.79,732.86
2016,2,4,11,45,922.5,84.5,1.15,13.5,635.0,947.03,717.06
2016,2,4,12,0,926.0,85.0,1.2,14.0,644.0,920.63,698.96
2016,2,4,12,15,926.0,85.0,1.15,14.0,645.0,887.13,675.82
2016,2,4,12,30,926.0,85.0,1.1,14.0,646.0,850.44,650.59
2016,2,4,12,45,927.0,83.0,1.1,14.0,639.0,809.29,622.98
2016,2,4,13,0,928.0,81.0,1.1,14.0,632.0,765.23,593.15
2016,2,4,13,15,922.0,80.0,1.1,14.0,616.5,714.74,556.77
2016,2,4,13,30,916.0,79.0,1.1,14.0,601.0,662.32,517.35
2016,2,4,13,45,906.5,78.0,1.1,14.0,578.0,606.2,473.99
2016,2,4,14,0,897.0,77.0,1.1,14.0,555.0,548.98,428.37
2016,2,4,14,15,694.0,121.0,1.1,14.0,478.5,444.89,346.66
2016,2,4,14,30,491.0,165.0,1.1,14.0,402.0,349.88,272.02
2016,2,4,14,45,485.0,152.5,1.15,14.0,372.0,302.51,231.84
2016,2,4,15,0,479.0,140.0,1.2,14.0,342.0,255.63,190.92
2016,2,4,15,15,460.0,129.5,1.1,13.5,308.5,208.06,149.94
2016,2,4,15,30,441.0,119.0,1.0,13.0,275.0,162.79,112.18
2016,2,4,15,45,417.5,105.5,0.9,12.5,237.5,117.38,78.07
2016,2,4,16,0,394.0,92.0,0.8,12.0,200.0,75.24,53.98
2016,2,4,16,15,357.5,78.0,0.8,11.0,162.0,57.52,46.3
2016,2,4,16,30,321.0,64.0,0.8,10.0,124.0,47.68,37.34
2016,2,4,16,45,262.5,48.5,0.85,9.5,88.0,36.43,26.79
2016,2,4,17,0,204.0,33.0,0.9,9.0,52.0,25.0,15.46
2016,2,4,17,15,102.0,16.5,0.9,8.5,26.0,12.56,0.0
2016,2,4,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,161.0,12.5,1.05,4.0,24.5,133.33,0.0
2016,2,5,7,30,322.0,25.0,1.2,5.0,49.0,340.01,242.73
2016,2,5,7,45,430.0,35.0,1.35,6.0,92.5,459.91,378.15
2016,2,5,8,0,538.0,45.0,1.5,7.0,136.0,580.59,480.14
2016,2,5,8,15,605.0,51.5,1.5,7.5,183.5,664.7,547.69
2016,2,5,8,30,672.0,58.0,1.5,8.0,231.0,750.24,612.46
2016,2,5,8,45,710.5,64.0,1.55,8.5,277.0,800.41,648.42
2016,2,5,9,0,749.0,70.0,1.6,9.0,323.0,857.76,688.22
2016,2,5,9,15,779.0,73.5,1.65,10.0,366.0,901.57,715.6
2016,2,5,9,30,809.0,77.0,1.7,11.0,409.0,942.57,740.26
2016,2,5,9,45,838.5,77.0,1.8,12.0,449.0,975.46,759.42
2016,2,5,10,0,868.0,77.0,1.9,13.0,489.0,1004.78,775.92
2016,2,5,10,15,882.5,79.0,1.9,13.5,521.0,1017.85,781.37
2016,2,5,10,30,897.0,81.0,1.9,14.0,553.0,1014.79,776.25
2016,2,5,10,45,908.5,82.0,1.9,14.5,578.5,1015.71,774.19
2016,2,5,11,0,920.0,83.0,1.9,15.0,604.0,1012.62,769.6
2016,2,5,11,15,926.0,84.0,1.85,15.0,621.0,1000.17,759.74
2016,2,5,11,30,932.0,85.0,1.8,15.0,638.0,983.81,747.55
2016,2,5,11,45,935.5,85.5,1.75,15.5,647.5,960.67,729.67
2016,2,5,12,0,939.0,86.0,1.7,16.0,657.0,933.83,709.56
2016,2,5,12,15,939.5,86.0,1.65,16.0,658.0,900.28,686.37
2016,2,5,12,30,940.0,86.0,1.6,16.0,659.0,863.43,661.01
2016,2,5,12,45,936.5,86.0,1.55,16.5,651.5,820.37,630.16
2016,2,5,13,0,933.0,86.0,1.5,17.0,644.0,774.67,597.46
2016,2,5,13,15,927.5,85.0,1.4,17.0,629.0,724.13,560.0
2016,2,5,13,30,922.0,84.0,1.3,17.0,614.0,671.58,519.77
2016,2,5,13,45,908.5,84.5,1.2,17.0,590.0,614.15,474.96
2016,2,5,14,0,895.0,85.0,1.1,17.0,566.0,558.59,430.28
2016,2,5,14,15,718.5,119.0,0.95,16.5,492.0,454.46,349.51
2016,2,5,14,30,542.0,153.0,0.8,16.0,418.0,360.34,276.2
2016,2,5,14,45,503.5,148.5,0.7,16.0,380.5,305.51,230.74
2016,2,5,15,0,465.0,144.0,0.6,16.0,343.0,254.7,187.96
2016,2,5,15,15,592.5,105.0,0.6,15.5,332.5,221.69,153.91
2016,2,5,15,30,720.0,66.0,0.6,15.0,322.0,170.82,105.29
2016,2,5,15,45,709.0,63.0,0.6,14.5,288.0,118.08,66.61
2016,2,5,16,0,698.0,60.0,0.6,14.0,254.0,66.61,42.48
2016,2,5,16,15,639.0,54.0,0.65,13.0,206.0,45.1,34.89
2016,2,5,16,30,580.0,48.0,0.7,12.0,158.0,40.11,30.35
2016,2,5,16,45,489.5,39.0,0.75,11.5,113.5,32.56,23.21
2016,2,5,17,0,399.0,30.0,0.8,11.0,69.0,25.05,15.56
2016,2,5,17,15,199.5,15.0,0.9,10.5,34.5,12.22,0.0
2016,2,5,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,192.0,12.0,0.9,6.5,27.0,156.73,0.0
2016,2,6,7,30,384.0,24.0,0.9,7.0,54.0,378.81,275.02
2016,2,6,7,45,492.0,32.0,0.95,8.0,98.5,497.92,403.31
2016,2,6,8,0,600.0,40.0,1.0,9.0,143.0,619.18,502.31
2016,2,6,8,15,661.5,45.5,1.1,9.5,191.0,699.85,566.07
2016,2,6,8,30,723.0,51.0,1.2,10.0,239.0,781.07,626.91
2016,2,6,8,45,762.0,55.0,1.35,11.0,286.0,838.71,667.34
2016,2,6,9,0,801.0,59.0,1.5,12.0,333.0,894.73,705.04
2016,2,6,9,15,827.0,61.5,1.6,12.5,375.5,933.66,730.2
2016,2,6,9,30,853.0,64.0,1.7,13.0,418.0,958.02,744.93
2016,2,6,9,45,863.0,69.0,1.8,13.5,454.5,989.93,764.72
2016,2,6,10,0,873.0,74.0,1.9,14.0,491.0,1006.41,773.76
2016,2,6,10,15,886.0,75.5,1.9,14.5,522.5,1005.17,769.68
2016,2,6,10,30,899.0,77.0,1.9,15.0,554.0,1012.25,771.59
2016,2,6,10,45,908.0,78.5,1.9,15.5,578.5,1011.42,768.25
2016,2,6,11,0,917.0,80.0,1.9,16.0,603.0,1006.62,762.56
2016,2,6,11,15,922.5,80.5,1.85,16.0,619.5,993.21,752.11
2016,2,6,11,30,928.0,81.0,1.8,16.0,636.0,975.94,739.36
2016,2,6,11,45,931.0,81.5,1.75,16.5,645.0,952.54,721.37
2016,2,6,12,0,934.0,82.0,1.7,17.0,654.0,925.47,701.16
2016,2,6,12,15,933.5,82.0,1.7,17.0,654.5,891.3,678.22
2016,2,6,12,30,933.0,82.0,1.7,17.0,655.0,853.93,653.09
2016,2,6,12,45,929.0,82.0,1.75,17.0,647.5,810.83,624.38
2016,2,6,13,0,925.0,82.0,1.8,17.0,640.0,765.14,593.55
2016,2,6,13,15,919.5,81.5,1.9,17.0,624.5,715.53,558.17
2016,2,6,13,30,914.0,81.0,2.0,17.0,609.0,663.92,519.48
2016,2,6,13,45,905.5,79.5,2.1,17.0,586.0,607.81,476.12
2016,2,6,14,0,897.0,78.0,2.2,17.0,563.0,550.51,430.29
2016,2,6,14,15,800.0,93.0,2.15,16.5,508.5,468.56,364.7
2016,2,6,14,30,703.0,108.0,2.1,16.0,454.0,391.65,302.07
2016,2,6,14,45,562.0,131.5,2.1,16.0,395.0,316.2,240.54
2016,2,6,15,0,421.0,155.0,2.1,16.0,336.0,250.68,188.07
2016,2,6,15,15,461.5,131.5,1.85,15.0,312.5,209.56,150.74
2016,2,6,15,30,502.0,108.0,1.6,14.0,289.0,163.77,110.09
2016,2,6,15,45,479.0,97.0,1.35,13.5,251.5,116.59,74.83
2016,2,6,16,0,456.0,86.0,1.1,13.0,214.0,72.5,50.9
2016,2,6,16,15,536.5,64.5,1.1,12.0,188.5,52.14,41.35
2016,2,6,16,30,617.0,43.0,1.1,11.0,163.0,39.54,29.97
2016,2,6,16,45,526.5,35.5,1.1,10.5,117.5,32.51,23.31
2016,2,6,17,0,436.0,28.0,1.1,10.0,72.0,25.58,16.25
2016,2,6,17,15,218.0,14.0,1.05,9.5,36.0,11.42,0.0
2016,2,6,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,200.5,12.0,1.25,7.0,28.5,163.28,0.0
2016,2,7,7,30,401.0,24.0,1.4,8.0,57.0,395.0,293.86
2016,2,7,7,45,509.0,31.5,1.6,9.5,102.5,512.17,416.25
2016,2,7,8,0,617.0,39.0,1.8,11.0,148.0,633.32,515.61
2016,2,7,8,15,678.0,44.0,1.85,11.5,196.5,713.2,578.78
2016,2,7,8,30,739.0,49.0,1.9,12.0,245.0,793.66,638.86
2016,2,7,8,45,778.5,52.5,2.0,12.5,292.0,851.37,679.94
2016,2,7,9,0,818.0,56.0,2.1,13.0,339.0,907.48,718.34
2016,2,7,9,15,844.0,59.0,2.1,13.5,382.5,935.96,735.03
2016,2,7,9,30,870.0,62.0,2.1,14.0,426.0,972.64,757.14
2016,2,7,9,45,886.5,64.5,2.1,15.0,464.0,995.88,768.06
2016,2,7,10,0,903.0,67.0,2.1,16.0,502.0,1015.59,776.53
2016,2,7,10,15,915.5,69.0,2.15,16.5,534.0,1026.78,781.38
2016,2,7,10,30,928.0,71.0,2.2,17.0,566.0,1034.04,783.8
2016,2,7,10,45,934.5,73.0,2.25,17.5,590.5,1031.25,779.72
2016,2,7,11,0,941.0,75.0,2.3,18.0,615.0,1024.42,773.24
2016,2,7,11,15,946.5,75.5,2.3,18.0,632.5,1010.68,763.26
2016,2,7,11,30,952.0,76.0,2.3,18.0,650.0,992.96,750.87
2016,2,7,11,45,952.5,77.5,2.3,18.5,658.5,967.95,732.35
2016,2,7,12,0,953.0,79.0,2.3,19.0,667.0,939.27,711.57
2016,2,7,12,15,953.0,79.0,2.3,19.0,668.0,904.92,688.37
2016,2,7,12,30,953.0,79.0,2.3,19.0,669.0,867.25,662.89
2016,2,7,12,45,950.5,79.0,2.3,19.5,661.5,824.51,632.57
2016,2,7,13,0,948.0,79.0,2.3,20.0,654.0,778.98,600.22
2016,2,7,13,15,943.0,78.0,2.25,20.0,638.5,728.12,563.15
2016,2,7,13,30,938.0,77.0,2.2,20.0,623.0,675.17,522.81
2016,2,7,13,45,927.0,77.0,2.2,20.0,599.5,617.9,478.43
2016,2,7,14,0,916.0,77.0,2.2,20.0,576.0,559.59,431.9
2016,2,7,14,15,903.5,75.5,2.1,19.5,546.0,498.39,382.09
2016,2,7,14,30,891.0,74.0,2.0,19.0,516.0,436.92,330.38
2016,2,7,14,45,871.0,72.5,1.9,19.0,478.5,372.43,274.38
2016,2,7,15,0,851.0,71.0,1.8,19.0,441.0,308.76,218.15
2016,2,7,15,15,826.5,68.0,1.6,18.0,399.0,244.31,162.28
2016,2,7,15,30,802.0,65.0,1.4,17.0,357.0,182.3,110.65
2016,2,7,15,45,763.0,61.5,1.25,16.5,310.5,121.24,66.84
2016,2,7,16,0,724.0,58.0,1.1,16.0,264.0,65.0,40.92
2016,2,7,16,15,667.0,52.5,1.15,15.0,216.0,47.88,37.09
2016,2,7,16,30,610.0,47.0,1.2,14.0,168.0,42.89,32.58
2016,2,7,16,45,513.0,39.0,1.25,13.5,121.5,32.66,23.17
2016,2,7,17,0,416.0,31.0,1.3,13.0,75.0,25.89,16.42
2016,2,7,17,15,208.0,15.5,1.3,12.5,37.5,12.61,0.0
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,172.0,14.0,1.25,10.0,28.5,143.01,0.0
2016,2,8,7,30,344.0,28.0,1.2,11.0,57.0,367.46,276.23
2016,2,8,7,45,456.0,36.5,1.2,12.5,102.0,483.66,389.28
2016,2,8,8,0,568.0,45.0,1.2,14.0,147.0,607.14,487.12
2016,2,8,8,15,632.0,51.0,1.3,14.5,195.5,680.08,544.04
2016,2,8,8,30,696.0,57.0,1.4,15.0,244.0,764.02,606.04
2016,2,8,8,45,738.5,61.5,1.55,15.5,291.0,825.51,649.65
2016,2,8,9,0,781.0,66.0,1.7,16.0,338.0,885.45,690.72
2016,2,8,9,15,808.5,69.0,1.65,16.5,381.5,926.53,715.05
2016,2,8,9,30,836.0,72.0,1.6,17.0,425.0,964.72,736.77
2016,2,8,9,45,858.0,73.5,1.6,17.5,464.0,992.14,751.5
2016,2,8,10,0,880.0,75.0,1.6,18.0,503.0,1003.8,755.75
2016,2,8,10,15,893.5,77.0,1.6,18.5,535.0,1015.86,760.52
2016,2,8,10,30,907.0,79.0,1.6,19.0,567.0,1024.05,762.86
2016,2,8,10,45,914.5,80.5,1.65,19.5,591.5,1021.63,759.25
2016,2,8,11,0,922.0,82.0,1.7,20.0,616.0,1015.23,753.37
2016,2,8,11,15,928.0,83.0,1.65,20.0,633.0,1002.77,743.74
2016,2,8,11,30,934.0,84.0,1.6,20.0,650.0,986.35,731.78
2016,2,8,11,45,935.5,85.0,1.55,20.5,659.0,961.9,713.42
2016,2,8,12,0,937.0,86.0,1.5,21.0,668.0,933.82,692.95
2016,2,8,12,15,937.5,86.0,1.4,21.0,669.0,900.24,669.64
2016,2,8,12,30,938.0,86.0,1.3,21.0,670.0,863.36,644.24
2016,2,8,12,45,941.5,83.0,1.25,21.5,664.0,822.39,615.59
2016,2,8,13,0,945.0,80.0,1.2,22.0,658.0,778.27,584.82
2016,2,8,13,15,940.0,79.5,1.15,22.0,642.5,727.99,549.31
2016,2,8,13,30,935.0,79.0,1.1,22.0,627.0,675.61,510.64
2016,2,8,13,45,926.0,78.0,1.05,22.0,604.0,618.53,467.6
2016,2,8,14,0,917.0,77.0,1.0,22.0,581.0,560.25,422.38
2016,2,8,14,15,905.5,75.5,0.9,22.0,550.5,499.39,373.48
2016,2,8,14,30,894.0,74.0,0.8,22.0,520.0,438.14,322.8
2016,2,8,14,45,876.5,71.5,0.75,22.0,483.5,373.8,268.74
2016,2,8,15,0,859.0,69.0,0.7,22.0,447.0,309.04,213.3
2016,2,8,15,15,834.5,66.5,0.65,21.5,404.5,244.51,158.62
2016,2,8,15,30,810.0,64.0,0.6,21.0,362.0,182.39,108.04
2016,2,8,15,45,775.0,60.0,0.55,20.5,316.0,120.73,64.74
2016,2,8,16,0,740.0,56.0,0.5,20.0,270.0,63.39,38.94
2016,2,8,16,15,685.0,51.0,0.55,19.0,221.5,46.82,35.56
2016,2,8,16,30,630.0,46.0,0.6,18.0,173.0,42.19,31.46
2016,2,8,16,45,538.0,38.5,0.65,17.5,126.0,35.19,25.0
2016,2,8,17,0,446.0,31.0,0.7,17.0,79.0,26.0,16.33
2016,2,8,17,15,223.0,15.5,0.75,16.5,39.5,12.64,1.04
2016,2,8,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,202.0,13.5,1.2,12.0,31.0,165.67,0.0
2016,2,9,7,30,404.0,27.0,1.1,13.0,62.0,414.93,312.93
2016,2,9,7,45,509.0,35.0,1.05,14.0,109.0,515.87,410.98
2016,2,9,8,0,614.0,43.0,1.0,15.0,156.0,635.68,504.74
2016,2,9,8,15,675.0,49.0,1.2,15.5,205.0,717.34,568.03
2016,2,9,8,30,736.0,55.0,1.4,16.0,254.0,799.45,628.7
2016,2,9,8,45,774.0,59.0,1.6,17.0,302.0,856.75,668.07
2016,2,9,9,0,812.0,63.0,1.8,18.0,350.0,912.25,704.76
2016,2,9,9,15,839.0,66.0,1.85,18.5,394.0,953.23,729.91
2016,2,9,9,30,866.0,69.0,1.9,19.0,438.0,991.26,752.56
2016,2,9,9,45,886.0,71.0,1.95,19.5,477.5,1005.5,759.03
2016,2,9,10,0,906.0,73.0,2.0,20.0,517.0,1027.94,771.19
2016,2,9,10,15,919.5,74.5,2.15,20.5,549.5,1039.36,777.29
2016,2,9,10,30,933.0,76.0,2.3,21.0,582.0,1046.83,780.97
2016,2,9,10,45,943.5,77.0,2.45,21.5,608.0,1046.56,779.69
2016,2,9,11,0,954.0,78.0,2.6,22.0,634.0,1042.14,775.85
2016,2,9,11,15,959.5,78.5,2.6,22.0,651.5,1028.08,765.75
2016,2,9,11,30,965.0,79.0,2.6,22.0,669.0,1009.97,753.25
2016,2,9,11,45,968.5,79.5,2.6,22.5,678.5,986.03,735.62
2016,2,9,12,0,972.0,80.0,2.6,23.0,688.0,958.24,715.63
2016,2,9,12,15,814.0,128.0,2.45,23.0,638.0,850.83,641.92
2016,2,9,12,30,656.0,176.0,2.3,23.0,588.0,742.39,565.23
2016,2,9,12,45,672.0,168.0,2.2,23.0,586.0,714.78,545.59
2016,2,9,13,0,688.0,160.0,2.1,23.0,584.0,683.66,522.49
2016,2,9,13,15,821.5,119.0,1.9,23.0,613.0,693.62,528.88
2016,2,9,13,30,955.0,78.0,1.7,23.0,642.0,687.33,522.2
2016,2,9,13,45,945.0,77.0,1.55,23.0,618.0,628.59,476.52
2016,2,9,14,0,935.0,76.0,1.4,23.0,594.0,568.71,429.25
2016,2,9,14,15,745.5,116.0,1.3,22.5,515.0,464.02,349.74
2016,2,9,14,30,556.0,156.0,1.2,22.0,436.0,367.86,276.43
2016,2,9,14,45,648.5,120.0,1.1,22.0,424.0,335.73,246.26
2016,2,9,15,0,741.0,84.0,1.0,22.0,412.0,288.8,202.2
2016,2,9,15,15,781.0,74.0,0.95,21.0,391.0,238.99,157.17
2016,2,9,15,30,821.0,64.0,0.9,20.0,370.0,183.73,109.33
2016,2,9,15,45,782.0,61.0,0.85,19.5,323.0,121.77,65.77
2016,2,9,16,0,743.0,58.0,0.8,19.0,276.0,64.62,40.43
2016,2,9,16,15,688.0,53.0,0.85,18.0,227.0,48.5,37.19
2016,2,9,16,30,633.0,48.0,0.9,17.0,178.0,43.91,33.12
2016,2,9,16,45,539.0,40.5,0.95,16.5,130.5,34.0,24.11
2016,2,9,17,0,445.0,33.0,1.0,16.0,83.0,27.63,17.89
2016,2,9,17,15,222.5,16.5,1.0,15.5,41.5,13.44,2.47
2016,2,9,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,216.5,13.5,0.5,12.5,33.5,213.4,0.0
2016,2,10,7,30,433.0,27.0,0.5,13.0,67.0,425.38,321.8
2016,2,10,7,45,535.5,35.0,0.5,13.5,114.0,538.76,425.15
2016,2,10,8,0,638.0,43.0,0.5,14.0,161.0,657.2,516.76
2016,2,10,8,15,696.0,48.0,0.55,14.5,211.0,735.59,574.66
2016,2,10,8,30,754.0,53.0,0.6,15.0,261.0,814.11,629.52
2016,2,10,8,45,789.0,57.0,0.7,15.5,308.5,868.85,666.34
2016,2,10,9,0,824.0,61.0,0.8,16.0,356.0,921.69,700.72
2016,2,10,9,15,849.0,64.0,0.9,16.5,400.0,960.86,725.04
2016,2,10,9,30,874.0,67.0,1.0,17.0,444.0,985.21,739.33
2016,2,10,9,45,888.5,70.5,1.1,17.5,482.0,1007.82,752.5
2016,2,10,10,0,903.0,74.0,1.2,18.0,520.0,1026.77,763.23
2016,2,10,10,15,915.0,75.5,1.25,18.5,552.0,1036.68,767.25
2016,2,10,10,30,927.0,77.0,1.3,19.0,584.0,1042.66,768.99
2016,2,10,10,45,934.5,78.5,1.4,19.5,608.5,1040.09,766.35
2016,2,10,11,0,942.0,80.0,1.5,20.0,633.0,1033.44,761.32
2016,2,10,11,15,947.0,81.0,1.5,20.0,650.5,1019.68,751.67
2016,2,10,11,30,952.0,82.0,1.5,20.0,668.0,1001.91,739.7
2016,2,10,11,45,953.0,83.0,1.55,20.0,676.5,976.52,723.7
2016,2,10,12,0,954.0,84.0,1.6,20.0,685.0,947.45,705.36
2016,2,10,12,15,954.5,84.0,1.6,20.0,686.0,913.26,682.94
2016,2,10,12,30,955.0,84.0,1.6,20.0,687.0,875.7,658.25
2016,2,10,12,45,954.0,83.0,1.65,20.0,680.0,832.69,630.3
2016,2,10,13,0,953.0,82.0,1.7,20.0,673.0,786.78,600.05
2016,2,10,13,15,948.0,81.0,1.7,20.0,657.0,735.45,563.6
2016,2,10,13,30,943.0,80.0,1.7,20.0,641.0,682.0,523.83
2016,2,10,13,45,938.5,77.5,1.7,20.0,618.5,625.45,480.63
2016,2,10,14,0,934.0,75.0,1.7,20.0,596.0,567.25,434.75
2016,2,10,14,15,922.5,73.5,1.6,20.0,565.5,505.33,384.06
2016,2,10,14,30,911.0,72.0,1.5,20.0,535.0,443.0,331.5
2016,2,10,14,45,878.0,68.0,1.45,20.0,488.5,370.88,270.65
2016,2,10,15,0,845.0,64.0,1.4,20.0,442.0,301.64,211.09
2016,2,10,15,15,838.0,63.5,1.25,19.0,409.0,242.01,158.82
2016,2,10,15,30,831.0,63.0,1.1,18.0,376.0,184.02,110.08
2016,2,10,15,45,793.5,60.0,0.95,17.5,328.5,121.52,65.77
2016,2,10,16,0,756.0,57.0,0.8,17.0,281.0,63.63,40.15
2016,2,10,16,15,703.5,52.0,0.8,16.5,232.0,47.83,36.85
2016,2,10,16,30,651.0,47.0,0.8,16.0,183.0,43.2,32.67
2016,2,10,16,45,561.5,40.0,0.85,15.5,135.0,36.62,26.57
2016,2,10,17,0,472.0,33.0,0.9,15.0,87.0,27.74,18.17
2016,2,10,17,15,236.0,23.0,0.85,14.5,50.0,18.89,6.86
2016,2,10,17,30,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,7,15,213.5,14.5,1.0,11.5,34.5,214.15,0.0
2016,2,11,7,30,427.0,29.0,0.9,12.0,69.0,435.52,336.06
2016,2,11,7,45,526.0,37.0,0.85,12.5,116.5,532.77,425.97
2016,2,11,8,0,625.0,45.0,0.8,13.0,164.0,648.21,516.33
2016,2,11,8,15,683.0,50.5,0.9,13.5,213.5,727.11,576.08
2016,2,11,8,30,741.0,56.0,1.0,14.0,263.0,806.15,632.93
2016,2,11,8,45,778.5,60.0,1.15,15.0,311.0,863.18,671.35
2016,2,11,9,0,816.0,64.0,1.3,16.0,359.0,918.37,707.14
2016,2,11,9,15,841.5,67.0,1.2,16.5,403.0,957.99,728.58
2016,2,11,9,30,867.0,70.0,1.1,17.0,447.0,994.6,747.26
2016,2,11,9,45,877.5,74.5,1.05,17.5,484.5,1014.72,755.62
2016,2,11,10,0,888.0,79.0,1.0,18.0,522.0,1031.03,761.61
2016,2,11,10,15,900.5,81.0,1.0,18.5,554.0,1029.71,757.49
2016,2,11,10,30,913.0,83.0,1.0,19.0,586.0,1036.79,759.16
2016,2,11,10,45,922.0,84.0,1.05,19.5,611.0,1035.08,756.34
2016,2,11,11,0,931.0,85.0,1.1,20.0,636.0,1029.33,751.25
2016,2,11,11,15,936.0,86.0,1.15,20.5,653.0,1015.63,741.34
2016,2,11,11,30,941.0,87.0,1.2,21.0,670.0,997.97,729.15
2016,2,11,11,45,942.5,88.0,1.25,21.5,678.5,973.18,712.53
2016,2,11,12,0,944.0,89.0,1.3,22.0,687.0,944.7,693.65
2016,2,11,12,15,943.5,89.0,1.3,22.0,687.5,909.85,671.21
2016,2,11,12,30,943.0,89.0,1.3,22.0,688.0,871.74,646.61
2016,2,11,12,45,928.5,93.0,1.3,22.0,678.0,823.95,615.42
2016,2,11,13,0,914.0,97.0,1.3,22.0,668.0,774.21,582.66
2016,2,11,13,15,679.5,166.5,1.2,22.0,585.0,645.98,488.89
2016,2,11,13,30,445.0,236.0,1.1,22.0,502.0,515.0,392.12
2016,2,11,13,45,536.5,196.5,1.05,22.0,506.0,503.12,383.74
2016,2,11,14,0,628.0,157.0,1.0,22.0,510.0,486.48,369.43
2016,2,11,14,15,512.5,179.0,0.9,21.5,457.0,404.82,306.92
2016,2,11,14,30,397.0,201.0,0.8,21.0,404.0,332.89,251.79
2016,2,11,14,45,485.5,165.5,0.75,21.0,396.5,311.48,231.07
2016,2,11,15,0,574.0,130.0,0.7,21.0,389.0,277.0,198.09
2016,2,11,15,15,434.0,140.0,0.7,20.0,325.5,208.4,146.55
2016,2,11,15,30,294.0,150.0,0.7,19.0,262.0,158.5,112.09
2016,2,11,15,45,271.0,135.5,0.7,18.5,229.0,122.14,85.77
2016,2,11,16,0,248.0,121.0,0.7,18.0,196.0,88.9,66.51
2016,2,11,16,15,226.0,102.0,0.75,17.5,161.0,72.18,57.97
2016,2,11,16,30,204.0,83.0,0.8,17.0,126.0,59.57,46.85
2016,2,11,16,45,169.5,63.5,0.85,16.5,93.0,46.2,34.82
2016,2,11,17,0,135.0,44.0,0.9,16.0,60.0,32.54,22.26
2016,2,11,17,15,67.5,26.5,0.9,15.5,34.5,19.82,8.28
2016,2,11,17,30,0.0,9.0,0.9,15.0,9.0,7.08,0.0
2016,2,11,17,45,0.0,4.5,0.9,14.5,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
