Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,710.0,49.0,2.5,10.0,216.0,731.81,601.37
2016,2,22,8,15,757.0,53.5,2.6,10.5,268.0,801.91,654.16
2016,2,22,8,30,804.0,58.0,2.7,11.0,320.0,871.48,704.1
2016,2,22,8,45,834.0,62.0,2.8,11.5,369.5,922.84,738.9
2016,2,22,9,0,864.0,66.0,2.9,12.0,419.0,971.92,771.12
2016,2,22,9,15,886.0,68.5,3.05,12.5,464.5,996.32,785.7
2016,2,22,9,30,908.0,71.0,3.2,13.0,510.0,1028.96,806.08
2016,2,22,9,45,923.0,73.0,3.35,14.0,549.5,1050.32,816.86
2016,2,22,10,0,938.0,75.0,3.5,15.0,589.0,1067.86,825.07
2016,2,22,10,15,948.5,76.5,3.5,15.5,622.0,1076.12,827.3
2016,2,22,10,30,959.0,78.0,3.5,16.0,655.0,1080.23,826.94
2016,2,22,10,45,966.5,79.0,3.55,16.5,680.0,1076.44,821.89
2016,2,22,11,0,974.0,80.0,3.6,17.0,705.0,1068.38,814.24
2016,2,22,11,15,978.5,81.0,3.6,17.0,722.5,1053.11,803.06
2016,2,22,11,30,983.0,82.0,3.6,17.0,740.0,1033.67,789.27
2016,2,22,11,45,984.0,82.5,3.6,17.5,749.0,1006.3,768.77
2016,2,22,12,0,985.0,83.0,3.6,18.0,758.0,975.1,745.84
2016,2,22,12,15,985.0,83.0,3.6,18.0,758.5,938.78,720.86
2016,2,22,12,30,985.0,83.0,3.6,18.0,759.0,898.97,693.41
2016,2,22,12,45,975.0,86.0,3.65,18.0,749.5,851.27,660.52
2016,2,22,13,0,965.0,89.0,3.7,18.0,740.0,801.14,625.62
2016,2,22,13,15,960.0,88.5,3.65,18.0,723.5,748.81,586.34
2016,2,22,13,30,955.0,88.0,3.6,18.0,707.0,694.27,543.91
2016,2,22,13,45,949.0,86.0,3.6,18.0,683.0,635.78,497.58
2016,2,22,14,0,943.0,84.0,3.6,18.0,659.0,575.73,448.62
2016,2,22,14,15,932.0,82.5,3.55,17.5,627.5,512.53,396.32
2016,2,22,14,30,921.0,81.0,3.5,17.0,596.0,448.85,341.81
2016,2,22,14,45,906.5,78.5,3.45,17.0,558.0,382.9,283.41
2016,2,22,15,0,892.0,76.0,3.4,17.0,520.0,317.48,224.56
2016,2,22,15,15,809.5,78.5,3.1,16.5,455.0,239.81,159.39
2016,2,22,15,30,727.0,81.0,2.8,16.0,390.0,173.89,107.43
2016,2,22,15,45,689.5,79.5,2.5,15.5,346.5,114.23,66.2
2016,2,22,16,0,652.0,78.0,2.2,15.0,303.0,62.94,50.4
2016,2,22,16,15,616.5,70.5,1.95,14.0,257.0,56.74,45.2
2016,2,22,16,30,581.0,63.0,1.7,13.0,211.0,51.21,40.41
2016,2,22,16,45,511.5,55.5,1.5,12.0,164.5,45.28,35.06
2016,2,22,17,0,442.0,48.0,1.3,11.0,118.0,39.41,29.51
2016,2,22,17,15,343.0,34.5,1.3,10.5,77.0,28.41,18.97
2016,2,22,17,30,244.0,21.0,1.3,10.0,36.0,17.3,3.78
2016,2,22,17,45,122.0,10.5,1.3,9.5,18.0,8.26,0.0
2016,2,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.0,0.55,10.5,10.0,7.87,0.0
2016,2,23,7,0,0.0,20.0,0.5,11.0,20.0,20.92,0.0
2016,2,23,7,15,105.5,36.5,0.45,11.5,51.5,161.17,124.89
2016,2,23,7,30,211.0,53.0,0.4,12.0,83.0,286.49,234.66
2016,2,23,7,45,250.5,70.0,0.35,12.5,120.0,347.25,285.77
2016,2,23,8,0,290.0,87.0,0.3,13.0,157.0,410.16,336.17
2016,2,23,8,15,307.5,105.5,0.4,13.5,194.0,435.05,356.08
2016,2,23,8,30,325.0,124.0,0.5,14.0,231.0,479.93,390.06
2016,2,23,8,45,337.5,141.0,0.65,14.5,267.0,517.12,417.35
2016,2,23,9,0,350.0,158.0,0.8,15.0,303.0,553.27,443.27
2016,2,23,9,15,505.5,137.5,0.85,15.5,371.5,709.46,556.82
2016,2,23,9,30,661.0,117.0,0.9,16.0,440.0,856.83,655.21
2016,2,23,9,45,804.0,98.5,1.0,16.5,521.5,974.11,730.0
2016,2,23,10,0,947.0,80.0,1.1,17.0,603.0,1083.7,797.64
2016,2,23,10,15,830.5,112.5,1.1,17.5,590.0,1012.9,747.73
2016,2,23,10,30,714.0,145.0,1.1,18.0,577.0,932.74,694.0
2016,2,23,10,45,848.5,115.0,1.15,18.5,648.5,1014.07,746.27
2016,2,23,11,0,983.0,85.0,1.2,19.0,720.0,1083.27,787.46
2016,2,23,11,15,987.5,85.5,1.15,19.0,737.5,1067.07,774.41
2016,2,23,11,30,992.0,86.0,1.1,19.0,755.0,1046.67,760.16
2016,2,23,11,45,994.0,86.5,1.1,19.5,764.0,1019.82,741.64
2016,2,23,12,0,996.0,87.0,1.1,20.0,773.0,989.04,720.81
2016,2,23,12,15,995.5,87.0,1.0,20.0,773.5,951.75,695.45
2016,2,23,12,30,995.0,87.0,0.9,20.0,774.0,910.97,667.94
2016,2,23,12,45,994.5,85.5,0.85,20.0,766.0,865.31,638.12
2016,2,23,13,0,994.0,84.0,0.8,20.0,758.0,816.57,606.12
2016,2,23,13,15,989.0,83.0,0.75,20.0,741.5,762.38,568.49
2016,2,23,13,30,984.0,82.0,0.7,20.0,725.0,705.93,527.59
2016,2,23,13,45,976.5,81.0,0.65,20.0,700.0,646.03,483.07
2016,2,23,14,0,969.0,80.0,0.6,20.0,675.0,584.65,436.04
2016,2,23,14,15,958.0,78.5,0.5,20.0,643.0,519.97,384.55
2016,2,23,14,30,947.0,77.0,0.4,20.0,611.0,454.76,331.05
2016,2,23,14,45,930.0,75.5,0.35,20.0,571.5,387.28,274.76
2016,2,23,15,0,913.0,74.0,0.3,20.0,532.0,320.56,217.96
2016,2,23,15,15,892.0,71.5,0.3,19.5,487.5,253.21,161.59
2016,2,23,15,30,871.0,69.0,0.3,19.0,443.0,184.08,106.68
2016,2,23,15,45,839.0,66.0,0.3,18.5,393.5,118.87,63.78
2016,2,23,16,0,807.0,63.0,0.3,18.0,344.0,57.93,45.31
2016,2,23,16,15,763.0,58.5,0.4,17.0,292.0,53.78,42.07
2016,2,23,16,30,719.0,54.0,0.5,16.0,240.0,49.64,38.57
2016,2,23,16,45,645.5,47.5,0.6,15.5,187.5,43.57,33.09
2016,2,23,17,0,572.0,41.0,0.7,15.0,135.0,37.57,27.47
2016,2,23,17,15,447.5,31.5,0.75,14.5,88.5,26.39,17.01
2016,2,23,17,30,323.0,22.0,0.8,14.0,42.0,18.33,5.46
2016,2,23,17,45,161.5,11.0,0.85,13.5,21.0,8.65,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,8.0,14.0,11.02,0.0
2016,2,24,7,0,0.0,28.0,1.0,9.0,28.0,39.07,0.0
2016,2,24,7,15,238.0,35.5,1.2,10.0,70.5,278.31,222.2
2016,2,24,7,30,476.0,43.0,1.4,11.0,113.0,491.33,402.39
2016,2,24,7,45,556.0,50.5,1.6,12.0,163.5,586.81,480.03
2016,2,24,8,0,636.0,58.0,1.8,13.0,214.0,685.84,556.72
2016,2,24,8,15,685.5,64.0,1.8,13.5,265.0,757.45,608.67
2016,2,24,8,30,735.0,70.0,1.8,14.0,316.0,821.77,652.9
2016,2,24,8,45,771.5,73.5,1.8,14.5,365.5,877.65,689.29
2016,2,24,9,0,808.0,77.0,1.8,15.0,415.0,931.48,723.02
2016,2,24,9,15,831.0,80.0,1.9,15.5,459.5,968.69,745.78
2016,2,24,9,30,854.0,83.0,2.0,16.0,504.0,1002.71,766.24
2016,2,24,9,45,871.5,85.0,2.15,17.0,543.5,1026.37,778.78
2016,2,24,10,0,889.0,87.0,2.3,18.0,583.0,1046.25,788.83
2016,2,24,10,15,900.5,89.0,2.25,18.5,615.0,1043.08,782.76
2016,2,24,10,30,912.0,91.0,2.2,19.0,647.0,1048.76,783.0
2016,2,24,10,45,920.0,92.0,2.2,19.5,672.5,1045.6,778.15
2016,2,24,11,0,928.0,93.0,2.2,20.0,698.0,1038.34,770.93
2016,2,24,11,15,933.0,94.0,2.15,20.0,715.0,1024.03,760.21
2016,2,24,11,30,938.0,95.0,2.1,20.0,732.0,1005.69,747.1
2016,2,24,11,45,939.0,96.0,2.05,20.5,740.5,979.68,727.75
2016,2,24,12,0,940.0,97.0,2.0,21.0,749.0,949.98,706.21
2016,2,24,12,15,940.0,97.0,1.9,21.0,750.0,914.78,681.94
2016,2,24,12,30,940.0,97.0,1.8,21.0,751.0,876.25,655.52
2016,2,24,12,45,941.5,95.0,1.75,21.0,744.0,833.68,626.87
2016,2,24,13,0,943.0,93.0,1.7,21.0,737.0,788.03,596.0
2016,2,24,13,15,938.5,92.0,1.65,21.0,721.0,736.37,558.62
2016,2,24,13,30,934.0,91.0,1.6,21.0,705.0,682.55,518.52
2016,2,24,13,45,927.0,89.5,1.55,21.0,681.0,624.89,474.54
2016,2,24,14,0,920.0,88.0,1.5,21.0,657.0,565.82,428.16
2016,2,24,14,15,909.0,86.5,1.45,20.5,625.5,503.74,378.76
2016,2,24,14,30,898.0,85.0,1.4,20.0,594.0,441.23,327.2
2016,2,24,14,45,884.0,82.0,1.4,20.0,556.5,376.26,271.76
2016,2,24,15,0,870.0,79.0,1.4,20.0,519.0,309.74,214.09
2016,2,24,15,15,848.5,76.0,1.3,19.5,475.5,243.67,157.59
2016,2,24,15,30,827.0,73.0,1.2,19.0,432.0,179.71,105.97
2016,2,24,15,45,799.5,69.0,1.2,18.5,384.0,116.85,64.14
2016,2,24,16,0,772.0,65.0,1.2,18.0,336.0,58.96,46.26
2016,2,24,16,15,727.5,60.0,1.15,16.5,285.5,54.51,42.78
2016,2,24,16,30,683.0,55.0,1.1,15.0,235.0,50.06,39.08
2016,2,24,16,45,614.5,48.5,1.05,14.0,184.0,44.12,33.8
2016,2,24,17,0,546.0,42.0,1.0,13.0,133.0,35.21,25.65
2016,2,24,17,15,426.5,32.0,1.0,12.5,87.5,26.67,17.5
2016,2,24,17,30,307.0,22.0,1.0,12.0,42.0,18.25,6.49
2016,2,24,17,45,153.5,11.0,1.05,11.5,21.0,8.65,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,6,45,113.0,9.5,0.65,10.5,15.5,85.18,0.0
2016,2,25,7,0,226.0,19.0,0.6,11.0,31.0,222.05,56.93
2016,2,25,7,15,359.5,30.0,0.65,11.5,74.0,366.5,289.61
2016,2,25,7,30,493.0,41.0,0.7,12.0,117.0,502.9,405.71
2016,2,25,7,45,567.0,49.0,0.8,13.0,167.0,594.18,478.07
2016,2,25,8,0,641.0,57.0,0.9,14.0,217.0,688.89,548.77
2016,2,25,8,15,689.0,62.5,0.85,14.5,267.5,751.17,591.38
2016,2,25,8,30,737.0,68.0,0.8,15.0,318.0,821.51,637.34
2016,2,25,8,45,766.0,73.0,0.8,16.0,366.0,871.88,666.98
2016,2,25,9,0,795.0,78.0,0.8,17.0,414.0,920.04,694.17
2016,2,25,9,15,818.0,81.0,0.75,17.5,458.5,957.04,713.45
2016,2,25,9,30,841.0,84.0,0.7,18.0,503.0,990.91,730.32
2016,2,25,9,45,855.0,87.5,0.7,18.5,541.5,1012.8,740.45
2016,2,25,10,0,869.0,91.0,0.7,19.0,580.0,1030.92,748.37
2016,2,25,10,15,881.0,93.0,0.65,19.0,612.0,1041.15,751.7
2016,2,25,10,30,893.0,95.0,0.6,19.0,644.0,1034.25,744.66
2016,2,25,10,45,901.0,96.5,0.6,19.5,669.0,1031.76,740.67
2016,2,25,11,0,909.0,98.0,0.6,20.0,694.0,1025.21,734.29
2016,2,25,11,15,914.0,99.0,0.55,20.0,711.0,1011.1,723.7
2016,2,25,11,30,919.0,100.0,0.5,20.0,728.0,993.03,710.95
2016,2,25,11,45,922.5,100.0,0.45,20.5,737.5,968.57,693.15
2016,2,25,12,0,926.0,100.0,0.4,21.0,747.0,940.37,673.31
2016,2,25,12,15,926.0,100.0,0.35,21.0,747.5,905.54,650.75
2016,2,25,12,30,926.0,100.0,0.3,21.0,748.0,867.41,626.21
2016,2,25,12,45,681.0,191.5,0.3,21.5,665.5,739.28,540.08
2016,2,25,13,0,436.0,283.0,0.3,22.0,583.0,600.69,442.86
2016,2,25,13,15,678.0,188.0,0.25,22.0,642.5,658.05,485.53
2016,2,25,13,30,920.0,93.0,0.2,22.0,702.0,674.88,496.4
2016,2,25,13,45,912.0,91.5,0.2,22.0,678.0,617.3,454.03
2016,2,25,14,0,904.0,90.0,0.2,22.0,654.0,558.44,410.26
2016,2,25,14,15,892.5,88.5,0.2,22.0,622.5,496.97,362.96
2016,2,25,14,30,881.0,87.0,0.2,22.0,591.0,435.15,313.61
2016,2,25,14,45,863.5,85.5,0.2,22.0,553.0,370.14,260.39
2016,2,25,15,0,846.0,84.0,0.2,22.0,515.0,306.25,206.92
2016,2,25,15,15,824.5,81.0,0.25,21.5,472.0,241.57,153.66
2016,2,25,15,30,803.0,78.0,0.3,21.0,429.0,179.04,104.78
2016,2,25,15,45,766.5,75.0,0.35,20.5,380.5,117.74,65.47
2016,2,25,16,0,730.0,72.0,0.4,20.0,332.0,63.74,49.94
2016,2,25,16,15,685.0,66.5,0.5,19.0,282.0,54.58,42.39
2016,2,25,16,30,640.0,61.0,0.6,18.0,232.0,50.25,38.78
2016,2,25,16,45,570.0,53.5,0.7,17.0,182.0,44.14,33.41
2016,2,25,17,0,500.0,46.0,0.8,16.0,132.0,38.06,27.84
2016,2,25,17,15,382.5,35.0,0.8,15.5,87.5,28.89,19.22
2016,2,25,17,30,265.0,24.0,0.8,15.0,43.0,19.79,8.19
2016,2,25,17,45,132.5,12.0,0.85,14.5,21.5,9.44,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,107.0,10.5,0.5,11.5,16.5,81.84,0.0
2016,2,26,7,0,214.0,21.0,0.6,12.0,33.0,217.53,88.93
2016,2,26,7,15,341.5,33.0,0.75,12.5,75.5,355.69,282.86
2016,2,26,7,30,469.0,45.0,0.9,13.0,118.0,488.03,395.14
2016,2,26,7,45,542.0,53.5,1.1,14.0,168.0,578.67,467.87
2016,2,26,8,0,615.0,62.0,1.3,15.0,218.0,672.5,539.21
2016,2,26,8,15,593.5,75.5,1.3,15.5,252.0,687.96,549.1
2016,2,26,8,30,572.0,89.0,1.3,16.0,286.0,699.44,555.63
2016,2,26,8,45,462.0,126.5,1.3,16.5,300.5,641.49,510.93
2016,2,26,9,0,352.0,164.0,1.3,17.0,315.0,561.4,448.05
2016,2,26,9,15,583.5,128.0,1.4,17.5,408.5,786.29,612.4
2016,2,26,9,30,815.0,92.0,1.5,18.0,502.0,974.58,736.61
2016,2,26,9,45,602.5,160.5,1.6,18.5,476.5,847.8,646.93
2016,2,26,10,0,390.0,229.0,1.7,19.0,451.0,674.11,521.61
2016,2,26,10,15,513.0,203.0,1.8,19.0,511.0,789.58,606.83
2016,2,26,10,30,636.0,177.0,1.9,19.0,571.0,887.92,674.37
2016,2,26,10,45,756.5,144.0,2.0,19.5,630.5,962.4,722.11
2016,2,26,11,0,877.0,111.0,2.1,20.0,690.0,1021.37,759.03
2016,2,26,11,15,882.5,112.0,2.1,20.0,707.5,1007.69,748.59
2016,2,26,11,30,888.0,113.0,2.1,20.0,725.0,990.02,736.51
2016,2,26,11,45,886.5,115.5,2.15,20.0,733.0,963.62,719.38
2016,2,26,12,0,885.0,118.0,2.2,20.0,741.0,933.69,699.96
2016,2,26,12,15,885.5,118.5,2.2,20.0,742.0,899.96,677.47
2016,2,26,12,30,886.0,119.0,2.2,20.0,743.0,862.94,652.7
2016,2,26,12,45,855.5,132.0,2.2,20.0,729.5,811.21,617.68
2016,2,26,13,0,825.0,145.0,2.2,20.0,716.0,758.3,579.54
2016,2,26,13,15,673.5,191.0,2.25,19.5,650.5,656.79,505.56
2016,2,26,13,30,522.0,237.0,2.3,19.0,585.0,555.71,430.58
2016,2,26,13,45,466.5,247.5,2.35,19.0,550.5,497.48,386.06
2016,2,26,14,0,411.0,258.0,2.4,19.0,516.0,435.71,338.03
2016,2,26,14,15,447.5,233.5,2.45,18.5,502.0,409.3,316.52
2016,2,26,14,30,484.0,209.0,2.5,18.0,488.0,370.72,284.17
2016,2,26,14,45,598.5,160.0,2.55,18.0,483.0,339.08,253.45
2016,2,26,15,0,713.0,111.0,2.6,18.0,478.0,288.16,204.97
2016,2,26,15,15,533.5,140.5,2.55,17.5,402.5,219.45,152.8
2016,2,26,15,30,354.0,170.0,2.5,17.0,327.0,173.17,122.56
2016,2,26,15,45,401.5,142.5,2.5,16.5,302.0,129.29,89.2
2016,2,26,16,0,449.0,115.0,2.5,16.0,277.0,82.15,67.02
2016,2,26,16,15,399.0,106.5,2.2,15.0,234.5,76.4,62.38
2016,2,26,16,30,349.0,98.0,1.9,14.0,192.0,70.6,57.48
2016,2,26,16,45,401.0,74.5,1.65,13.5,161.0,55.58,44.06
2016,2,26,17,0,453.0,51.0,1.4,13.0,130.0,41.71,31.44
2016,2,26,17,15,336.5,38.5,1.35,12.5,86.5,31.5,21.82
2016,2,26,17,30,220.0,26.0,1.3,12.0,43.0,21.3,10.11
2016,2,26,17,45,110.0,13.0,1.3,11.5,21.5,10.23,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,6,45,19.0,11.0,1.0,8.5,12.0,21.72,0.0
2016,2,27,7,0,38.0,22.0,1.1,9.0,24.0,62.78,29.42
2016,2,27,7,15,82.5,41.5,1.05,9.5,52.5,130.61,105.04
2016,2,27,7,30,127.0,61.0,1.0,10.0,81.0,208.71,174.23
2016,2,27,7,45,154.0,81.5,0.95,10.5,115.0,260.21,218.84
2016,2,27,8,0,181.0,102.0,0.9,11.0,149.0,312.48,262.35
2016,2,27,8,15,196.5,122.0,0.85,11.5,182.5,354.05,295.19
2016,2,27,8,30,212.0,142.0,0.8,12.0,216.0,395.45,326.63
2016,2,27,8,45,519.5,105.5,0.8,13.0,321.5,680.43,544.76
2016,2,27,9,0,827.0,69.0,0.8,14.0,427.0,940.09,717.92
2016,2,27,9,15,848.0,72.0,0.85,14.5,471.0,975.41,734.81
2016,2,27,9,30,869.0,75.0,0.9,15.0,515.0,995.19,744.87
2016,2,27,9,45,883.5,77.0,1.0,15.5,553.5,1015.62,756.63
2016,2,27,10,0,898.0,79.0,1.1,16.0,592.0,1032.36,766.0
2016,2,27,10,15,908.0,80.5,1.15,16.5,624.0,1039.96,768.63
2016,2,27,10,30,918.0,82.0,1.2,17.0,656.0,1043.53,768.97
2016,2,27,10,45,923.0,84.5,1.3,17.5,680.0,1039.17,765.4
2016,2,27,11,0,928.0,87.0,1.4,18.0,704.0,1030.69,759.38
2016,2,27,11,15,932.5,87.5,1.45,18.0,721.0,1015.28,749.61
2016,2,27,11,30,937.0,88.0,1.5,18.0,738.0,995.88,737.43
2016,2,27,11,45,938.0,89.0,1.6,18.5,746.5,969.87,720.39
2016,2,27,12,0,939.0,90.0,1.7,19.0,755.0,940.16,700.89
2016,2,27,12,15,939.5,90.0,1.8,19.0,755.5,905.38,679.19
2016,2,27,12,30,940.0,90.0,1.9,19.0,756.0,867.22,654.97
2016,2,27,12,45,936.0,90.5,2.0,19.5,748.0,822.89,625.0
2016,2,27,13,0,932.0,91.0,2.1,20.0,740.0,775.88,592.85
2016,2,27,13,15,927.5,90.0,2.15,20.0,724.0,724.6,555.78
2016,2,27,13,30,923.0,89.0,2.2,20.0,708.0,671.19,515.87
2016,2,27,13,45,917.0,87.5,2.3,20.0,684.5,614.55,472.53
2016,2,27,14,0,911.0,86.0,2.4,20.0,661.0,556.41,426.45
2016,2,27,14,15,901.0,84.5,2.4,19.5,630.5,495.21,376.77
2016,2,27,14,30,891.0,83.0,2.4,19.0,600.0,433.47,324.84
2016,2,27,14,45,734.0,117.5,2.4,19.0,525.5,349.09,256.59
2016,2,27,15,0,577.0,152.0,2.4,19.0,451.0,278.51,200.57
2016,2,27,15,15,638.5,122.0,2.2,18.5,427.5,229.44,155.66
2016,2,27,15,30,700.0,92.0,2.0,18.0,404.0,168.79,103.38
2016,2,27,15,45,641.0,92.5,1.85,17.5,354.5,114.23,68.62
2016,2,27,16,0,582.0,93.0,1.7,17.0,305.0,71.6,57.51
2016,2,27,16,15,544.5,85.0,1.55,16.0,260.0,66.26,53.2
2016,2,27,16,30,507.0,77.0,1.4,15.0,215.0,60.81,48.62
2016,2,27,16,45,535.5,60.0,1.25,14.5,179.0,48.8,37.91
2016,2,27,17,0,564.0,43.0,1.1,14.0,143.0,36.1,26.41
2016,2,27,17,15,451.5,33.5,1.1,13.5,97.0,27.97,18.74
2016,2,27,17,30,339.0,24.0,1.1,13.0,51.0,19.96,9.59
2016,2,27,17,45,169.5,12.0,1.1,12.5,25.5,9.44,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,6,45,18.0,11.5,1.3,7.5,13.0,21.43,0.0
2016,2,28,7,0,36.0,23.0,1.4,8.0,26.0,62.98,34.77
2016,2,28,7,15,78.0,43.5,1.55,8.5,55.0,129.53,105.04
2016,2,28,7,30,120.0,64.0,1.7,9.0,84.0,190.58,160.47
2016,2,28,7,45,142.5,85.5,1.9,9.5,117.5,238.28,202.62
2016,2,28,8,0,165.0,107.0,2.1,10.0,151.0,286.26,243.71
2016,2,28,8,15,186.0,125.5,2.25,10.5,184.5,328.57,278.82
2016,2,28,8,30,207.0,144.0,2.4,11.0,218.0,392.62,330.16
2016,2,28,8,45,406.5,129.0,2.55,11.5,298.5,590.05,490.13
2016,2,28,9,0,606.0,114.0,2.7,12.0,379.0,785.13,635.74
2016,2,28,9,15,605.5,127.5,2.75,12.5,415.0,807.88,648.11
2016,2,28,9,30,605.0,141.0,2.8,13.0,451.0,827.41,659.51
2016,2,28,9,45,638.5,143.5,2.85,13.5,492.5,866.49,684.96
2016,2,28,10,0,672.0,146.0,2.9,14.0,534.0,902.5,707.76
2016,2,28,10,15,692.5,150.0,2.95,14.0,568.5,923.53,721.2
2016,2,28,10,30,713.0,154.0,3.0,14.0,603.0,940.94,732.32
2016,2,28,10,45,677.5,176.0,3.05,14.5,615.5,917.69,713.77
2016,2,28,11,0,642.0,198.0,3.1,15.0,628.0,890.6,693.04
2016,2,28,11,15,636.0,207.0,3.1,15.0,642.0,876.66,682.49
2016,2,28,11,30,630.0,216.0,3.1,15.0,656.0,859.65,669.39
2016,2,28,11,45,602.5,229.5,3.15,15.5,654.5,818.18,637.79
2016,2,28,12,0,575.0,243.0,3.2,16.0,653.0,782.61,610.28
2016,2,28,12,15,518.5,263.5,3.2,16.0,633.5,727.77,568.95
2016,2,28,12,30,462.0,284.0,3.2,16.0,614.0,673.75,527.97
2016,2,28,12,45,390.5,304.0,3.2,16.5,581.0,595.84,468.04
2016,2,28,13,0,319.0,324.0,3.2,17.0,548.0,538.08,422.45
2016,2,28,13,15,300.5,320.0,3.15,16.5,527.5,499.21,393.24
2016,2,28,13,30,282.0,316.0,3.1,16.0,507.0,461.37,364.32
2016,2,28,13,45,351.5,287.5,3.1,16.0,517.0,454.27,358.73
2016,2,28,14,0,421.0,259.0,3.1,16.0,527.0,439.84,346.27
2016,2,28,14,15,360.0,259.0,3.0,15.5,480.5,381.14,299.32
2016,2,28,14,30,299.0,259.0,2.9,15.0,434.0,328.7,257.26
2016,2,28,14,45,454.5,201.5,2.85,15.0,448.0,316.36,241.79
2016,2,28,15,0,610.0,144.0,2.8,15.0,462.0,283.9,207.07
2016,2,28,15,15,495.5,156.5,2.5,14.5,401.0,221.08,157.16
2016,2,28,15,30,381.0,169.0,2.2,14.0,340.0,174.76,123.97
2016,2,28,15,45,217.5,158.5,1.9,14.0,254.0,124.97,92.8
2016,2,28,16,0,54.0,148.0,1.6,14.0,168.0,102.13,85.02
2016,2,28,16,15,45.0,127.5,1.5,13.0,143.0,88.87,73.86
2016,2,28,16,30,36.0,107.0,1.4,12.0,118.0,75.37,62.18
2016,2,28,16,45,28.0,86.0,1.3,11.5,93.5,61.34,49.62
2016,2,28,17,0,20.0,65.0,1.2,11.0,69.0,47.07,36.57
2016,2,28,17,15,10.0,44.5,1.2,10.5,46.5,32.89,23.38
2016,2,28,17,30,0.0,24.0,1.2,10.0,24.0,18.17,8.76
2016,2,28,17,45,0.0,12.0,1.2,10.0,12.0,9.44,0.0
2016,2,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,161.5,11.5,1.0,8.0,23.0,120.16,0.0
2016,2,29,7,0,323.0,23.0,1.0,9.0,46.0,310.31,219.73
2016,2,29,7,15,443.0,32.5,1.15,9.5,92.5,433.24,353.25
2016,2,29,7,30,563.0,42.0,1.3,10.0,139.0,552.43,453.48
2016,2,29,7,45,632.5,48.5,1.5,11.0,191.0,641.9,524.75
2016,2,29,8,0,702.0,55.0,1.7,12.0,243.0,733.61,593.87
2016,2,29,8,15,745.0,59.5,1.7,12.5,295.0,799.87,640.24
2016,2,29,8,30,788.0,64.0,1.7,13.0,347.0,865.4,684.07
2016,2,29,8,45,818.0,67.0,1.7,14.0,396.0,915.01,713.74
2016,2,29,9,0,848.0,70.0,1.7,15.0,445.0,962.31,740.89
2016,2,29,9,15,868.5,72.5,1.75,15.5,490.0,984.58,752.56
2016,2,29,9,30,889.0,75.0,1.8,16.0,535.0,1015.34,770.1
2016,2,29,9,45,905.0,76.5,1.9,17.0,574.5,1036.69,780.44
2016,2,29,10,0,921.0,78.0,2.0,18.0,614.0,1054.26,788.39
2016,2,29,10,15,931.0,80.0,2.0,18.5,646.5,1062.32,790.34
2016,2,29,10,30,941.0,82.0,2.0,19.0,679.0,1066.21,789.87
2016,2,29,10,45,947.5,83.0,2.05,19.5,703.5,1061.12,784.52
2016,2,29,11,0,954.0,84.0,2.1,20.0,728.0,1051.82,776.73
2016,2,29,11,15,958.0,85.0,2.05,20.0,745.0,1035.87,765.04
2016,2,29,11,30,962.0,86.0,2.0,20.0,762.0,1015.82,750.92
2016,2,29,11,45,963.0,87.0,1.95,20.5,770.5,988.95,731.14
2016,2,29,12,0,964.0,88.0,1.9,21.0,779.0,958.28,709.11
2016,2,29,12,15,963.5,88.0,1.9,21.0,779.0,921.59,685.14
2016,2,29,12,30,963.0,88.0,1.9,21.0,779.0,881.52,658.87
2016,2,29,12,45,963.0,86.0,1.9,21.5,771.5,836.57,627.94
2016,2,29,13,0,963.0,84.0,1.9,22.0,764.0,788.62,594.83
2016,2,29,13,15,958.5,83.5,1.95,22.0,747.5,736.27,557.78
2016,2,29,13,30,954.0,83.0,2.0,22.0,731.0,681.69,517.58
2016,2,29,13,45,948.0,81.0,2.05,22.0,707.0,622.85,472.98
2016,2,29,14,0,942.0,79.0,2.1,22.0,683.0,562.47,425.63
2016,2,29,14,15,932.0,77.5,2.05,21.5,651.0,499.45,374.94
2016,2,29,14,30,922.0,76.0,2.0,21.0,619.0,435.87,321.95
2016,2,29,14,45,906.0,74.5,2.0,21.0,580.5,369.99,265.24
2016,2,29,15,0,890.0,73.0,2.0,21.0,542.0,304.83,208.26
2016,2,29,15,15,714.0,105.5,1.8,20.5,462.0,228.2,149.69
2016,2,29,15,30,538.0,138.0,1.6,20.0,382.0,173.59,113.24
2016,2,29,15,45,620.0,104.5,1.45,19.5,356.5,117.64,72.43
2016,2,29,16,0,702.0,71.0,1.3,19.0,331.0,62.37,48.98
2016,2,29,16,15,697.0,64.5,1.2,18.0,291.5,57.56,45.16
2016,2,29,16,30,692.0,58.0,1.1,17.0,252.0,52.53,40.96
2016,2,29,16,45,613.0,53.0,1.05,16.5,199.5,44.06,33.48
2016,2,29,17,0,534.0,48.0,1.0,16.0,147.0,39.76,29.48
2016,2,29,17,15,423.5,38.0,1.0,15.5,100.5,31.39,21.68
2016,2,29,17,30,313.0,28.0,1.0,15.0,54.0,23.13,13.03
2016,2,29,17,45,156.5,14.0,1.0,15.0,27.0,11.02,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,185.0,11.5,0.8,13.5,25.5,136.35,0.0
2016,3,1,7,0,370.0,23.0,0.8,14.0,51.0,337.57,243.66
2016,3,1,7,15,485.5,32.0,0.85,14.5,99.0,456.88,364.3
2016,3,1,7,30,601.0,41.0,0.9,15.0,147.0,582.86,465.46
2016,3,1,7,45,669.0,46.5,1.0,16.0,200.0,670.95,532.09
2016,3,1,8,0,737.0,52.0,1.1,17.0,253.0,761.11,596.34
2016,3,1,8,15,778.5,56.0,1.15,17.5,305.5,826.16,640.11
2016,3,1,8,30,820.0,60.0,1.2,18.0,358.0,890.37,681.58
2016,3,1,8,45,847.5,63.0,1.3,18.5,408.0,926.96,703.84
2016,3,1,9,0,875.0,66.0,1.4,19.0,458.0,971.83,731.4
2016,3,1,9,15,894.5,68.5,1.55,19.5,503.0,1005.23,751.62
2016,3,1,9,30,914.0,71.0,1.7,20.0,548.0,1035.32,769.61
2016,3,1,9,45,928.5,73.0,1.9,20.5,588.0,1056.0,782.17
2016,3,1,10,0,943.0,75.0,2.1,21.0,628.0,1072.76,792.25
2016,3,1,10,15,952.5,76.5,2.2,21.0,660.5,1079.64,796.23
2016,3,1,10,30,962.0,78.0,2.3,21.0,693.0,1082.29,797.74
2016,3,1,10,45,969.5,78.5,2.45,21.0,718.5,1077.39,795.18
2016,3,1,11,0,977.0,79.0,2.6,21.0,744.0,1068.18,789.96
2016,3,1,11,15,981.5,80.0,2.65,21.0,761.0,1052.31,779.44
2016,3,1,11,30,986.0,81.0,2.7,21.0,778.0,1032.22,766.31
2016,3,1,11,45,988.5,81.0,2.75,21.0,787.0,1004.98,748.58
2016,3,1,12,0,991.0,81.0,2.8,21.0,796.0,973.81,728.28
2016,3,1,12,15,991.0,81.0,2.8,21.0,796.5,936.67,703.52
2016,3,1,12,30,991.0,81.0,2.8,21.0,797.0,896.01,676.33
2016,3,1,12,45,986.5,82.0,2.8,21.0,788.5,849.57,645.01
2016,3,1,13,0,982.0,83.0,2.8,21.0,780.0,800.31,611.5
2016,3,1,13,15,978.0,82.0,2.75,21.0,763.5,746.84,572.22
2016,3,1,13,30,974.0,81.0,2.7,21.0,747.0,691.05,529.82
2016,3,1,13,45,967.0,80.5,2.7,21.0,722.5,631.95,483.98
2016,3,1,14,0,960.0,80.0,2.7,21.0,698.0,571.32,435.49
2016,3,1,14,15,950.5,78.5,2.65,20.5,666.5,507.4,383.5
2016,3,1,14,30,941.0,77.0,2.6,20.0,635.0,442.82,329.11
2016,3,1,14,45,925.0,76.0,2.55,19.5,596.0,376.12,271.54
2016,3,1,15,0,909.0,75.0,2.5,19.0,557.0,310.09,213.56
2016,3,1,15,15,890.5,72.5,2.4,18.5,512.5,243.29,155.83
2016,3,1,15,30,872.0,70.0,2.3,18.0,468.0,178.07,103.65
2016,3,1,15,45,706.0,87.5,2.2,17.5,387.5,109.93,64.45
2016,3,1,16,0,540.0,105.0,2.1,17.0,307.0,79.24,64.14
2016,3,1,16,15,639.5,80.5,1.85,16.0,286.5,63.94,51.13
2016,3,1,16,30,739.0,56.0,1.6,15.0,266.0,51.48,40.36
2016,3,1,16,45,676.5,50.0,1.4,14.0,213.0,45.91,35.49
2016,3,1,17,0,614.0,44.0,1.2,13.0,160.0,40.38,30.44
2016,3,1,17,15,506.0,35.5,1.2,12.5,111.0,32.42,22.93
2016,3,1,17,30,398.0,27.0,1.2,12.0,62.0,22.59,13.04
2016,3,1,17,45,199.0,13.5,1.2,11.5,31.0,11.03,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,206.5,12.5,0.85,8.0,29.0,151.97,0.0
2016,3,2,7,0,413.0,25.0,0.9,9.0,58.0,372.96,282.02
2016,3,2,7,15,525.0,33.5,1.1,9.5,107.5,489.38,398.24
2016,3,2,7,30,637.0,42.0,1.3,10.0,157.0,613.75,500.9
2016,3,2,7,45,701.5,47.0,1.5,11.0,211.0,699.61,568.0
2016,3,2,8,0,766.0,52.0,1.7,12.0,265.0,787.08,632.64
2016,3,2,8,15,804.5,56.0,1.8,12.5,318.0,850.2,676.77
2016,3,2,8,30,843.0,60.0,1.9,13.0,371.0,912.22,718.49
2016,3,2,8,45,867.5,63.5,2.0,14.0,420.5,947.07,738.64
2016,3,2,9,0,892.0,67.0,2.1,15.0,470.0,990.0,764.02
2016,3,2,9,15,910.0,69.5,2.15,15.5,515.5,1022.09,782.25
2016,3,2,9,30,928.0,72.0,2.2,16.0,561.0,1050.75,798.12
2016,3,2,9,45,739.0,131.5,2.3,17.0,539.0,954.64,729.33
2016,3,2,10,0,550.0,191.0,2.4,18.0,517.0,816.21,631.04
2016,3,2,10,15,760.0,135.0,2.45,18.0,610.5,973.74,740.38
2016,3,2,10,30,970.0,79.0,2.5,18.0,704.0,1091.29,816.22
2016,3,2,10,45,975.5,80.5,2.55,18.5,728.5,1085.41,808.89
2016,3,2,11,0,981.0,82.0,2.6,19.0,753.0,1075.2,800.3
2016,3,2,11,15,857.0,131.0,2.6,19.0,728.0,1001.05,750.6
2016,3,2,11,30,733.0,180.0,2.6,19.0,703.0,919.29,695.67
2016,3,2,11,45,860.0,133.0,2.6,19.5,753.5,954.21,718.36
2016,3,2,12,0,987.0,86.0,2.6,20.0,804.0,974.93,730.29
2016,3,2,12,15,987.0,86.5,2.6,20.0,804.0,938.28,705.39
2016,3,2,12,30,987.0,87.0,2.6,20.0,804.0,898.09,678.55
2016,3,2,12,45,755.5,173.5,2.6,20.0,719.5,773.38,590.85
2016,3,2,13,0,524.0,260.0,2.6,20.0,635.0,637.86,490.36
2016,3,2,13,15,510.5,262.5,2.6,20.0,621.0,597.93,461.0
2016,3,2,13,30,497.0,265.0,2.6,20.0,607.0,557.63,430.18
2016,3,2,13,45,576.0,224.0,2.65,20.0,607.5,533.98,412.01
2016,3,2,14,0,655.0,183.0,2.7,20.0,608.0,505.82,388.79
2016,3,2,14,15,747.0,151.5,2.65,19.5,614.5,476.86,363.34
2016,3,2,14,30,839.0,120.0,2.6,19.0,621.0,437.72,327.68
2016,3,2,14,45,776.0,118.5,2.6,19.0,559.5,356.97,260.62
2016,3,2,15,0,713.0,117.0,2.6,19.0,498.0,284.95,200.29
2016,3,2,15,15,643.0,124.0,2.45,18.5,446.5,225.31,151.58
2016,3,2,15,30,573.0,131.0,2.3,18.0,395.0,173.97,113.21
2016,3,2,15,45,492.5,130.0,2.15,17.5,340.0,121.59,80.94
2016,3,2,16,0,412.0,129.0,2.0,17.0,285.0,90.14,73.6
2016,3,2,16,15,369.5,119.0,1.8,16.0,244.0,83.8,68.56
2016,3,2,16,30,327.0,109.0,1.6,15.0,203.0,77.35,63.22
2016,3,2,16,45,293.5,90.5,1.45,14.0,162.0,65.2,52.61
2016,3,2,17,0,260.0,72.0,1.3,13.0,121.0,52.65,41.35
2016,3,2,17,15,199.0,53.0,1.25,12.5,83.5,39.25,28.96
2016,3,2,17,30,138.0,34.0,1.2,12.0,46.0,25.49,15.66
2016,3,2,17,45,69.0,17.0,1.2,11.5,23.0,12.93,0.0
2016,3,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,45,168.0,14.0,1.05,9.5,28.5,126.68,0.0
2016,3,3,7,0,336.0,28.0,1.1,10.0,57.0,330.52,256.12
2016,3,3,7,15,447.0,37.5,1.1,10.0,104.0,442.3,362.47
2016,3,3,7,30,558.0,47.0,1.1,10.0,151.0,563.21,461.99
2016,3,3,7,45,625.0,53.0,1.15,10.5,203.0,648.5,528.44
2016,3,3,8,0,692.0,59.0,1.2,11.0,255.0,729.84,588.43
2016,3,3,8,15,733.0,64.0,1.2,11.5,306.5,794.65,632.86
2016,3,3,8,30,774.0,69.0,1.2,12.0,358.0,858.62,674.79
2016,3,3,8,45,748.0,79.5,1.25,13.0,389.0,862.88,673.32
2016,3,3,9,0,722.0,90.0,1.3,14.0,420.0,869.22,673.92
2016,3,3,9,15,695.0,109.5,1.25,14.5,452.5,875.77,674.42
2016,3,3,9,30,668.0,129.0,1.2,15.0,485.0,877.05,671.38
2016,3,3,9,45,544.0,183.0,1.15,16.0,486.0,802.8,615.73
2016,3,3,10,0,420.0,237.0,1.1,17.0,487.0,733.58,560.78
2016,3,3,10,15,461.0,236.0,1.0,17.5,524.0,769.6,583.79
2016,3,3,10,30,502.0,235.0,0.9,18.0,561.0,802.78,603.02
2016,3,3,10,45,398.0,278.5,0.85,18.5,543.0,711.49,535.43
2016,3,3,11,0,294.0,322.0,0.8,19.0,525.0,644.98,485.13
2016,3,3,11,15,389.5,298.5,0.95,19.0,574.0,700.0,527.5
2016,3,3,11,30,485.0,275.0,1.1,19.0,623.0,771.85,578.81
2016,3,3,11,45,491.5,273.5,1.25,19.0,629.5,756.52,568.8
2016,3,3,12,0,498.0,272.0,1.4,19.0,636.0,738.61,557.79
2016,3,3,12,15,719.5,181.0,1.6,19.0,707.5,822.21,621.52
2016,3,3,12,30,941.0,90.0,1.8,19.0,779.0,862.97,650.79
