Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,45,931.0,93.0,2.0,19.0,768.5,816.07,620.43
2016,3,3,13,0,921.0,96.0,2.2,19.0,758.0,766.91,588.31
2016,3,3,13,15,915.5,95.0,2.25,18.5,741.0,715.02,551.34
2016,3,3,13,30,910.0,94.0,2.3,18.0,724.0,661.13,511.63
2016,3,3,13,45,657.5,183.5,2.35,18.0,630.5,549.8,425.69
2016,3,3,14,0,405.0,273.0,2.4,18.0,537.0,437.97,339.49
2016,3,3,14,15,402.0,259.0,2.35,17.5,511.0,395.13,305.7
2016,3,3,14,30,399.0,245.0,2.3,17.0,485.0,352.39,270.72
2016,3,3,14,45,388.0,230.5,2.3,17.0,452.0,306.87,232.57
2016,3,3,15,0,377.0,216.0,2.3,17.0,419.0,262.66,195.19
2016,3,3,15,15,409.5,190.0,2.15,16.5,394.5,221.7,159.3
2016,3,3,15,30,442.0,164.0,2.0,16.0,370.0,174.87,120.39
2016,3,3,15,45,295.5,162.5,1.85,15.5,294.0,129.62,94.32
2016,3,3,16,0,149.0,161.0,1.7,15.0,218.0,109.13,90.7
2016,3,3,16,15,138.0,140.0,1.45,14.5,187.0,96.16,79.75
2016,3,3,16,30,127.0,119.0,1.2,14.0,156.0,82.83,68.26
2016,3,3,16,45,113.0,97.0,1.0,14.0,125.0,68.55,55.57
2016,3,3,17,0,99.0,75.0,0.8,14.0,94.0,53.92,42.33
2016,3,3,17,15,72.0,54.0,0.75,13.5,65.5,39.46,29.09
2016,3,3,17,30,45.0,33.0,0.7,13.0,37.0,24.72,15.14
2016,3,3,17,45,22.5,16.5,0.65,13.0,18.5,12.67,0.0
2016,3,3,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,6,45,81.5,15.5,0.6,10.5,23.0,98.44,0.0
2016,3,4,7,0,163.0,31.0,0.6,11.0,46.0,202.99,158.41
2016,3,4,7,15,220.0,49.0,0.75,11.0,83.0,276.03,228.01
2016,3,4,7,30,277.0,67.0,0.9,11.0,120.0,353.02,294.97
2016,3,4,7,45,308.0,84.5,1.05,11.5,160.0,410.31,342.69
2016,3,4,8,0,339.0,102.0,1.2,12.0,200.0,468.51,389.18
2016,3,4,8,15,362.5,118.0,1.2,12.5,240.0,518.33,426.48
2016,3,4,8,30,386.0,134.0,1.2,13.0,280.0,567.8,462.14
2016,3,4,8,45,415.5,148.5,1.3,13.5,324.0,620.58,500.04
2016,3,4,9,0,445.0,163.0,1.4,14.0,368.0,672.51,536.36
2016,3,4,9,15,450.0,180.0,1.55,14.5,404.5,701.32,555.14
2016,3,4,9,30,455.0,197.0,1.7,15.0,441.0,727.73,572.22
2016,3,4,9,45,378.5,232.0,1.85,16.0,445.0,664.62,522.18
2016,3,4,10,0,302.0,267.0,2.0,17.0,449.0,623.54,487.99
2016,3,4,10,15,177.0,276.5,2.1,17.5,384.5,475.63,374.35
2016,3,4,10,30,52.0,286.0,2.2,18.0,320.0,328.95,258.27
2016,3,4,10,45,62.5,303.5,2.35,18.5,346.0,353.78,277.53
2016,3,4,11,0,73.0,321.0,2.5,19.0,372.0,377.73,295.22
2016,3,4,11,15,54.5,311.5,2.5,18.5,350.5,343.51,268.59
2016,3,4,11,30,36.0,302.0,2.5,18.0,329.0,310.82,243.18
2016,3,4,11,45,21.0,246.0,2.5,18.0,262.0,220.6,172.56
2016,3,4,12,0,6.0,190.0,2.5,18.0,195.0,157.06,121.91
2016,3,4,12,15,15.0,236.5,2.45,18.0,247.5,203.56,159.15
2016,3,4,12,30,24.0,283.0,2.4,18.0,300.0,249.34,195.09
2016,3,4,12,45,31.0,294.5,2.4,18.0,316.5,276.33,216.1
2016,3,4,13,0,38.0,306.0,2.4,18.0,333.0,286.96,224.38
2016,3,4,13,15,38.5,298.5,2.35,17.5,326.0,275.25,215.68
2016,3,4,13,30,39.0,291.0,2.3,17.0,319.0,263.6,207.04
2016,3,4,13,45,33.5,275.5,2.3,17.0,298.5,241.98,190.12
2016,3,4,14,0,28.0,260.0,2.3,17.0,278.0,221.42,174.01
2016,3,4,14,15,37.0,258.5,2.3,17.0,281.0,219.28,172.39
2016,3,4,14,30,46.0,257.0,2.3,17.0,284.0,215.67,169.4
2016,3,4,14,45,56.0,246.5,2.35,17.0,278.5,204.33,160.07
2016,3,4,15,0,66.0,236.0,2.4,17.0,273.0,191.65,149.46
2016,3,4,15,15,39.5,202.0,2.4,16.5,224.0,155.07,121.19
2016,3,4,15,30,13.0,168.0,2.4,16.0,175.0,124.98,98.29
2016,3,4,15,45,6.5,133.5,2.4,16.0,137.0,98.78,77.3
2016,3,4,16,0,0.0,99.0,2.4,16.0,99.0,74.12,59.89
2016,3,4,16,15,0.0,85.0,2.15,15.5,85.0,63.97,51.25
2016,3,4,16,30,0.0,71.0,1.9,15.0,71.0,53.74,42.36
2016,3,4,16,45,0.0,57.0,1.7,14.5,57.0,43.43,33.23
2016,3,4,17,0,0.0,43.0,1.5,14.0,43.0,32.89,23.73
2016,3,4,17,15,0.0,30.0,1.6,13.5,30.0,22.9,14.57
2016,3,4,17,30,0.0,17.0,1.7,13.0,17.0,12.93,5.3
2016,3,4,17,45,0.0,8.5,1.8,13.0,8.5,6.45,0.0
2016,3,4,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,6,45,1.0,15.5,2.1,12.0,15.5,12.53,0.0
2016,3,5,7,0,2.0,31.0,2.4,13.0,31.0,29.46,18.21
2016,3,5,7,15,19.5,51.5,2.4,13.0,55.5,73.35,56.92
2016,3,5,7,30,37.0,72.0,2.4,13.0,80.0,110.38,89.81
2016,3,5,7,45,46.5,93.5,2.45,13.0,106.0,142.32,117.69
2016,3,5,8,0,56.0,115.0,2.5,13.0,132.0,174.09,144.86
2016,3,5,8,15,62.0,136.5,2.55,13.0,158.0,202.61,168.61
2016,3,5,8,30,68.0,158.0,2.6,13.0,184.0,230.95,191.76
2016,3,5,8,45,137.5,181.0,2.65,13.5,242.5,344.62,285.49
2016,3,5,9,0,207.0,204.0,2.7,14.0,301.0,439.64,361.06
2016,3,5,9,15,103.5,170.5,2.85,14.0,219.0,290.35,238.3
2016,3,5,9,30,0.0,137.0,3.0,14.0,137.0,111.28,87.61
2016,3,5,9,45,4.0,167.0,3.15,14.0,169.5,142.42,113.52
2016,3,5,10,0,8.0,197.0,3.3,14.0,202.0,173.74,139.03
2016,3,5,10,15,8.5,202.0,3.6,14.0,207.5,177.29,141.64
2016,3,5,10,30,9.0,207.0,3.9,14.0,213.0,180.95,144.42
2016,3,5,10,45,6.5,194.0,4.25,14.5,199.0,165.18,131.07
2016,3,5,11,0,4.0,181.0,4.6,15.0,185.0,150.17,118.43
2016,3,5,11,15,4.5,183.0,4.95,15.0,187.0,151.7,119.63
2016,3,5,11,30,5.0,185.0,5.3,15.0,189.0,153.21,120.82
2016,3,5,11,45,5.5,187.0,5.7,15.5,191.5,154.69,121.77
2016,3,5,12,0,6.0,189.0,6.1,16.0,194.0,156.12,122.7
2016,3,5,12,15,4.0,173.0,6.3,16.0,176.5,140.31,109.79
2016,3,5,12,30,2.0,157.0,6.5,16.0,159.0,125.0,97.28
2016,3,5,12,45,5.5,185.5,6.7,16.0,190.0,150.56,118.23
2016,3,5,13,0,9.0,214.0,6.9,16.0,221.0,175.62,138.68
2016,3,5,13,15,8.5,209.5,6.9,16.0,216.5,170.4,134.48
2016,3,5,13,30,8.0,205.0,6.9,16.0,212.0,165.26,130.39
2016,3,5,13,45,4.0,141.0,6.95,16.0,144.5,111.45,86.56
2016,3,5,14,0,0.0,77.0,7.0,16.0,77.0,59.32,43.69
2016,3,5,14,15,0.0,92.5,6.9,15.5,92.5,71.32,53.84
2016,3,5,14,30,0.0,108.0,6.8,15.0,108.0,83.12,63.88
2016,3,5,14,45,0.0,60.0,6.7,15.0,60.0,46.08,33.09
2016,3,5,15,0,0.0,12.0,6.6,15.0,12.0,9.16,2.08
2016,3,5,15,15,0.0,34.0,6.45,14.5,34.0,26.01,16.41
2016,3,5,15,30,0.0,56.0,6.3,14.0,56.0,42.91,30.87
2016,3,5,15,45,0.0,49.0,6.2,14.0,49.0,37.5,26.37
2016,3,5,16,0,0.0,42.0,6.1,14.0,42.0,32.09,23.06
2016,3,5,16,15,0.0,36.0,6.0,13.5,36.0,27.47,19.04
2016,3,5,16,30,0.0,30.0,5.9,13.0,30.0,22.86,14.96
2016,3,5,16,45,0.0,24.5,5.85,13.0,24.5,18.64,11.15
2016,3,5,17,0,0.0,19.0,5.8,13.0,19.0,14.44,7.29
2016,3,5,17,15,0.0,13.0,5.9,12.5,13.0,9.86,3.08
2016,3,5,17,30,0.0,7.0,6.0,12.0,7.0,5.3,0.0
2016,3,5,17,45,0.0,3.5,6.15,12.0,3.5,2.64,0.0
2016,3,5,18,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,6,6,45,128.5,19.0,1.9,7.5,31.5,140.06,37.11
2016,3,6,7,0,257.0,38.0,2.0,8.0,63.0,282.51,229.95
2016,3,6,7,15,369.5,50.0,2.15,8.0,110.5,394.91,332.98
2016,3,6,7,30,482.0,62.0,2.3,8.0,158.0,517.98,437.42
2016,3,6,7,45,565.5,67.5,2.45,8.5,212.0,615.81,516.44
2016,3,6,8,0,649.0,73.0,2.6,9.0,266.0,716.48,594.05
2016,3,6,8,15,693.5,78.5,2.7,9.5,318.5,783.47,642.69
2016,3,6,8,30,738.0,84.0,2.8,10.0,371.0,850.01,689.48
2016,3,6,8,45,775.0,86.0,2.9,10.5,421.5,896.78,720.52
2016,3,6,9,0,812.0,88.0,3.0,11.0,472.0,949.07,755.0
2016,3,6,9,15,834.0,91.5,3.0,11.0,517.0,985.49,778.16
2016,3,6,9,30,856.0,95.0,3.0,11.0,562.0,1018.6,798.92
2016,3,6,9,45,872.5,96.5,3.05,11.5,601.5,1040.03,810.49
2016,3,6,10,0,889.0,98.0,3.1,12.0,641.0,1057.56,819.53
2016,3,6,10,15,900.0,100.0,3.1,12.0,674.0,1052.48,814.25
2016,3,6,10,30,911.0,102.0,3.1,12.0,707.0,1056.75,815.83
2016,3,6,10,45,589.0,219.0,3.15,12.5,615.5,860.48,675.54
2016,3,6,11,0,267.0,336.0,3.2,13.0,524.0,630.64,498.43
2016,3,6,11,15,170.0,339.0,3.15,13.0,460.0,505.51,402.42
2016,3,6,11,30,73.0,342.0,3.1,13.0,396.0,385.83,307.41
2016,3,6,11,45,39.5,268.0,3.1,13.0,297.5,274.62,219.56
2016,3,6,12,0,6.0,194.0,3.1,13.0,199.0,160.26,126.81
2016,3,6,12,15,43.0,274.0,3.1,13.0,306.5,275.11,220.45
2016,3,6,12,30,80.0,354.0,3.1,13.0,414.0,375.46,299.6
2016,3,6,12,45,41.0,255.0,3.1,13.5,286.0,247.37,197.23
2016,3,6,13,0,2.0,156.0,3.1,14.0,158.0,123.37,96.35
2016,3,6,13,15,1.0,153.0,3.15,14.0,154.5,119.9,93.73
2016,3,6,13,30,0.0,150.0,3.2,14.0,151.0,116.54,91.06
2016,3,6,13,45,120.0,233.0,3.25,14.0,313.5,263.12,210.9
2016,3,6,14,0,240.0,316.0,3.3,14.0,476.0,378.69,300.88
2016,3,6,14,15,171.0,300.5,3.35,13.5,412.0,315.49,250.48
2016,3,6,14,30,102.0,285.0,3.4,13.0,348.0,257.15,204.6
2016,3,6,14,45,483.5,188.0,3.45,13.0,457.0,306.61,234.27
2016,3,6,15,0,865.0,91.0,3.5,13.0,566.0,300.83,212.06
2016,3,6,15,15,843.5,88.0,3.45,12.5,521.0,234.64,153.93
2016,3,6,15,30,822.0,85.0,3.4,12.0,476.0,170.64,102.66
2016,3,6,15,45,785.0,83.0,3.4,12.0,425.0,108.91,65.42
2016,3,6,16,0,748.0,81.0,3.4,12.0,374.0,70.55,57.65
2016,3,6,16,15,705.0,76.0,3.1,11.5,322.0,61.4,49.76
2016,3,6,16,30,662.0,71.0,2.8,11.0,270.0,57.63,46.56
2016,3,6,16,45,581.0,65.5,2.5,10.5,216.5,53.09,42.52
2016,3,6,17,0,500.0,60.0,2.2,10.0,163.0,48.75,38.46
2016,3,6,17,15,393.0,49.0,2.0,9.5,115.5,39.92,30.12
2016,3,6,17,30,286.0,38.0,1.8,9.0,68.0,29.0,19.5
2016,3,6,17,45,143.0,19.0,1.65,8.5,34.0,14.52,0.58
2016,3,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.5,17.0,2.9,5.0,17.5,13.32,0.56
2016,3,7,7,0,1.0,34.0,2.8,5.0,35.0,31.4,20.91
2016,3,7,7,15,18.0,56.0,2.75,5.0,60.0,77.24,62.26
2016,3,7,7,30,35.0,78.0,2.7,5.0,85.0,115.87,97.4
2016,3,7,7,45,49.0,100.5,2.7,5.5,113.5,152.77,130.22
2016,3,7,8,0,63.0,123.0,2.7,6.0,142.0,189.77,162.35
2016,3,7,8,15,72.5,144.0,2.7,6.0,169.5,220.66,188.68
2016,3,7,8,30,82.0,165.0,2.7,6.0,197.0,251.64,214.6
2016,3,7,8,45,103.5,188.5,2.75,6.5,234.5,297.72,252.67
2016,3,7,9,0,125.0,212.0,2.8,7.0,272.0,366.51,308.21
2016,3,7,9,15,208.0,226.5,2.8,7.0,336.5,463.82,388.2
2016,3,7,9,30,291.0,241.0,2.8,7.0,401.0,586.91,485.24
2016,3,7,9,45,335.5,249.5,2.8,7.0,446.5,639.15,524.47
2016,3,7,10,0,380.0,258.0,2.8,7.0,492.0,690.17,562.62
2016,3,7,10,15,202.0,257.5,2.75,7.0,383.0,476.7,392.24
2016,3,7,10,30,24.0,257.0,2.7,7.0,274.0,243.43,199.08
2016,3,7,10,45,200.5,285.0,2.7,7.5,427.0,493.03,404.84
2016,3,7,11,0,377.0,313.0,2.7,8.0,580.0,713.16,573.16
2016,3,7,11,15,648.0,212.5,2.65,8.0,684.0,887.96,704.73
2016,3,7,11,30,919.0,112.0,2.6,8.0,788.0,998.11,780.02
2016,3,7,11,45,522.0,242.0,2.6,8.0,627.5,749.58,597.37
2016,3,7,12,0,125.0,372.0,2.6,8.0,467.0,466.53,374.55
2016,3,7,12,15,108.0,367.5,2.7,8.0,449.5,419.24,338.98
2016,3,7,12,30,91.0,363.0,2.8,8.0,432.0,392.13,317.43
2016,3,7,12,45,45.5,214.0,2.95,8.0,248.5,214.18,174.34
2016,3,7,13,0,0.0,65.0,3.1,8.0,65.0,50.12,37.01
2016,3,7,13,15,4.5,139.5,3.25,8.0,143.0,111.47,89.0
2016,3,7,13,30,9.0,214.0,3.4,8.0,221.0,172.86,140.17
2016,3,7,13,45,201.5,249.5,3.55,8.0,385.0,329.41,269.84
2016,3,7,14,0,394.0,285.0,3.7,8.0,549.0,437.43,354.37
2016,3,7,14,15,360.5,278.5,3.8,8.0,511.0,387.25,311.89
2016,3,7,14,30,327.0,272.0,3.9,8.0,473.0,340.49,272.42
2016,3,7,14,45,367.5,244.5,4.0,8.0,458.0,306.1,241.05
2016,3,7,15,0,408.0,217.0,4.1,8.0,443.0,268.91,206.26
2016,3,7,15,15,318.0,213.0,4.05,8.0,380.5,214.37,162.62
2016,3,7,15,30,228.0,209.0,4.0,8.0,318.0,173.81,133.14
2016,3,7,15,45,313.0,174.5,3.95,8.0,308.0,134.73,102.02
2016,3,7,16,0,398.0,140.0,3.9,8.0,298.0,96.45,81.86
2016,3,7,16,15,347.0,131.5,3.65,7.5,256.0,92.72,78.89
2016,3,7,16,30,296.0,123.0,3.4,7.0,214.0,86.39,73.44
2016,3,7,16,45,266.5,102.5,3.15,7.0,172.5,72.99,61.23
2016,3,7,17,0,237.0,82.0,2.9,7.0,131.0,59.23,48.46
2016,3,7,17,15,176.5,62.0,2.7,6.5,92.5,45.2,35.29
2016,3,7,17,30,116.0,42.0,2.5,6.0,54.0,30.98,21.6
2016,3,7,17,45,58.0,21.0,2.4,5.5,27.0,15.87,2.72
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,190.5,18.0,1.9,4.5,39.0,189.06,106.08
2016,3,8,7,0,381.0,36.0,2.0,5.0,78.0,371.2,308.97
2016,3,8,7,15,482.5,45.5,2.05,5.5,128.0,479.16,405.14
2016,3,8,7,30,584.0,55.0,2.1,6.0,178.0,594.28,500.8
2016,3,8,7,45,645.0,61.5,2.15,6.5,232.0,676.5,565.72
2016,3,8,8,0,706.0,68.0,2.2,7.0,286.0,760.54,628.79
2016,3,8,8,15,745.5,73.0,2.25,7.5,338.5,817.04,668.5
2016,3,8,8,30,785.0,78.0,2.3,8.0,391.0,879.87,711.58
2016,3,8,8,45,817.5,80.0,2.35,9.0,441.5,930.56,743.2
2016,3,8,9,0,850.0,82.0,2.4,10.0,492.0,978.82,772.33
2016,3,8,9,15,868.0,84.5,2.4,10.5,536.0,1010.3,790.06
2016,3,8,9,30,886.0,87.0,2.4,11.0,580.0,1038.3,805.37
2016,3,8,9,45,897.5,90.0,2.45,11.5,618.5,1043.49,805.73
2016,3,8,10,0,909.0,93.0,2.5,12.0,657.0,1057.54,812.53
2016,3,8,10,15,917.5,95.0,2.45,12.5,688.5,1063.25,812.55
2016,3,8,10,30,926.0,97.0,2.4,13.0,720.0,1064.82,810.06
2016,3,8,10,45,923.5,102.0,2.35,13.5,742.0,1054.54,799.9
2016,3,8,11,0,921.0,107.0,2.3,14.0,764.0,1040.16,787.37
2016,3,8,11,15,924.0,108.0,2.35,14.0,780.0,1022.79,775.75
2016,3,8,11,30,927.0,109.0,2.4,14.0,796.0,1001.47,761.58
2016,3,8,11,45,926.0,110.5,2.45,14.0,803.0,973.13,742.73
2016,3,8,12,0,925.0,112.0,2.5,14.0,810.0,941.22,721.46
2016,3,8,12,15,923.5,112.0,2.55,14.0,808.5,903.98,696.44
2016,3,8,12,30,922.0,112.0,2.6,14.0,807.0,863.58,669.07
2016,3,8,12,45,919.0,111.0,2.65,14.0,798.0,818.1,637.86
2016,3,8,13,0,916.0,110.0,2.7,14.0,789.0,769.98,603.4
2016,3,8,13,15,910.5,109.0,2.65,14.0,771.5,717.77,563.44
2016,3,8,13,30,905.0,108.0,2.6,14.0,754.0,663.59,521.05
2016,3,8,13,45,713.5,173.0,2.55,14.0,672.0,565.19,443.41
2016,3,8,14,0,522.0,238.0,2.5,14.0,590.0,470.36,368.55
2016,3,8,14,15,450.0,249.5,2.6,13.5,543.0,408.92,319.96
2016,3,8,14,30,378.0,261.0,2.7,13.0,496.0,350.71,273.32
2016,3,8,14,45,404.0,237.0,2.8,13.0,474.5,311.25,238.72
2016,3,8,15,0,430.0,213.0,2.9,13.0,453.0,270.51,202.17
2016,3,8,15,15,536.5,165.5,2.9,12.5,441.0,223.23,157.31
2016,3,8,15,30,643.0,118.0,2.9,12.0,429.0,164.63,105.52
2016,3,8,15,45,462.0,138.5,2.9,12.0,350.5,118.09,82.83
2016,3,8,16,0,281.0,159.0,2.9,12.0,272.0,107.98,90.75
2016,3,8,16,15,265.0,140.0,2.6,11.5,235.0,96.49,80.99
2016,3,8,16,30,249.0,121.0,2.3,11.0,198.0,84.62,70.71
2016,3,8,16,45,230.5,100.0,2.05,10.5,161.0,71.12,58.73
2016,3,8,17,0,212.0,79.0,1.8,10.0,124.0,57.18,46.08
2016,3,8,17,15,176.5,58.5,1.65,9.5,89.0,43.02,32.97
2016,3,8,17,30,141.0,38.0,1.5,9.0,54.0,28.5,19.28
2016,3,8,17,45,70.5,19.0,1.4,9.0,27.0,14.54,2.96
2016,3,8,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,9,6,45,205.5,16.0,0.8,9.5,40.0,197.43,124.06
2016,3,9,7,0,411.0,32.0,0.9,10.0,80.0,388.7,315.98
2016,3,9,7,15,504.5,40.5,0.95,10.5,129.0,489.61,401.77
2016,3,9,7,30,598.0,49.0,1.0,11.0,178.0,597.46,487.5
2016,3,9,7,45,653.0,54.5,1.1,12.0,230.0,667.24,539.54
2016,3,9,8,0,708.0,60.0,1.2,13.0,282.0,745.25,594.96
2016,3,9,8,15,745.5,64.5,1.2,13.5,333.5,806.32,635.5
2016,3,9,8,30,783.0,69.0,1.2,14.0,385.0,866.34,673.8
2016,3,9,8,45,803.0,74.0,1.3,14.5,432.5,908.41,700.1
2016,3,9,9,0,823.0,79.0,1.4,15.0,480.0,947.76,724.3
2016,3,9,9,15,842.5,82.0,1.4,15.0,524.5,980.95,743.89
2016,3,9,9,30,862.0,85.0,1.4,15.0,569.0,998.1,752.8
2016,3,9,9,45,873.5,88.0,1.45,15.5,607.0,1015.93,761.87
2016,3,9,10,0,885.0,91.0,1.5,16.0,645.0,1029.93,768.52
2016,3,9,10,15,895.5,93.0,1.5,16.0,677.0,1037.75,771.92
2016,3,9,10,30,906.0,95.0,1.5,16.0,709.0,1041.49,772.94
2016,3,9,10,45,913.0,96.5,1.5,16.5,733.5,1036.97,767.42
2016,3,9,11,0,920.0,98.0,1.5,17.0,758.0,1028.32,759.55
2016,3,9,11,15,924.5,98.5,1.45,17.0,774.5,1012.0,747.57
2016,3,9,11,30,929.0,99.0,1.4,17.0,791.0,991.68,733.25
2016,3,9,11,45,931.5,99.5,1.4,17.5,799.5,965.59,714.81
2016,3,9,12,0,934.0,100.0,1.4,18.0,808.0,935.75,694.08
2016,3,9,12,15,934.0,100.0,1.45,18.0,808.0,899.64,671.24
2016,3,9,12,30,934.0,100.0,1.5,18.0,808.0,860.21,646.04
2016,3,9,12,45,744.0,183.0,1.55,18.0,743.5,764.49,579.42
2016,3,9,13,0,554.0,266.0,1.6,18.0,679.0,656.07,500.45
2016,3,9,13,15,464.5,291.5,1.6,18.0,633.0,582.95,446.72
2016,3,9,13,30,375.0,317.0,1.6,18.0,587.0,507.76,390.49
2016,3,9,13,45,421.5,289.0,1.6,18.0,582.5,490.48,377.22
2016,3,9,14,0,468.0,261.0,1.6,18.0,578.0,459.82,352.7
2016,3,9,14,15,442.0,257.0,1.6,18.0,545.5,409.66,312.79
2016,3,9,14,30,416.0,253.0,1.6,18.0,513.0,358.05,271.27
2016,3,9,14,45,464.0,221.5,1.6,18.0,495.0,320.77,238.43
2016,3,9,15,0,512.0,190.0,1.6,18.0,477.0,273.93,196.9
2016,3,9,15,15,488.0,179.5,1.5,17.5,436.0,222.28,154.74
2016,3,9,15,30,464.0,169.0,1.4,17.0,395.0,173.68,118.0
2016,3,9,15,45,439.5,154.5,1.35,17.0,351.0,125.74,88.25
2016,3,9,16,0,415.0,140.0,1.3,17.0,307.0,96.6,79.0
2016,3,9,16,15,375.0,129.0,1.15,16.5,265.0,89.88,73.58
2016,3,9,16,30,335.0,118.0,1.0,16.0,223.0,84.03,68.75
2016,3,9,16,45,302.5,99.5,0.85,15.5,181.0,71.68,58.05
2016,3,9,17,0,270.0,81.0,0.7,15.0,139.0,59.03,46.81
2016,3,9,17,15,210.5,62.0,0.7,14.5,99.5,45.57,34.58
2016,3,9,17,30,151.0,43.0,0.7,14.0,60.0,31.92,21.89
2016,3,9,17,45,75.5,21.5,0.7,13.5,30.0,16.34,4.78
2016,3,9,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,6,45,210.0,17.5,1.65,10.0,42.5,205.14,140.39
2016,3,10,7,0,420.0,35.0,1.9,11.0,85.0,398.82,326.83
2016,3,10,7,15,513.5,43.5,2.0,11.5,135.5,500.52,414.19
2016,3,10,7,30,607.0,52.0,2.1,12.0,186.0,608.83,501.77
2016,3,10,7,45,666.0,57.0,2.25,13.0,239.5,681.41,556.9
2016,3,10,8,0,725.0,62.0,2.4,14.0,293.0,762.9,615.91
2016,3,10,8,15,761.5,66.5,2.55,14.5,345.0,823.56,658.31
2016,3,10,8,30,798.0,71.0,2.7,15.0,397.0,883.02,698.65
2016,3,10,8,45,824.0,74.0,2.85,16.0,446.0,928.59,726.79
2016,3,10,9,0,850.0,77.0,3.0,17.0,495.0,971.59,752.62
2016,3,10,9,15,868.0,79.5,3.05,17.0,539.5,990.61,763.59
2016,3,10,9,30,886.0,82.0,3.1,17.0,584.0,1018.23,780.72
2016,3,10,9,45,897.5,85.0,3.2,17.5,622.0,1036.2,790.16
2016,3,10,10,0,909.0,88.0,3.3,18.0,660.0,1050.24,797.13
2016,3,10,10,15,918.5,89.5,3.3,18.0,692.0,1056.35,799.58
2016,3,10,10,30,928.0,91.0,3.3,18.0,724.0,1058.32,799.52
2016,3,10,10,45,931.5,93.5,3.35,18.5,748.0,1051.2,792.51
2016,3,10,11,0,935.0,96.0,3.4,19.0,772.0,1039.91,782.98
2016,3,10,11,15,760.5,177.0,3.35,19.0,734.5,957.9,726.43
2016,3,10,11,30,586.0,258.0,3.3,19.0,697.0,843.36,644.53
2016,3,10,11,45,592.5,256.0,3.25,19.0,704.5,824.52,631.39
2016,3,10,12,0,599.0,254.0,3.2,19.0,712.0,802.77,615.42
2016,3,10,12,15,589.5,261.0,3.15,19.0,711.5,773.19,593.42
2016,3,10,12,30,580.0,268.0,3.1,19.0,711.0,741.63,569.92
2016,3,10,12,45,363.5,320.5,3.05,19.0,597.5,577.82,447.13
2016,3,10,13,0,147.0,373.0,3.0,19.0,484.0,433.38,335.9
2016,3,10,13,15,78.0,292.5,2.9,19.0,351.5,293.37,228.83
2016,3,10,13,30,9.0,212.0,2.8,19.0,219.0,170.94,132.38
2016,3,10,13,45,4.5,174.5,2.7,19.0,178.0,137.74,106.23
2016,3,10,14,0,0.0,137.0,2.6,19.0,137.0,105.73,80.68
2016,3,10,14,15,13.5,191.0,2.45,18.5,199.5,152.51,118.58
2016,3,10,14,30,27.0,245.0,2.3,18.0,262.0,195.8,153.12
2016,3,10,14,45,34.0,239.0,2.2,18.0,259.5,190.06,148.3
2016,3,10,15,0,41.0,233.0,2.1,18.0,257.0,181.44,141.18
2016,3,10,15,15,121.0,225.0,1.95,17.5,286.5,183.18,139.52
2016,3,10,15,30,201.0,217.0,1.8,17.0,316.0,173.37,129.03
2016,3,10,15,45,455.0,147.5,1.65,17.0,341.0,120.94,84.41
2016,3,10,16,0,709.0,78.0,1.5,17.0,366.0,67.43,53.68
2016,3,10,16,15,647.0,80.5,1.35,16.0,317.0,63.56,50.73
2016,3,10,16,30,585.0,83.0,1.2,15.0,268.0,65.31,52.59
2016,3,10,16,45,534.5,73.5,1.05,14.5,218.5,58.48,46.65
2016,3,10,17,0,484.0,64.0,0.9,14.0,169.0,51.53,40.41
2016,3,10,17,15,401.0,51.5,0.95,13.0,122.5,41.77,31.49
2016,3,10,17,30,318.0,39.0,1.0,12.0,76.0,31.89,22.13
2016,3,10,17,45,159.0,19.5,1.05,11.5,38.0,15.69,5.13
2016,3,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,3.85,9.5,3.0,2.27,0.0
2016,3,11,7,0,0.0,6.0,4.1,10.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,9.5,4.3,10.0,9.5,7.2,0.56
2016,3,11,7,30,0.0,13.0,4.5,10.0,13.0,9.87,2.94
2016,3,11,7,45,0.0,16.5,4.7,10.0,16.5,12.54,5.3
2016,3,11,8,0,0.0,20.0,4.9,10.0,20.0,15.22,7.64
2016,3,11,8,15,0.0,23.5,5.1,10.0,23.5,17.9,9.95
2016,3,11,8,30,0.0,27.0,5.3,10.0,27.0,20.6,12.24
2016,3,11,8,45,0.0,40.5,5.55,10.5,40.5,30.97,21.1
2016,3,11,9,0,0.0,54.0,5.8,11.0,54.0,41.39,29.89
2016,3,11,9,15,0.0,43.0,5.8,11.0,43.0,32.94,22.57
2016,3,11,9,30,0.0,32.0,5.8,11.0,32.0,24.5,15.3
2016,3,11,9,45,47.5,164.0,5.85,11.5,194.5,197.73,162.87
2016,3,11,10,0,95.0,296.0,5.9,12.0,357.0,389.4,319.12
2016,3,11,10,15,48.0,225.0,6.05,12.0,256.0,257.5,210.17
2016,3,11,10,30,1.0,154.0,6.2,12.0,155.0,124.09,98.28
2016,3,11,10,45,0.5,145.5,6.35,12.0,146.0,115.91,91.42
2016,3,11,11,0,0.0,137.0,6.5,12.0,137.0,108.0,84.73
2016,3,11,11,15,0.0,113.5,6.55,12.0,113.5,88.47,68.44
2016,3,11,11,30,0.0,90.0,6.6,12.0,90.0,69.56,52.65
2016,3,11,11,45,166.5,225.0,6.7,12.0,353.0,382.73,314.42
2016,3,11,12,0,333.0,360.0,6.8,12.0,616.0,652.14,527.98
2016,3,11,12,15,201.5,360.5,6.55,11.5,515.5,505.08,409.56
2016,3,11,12,30,70.0,361.0,6.3,11.0,415.0,370.21,299.55
2016,3,11,12,45,36.0,258.0,6.1,11.0,286.0,244.36,197.62
2016,3,11,13,0,2.0,155.0,5.9,11.0,157.0,122.4,96.8
2016,3,11,13,15,127.5,253.5,5.9,11.0,346.5,303.19,247.46
2016,3,11,13,30,253.0,352.0,5.9,11.0,536.0,450.63,365.57
2016,3,11,13,45,571.5,232.0,5.9,11.0,629.0,525.71,425.6
2016,3,11,14,0,890.0,112.0,5.9,11.0,722.0,550.1,441.29
2016,3,11,14,15,600.0,198.0,5.75,10.5,601.0,434.78,346.6
2016,3,11,14,30,310.0,284.0,5.6,10.0,480.0,338.3,269.76
2016,3,11,14,45,161.5,241.5,5.45,10.0,343.5,233.36,185.74
2016,3,11,15,0,13.0,199.0,5.3,10.0,207.0,151.77,122.5
2016,3,11,15,15,6.5,128.0,5.05,10.0,132.0,98.15,77.93
2016,3,11,15,30,0.0,57.0,4.8,10.0,57.0,43.7,32.0
2016,3,11,15,45,0.0,69.5,4.6,10.0,69.5,53.33,40.43
2016,3,11,16,0,0.0,82.0,4.4,10.0,82.0,62.67,51.0
2016,3,11,16,15,0.0,71.0,4.1,9.5,71.0,54.48,43.86
2016,3,11,16,30,0.0,60.0,3.8,9.0,60.0,45.97,36.32
2016,3,11,16,45,0.0,48.5,3.55,8.5,48.5,37.09,28.32
2016,3,11,17,0,0.0,37.0,3.3,8.0,37.0,28.24,20.2
2016,3,11,17,15,0.0,26.5,3.3,7.5,26.5,20.19,12.69
2016,3,11,17,30,0.0,16.0,3.3,7.0,16.0,12.16,5.16
2016,3,11,17,45,0.0,8.0,3.3,7.0,8.0,6.06,0.0
2016,3,11,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,6.0,0.7,5.5,6.0,0.0,0.0
2016,3,12,6,30,0.0,12.0,0.7,6.0,12.0,9.44,0.0
2016,3,12,6,45,112.5,32.0,0.75,6.5,46.5,146.04,109.36
2016,3,12,7,0,225.0,52.0,0.8,7.0,81.0,274.18,228.47
2016,3,12,7,15,314.5,67.5,0.9,7.0,129.0,370.79,313.12
2016,3,12,7,30,404.0,83.0,1.0,7.0,177.0,474.66,400.37
2016,3,12,7,45,475.0,92.5,1.15,7.5,229.0,560.47,468.44
2016,3,12,8,0,546.0,102.0,1.3,8.0,281.0,655.96,541.01
2016,3,12,8,15,589.5,109.5,1.4,8.5,331.5,722.37,588.52
2016,3,12,8,30,633.0,117.0,1.5,9.0,382.0,788.12,634.33
2016,3,12,8,45,689.5,114.5,1.6,9.5,434.0,854.04,679.01
2016,3,12,9,0,746.0,112.0,1.7,10.0,486.0,918.14,721.32
2016,3,12,9,15,767.5,116.0,1.8,10.5,530.5,953.09,742.67
2016,3,12,9,30,789.0,120.0,1.9,11.0,575.0,984.93,762.08
2016,3,12,9,45,805.5,123.0,2.05,11.5,613.5,999.1,770.06
2016,3,12,10,0,822.0,126.0,2.2,12.0,652.0,1017.78,781.38
2016,3,12,10,15,833.0,128.5,2.3,12.0,683.5,1026.34,786.69
2016,3,12,10,30,844.0,131.0,2.4,12.0,715.0,1030.84,789.53
2016,3,12,10,45,842.5,137.5,2.55,12.5,737.5,1022.96,783.27
2016,3,12,11,0,841.0,144.0,2.7,13.0,760.0,1011.08,774.5
2016,3,12,11,15,441.5,236.0,2.8,13.0,560.0,699.64,550.74
2016,3,12,11,30,42.0,328.0,2.9,13.0,360.0,337.63,267.35
2016,3,12,11,45,98.5,358.0,3.0,13.0,434.0,413.72,329.5
2016,3,12,12,0,155.0,388.0,3.1,13.0,508.0,503.61,399.04
2016,3,12,12,15,503.0,269.0,3.15,13.0,657.5,705.34,557.86
2016,3,12,12,30,851.0,150.0,3.2,13.0,807.0,846.89,664.8
2016,3,12,12,45,687.0,216.0,3.3,13.0,742.5,746.45,587.64
2016,3,12,13,0,523.0,282.0,3.4,13.0,678.0,643.51,508.71
2016,3,12,13,15,550.0,265.5,3.4,13.0,674.0,613.68,486.2
2016,3,12,13,30,577.0,249.0,3.4,13.0,670.0,580.04,459.61
2016,3,12,13,45,544.0,249.0,3.45,13.0,636.0,522.67,413.88
2016,3,12,14,0,511.0,249.0,3.5,13.0,602.0,467.62,369.2
2016,3,12,14,15,304.0,272.5,3.45,13.0,480.0,352.08,277.86
2016,3,12,14,30,97.0,296.0,3.4,13.0,358.0,260.11,206.41
2016,3,12,14,45,72.5,268.5,3.35,13.0,313.5,222.03,176.12
2016,3,12,15,0,48.0,241.0,3.3,13.0,269.0,187.96,149.12
2016,3,12,15,15,143.5,228.5,3.15,12.5,302.0,188.47,145.78
2016,3,12,15,30,239.0,216.0,3.0,12.0,335.0,174.18,130.92
2016,3,12,15,45,244.5,193.0,2.9,12.0,304.0,137.63,105.69
2016,3,12,16,0,250.0,170.0,2.8,12.0,273.0,113.7,95.67
2016,3,12,16,15,228.5,151.5,2.5,11.5,236.5,102.67,86.39
2016,3,12,16,30,207.0,133.0,2.2,11.0,200.0,91.27,76.6
2016,3,12,16,45,184.0,111.0,1.9,10.5,163.0,77.41,64.39
2016,3,12,17,0,161.0,89.0,1.6,10.0,126.0,63.12,51.5
2016,3,12,17,15,126.0,67.5,1.45,9.5,91.5,48.98,38.46
2016,3,12,17,30,91.0,46.0,1.3,9.0,57.0,33.98,24.4
2016,3,12,17,45,45.5,26.5,1.2,8.5,32.0,19.97,9.5
2016,3,12,18,0,0.0,7.0,1.1,8.0,7.0,5.51,0.0
2016,3,12,18,15,0.0,3.5,1.1,8.0,3.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,2.05,9.5,2.0,1.51,0.0
2016,3,13,7,0,0.0,4.0,2.3,10.0,4.0,3.02,0.0
2016,3,13,7,15,0.0,6.0,2.4,10.0,6.0,4.54,0.0
2016,3,13,7,30,0.0,8.0,2.5,10.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,10.5,2.7,10.5,10.5,7.97,1.31
2016,3,13,8,0,0.0,13.0,2.9,11.0,13.0,9.88,2.96
2016,3,13,8,15,0.0,15.5,3.05,11.0,15.5,11.8,4.6
2016,3,13,8,30,0.0,18.0,3.2,11.0,18.0,13.72,6.23
2016,3,13,8,45,0.0,70.5,3.35,11.5,70.5,54.11,40.83
2016,3,13,9,0,0.0,123.0,3.5,12.0,123.0,99.16,78.67
2016,3,13,9,15,0.0,78.5,3.6,12.0,78.5,60.36,45.71
2016,3,13,9,30,0.0,34.0,3.7,12.0,34.0,26.05,16.53
2016,3,13,9,45,0.0,80.5,3.85,12.5,80.5,61.98,46.76
2016,3,13,10,0,0.0,127.0,4.0,13.0,127.0,100.31,78.47
2016,3,13,10,15,24.0,215.0,4.0,13.0,231.5,221.65,178.78
2016,3,13,10,30,48.0,303.0,4.0,13.0,336.0,336.42,270.66
2016,3,13,10,45,25.5,233.0,4.0,13.0,250.5,236.43,189.62
2016,3,13,11,0,3.0,163.0,4.0,13.0,165.0,132.84,104.64
2016,3,13,11,15,3.5,165.0,4.0,13.0,167.5,134.6,106.12
2016,3,13,11,30,4.0,167.0,4.0,13.0,170.0,136.32,107.46
2016,3,13,11,45,7.5,199.5,4.0,13.0,205.5,166.36,131.99
2016,3,13,12,0,11.0,232.0,4.0,13.0,241.0,196.12,156.08
2016,3,13,12,15,5.5,141.5,4.0,13.0,146.0,115.41,90.23
2016,3,13,12,30,0.0,51.0,4.0,13.0,51.0,39.33,27.23
2016,3,13,12,45,0.0,87.5,4.05,13.0,87.5,67.65,50.82
2016,3,13,13,0,0.0,124.0,4.1,13.0,124.0,96.31,74.53
2016,3,13,13,15,0.0,127.0,4.0,13.0,127.0,98.53,76.39
2016,3,13,13,30,0.0,130.0,3.9,13.0,130.0,100.71,78.26
2016,3,13,13,45,0.0,138.5,3.8,13.0,138.5,107.11,83.64
2016,3,13,14,0,0.0,147.0,3.7,13.0,147.0,113.39,88.93
2016,3,13,14,15,1.5,161.5,3.55,13.0,162.5,124.69,98.39
2016,3,13,14,30,3.0,176.0,3.4,13.0,178.0,135.4,107.34
2016,3,13,14,45,9.0,190.5,3.3,13.0,196.0,146.7,116.66
2016,3,13,15,0,15.0,205.0,3.2,13.0,214.0,156.32,124.53
2016,3,13,15,15,7.5,133.5,3.0,12.5,138.0,102.25,80.42
2016,3,13,15,30,0.0,62.0,2.8,12.0,62.0,47.56,35.01
2016,3,13,15,45,11.5,109.5,2.6,12.0,114.5,82.99,65.05
2016,3,13,16,0,23.0,157.0,2.4,12.0,167.0,112.3,94.47
2016,3,13,16,15,18.0,137.5,2.15,11.5,145.0,98.81,82.94
2016,3,13,16,30,13.0,118.0,1.9,11.0,123.0,85.21,71.18
2016,3,13,16,45,6.5,98.5,1.7,11.0,101.0,71.48,58.96
2016,3,13,17,0,0.0,79.0,1.5,11.0,79.0,57.67,46.44
2016,3,13,17,15,0.0,57.5,1.4,10.5,57.5,42.53,32.59
2016,3,13,17,30,0.0,36.0,1.3,10.0,36.0,27.18,18.38
2016,3,13,17,45,0.0,20.5,1.2,10.0,20.5,15.65,6.52
2016,3,13,18,0,0.0,5.0,1.1,10.0,5.0,3.93,0.0
2016,3,13,18,15,0.0,2.5,1.15,10.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
