Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,136.0,15.0,1.1,6.0,26.5,120.57,0.0
2016,3,24,6,30,272.0,30.0,1.3,7.0,53.0,253.1,199.23
2016,3,24,6,45,387.0,41.5,1.5,8.0,100.5,359.88,300.8
2016,3,24,7,0,502.0,53.0,1.7,9.0,148.0,477.42,400.83
2016,3,24,7,15,570.0,61.0,1.8,9.5,201.5,562.72,470.01
2016,3,24,7,30,638.0,69.0,1.9,10.0,255.0,651.56,538.58
2016,3,24,7,45,681.0,75.0,2.05,11.0,308.5,719.0,587.19
2016,3,24,8,0,724.0,81.0,2.2,12.0,362.0,786.71,634.18
2016,3,24,8,15,754.5,85.5,2.25,12.5,414.0,834.67,665.65
2016,3,24,8,30,785.0,90.0,2.3,13.0,466.0,887.3,699.83
2016,3,24,8,45,802.0,95.5,2.4,14.0,513.5,925.88,722.51
2016,3,24,9,0,819.0,101.0,2.5,15.0,561.0,961.46,742.86
2016,3,24,9,15,835.5,104.5,2.65,15.5,604.5,990.9,760.69
2016,3,24,9,30,852.0,108.0,2.8,16.0,648.0,1016.81,776.13
2016,3,24,9,45,859.5,112.5,2.95,16.5,684.5,1030.97,783.67
2016,3,24,10,0,867.0,117.0,3.1,17.0,721.0,1041.12,788.71
2016,3,24,10,15,876.0,119.0,3.2,17.0,751.5,1045.82,791.3
2016,3,24,10,30,885.0,121.0,3.3,17.0,782.0,1031.86,781.53
2016,3,24,10,45,882.0,127.5,3.4,17.5,803.5,1035.73,782.62
2016,3,24,11,0,879.0,134.0,3.5,18.0,825.0,1020.99,771.15
2016,3,24,11,15,883.0,135.0,3.55,18.0,840.0,1003.21,758.98
2016,3,24,11,30,887.0,136.0,3.6,18.0,855.0,967.65,734.77
2016,3,24,11,45,886.0,138.0,3.65,18.5,861.5,939.12,714.12
2016,3,24,12,0,885.0,140.0,3.7,19.0,868.0,919.66,699.72
2016,3,24,12,15,885.0,139.5,3.75,19.0,866.5,882.06,674.04
2016,3,24,12,30,885.0,139.0,3.8,19.0,865.0,841.3,646.11
2016,3,24,12,45,905.0,126.5,3.9,19.0,861.5,793.08,612.21
2016,3,24,13,0,925.0,114.0,4.0,19.0,858.0,750.67,580.9
2016,3,24,13,15,921.0,113.0,4.0,19.0,840.5,698.31,540.64
2016,3,24,13,30,917.0,112.0,4.0,19.0,823.0,643.88,497.8
2016,3,24,13,45,911.0,110.5,4.0,19.0,798.0,586.13,451.2
2016,3,24,14,0,905.0,109.0,4.0,19.0,773.0,527.01,402.09
2016,3,24,14,15,895.5,107.0,3.95,18.5,740.0,464.93,349.81
2016,3,24,14,30,886.0,105.0,3.9,18.0,707.0,402.39,295.58
2016,3,24,14,45,877.5,101.0,3.9,18.0,668.5,338.48,238.75
2016,3,24,15,0,869.0,97.0,3.9,18.0,630.0,270.58,179.11
2016,3,24,15,15,851.5,94.0,3.85,17.5,585.0,205.23,125.22
2016,3,24,15,30,834.0,91.0,3.8,17.0,540.0,141.64,81.18
2016,3,24,15,45,811.5,87.0,3.75,16.5,490.0,79.23,63.68
2016,3,24,16,0,789.0,83.0,3.7,16.0,440.0,72.1,57.86
2016,3,24,16,15,755.5,78.5,3.45,15.5,387.0,68.62,55.13
2016,3,24,16,30,722.0,74.0,3.2,15.0,334.0,60.14,47.92
2016,3,24,16,45,661.5,69.5,3.0,14.5,278.5,56.43,44.82
2016,3,24,17,0,601.0,65.0,2.8,14.0,223.0,52.83,41.7
2016,3,24,17,15,523.0,56.0,2.5,13.0,171.0,45.69,35.3
2016,3,24,17,30,445.0,47.0,2.2,12.0,119.0,38.55,28.66
2016,3,24,17,45,316.0,34.0,1.9,11.5,75.5,27.84,18.42
2016,3,24,18,0,187.0,21.0,1.6,11.0,32.0,17.15,3.33
2016,3,24,18,15,93.5,10.5,1.65,10.5,16.0,8.26,0.0
2016,3,24,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,142.5,16.0,1.95,8.0,29.0,127.32,0.0
2016,3,25,6,30,285.0,32.0,2.0,8.0,58.0,263.08,210.07
2016,3,25,6,45,405.5,43.0,2.1,8.5,107.0,374.15,313.79
2016,3,25,7,0,526.0,54.0,2.2,9.0,156.0,496.11,417.78
2016,3,25,7,15,593.5,61.5,2.2,9.5,210.5,581.38,486.55
2016,3,25,7,30,661.0,69.0,2.2,10.0,265.0,670.03,554.38
2016,3,25,7,45,702.5,75.0,2.2,11.0,319.5,736.93,601.39
2016,3,25,8,0,744.0,81.0,2.2,12.0,374.0,803.92,646.43
2016,3,25,8,15,573.0,130.0,2.25,12.5,373.5,724.08,584.2
2016,3,25,8,30,402.0,179.0,2.3,13.0,373.0,622.98,503.93
2016,3,25,8,45,620.5,140.0,2.35,13.5,474.0,807.81,641.73
2016,3,25,9,0,839.0,101.0,2.4,14.0,575.0,980.29,758.63
2016,3,25,9,15,855.0,103.5,2.45,14.5,618.5,1008.19,772.83
2016,3,25,9,30,871.0,106.0,2.5,15.0,662.0,1032.48,786.11
2016,3,25,9,45,887.5,106.0,2.65,15.5,700.5,1036.77,787.13
2016,3,25,10,0,904.0,106.0,2.8,16.0,739.0,1050.74,794.98
2016,3,25,10,15,912.0,107.5,2.9,16.0,770.0,1053.73,796.47
2016,3,25,10,30,920.0,109.0,3.0,16.0,801.0,1052.58,795.46
2016,3,25,10,45,926.0,110.0,3.1,16.5,824.0,1044.7,788.65
2016,3,25,11,0,932.0,111.0,3.2,17.0,847.0,1032.66,779.23
2016,3,25,11,15,935.0,111.5,3.25,17.0,862.0,1013.11,765.95
2016,3,25,11,30,938.0,112.0,3.3,17.0,877.0,989.59,750.11
2016,3,25,11,45,938.0,113.0,3.4,17.5,883.0,959.99,729.16
2016,3,25,12,0,938.0,114.0,3.5,18.0,889.0,926.79,705.75
2016,3,25,12,15,937.5,114.0,3.55,18.0,887.5,888.78,679.96
2016,3,25,12,30,937.0,114.0,3.6,18.0,886.0,847.55,651.76
2016,3,25,12,45,942.0,109.0,3.65,18.5,877.5,802.86,619.59
2016,3,25,13,0,947.0,104.0,3.7,19.0,869.0,754.94,582.81
2016,3,25,13,15,942.5,103.0,3.7,19.0,850.5,701.32,541.79
2016,3,25,13,30,938.0,102.0,3.7,19.0,832.0,645.64,498.11
2016,3,25,13,45,935.5,98.0,3.75,19.0,807.0,586.7,450.82
2016,3,25,14,0,933.0,94.0,3.8,19.0,782.0,526.02,400.58
2016,3,25,14,15,924.0,92.5,3.8,18.5,748.5,463.17,347.61
2016,3,25,14,30,915.0,91.0,3.8,18.0,715.0,399.75,292.5
2016,3,25,14,45,905.5,87.5,3.8,18.0,676.0,334.37,234.3
2016,3,25,15,0,896.0,84.0,3.8,18.0,637.0,269.09,176.61
2016,3,25,15,15,880.0,81.5,3.75,17.5,591.5,203.85,122.84
2016,3,25,15,30,864.0,79.0,3.7,17.0,546.0,139.99,79.23
2016,3,25,15,45,842.5,75.5,3.65,17.0,496.5,69.95,55.5
2016,3,25,16,0,821.0,72.0,3.6,17.0,447.0,64.77,51.23
2016,3,25,16,15,790.0,68.0,3.4,16.0,394.0,61.39,48.66
2016,3,25,16,30,759.0,64.0,3.2,15.0,341.0,57.96,45.98
2016,3,25,16,45,711.0,59.5,3.0,14.5,286.5,53.87,42.54
2016,3,25,17,0,663.0,55.0,2.8,14.0,232.0,49.81,39.01
2016,3,25,17,15,590.5,48.0,2.6,13.0,179.0,40.09,30.32
2016,3,25,17,30,518.0,41.0,2.4,12.0,126.0,34.22,24.84
2016,3,25,17,45,378.0,31.0,2.2,11.5,80.5,25.63,16.58
2016,3,25,18,0,238.0,21.0,2.0,11.0,35.0,17.25,4.5
2016,3,25,18,15,119.0,10.5,2.0,10.5,17.5,8.26,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,6,15,195.0,14.0,1.9,8.5,33.0,157.27,18.69
2016,3,26,6,30,390.0,28.0,1.9,9.0,66.0,326.43,262.48
2016,3,26,6,45,498.0,36.0,1.95,9.5,116.0,422.88,352.85
2016,3,26,7,0,606.0,44.0,2.0,10.0,166.0,536.43,447.59
2016,3,26,7,15,665.5,50.0,2.1,10.5,220.5,617.05,511.91
2016,3,26,7,30,725.0,56.0,2.2,11.0,275.0,700.12,574.92
2016,3,26,7,45,765.0,59.5,2.35,12.0,329.5,764.86,620.64
2016,3,26,8,0,805.0,63.0,2.5,13.0,384.0,829.32,664.43
2016,3,26,8,15,831.0,66.5,2.6,13.5,436.0,880.04,697.81
2016,3,26,8,30,857.0,70.0,2.7,14.0,488.0,917.8,721.38
2016,3,26,8,45,875.5,72.5,2.8,14.5,536.5,955.03,744.35
2016,3,26,9,0,894.0,75.0,2.9,15.0,585.0,989.27,764.99
2016,3,26,9,15,908.0,77.0,2.95,15.5,628.5,1015.06,779.27
2016,3,26,9,30,922.0,79.0,3.0,16.0,672.0,1037.18,791.11
2016,3,26,9,45,931.0,81.0,3.15,16.5,709.0,1050.34,797.91
2016,3,26,10,0,940.0,83.0,3.3,17.0,746.0,1059.38,802.15
2016,3,26,10,15,947.5,84.5,3.3,17.5,776.5,1062.11,801.01
2016,3,26,10,30,955.0,86.0,3.3,18.0,807.0,1060.56,797.25
2016,3,26,10,45,958.5,87.5,3.35,18.5,830.0,1050.73,788.64
2016,3,26,11,0,962.0,89.0,3.4,19.0,853.0,1036.66,777.44
2016,3,26,11,15,965.5,89.5,3.4,19.0,868.5,1017.33,763.98
2016,3,26,11,30,969.0,90.0,3.4,19.0,884.0,993.9,747.91
2016,3,26,11,45,967.0,92.5,3.4,19.0,890.0,963.57,727.26
2016,3,26,12,0,965.0,95.0,3.4,19.0,896.0,929.57,704.16
2016,3,26,12,15,964.5,95.0,3.4,19.0,894.5,890.91,677.8
2016,3,26,12,30,964.0,95.0,3.4,19.0,893.0,848.93,649.03
2016,3,26,12,45,958.5,96.5,3.4,19.5,882.5,801.52,615.07
2016,3,26,13,0,953.0,98.0,3.4,20.0,872.0,751.55,576.85
2016,3,26,13,15,948.5,97.0,3.4,19.5,853.5,697.73,536.97
2016,3,26,13,30,944.0,96.0,3.4,19.0,835.0,641.83,494.24
2016,3,26,13,45,939.0,94.0,3.4,19.0,809.5,583.0,446.95
2016,3,26,14,0,934.0,92.0,3.4,19.0,784.0,522.64,396.94
2016,3,26,14,15,925.0,90.5,3.35,19.0,750.5,459.78,343.35
2016,3,26,14,30,916.0,89.0,3.3,19.0,717.0,396.37,287.87
2016,3,26,14,45,903.0,87.0,3.3,19.0,677.0,331.14,230.27
2016,3,26,15,0,890.0,85.0,3.3,19.0,637.0,266.4,173.58
2016,3,26,15,15,873.0,82.5,3.15,18.5,591.5,201.43,120.59
2016,3,26,15,30,856.0,80.0,3.0,18.0,546.0,137.98,77.98
2016,3,26,15,45,829.0,78.0,2.95,18.0,495.5,69.38,54.75
2016,3,26,16,0,802.0,76.0,2.9,18.0,445.0,67.25,53.16
2016,3,26,16,15,770.0,72.0,2.6,17.0,392.0,63.98,50.72
2016,3,26,16,30,738.0,68.0,2.3,16.0,339.0,60.67,48.18
2016,3,26,16,45,684.5,64.0,2.05,15.5,284.0,57.05,45.19
2016,3,26,17,0,631.0,60.0,1.8,15.0,229.0,49.35,38.46
2016,3,26,17,15,556.5,52.0,1.6,14.0,177.0,42.83,32.66
2016,3,26,17,30,482.0,44.0,1.4,13.0,125.0,36.33,26.65
2016,3,26,17,45,345.0,33.0,1.25,12.5,80.0,27.08,17.85
2016,3,26,18,0,208.0,22.0,1.1,12.0,35.0,17.98,5.84
2016,3,26,18,15,104.0,11.0,1.1,11.5,17.5,8.65,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,6,15,58.0,18.0,1.65,9.5,24.0,67.32,19.22
2016,3,27,6,30,116.0,36.0,1.7,10.0,48.0,139.39,111.09
2016,3,27,6,45,169.5,56.0,1.8,10.5,85.0,205.82,171.85
2016,3,27,7,0,223.0,76.0,1.9,11.0,122.0,275.8,233.23
2016,3,27,7,15,253.5,96.5,1.85,11.5,163.0,332.03,280.64
2016,3,27,7,30,284.0,117.0,1.8,12.0,204.0,389.57,327.19
2016,3,27,7,45,317.0,133.0,1.75,12.5,247.0,444.3,369.86
2016,3,27,8,0,350.0,149.0,1.7,13.0,290.0,500.22,411.91
2016,3,27,8,15,565.5,120.0,1.65,13.5,383.0,705.36,566.4
2016,3,27,8,30,781.0,91.0,1.6,14.0,476.0,882.31,687.09
2016,3,27,8,45,814.0,90.5,1.55,15.0,526.5,928.79,711.39
2016,3,27,9,0,847.0,90.0,1.5,16.0,577.0,972.73,734.76
2016,3,27,9,15,863.0,93.0,1.55,16.5,620.5,988.47,741.98
2016,3,27,9,30,879.0,96.0,1.6,17.0,664.0,1012.98,755.39
2016,3,27,9,45,893.0,96.5,1.7,17.5,702.5,1028.83,763.83
2016,3,27,10,0,907.0,97.0,1.8,18.0,741.0,1040.8,769.95
2016,3,27,10,15,915.5,99.0,2.0,18.0,772.0,1044.85,773.94
2016,3,27,10,30,924.0,101.0,2.2,18.0,803.0,1044.71,775.28
2016,3,27,10,45,929.0,102.0,2.45,18.5,826.0,1035.8,769.98
2016,3,27,11,0,934.0,103.0,2.7,19.0,849.0,1022.75,761.87
2016,3,27,11,15,937.5,104.0,2.9,19.0,864.5,1004.15,750.93
2016,3,27,11,30,941.0,105.0,3.1,19.0,880.0,981.55,737.21
2016,3,27,11,45,941.0,106.0,3.3,19.0,886.5,951.89,718.56
2016,3,27,12,0,941.0,107.0,3.5,19.0,893.0,918.63,697.24
2016,3,27,12,15,941.0,107.0,3.6,19.0,891.5,880.96,672.03
2016,3,27,12,30,941.0,107.0,3.7,19.0,890.0,840.03,644.33
2016,3,27,12,45,941.0,105.5,3.8,19.0,881.0,794.66,612.97
2016,3,27,13,0,941.0,104.0,3.9,19.0,872.0,746.42,577.04
2016,3,27,13,15,937.5,103.5,3.95,18.5,854.5,694.14,537.96
2016,3,27,13,30,934.0,103.0,4.0,18.0,837.0,639.69,495.93
2016,3,27,13,45,928.5,101.5,4.05,18.0,811.5,581.43,448.68
2016,3,27,14,0,923.0,100.0,4.1,18.0,786.0,521.73,398.76
2016,3,27,14,15,914.5,98.5,4.1,17.5,753.5,459.59,345.97
2016,3,27,14,30,906.0,97.0,4.1,17.0,721.0,396.85,291.09
2016,3,27,14,45,893.5,95.0,4.2,17.0,681.5,332.27,233.48
2016,3,27,15,0,881.0,93.0,4.3,17.0,642.0,268.11,176.81
2016,3,27,15,15,865.0,90.5,4.25,16.5,597.5,198.38,119.63
2016,3,27,15,30,849.0,88.0,4.2,16.0,553.0,134.64,76.7
2016,3,27,15,45,823.5,85.5,4.2,15.5,502.5,74.04,59.39
2016,3,27,16,0,798.0,83.0,4.2,15.0,452.0,72.18,58.13
2016,3,27,16,15,766.5,78.5,4.05,14.0,399.0,68.73,55.52
2016,3,27,16,30,735.0,74.0,3.9,13.0,346.0,65.22,52.8
2016,3,27,16,45,688.0,68.5,3.8,12.5,291.5,55.99,44.78
2016,3,27,17,0,641.0,63.0,3.7,12.0,237.0,51.7,41.03
2016,3,27,17,15,567.0,55.5,3.4,11.0,184.0,45.62,35.57
2016,3,27,17,30,493.0,48.0,3.1,10.0,131.0,39.59,29.92
2016,3,27,17,45,355.5,36.5,2.8,9.5,85.0,29.99,20.68
2016,3,27,18,0,218.0,25.0,2.5,9.0,39.0,20.53,8.46
2016,3,27,18,15,109.0,12.5,2.45,8.5,19.5,9.83,0.0
2016,3,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,18.5,3.85,5.5,36.0,146.73,71.06
2016,3,28,6,30,322.0,37.0,4.1,6.0,72.0,291.05,241.73
2016,3,28,6,45,443.0,46.5,4.35,6.5,123.5,403.31,345.27
2016,3,28,7,0,564.0,56.0,4.6,7.0,175.0,525.58,451.68
2016,3,28,7,15,629.0,62.5,4.7,7.0,230.5,609.01,521.9
2016,3,28,7,30,694.0,69.0,4.8,7.0,286.0,695.45,591.74
2016,3,28,7,45,745.5,72.5,4.95,7.5,343.0,763.07,643.33
2016,3,28,8,0,797.0,76.0,5.1,8.0,400.0,837.41,698.57
2016,3,28,8,15,825.5,79.5,5.1,8.5,454.0,890.2,734.93
2016,3,28,8,30,854.0,83.0,5.1,9.0,508.0,940.96,769.0
2016,3,28,8,45,878.5,85.0,5.15,9.5,559.0,983.52,796.73
2016,3,28,9,0,903.0,87.0,5.2,10.0,610.0,1010.97,813.11
2016,3,28,9,15,917.5,89.0,5.25,10.0,654.5,1036.95,830.03
2016,3,28,9,30,932.0,91.0,5.3,10.0,699.0,1059.2,844.33
2016,3,28,9,45,945.0,92.0,5.35,10.5,738.0,1074.82,852.38
2016,3,28,10,0,958.0,93.0,5.4,11.0,777.0,1086.31,857.66
2016,3,28,10,15,965.0,94.5,5.45,11.0,808.0,1088.04,857.8
2016,3,28,10,30,972.0,96.0,5.5,11.0,839.0,1085.42,855.11
2016,3,28,10,45,814.0,174.5,5.55,11.0,809.0,1009.83,800.27
2016,3,28,11,0,656.0,253.0,5.6,11.0,779.0,925.45,737.32
2016,3,28,11,15,445.0,334.0,5.6,11.0,694.0,778.37,622.27
2016,3,28,11,30,234.0,415.0,5.6,11.0,609.0,607.43,486.88
2016,3,28,11,45,388.5,370.0,5.7,11.0,694.5,706.07,566.72
2016,3,28,12,0,543.0,325.0,5.8,11.0,780.0,791.7,634.0
2016,3,28,12,15,525.5,329.0,5.8,11.0,768.5,752.41,602.93
2016,3,28,12,30,508.0,333.0,5.8,11.0,757.0,712.17,571.45
2016,3,28,12,45,542.0,316.5,5.8,11.0,764.5,692.12,556.05
2016,3,28,13,0,576.0,300.0,5.8,11.0,772.0,667.61,536.67
2016,3,28,13,15,755.5,209.5,5.7,10.5,814.5,673.75,542.83
2016,3,28,13,30,935.0,119.0,5.6,10.0,857.0,651.1,524.8
2016,3,28,13,45,927.0,118.0,5.6,10.0,830.0,591.57,473.99
2016,3,28,14,0,919.0,117.0,5.6,10.0,803.0,530.86,420.89
2016,3,28,14,15,908.5,115.0,5.5,10.0,769.0,467.46,364.03
2016,3,28,14,30,898.0,113.0,5.4,10.0,735.0,402.13,304.37
2016,3,28,14,45,884.5,110.0,5.35,10.0,694.0,335.6,243.23
2016,3,28,15,0,871.0,107.0,5.3,10.0,653.0,269.79,183.53
2016,3,28,15,15,852.0,104.0,5.2,9.5,606.0,204.14,128.46
2016,3,28,15,30,833.0,101.0,5.1,9.0,559.0,140.49,84.94
2016,3,28,15,45,808.0,97.0,5.0,9.0,508.0,81.75,67.79
2016,3,28,16,0,783.0,93.0,4.9,9.0,457.0,79.11,65.71
2016,3,28,16,15,747.5,88.0,4.65,8.5,402.5,69.69,57.58
2016,3,28,16,30,712.0,83.0,4.4,8.0,348.0,66.22,54.75
2016,3,28,16,45,662.5,76.0,4.15,8.0,293.0,61.07,50.2
2016,3,28,17,0,613.0,69.0,3.9,8.0,238.0,55.86,45.49
2016,3,28,17,15,534.0,60.5,3.45,7.5,184.5,49.16,39.33
2016,3,28,17,30,455.0,52.0,3.0,7.0,131.0,42.51,32.96
2016,3,28,17,45,328.5,39.0,2.65,6.5,85.5,31.89,22.71
2016,3,28,18,0,202.0,26.0,2.3,6.0,40.0,19.85,8.83
2016,3,28,18,15,101.0,13.0,2.2,5.5,20.0,10.23,0.0
2016,3,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,18.5,2.4,6.0,38.0,158.54,92.79
2016,3,29,6,30,356.0,37.0,2.4,6.0,76.0,313.07,260.19
2016,3,29,6,45,455.0,47.0,2.4,6.5,126.5,411.92,350.03
2016,3,29,7,0,554.0,57.0,2.4,7.0,177.0,518.9,440.95
2016,3,29,7,15,617.0,64.0,2.35,7.5,232.0,600.91,506.45
2016,3,29,7,30,680.0,71.0,2.3,8.0,287.0,685.81,570.8
2016,3,29,7,45,732.5,73.5,2.3,8.5,343.5,752.42,618.53
2016,3,29,8,0,785.0,76.0,2.3,9.0,400.0,825.92,669.59
2016,3,29,8,15,812.5,80.0,2.25,9.5,453.0,877.95,702.81
2016,3,29,8,30,840.0,84.0,2.2,10.0,506.0,927.95,733.78
2016,3,29,8,45,863.0,86.0,2.15,10.5,555.5,968.67,757.49
2016,3,29,9,0,886.0,88.0,2.1,11.0,605.0,994.26,770.42
2016,3,29,9,15,900.5,90.5,2.05,11.5,649.0,1020.51,783.85
2016,3,29,9,30,915.0,93.0,2.0,12.0,693.0,1043.1,794.68
2016,3,29,9,45,925.0,95.0,1.95,12.5,731.0,1056.65,799.51
2016,3,29,10,0,935.0,97.0,1.9,13.0,769.0,1066.11,801.84
2016,3,29,10,15,943.0,98.5,1.9,13.0,800.0,1068.78,802.13
2016,3,29,10,30,951.0,100.0,1.9,13.0,831.0,1067.17,799.89
2016,3,29,10,45,954.5,102.0,1.95,13.5,854.0,1057.34,791.77
2016,3,29,11,0,958.0,104.0,2.0,14.0,877.0,1043.27,781.11
2016,3,29,11,15,961.5,105.0,2.05,14.0,892.5,1023.97,768.61
2016,3,29,11,30,965.0,106.0,2.1,14.0,908.0,1000.57,753.48
2016,3,29,11,45,964.5,107.5,2.15,14.0,914.0,970.09,733.63
2016,3,29,12,0,964.0,109.0,2.2,14.0,920.0,935.92,711.27
2016,3,29,12,15,963.5,109.0,2.25,14.0,918.5,896.85,685.41
2016,3,29,12,30,963.0,109.0,2.3,14.0,917.0,854.48,657.07
2016,3,29,12,45,528.5,256.5,2.35,14.0,699.5,629.68,490.51
2016,3,29,13,0,94.0,404.0,2.4,14.0,482.0,394.34,308.18
2016,3,29,13,15,84.0,389.5,2.45,14.0,458.0,365.87,287.35
2016,3,29,13,30,74.0,375.0,2.5,14.0,434.0,338.71,266.38
2016,3,29,13,45,101.0,371.5,2.55,14.0,449.5,340.52,267.87
2016,3,29,14,0,128.0,368.0,2.6,14.0,465.0,341.56,268.2
2016,3,29,14,15,76.0,316.5,2.6,13.5,373.5,267.83,211.04
2016,3,29,14,30,24.0,265.0,2.6,13.0,282.0,206.11,163.31
2016,3,29,14,45,18.5,240.0,2.65,13.0,253.0,183.29,145.36
2016,3,29,15,0,13.0,215.0,2.7,13.0,224.0,161.61,128.21
2016,3,29,15,15,24.0,218.0,2.65,12.5,232.0,162.02,128.65
2016,3,29,15,30,35.0,221.0,2.6,12.0,240.0,154.1,122.6
2016,3,29,15,45,17.5,140.5,2.6,12.0,150.0,104.15,86.56
2016,3,29,16,0,0.0,60.0,2.6,12.0,60.0,46.0,35.51
2016,3,29,16,15,169.0,98.5,2.4,11.5,162.0,69.6,56.84
2016,3,29,16,30,338.0,137.0,2.2,11.0,264.0,96.03,80.68
2016,3,29,16,45,305.5,121.0,2.0,11.0,222.5,85.59,71.53
2016,3,29,17,0,273.0,105.0,1.8,11.0,181.0,74.89,62.01
2016,3,29,17,15,238.5,85.0,1.6,10.0,141.0,61.42,49.99
2016,3,29,17,30,204.0,65.0,1.4,9.0,101.0,47.62,37.33
2016,3,29,17,45,146.5,45.0,1.25,8.5,66.5,33.38,23.92
2016,3,29,18,0,89.0,25.0,1.1,8.0,32.0,18.91,8.59
2016,3,29,18,15,44.5,12.5,1.1,7.5,16.0,9.83,0.0
2016,3,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,198.5,17.5,0.85,5.0,40.5,170.6,112.16
2016,3,30,6,30,397.0,35.0,1.0,6.0,81.0,337.38,279.16
2016,3,30,6,45,493.5,44.0,1.2,7.0,132.0,434.76,365.21
2016,3,30,7,0,590.0,53.0,1.4,8.0,183.0,540.14,452.09
2016,3,30,7,15,649.0,59.0,1.4,8.5,238.0,618.85,513.01
2016,3,30,7,30,708.0,65.0,1.4,9.0,293.0,695.0,568.86
2016,3,30,7,45,747.5,70.0,1.4,10.0,348.0,760.53,613.13
2016,3,30,8,0,787.0,75.0,1.4,11.0,403.0,825.7,655.21
2016,3,30,8,15,814.0,79.0,1.4,11.5,456.0,877.19,687.3
2016,3,30,8,30,841.0,83.0,1.4,12.0,509.0,926.65,717.26
2016,3,30,8,45,861.0,86.0,1.4,12.5,558.0,965.62,739.46
2016,3,30,9,0,881.0,89.0,1.4,13.0,607.0,989.35,751.26
2016,3,30,9,15,895.5,91.5,1.5,13.5,651.0,1015.43,766.47
2016,3,30,9,30,910.0,94.0,1.6,14.0,695.0,1037.86,779.22
2016,3,30,9,45,920.0,96.0,1.7,14.5,732.5,1051.28,786.17
2016,3,30,10,0,930.0,98.0,1.8,15.0,770.0,1060.63,790.69
2016,3,30,10,15,937.5,99.5,1.95,15.0,800.5,1062.71,792.85
2016,3,30,10,30,945.0,101.0,2.1,15.0,831.0,1060.55,792.38
2016,3,30,10,45,949.5,102.5,2.25,15.5,853.5,1051.14,785.76
2016,3,30,11,0,954.0,104.0,2.4,16.0,876.0,1037.51,776.44
2016,3,30,11,15,956.5,104.5,2.45,16.0,891.0,1016.78,762.8
2016,3,30,11,30,959.0,105.0,2.5,16.0,906.0,992.03,746.6
2016,3,30,11,45,507.0,246.5,2.65,16.0,670.5,709.36,547.85
2016,3,30,12,0,55.0,388.0,2.8,16.0,435.0,382.64,297.04
2016,3,30,12,15,94.0,407.5,2.9,16.0,487.0,425.11,331.63
2016,3,30,12,30,133.0,427.0,3.0,16.0,539.0,476.17,370.52
2016,3,30,12,45,254.0,401.5,3.1,16.0,613.0,539.97,420.22
2016,3,30,13,0,375.0,376.0,3.2,16.0,687.0,580.06,451.07
2016,3,30,13,15,657.5,240.5,3.25,16.0,770.5,632.41,492.02
2016,3,30,13,30,940.0,105.0,3.3,16.0,854.0,637.99,495.75
2016,3,30,13,45,932.0,104.0,3.35,16.0,826.5,578.49,447.13
2016,3,30,14,0,924.0,103.0,3.4,16.0,799.0,517.81,396.38
2016,3,30,14,15,914.0,101.5,3.4,16.0,765.0,455.02,342.29
2016,3,30,14,30,904.0,100.0,3.4,16.0,731.0,391.84,286.48
2016,3,30,14,45,890.5,98.0,3.4,16.0,690.5,327.18,228.86
2016,3,30,15,0,877.0,96.0,3.4,16.0,650.0,263.08,172.55
2016,3,30,15,15,859.5,93.0,3.4,15.5,604.0,193.01,115.88
2016,3,30,15,30,842.0,90.0,3.4,15.0,558.0,129.31,74.46
2016,3,30,15,45,816.5,87.0,3.4,15.0,507.5,74.84,60.14
2016,3,30,16,0,791.0,84.0,3.4,15.0,457.0,72.67,58.51
2016,3,30,16,15,758.0,79.5,3.25,14.5,403.5,69.23,55.81
2016,3,30,16,30,725.0,75.0,3.1,14.0,350.0,65.74,53.03
2016,3,30,16,45,677.0,69.5,3.0,13.5,295.5,56.49,45.04
2016,3,30,17,0,629.0,64.0,2.9,13.0,241.0,52.23,41.36
2016,3,30,17,15,557.0,56.0,2.65,12.0,188.0,45.82,35.66
2016,3,30,17,30,485.0,48.0,2.4,11.0,135.0,39.43,29.74
2016,3,30,17,45,363.0,37.0,2.15,10.0,89.5,30.33,21.12
2016,3,30,18,0,241.0,26.0,1.9,9.0,44.0,21.32,10.81
2016,3,30,18,15,120.5,13.0,1.85,8.5,22.0,10.23,0.0
2016,3,30,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,191.5,18.5,1.2,7.0,42.0,169.51,118.7
2016,3,31,6,30,383.0,37.0,1.2,7.0,84.0,330.14,273.74
2016,3,31,6,45,478.5,46.5,1.2,7.5,134.5,426.91,358.63
2016,3,31,7,0,574.0,56.0,1.2,8.0,185.0,531.52,444.45
2016,3,31,7,15,632.5,62.5,1.15,8.5,239.5,609.89,504.27
2016,3,31,7,30,691.0,69.0,1.1,9.0,294.0,690.79,562.73
2016,3,31,7,45,733.0,73.0,1.1,9.5,349.5,750.96,603.63
2016,3,31,8,0,775.0,77.0,1.1,10.0,405.0,816.61,647.01
2016,3,31,8,15,802.5,81.0,1.15,10.5,457.5,868.14,679.72
2016,3,31,8,30,830.0,85.0,1.2,11.0,510.0,917.69,710.47
2016,3,31,8,45,853.0,87.0,1.25,12.0,559.0,957.99,733.06
2016,3,31,9,0,876.0,89.0,1.3,13.0,608.0,983.2,745.34
2016,3,31,9,15,890.5,91.5,1.4,13.5,652.0,1009.13,760.48
2016,3,31,9,30,905.0,94.0,1.5,14.0,696.0,1031.42,773.2
2016,3,31,9,45,917.0,95.0,1.6,15.0,733.5,1045.6,779.27
2016,3,31,10,0,929.0,96.0,1.7,16.0,771.0,1055.77,782.9
2016,3,31,10,15,937.0,97.5,1.85,16.5,801.5,1058.31,783.96
2016,3,31,10,30,945.0,99.0,2.0,17.0,832.0,1056.6,782.4
2016,3,31,10,45,951.0,99.5,2.2,17.5,855.5,1047.57,776.78
2016,3,31,11,0,957.0,100.0,2.4,18.0,879.0,1034.29,768.37
2016,3,31,11,15,960.0,100.5,2.55,18.0,894.0,1013.98,756.16
2016,3,31,11,30,963.0,101.0,2.7,18.0,909.0,989.63,741.23
2016,3,31,11,45,964.5,101.5,2.85,18.0,915.5,959.99,722.62
2016,3,31,12,0,966.0,102.0,3.0,18.0,922.0,926.6,701.28
2016,3,31,12,15,721.5,223.0,3.1,18.0,835.0,816.9,623.83
2016,3,31,12,30,477.0,344.0,3.2,18.0,748.0,691.84,530.33
2016,3,31,12,45,718.5,222.5,3.35,18.5,822.5,738.8,568.0
2016,3,31,13,0,960.0,101.0,3.5,19.0,897.0,747.65,575.85
2016,3,31,13,15,956.0,100.0,3.6,18.5,878.5,693.68,535.46
2016,3,31,13,30,952.0,99.0,3.7,18.0,860.0,637.6,492.43
2016,3,31,13,45,946.0,97.5,3.85,18.0,833.5,578.18,444.51
2016,3,31,14,0,940.0,96.0,4.0,18.0,807.0,517.36,393.79
2016,3,31,14,15,931.5,94.5,4.05,17.5,773.5,454.38,340.21
2016,3,31,14,30,923.0,93.0,4.1,17.0,740.0,390.81,284.5
2016,3,31,14,45,911.0,91.0,4.15,17.0,700.0,325.56,226.23
2016,3,31,15,0,899.0,89.0,4.2,17.0,660.0,260.68,169.2
2016,3,31,15,15,883.0,86.5,4.15,16.5,614.0,195.5,116.65
2016,3,31,15,30,867.0,84.0,4.1,16.0,568.0,131.73,76.02
2016,3,31,15,45,843.5,81.0,4.1,16.0,517.5,71.26,56.79
2016,3,31,16,0,820.0,78.0,4.1,16.0,467.0,68.95,55.02
2016,3,31,16,15,790.0,74.0,3.95,15.0,413.5,65.74,52.62
2016,3,31,16,30,760.0,70.0,3.8,14.0,360.0,62.48,50.13
2016,3,31,16,45,713.5,65.5,3.65,13.5,305.0,58.55,46.86
2016,3,31,17,0,667.0,61.0,3.5,13.0,250.0,50.45,39.76
2016,3,31,17,15,598.0,53.5,3.2,12.0,196.5,44.3,34.3
2016,3,31,17,30,529.0,46.0,2.9,11.0,143.0,38.16,28.63
2016,3,31,17,45,412.5,36.0,2.6,10.5,96.0,29.75,20.61
2016,3,31,18,0,296.0,26.0,2.3,10.0,49.0,21.47,11.25
2016,3,31,18,15,148.0,13.0,2.15,9.5,24.5,10.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,1,5,45,41.0,5.5,1.65,6.5,6.5,0.0,0.0
2016,4,1,6,0,82.0,11.0,1.7,7.0,13.0,53.01,0.0
2016,4,1,6,15,228.5,25.5,1.75,7.0,50.0,202.87,149.36
2016,4,1,6,30,375.0,40.0,1.8,7.0,87.0,327.73,273.45
2016,4,1,6,45,468.0,49.5,1.85,7.5,137.5,422.69,357.66
2016,4,1,7,0,561.0,59.0,1.9,8.0,188.0,525.01,443.11
2016,4,1,7,15,618.0,66.0,1.85,8.5,242.5,602.34,503.36
2016,4,1,7,30,675.0,73.0,1.8,9.0,297.0,682.07,562.37
2016,4,1,7,45,718.5,77.0,1.8,10.0,351.5,747.98,607.54
2016,4,1,8,0,762.0,81.0,1.8,11.0,406.0,808.98,647.32
2016,4,1,8,15,789.0,85.0,1.75,11.5,458.0,859.64,679.0
2016,4,1,8,30,816.0,89.0,1.7,12.0,510.0,908.29,708.42
2016,4,1,8,45,837.5,91.5,1.7,13.0,558.5,947.4,729.88
2016,4,1,9,0,859.0,94.0,1.7,14.0,607.0,983.56,748.99
2016,4,1,9,15,873.0,96.5,1.7,14.5,650.0,996.25,753.63
2016,4,1,9,30,887.0,99.0,1.7,15.0,693.0,1017.7,764.46
2016,4,1,9,45,898.5,101.0,1.7,15.5,730.5,1032.27,770.68
2016,4,1,10,0,910.0,103.0,1.7,16.0,768.0,1042.85,774.5
2016,4,1,10,15,917.5,104.5,1.7,16.5,798.0,1044.76,772.89
2016,4,1,10,30,925.0,106.0,1.7,17.0,828.0,1042.5,768.88
2016,4,1,10,45,930.0,107.0,1.7,17.5,850.5,1033.06,760.47
2016,4,1,11,0,935.0,108.0,1.7,18.0,873.0,1019.48,749.68
2016,4,1,11,15,938.0,108.5,1.7,18.5,887.5,999.41,734.9
2016,4,1,11,30,941.0,109.0,1.7,19.0,902.0,975.39,717.78
2016,4,1,11,45,942.0,109.5,1.75,19.5,908.0,945.74,697.76
2016,4,1,12,0,943.0,110.0,1.8,20.0,914.0,912.46,675.38
2016,4,1,12,15,942.5,110.0,1.85,20.0,912.0,874.03,650.75
2016,4,1,12,30,942.0,110.0,1.9,20.0,910.0,832.39,623.75
2016,4,1,12,45,944.0,107.0,1.95,20.0,900.5,786.92,593.04
2016,4,1,13,0,946.0,104.0,2.0,20.0,891.0,738.47,558.24
2016,4,1,13,15,941.5,103.0,2.0,20.0,872.5,684.84,518.31
2016,4,1,13,30,937.0,102.0,2.0,20.0,854.0,629.18,475.72
2016,4,1,13,45,930.5,100.5,2.05,20.0,827.5,570.31,429.57
2016,4,1,14,0,924.0,99.0,2.1,20.0,801.0,510.12,380.76
2016,4,1,14,15,915.0,97.5,2.15,20.0,767.5,447.88,328.68
2016,4,1,14,30,906.0,96.0,2.2,20.0,734.0,385.14,274.68
2016,4,1,14,45,894.0,93.5,2.25,20.0,694.5,320.59,218.55
2016,4,1,15,0,882.0,91.0,2.3,20.0,655.0,256.45,163.56
2016,4,1,15,15,866.0,88.5,2.3,19.5,609.5,192.41,113.21
2016,4,1,15,30,850.0,86.0,2.3,19.0,564.0,123.07,69.08
2016,4,1,15,45,828.5,82.5,2.3,19.0,514.0,71.94,56.65
2016,4,1,16,0,807.0,79.0,2.3,19.0,464.0,69.38,54.7
2016,4,1,16,15,776.5,75.0,2.15,18.5,411.0,66.21,52.27
2016,4,1,16,30,746.0,71.0,2.0,18.0,358.0,62.99,49.75
2016,4,1,16,45,703.0,65.5,1.85,17.5,303.5,58.38,45.95
2016,4,1,17,0,660.0,60.0,1.7,17.0,249.0,49.61,38.38
2016,4,1,17,15,593.5,53.0,1.55,15.5,196.0,43.85,33.43
2016,4,1,17,30,527.0,46.0,1.4,14.0,143.0,38.13,28.28
2016,4,1,17,45,416.0,35.5,1.3,13.0,96.5,29.34,20.09
2016,4,1,18,0,305.0,25.0,1.2,12.0,50.0,20.62,10.81
2016,4,1,18,15,152.5,12.5,1.15,11.5,25.0,9.83,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,46.0,6.0,0.9,8.5,7.5,0.0,0.0
2016,4,2,6,0,92.0,12.0,1.1,9.0,15.0,59.17,0.0
2016,4,2,6,15,236.5,26.5,1.2,9.5,53.0,210.83,158.58
2016,4,2,6,30,381.0,41.0,1.3,10.0,91.0,332.37,274.08
2016,4,2,6,45,471.5,50.5,1.4,10.5,141.5,425.84,355.3
2016,4,2,7,0,562.0,60.0,1.5,11.0,192.0,526.41,437.77
2016,4,2,7,15,619.0,67.0,1.5,11.5,246.5,603.71,496.84
2016,4,2,7,30,676.0,74.0,1.5,12.0,301.0,683.4,554.82
2016,4,2,7,45,711.0,80.5,1.5,13.0,355.0,745.23,596.0
2016,4,2,8,0,746.0,87.0,1.5,14.0,409.0,806.62,635.25
2016,4,2,8,15,773.5,91.5,1.6,15.0,461.0,852.08,663.12
2016,4,2,8,30,801.0,96.0,1.7,16.0,513.0,901.37,693.13
2016,4,2,8,45,811.0,104.0,1.8,17.0,559.5,935.46,712.17
2016,4,2,9,0,821.0,112.0,1.9,18.0,606.0,966.16,728.85
2016,4,2,9,15,836.5,115.0,1.95,18.5,649.0,993.09,743.69
2016,4,2,9,30,852.0,118.0,2.0,19.0,692.0,1016.42,756.17
2016,4,2,9,45,855.0,125.0,2.1,20.0,727.5,1027.83,760.14
2016,4,2,10,0,858.0,132.0,2.2,21.0,763.0,1035.1,761.63
2016,4,2,10,15,866.5,134.5,2.2,21.0,793.0,1038.87,762.76
2016,4,2,10,30,875.0,137.0,2.2,21.0,823.0,1038.48,761.4
2016,4,2,10,45,876.5,141.0,2.2,21.5,844.5,1028.59,752.68
2016,4,2,11,0,878.0,145.0,2.2,22.0,866.0,1014.61,741.61
2016,4,2,11,15,881.0,146.0,2.15,22.0,880.5,995.02,727.95
2016,4,2,11,30,884.0,147.0,2.1,22.0,895.0,971.52,711.93
2016,4,2,11,45,884.0,148.5,2.05,22.5,900.5,942.06,690.8
2016,4,2,12,0,884.0,150.0,2.0,23.0,906.0,909.06,667.52
2016,4,2,12,15,883.0,149.5,1.95,23.0,903.5,870.06,641.61
2016,4,2,12,30,882.0,149.0,1.9,23.0,901.0,828.03,613.02
2016,4,2,12,45,896.0,137.5,1.85,23.0,894.0,775.75,576.75
2016,4,2,13,0,910.0,126.0,1.8,23.0,887.0,730.34,544.07
2016,4,2,13,15,905.0,125.0,1.8,23.0,868.0,677.8,505.56
2016,4,2,13,30,900.0,124.0,1.8,23.0,849.0,623.4,464.57
2016,4,2,13,45,890.5,123.0,1.85,23.0,821.5,565.05,419.66
2016,4,2,14,0,881.0,122.0,1.9,23.0,794.0,505.79,372.46
2016,4,2,14,15,871.0,120.0,1.9,22.5,760.5,444.46,322.6
2016,4,2,14,30,861.0,118.0,1.9,22.0,727.0,382.09,270.4
2016,4,2,14,45,841.5,117.5,1.95,22.0,685.5,318.32,216.16
2016,4,2,15,0,822.0,117.0,2.0,22.0,644.0,256.04,163.96
2016,4,2,15,15,803.0,113.5,2.0,21.5,598.5,193.47,115.76
2016,4,2,15,30,784.0,110.0,2.0,21.0,553.0,132.97,79.05
2016,4,2,15,45,751.5,108.5,2.0,21.0,502.5,81.42,64.21
2016,4,2,16,0,719.0,107.0,2.0,21.0,452.0,80.82,63.99
2016,4,2,16,15,684.5,101.0,1.9,20.0,399.5,77.18,61.37
2016,4,2,16,30,650.0,95.0,1.8,19.0,347.0,73.47,58.62
2016,4,2,16,45,596.5,88.5,1.7,18.5,293.0,69.05,55.06
2016,4,2,17,0,543.0,82.0,1.6,18.0,239.0,64.64,51.38
2016,4,2,17,15,471.5,71.5,1.45,17.0,187.5,56.92,44.71
2016,4,2,17,30,400.0,61.0,1.3,16.0,136.0,46.27,35.19
2016,4,2,17,45,290.0,46.5,1.2,15.0,91.5,35.19,25.01
2016,4,2,18,0,180.0,32.0,1.1,14.0,47.0,24.16,13.78
2016,4,2,18,15,90.0,16.0,1.0,13.5,23.5,12.59,0.0
2016,4,2,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
