Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,30,911.0,122.0,2.7,16.0,873.0,1021.27,768.56
2016,4,13,10,45,915.5,124.0,2.75,16.5,894.5,1011.33,760.19
2016,4,13,11,0,920.0,126.0,2.8,17.0,916.0,997.32,749.3
2016,4,13,11,15,922.0,126.5,2.85,17.0,929.5,975.58,734.77
2016,4,13,11,30,924.0,127.0,2.9,17.0,943.0,950.07,717.78
2016,4,13,11,45,922.5,129.0,3.0,17.5,947.0,919.21,696.2
2016,4,13,12,0,921.0,131.0,3.1,18.0,951.0,884.97,672.27
2016,4,13,12,15,920.0,130.5,3.15,18.0,948.0,845.84,645.76
2016,4,13,12,30,919.0,130.0,3.2,18.0,945.0,803.74,616.32
2016,4,13,12,45,924.5,124.5,3.3,18.0,935.5,759.38,583.88
2016,4,13,13,0,930.0,119.0,3.4,18.0,926.0,711.93,548.25
2016,4,13,13,15,926.0,118.0,3.5,18.0,907.0,659.34,507.64
2016,4,13,13,30,922.0,117.0,3.6,18.0,888.0,604.8,464.26
2016,4,13,13,45,912.0,117.0,3.7,18.0,860.5,546.32,416.48
2016,4,13,14,0,902.0,117.0,3.8,18.0,833.0,486.99,366.49
2016,4,13,14,15,893.0,115.0,3.9,17.5,799.0,426.01,314.34
2016,4,13,14,30,884.0,113.0,4.0,17.0,765.0,364.62,260.52
2016,4,13,14,45,866.0,113.5,4.1,17.0,723.5,298.47,202.57
2016,4,13,15,0,848.0,114.0,4.2,17.0,682.0,236.58,150.05
2016,4,13,15,15,831.5,110.5,4.15,16.5,637.0,173.67,102.98
2016,4,13,15,30,815.0,107.0,4.1,16.0,592.0,112.51,71.09
2016,4,13,15,45,788.0,105.0,4.1,16.0,541.0,85.95,69.37
2016,4,13,16,0,761.0,103.0,4.1,16.0,490.0,78.42,63.1
2016,4,13,16,15,748.0,86.5,3.95,15.5,433.0,73.71,59.34
2016,4,13,16,30,735.0,70.0,3.8,15.0,376.0,61.87,49.25
2016,4,13,16,45,658.5,77.5,3.65,14.5,323.0,61.54,49.24
2016,4,13,17,0,582.0,85.0,3.5,14.0,270.0,66.71,54.05
2016,4,13,17,15,523.0,75.0,3.1,13.0,218.0,59.5,47.83
2016,4,13,17,30,464.0,65.0,2.7,12.0,166.0,52.17,41.28
2016,4,13,17,45,372.5,52.5,2.3,11.5,119.0,42.44,32.22
2016,4,13,18,0,281.0,40.0,1.9,11.0,72.0,30.45,20.87
2016,4,13,18,15,140.5,20.0,1.75,10.5,36.0,15.28,4.18
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,101.5,15.5,1.9,8.5,24.0,61.16,0.0
2016,4,14,6,0,203.0,31.0,2.0,9.0,48.0,177.43,135.35
2016,4,14,6,15,319.0,44.0,2.2,9.0,93.5,269.69,224.03
2016,4,14,6,30,435.0,57.0,2.4,9.0,139.0,379.2,320.45
2016,4,14,6,45,524.5,63.5,2.6,9.5,194.0,470.75,398.7
2016,4,14,7,0,614.0,70.0,2.8,10.0,249.0,568.3,478.36
2016,4,14,7,15,664.0,76.5,2.9,10.5,305.0,640.58,533.45
2016,4,14,7,30,714.0,83.0,3.0,11.0,361.0,714.37,587.78
2016,4,14,7,45,388.0,142.0,3.2,11.5,296.0,520.59,432.22
2016,4,14,8,0,62.0,201.0,3.4,12.0,231.0,250.79,206.11
2016,4,14,8,15,81.5,228.0,3.5,12.0,272.0,296.23,243.78
2016,4,14,8,30,101.0,255.0,3.6,12.0,313.0,342.02,280.33
2016,4,14,8,45,93.5,275.5,3.7,12.5,332.5,354.75,288.65
2016,4,14,9,0,86.0,296.0,3.8,13.0,352.0,366.71,296.42
2016,4,14,9,15,184.5,314.5,3.85,13.0,445.0,502.42,404.5
2016,4,14,9,30,283.0,333.0,3.9,13.0,538.0,639.5,509.39
2016,4,14,9,45,604.5,224.5,4.0,13.5,688.0,871.19,685.66
2016,4,14,10,0,926.0,116.0,4.1,14.0,838.0,1048.43,807.82
2016,4,14,10,15,933.0,117.5,4.15,14.0,867.5,1048.43,805.48
2016,4,14,10,30,940.0,119.0,4.2,14.0,897.0,1044.21,801.89
2016,4,14,10,45,943.5,121.5,4.3,14.5,919.0,1033.39,792.8
2016,4,14,11,0,947.0,124.0,4.4,15.0,941.0,1018.39,781.34
2016,4,14,11,15,949.0,124.5,4.5,15.0,954.0,996.04,766.39
2016,4,14,11,30,951.0,125.0,4.6,15.0,967.0,969.8,748.74
2016,4,14,11,45,941.5,131.5,4.75,15.5,969.0,935.25,724.15
2016,4,14,12,0,932.0,138.0,4.9,16.0,971.0,897.51,697.18
2016,4,14,12,15,930.0,137.5,5.0,16.0,967.0,857.04,669.04
2016,4,14,12,30,928.0,137.0,5.1,16.0,963.0,813.65,637.58
2016,4,14,12,45,927.5,134.5,5.2,16.0,951.5,767.03,602.17
2016,4,14,13,0,927.0,132.0,5.3,16.0,940.0,717.79,563.88
2016,4,14,13,15,922.0,130.5,5.4,16.0,919.5,664.18,521.17
2016,4,14,13,30,917.0,129.0,5.5,16.0,899.0,608.77,475.79
2016,4,14,13,45,910.0,127.0,5.6,16.0,871.5,550.42,426.76
2016,4,14,14,0,903.0,125.0,5.7,16.0,844.0,490.94,375.33
2016,4,14,14,15,893.5,123.0,5.7,15.5,809.5,429.65,321.59
2016,4,14,14,30,884.0,121.0,5.7,15.0,775.0,365.39,264.39
2016,4,14,14,45,857.5,125.0,5.7,15.0,731.5,302.6,208.41
2016,4,14,15,0,831.0,129.0,5.7,15.0,688.0,242.07,156.75
2016,4,14,15,15,813.5,125.0,5.65,14.5,642.0,179.72,109.91
2016,4,14,15,30,796.0,121.0,5.6,14.0,596.0,119.31,78.57
2016,4,14,15,45,773.5,116.5,5.6,14.0,546.0,86.17,70.13
2016,4,14,16,0,751.0,112.0,5.6,14.0,496.0,83.97,68.47
2016,4,14,16,15,719.0,106.0,5.45,13.5,442.0,80.49,65.79
2016,4,14,16,30,687.0,100.0,5.3,13.0,388.0,76.9,62.98
2016,4,14,16,45,654.0,90.5,5.2,12.5,334.5,70.68,57.77
2016,4,14,17,0,621.0,81.0,5.1,12.0,281.0,64.21,52.24
2016,4,14,17,15,557.5,73.0,4.75,11.0,227.5,58.31,47.15
2016,4,14,17,30,494.0,65.0,4.4,10.0,174.0,52.4,41.82
2016,4,14,17,45,395.0,53.0,4.1,9.5,125.0,42.95,32.96
2016,4,14,18,0,296.0,41.0,3.8,9.0,76.0,31.25,21.81
2016,4,14,18,15,148.0,20.5,3.6,8.5,38.0,15.68,5.13
2016,4,14,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,16.5,3.3,5.5,27.5,94.77,0.0
2016,4,15,6,0,249.0,33.0,3.4,6.0,55.0,204.12,160.76
2016,4,15,6,15,364.5,45.5,3.6,6.5,102.5,300.75,253.45
2016,4,15,6,30,480.0,58.0,3.8,7.0,150.0,408.65,349.45
2016,4,15,6,45,564.0,64.5,4.0,7.5,206.0,498.44,427.31
2016,4,15,7,0,648.0,71.0,4.2,8.0,262.0,593.6,506.13
2016,4,15,7,15,695.0,77.0,4.35,8.5,318.5,664.25,561.16
2016,4,15,7,30,742.0,83.0,4.5,9.0,375.0,736.04,615.34
2016,4,15,7,45,776.0,87.5,4.65,10.0,431.0,790.44,653.38
2016,4,15,8,0,810.0,92.0,4.8,11.0,487.0,849.27,693.85
2016,4,15,8,15,833.5,95.5,4.85,11.5,539.5,895.94,725.0
2016,4,15,8,30,857.0,99.0,4.9,12.0,592.0,940.17,753.93
2016,4,15,8,45,871.0,103.5,4.95,12.5,639.5,973.77,774.78
2016,4,15,9,0,885.0,108.0,5.0,13.0,687.0,1003.95,793.09
2016,4,15,9,15,898.0,111.0,5.0,13.5,730.0,1014.65,797.07
2016,4,15,9,30,911.0,114.0,5.0,14.0,773.0,1034.24,807.59
2016,4,15,9,45,923.0,115.0,5.0,14.5,810.5,1046.76,813.14
2016,4,15,10,0,935.0,116.0,5.0,15.0,848.0,1055.21,816.01
2016,4,15,10,15,942.0,117.5,5.0,15.0,877.5,1055.08,814.67
2016,4,15,10,30,949.0,119.0,5.0,15.0,907.0,1050.7,810.6
2016,4,15,10,45,950.5,121.5,5.0,15.5,927.5,1037.78,799.23
2016,4,15,11,0,952.0,124.0,5.0,16.0,948.0,1020.72,785.22
2016,4,15,11,15,954.5,125.0,5.05,16.0,961.5,999.13,770.14
2016,4,15,11,30,957.0,126.0,5.1,16.0,975.0,973.6,752.36
2016,4,15,11,45,959.5,124.5,5.15,16.5,980.5,942.02,728.91
2016,4,15,12,0,962.0,123.0,5.2,17.0,986.0,906.83,702.94
2016,4,15,12,15,961.0,123.0,5.25,17.0,982.5,866.71,674.74
2016,4,15,12,30,960.0,123.0,5.3,17.0,979.0,823.48,643.54
2016,4,15,12,45,960.5,120.0,5.4,17.5,968.0,775.94,606.31
2016,4,15,13,0,961.0,117.0,5.5,18.0,957.0,725.62,566.19
2016,4,15,13,15,956.5,116.0,5.55,18.0,936.5,671.27,522.89
2016,4,15,13,30,952.0,115.0,5.6,18.0,916.0,614.95,476.85
2016,4,15,13,45,948.0,112.0,5.65,18.0,889.0,555.65,427.13
2016,4,15,14,0,944.0,109.0,5.7,18.0,862.0,494.84,374.7
2016,4,15,14,15,934.5,107.0,5.7,17.5,827.0,431.45,319.44
2016,4,15,14,30,925.0,105.0,5.7,17.0,792.0,367.66,262.68
2016,4,15,14,45,916.5,101.0,5.7,17.0,751.0,302.6,204.41
2016,4,15,15,0,908.0,97.0,5.7,17.0,710.0,237.6,148.59
2016,4,15,15,15,892.0,94.0,5.6,16.5,663.0,172.67,100.42
2016,4,15,15,30,876.0,91.0,5.5,16.0,616.0,109.21,68.99
2016,4,15,15,45,856.0,87.5,5.4,16.0,565.0,75.62,60.41
2016,4,15,16,0,836.0,84.0,5.3,16.0,514.0,73.2,58.54
2016,4,15,16,15,808.0,80.0,5.0,15.5,459.5,70.17,56.23
2016,4,15,16,30,780.0,76.0,4.7,15.0,405.0,67.08,53.83
2016,4,15,16,45,740.5,71.0,4.45,15.0,349.0,62.97,50.39
2016,4,15,17,0,701.0,66.0,4.2,15.0,293.0,58.82,46.84
2016,4,15,17,15,643.0,59.5,3.7,14.0,238.5,49.09,38.38
2016,4,15,17,30,585.0,53.0,3.2,13.0,184.0,43.84,33.71
2016,4,15,17,45,493.0,44.0,2.75,12.0,133.5,36.37,26.82
2016,4,15,18,0,401.0,35.0,2.3,11.0,83.0,28.96,19.7
2016,4,15,18,15,200.5,17.5,2.15,10.5,41.5,14.15,4.49
2016,4,15,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,5,45,156.5,15.5,0.75,8.5,30.0,112.41,0.0
2016,4,16,6,0,313.0,31.0,0.7,9.0,60.0,237.08,185.58
2016,4,16,6,15,421.5,42.0,0.75,10.0,108.5,330.66,271.23
2016,4,16,6,30,530.0,53.0,0.8,11.0,157.0,434.93,358.66
2016,4,16,6,45,599.0,60.5,0.9,12.0,212.0,517.13,424.85
2016,4,16,7,0,668.0,68.0,1.0,13.0,267.0,603.68,490.33
2016,4,16,7,15,711.5,73.5,1.05,13.5,323.5,671.58,538.57
2016,4,16,7,30,755.0,79.0,1.1,14.0,380.0,735.67,582.29
2016,4,16,7,45,787.0,83.5,1.2,15.0,435.0,794.02,619.99
2016,4,16,8,0,819.0,88.0,1.3,16.0,490.0,851.22,655.8
2016,4,16,8,15,841.0,91.5,1.4,16.5,542.0,896.6,683.95
2016,4,16,8,30,863.0,95.0,1.5,17.0,594.0,939.47,710.14
2016,4,16,8,45,879.5,98.0,1.6,17.5,642.0,973.7,730.32
2016,4,16,9,0,896.0,101.0,1.7,18.0,690.0,992.34,740.25
2016,4,16,9,15,908.5,103.5,1.7,18.5,732.5,1014.81,751.48
2016,4,16,9,30,921.0,106.0,1.7,19.0,775.0,1033.49,760.21
2016,4,16,9,45,934.5,105.5,1.75,19.5,812.5,1045.95,765.81
2016,4,16,10,0,948.0,105.0,1.8,20.0,850.0,1054.36,769.02
2016,4,16,10,15,954.0,106.0,1.85,20.5,879.0,1052.81,766.07
2016,4,16,10,30,960.0,107.0,1.9,21.0,908.0,1047.01,760.69
2016,4,16,10,45,964.5,108.0,2.0,21.5,929.5,1035.53,752.55
2016,4,16,11,0,969.0,109.0,2.1,22.0,951.0,1019.83,741.82
2016,4,16,11,15,971.5,109.5,2.15,22.0,964.5,997.67,727.83
2016,4,16,11,30,974.0,110.0,2.2,22.0,978.0,971.53,711.33
2016,4,16,11,45,974.0,110.5,2.3,22.5,982.5,939.4,690.05
2016,4,16,12,0,974.0,111.0,2.4,23.0,987.0,903.68,666.31
2016,4,16,12,15,973.0,111.0,2.45,23.0,983.5,863.35,640.18
2016,4,16,12,30,972.0,111.0,2.5,23.0,980.0,819.87,611.39
2016,4,16,12,45,971.5,109.0,2.55,23.0,969.0,772.13,577.42
2016,4,16,13,0,971.0,107.0,2.6,23.0,958.0,721.63,540.56
2016,4,16,13,15,967.0,106.0,2.6,23.0,938.0,667.28,499.56
2016,4,16,13,30,963.0,105.0,2.6,23.0,918.0,610.9,455.82
2016,4,16,13,45,957.5,103.5,2.65,23.0,891.0,551.6,408.64
2016,4,16,14,0,952.0,102.0,2.7,23.0,864.0,490.9,358.77
2016,4,16,14,15,943.5,100.0,2.7,23.0,829.5,427.59,305.33
2016,4,16,14,30,935.0,98.0,2.7,23.0,795.0,363.75,250.34
2016,4,16,14,45,922.5,96.5,2.7,23.0,753.5,299.02,194.75
2016,4,16,15,0,910.0,95.0,2.7,23.0,712.0,234.76,141.81
2016,4,16,15,15,895.5,92.5,2.6,22.5,666.0,170.34,95.88
2016,4,16,15,30,881.0,90.0,2.5,22.0,620.0,107.18,66.34
2016,4,16,15,45,859.5,87.0,2.45,22.0,568.5,75.34,58.67
2016,4,16,16,0,838.0,84.0,2.4,22.0,517.0,73.22,57.11
2016,4,16,16,15,811.0,80.0,2.2,21.5,463.0,70.21,54.88
2016,4,16,16,30,784.0,76.0,2.0,21.0,409.0,67.13,52.55
2016,4,16,16,45,746.0,71.0,1.8,20.5,353.5,63.04,49.31
2016,4,16,17,0,708.0,66.0,1.6,20.0,298.0,58.9,45.95
2016,4,16,17,15,652.0,59.5,1.45,18.5,243.0,49.19,37.76
2016,4,16,17,30,596.0,53.0,1.3,17.0,188.0,43.93,33.26
2016,4,16,17,45,506.0,44.0,1.2,16.0,137.0,36.45,26.48
2016,4,16,18,0,416.0,35.0,1.1,15.0,86.0,29.02,19.46
2016,4,16,18,15,261.5,22.0,1.1,14.5,48.5,18.05,7.58
2016,4,16,18,30,107.0,9.0,1.1,14.0,11.0,7.08,0.0
2016,4,16,18,45,53.5,4.5,1.15,13.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,5,45,161.0,15.5,0.9,11.5,31.5,115.54,17.87
2016,4,17,6,0,322.0,31.0,0.9,12.0,63.0,241.49,188.93
2016,4,17,6,15,426.5,41.5,1.1,13.0,111.0,332.51,271.19
2016,4,17,6,30,531.0,52.0,1.3,14.0,159.0,433.73,356.34
2016,4,17,6,45,595.0,60.0,1.5,15.0,213.0,512.91,420.54
2016,4,17,7,0,659.0,68.0,1.7,16.0,267.0,596.09,484.21
2016,4,17,7,15,702.5,73.5,1.8,16.5,322.5,663.49,532.88
2016,4,17,7,30,746.0,79.0,1.9,17.0,378.0,727.25,577.22
2016,4,17,7,45,775.0,84.0,2.0,18.0,432.5,783.2,613.46
2016,4,17,8,0,804.0,89.0,2.1,19.0,487.0,837.85,647.79
2016,4,17,8,15,826.5,92.5,2.25,20.0,538.5,883.17,675.27
2016,4,17,8,30,849.0,96.0,2.4,21.0,590.0,926.06,700.67
2016,4,17,8,45,864.0,100.0,2.55,22.0,637.0,959.68,719.47
2016,4,17,9,0,879.0,104.0,2.7,23.0,684.0,989.96,735.94
2016,4,17,9,15,891.5,106.0,2.75,23.5,726.5,999.17,738.97
2016,4,17,9,30,904.0,108.0,2.8,24.0,769.0,1017.06,748.03
2016,4,17,9,45,915.5,109.0,2.9,24.5,805.5,1029.01,753.67
2016,4,17,10,0,927.0,110.0,3.0,25.0,842.0,1036.94,756.87
2016,4,17,10,15,934.0,111.5,3.0,25.0,871.0,1036.84,755.63
2016,4,17,10,30,941.0,113.0,3.0,25.0,900.0,1032.55,751.92
2016,4,17,10,45,944.0,114.5,3.0,25.5,921.0,1020.22,741.74
2016,4,17,11,0,947.0,116.0,3.0,26.0,942.0,1003.8,729.15
2016,4,17,11,15,950.0,117.0,2.95,26.0,955.5,982.88,714.82
2016,4,17,11,30,953.0,118.0,2.9,26.0,969.0,958.01,698.06
2016,4,17,11,45,954.0,118.0,2.9,26.5,974.5,926.73,676.21
2016,4,17,12,0,955.0,118.0,2.9,27.0,980.0,891.91,652.12
2016,4,17,12,15,954.5,118.0,2.85,27.0,977.0,852.54,625.94
2016,4,17,12,30,954.0,118.0,2.8,27.0,974.0,810.06,596.94
2016,4,17,12,45,954.0,116.0,2.8,27.5,963.0,763.38,562.53
2016,4,17,13,0,954.0,114.0,2.8,28.0,952.0,713.96,525.52
2016,4,17,13,15,950.5,113.0,2.8,28.0,933.0,660.69,485.88
2016,4,17,13,30,947.0,112.0,2.8,28.0,914.0,605.38,443.57
2016,4,17,13,45,943.5,109.0,2.8,28.0,887.5,546.76,397.51
2016,4,17,14,0,940.0,106.0,2.8,28.0,861.0,486.59,348.78
2016,4,17,14,15,932.0,104.5,2.75,27.5,827.0,424.54,297.75
2016,4,17,14,30,924.0,103.0,2.7,27.0,793.0,361.91,245.07
2016,4,17,14,45,915.5,99.5,2.7,27.0,753.0,297.46,190.54
2016,4,17,15,0,907.0,96.0,2.7,27.0,713.0,233.06,138.32
2016,4,17,15,15,892.5,93.5,2.6,26.5,667.0,168.92,93.61
2016,4,17,15,30,878.0,91.0,2.5,26.0,621.0,106.03,65.27
2016,4,17,15,45,861.0,87.0,2.4,26.0,571.0,75.35,57.69
2016,4,17,16,0,844.0,83.0,2.3,26.0,521.0,72.64,55.67
2016,4,17,16,15,817.5,79.5,2.1,25.0,467.0,69.97,53.86
2016,4,17,16,30,791.0,76.0,1.9,24.0,413.0,67.24,51.97
2016,4,17,16,45,755.5,70.5,1.7,23.5,358.0,62.8,48.47
2016,4,17,17,0,720.0,65.0,1.5,23.0,303.0,58.27,44.82
2016,4,17,17,15,665.0,59.0,1.4,21.5,247.5,53.03,40.6
2016,4,17,17,30,610.0,53.0,1.3,20.0,192.0,44.06,32.94
2016,4,17,17,45,521.5,44.5,1.25,19.0,141.0,36.95,26.57
2016,4,17,18,0,433.0,36.0,1.2,18.0,90.0,29.91,19.99
2016,4,17,18,15,278.5,23.0,1.15,17.5,51.5,18.92,8.46
2016,4,17,18,30,124.0,10.0,1.1,17.0,13.0,7.87,0.0
2016,4,17,18,45,62.0,5.0,1.1,16.5,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,166.5,16.0,0.4,15.5,33.0,119.75,38.0
2016,4,18,6,0,333.0,32.0,0.4,16.0,66.0,247.93,191.54
2016,4,18,6,15,434.5,42.5,0.45,16.5,115.0,337.76,269.94
2016,4,18,6,30,536.0,53.0,0.5,17.0,164.0,437.37,351.23
2016,4,18,6,45,604.0,60.0,0.55,17.5,218.5,518.23,414.46
2016,4,18,7,0,672.0,67.0,0.6,18.0,273.0,603.34,477.05
2016,4,18,7,15,714.0,72.5,0.75,18.5,328.5,665.42,520.7
2016,4,18,7,30,756.0,78.0,0.9,19.0,384.0,733.11,567.08
2016,4,18,7,45,786.0,82.0,1.05,20.0,438.5,788.92,602.73
2016,4,18,8,0,816.0,86.0,1.2,21.0,493.0,843.46,636.68
2016,4,18,8,15,837.5,89.5,1.3,21.5,544.5,888.05,663.81
2016,4,18,8,30,859.0,93.0,1.4,22.0,596.0,930.15,689.01
2016,4,18,8,45,874.0,96.0,1.5,23.0,643.0,951.05,698.85
2016,4,18,9,0,889.0,99.0,1.6,24.0,690.0,979.8,713.94
2016,4,18,9,15,901.0,101.5,1.65,24.5,732.0,1001.58,725.08
2016,4,18,9,30,913.0,104.0,1.7,25.0,774.0,1019.58,733.95
2016,4,18,9,45,925.0,104.0,1.8,25.5,810.5,1030.96,739.47
2016,4,18,10,0,937.0,104.0,1.9,26.0,847.0,1038.32,742.63
2016,4,18,10,15,943.0,105.5,1.9,26.0,875.5,1037.25,740.8
2016,4,18,10,30,949.0,107.0,1.9,26.0,904.0,1031.97,736.6
2016,4,18,10,45,953.5,108.0,1.95,26.5,925.5,1020.54,727.95
2016,4,18,11,0,958.0,109.0,2.0,27.0,947.0,1004.95,716.87
2016,4,18,11,15,960.5,109.5,1.95,27.0,960.0,982.97,702.11
2016,4,18,11,30,963.0,110.0,1.9,27.0,973.0,957.06,685.02
2016,4,18,11,45,964.0,110.0,1.9,27.5,978.0,925.62,663.73
2016,4,18,12,0,965.0,110.0,1.9,28.0,983.0,890.62,640.23
2016,4,18,12,15,964.0,110.0,1.85,28.0,979.5,850.65,614.24
2016,4,18,12,30,963.0,110.0,1.8,28.0,976.0,807.59,585.65
2016,4,18,12,45,958.0,111.0,1.75,28.0,963.5,759.68,551.89
2016,4,18,13,0,953.0,112.0,1.7,28.0,951.0,709.38,515.75
2016,4,18,13,15,948.5,111.0,1.65,28.0,931.5,655.65,476.32
2016,4,18,13,30,944.0,110.0,1.6,28.0,912.0,600.0,434.37
2016,4,18,13,45,935.0,110.0,1.55,28.0,884.0,541.23,388.89
2016,4,18,14,0,926.0,110.0,1.5,28.0,856.0,481.46,341.25
2016,4,18,14,15,917.0,108.5,1.5,28.0,822.0,419.89,291.07
2016,4,18,14,30,908.0,107.0,1.5,28.0,788.0,357.88,239.45
2016,4,18,14,45,891.5,107.0,1.5,28.0,746.0,294.88,187.3
2016,4,18,15,0,875.0,107.0,1.5,28.0,704.0,232.82,138.15
2016,4,18,15,15,859.0,104.0,1.45,27.5,658.0,163.46,90.19
2016,4,18,15,30,843.0,101.0,1.4,27.0,612.0,101.46,62.65
2016,4,18,15,45,814.5,100.0,1.4,27.0,560.5,82.91,63.65
2016,4,18,16,0,786.0,99.0,1.4,27.0,509.0,82.44,63.52
2016,4,18,16,15,757.0,94.5,1.3,26.0,455.5,79.5,61.56
2016,4,18,16,30,728.0,90.0,1.2,25.0,402.0,70.57,54.52
2016,4,18,16,45,680.5,85.5,1.2,24.5,346.5,67.36,52.12
2016,4,18,17,0,633.0,81.0,1.2,24.0,291.0,64.2,49.68
2016,4,18,17,15,574.0,72.5,1.15,22.5,237.5,57.94,44.66
2016,4,18,17,30,515.0,64.0,1.1,21.0,184.0,51.61,39.35
2016,4,18,17,45,421.5,53.5,1.1,20.0,134.5,43.34,32.0
2016,4,18,18,0,328.0,43.0,1.1,19.0,85.0,35.09,24.36
2016,4,18,18,15,196.5,27.0,1.1,18.0,49.0,20.6,10.05
2016,4,18,18,30,65.0,11.0,1.1,17.0,13.0,8.65,0.0
2016,4,18,18,45,32.5,5.5,1.1,16.5,6.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,136.5,18.0,0.65,15.5,32.5,104.75,45.05
2016,4,19,6,0,273.0,36.0,0.7,16.0,65.0,216.86,169.03
2016,4,19,6,15,371.5,48.5,0.8,16.5,112.0,306.33,246.86
2016,4,19,6,30,470.0,61.0,0.9,17.0,159.0,403.18,327.04
2016,4,19,6,45,548.5,67.5,1.05,18.0,214.0,488.09,394.36
2016,4,19,7,0,627.0,74.0,1.2,19.0,269.0,577.98,462.26
2016,4,19,7,15,671.0,80.0,1.35,19.5,323.5,645.0,510.07
2016,4,19,7,30,715.0,86.0,1.5,20.0,378.0,712.97,557.15
2016,4,19,7,45,752.5,88.5,1.65,21.0,433.0,766.81,591.79
2016,4,19,8,0,790.0,91.0,1.8,22.0,488.0,825.15,628.72
2016,4,19,8,15,812.5,95.0,1.9,22.5,539.5,870.46,656.64
2016,4,19,8,30,835.0,99.0,2.0,23.0,591.0,913.39,682.66
2016,4,19,8,45,853.5,101.5,2.15,23.5,638.5,948.08,703.47
2016,4,19,9,0,872.0,104.0,2.3,24.0,686.0,967.29,714.07
2016,4,19,9,15,884.0,106.5,2.35,24.5,728.0,988.71,725.28
2016,4,19,9,30,896.0,109.0,2.4,25.0,770.0,1006.43,734.09
2016,4,19,9,45,900.0,114.0,2.5,25.5,804.0,1015.06,737.68
2016,4,19,10,0,904.0,119.0,2.6,26.0,838.0,1019.56,738.82
2016,4,19,10,15,911.0,121.0,2.7,26.0,867.0,1019.79,738.84
2016,4,19,10,30,918.0,123.0,2.8,26.0,896.0,1015.9,736.37
2016,4,19,10,45,914.5,129.0,2.9,26.5,915.0,1001.74,725.96
2016,4,19,11,0,911.0,135.0,3.0,27.0,934.0,983.57,713.14
2016,4,19,11,15,913.5,136.0,3.05,27.0,947.5,962.52,699.55
2016,4,19,11,30,916.0,137.0,3.1,27.0,961.0,937.71,683.53
2016,4,19,11,45,912.0,141.0,3.15,27.0,965.0,906.3,663.17
2016,4,19,12,0,908.0,145.0,3.2,27.0,969.0,871.65,640.6
2016,4,19,12,15,742.5,245.0,3.2,27.0,917.0,808.87,594.79
2016,4,19,12,30,577.0,345.0,3.2,27.0,865.0,729.68,536.81
2016,4,19,12,45,734.5,247.5,3.25,27.0,901.5,726.66,536.93
2016,4,19,13,0,892.0,150.0,3.3,27.0,938.0,697.05,517.09
2016,4,19,13,15,888.0,148.5,3.25,26.5,919.5,645.74,479.08
2016,4,19,13,30,884.0,147.0,3.2,26.0,901.0,596.63,441.42
2016,4,19,13,45,688.5,229.5,3.2,26.0,806.0,510.53,375.89
2016,4,19,14,0,493.0,312.0,3.2,26.0,711.0,438.49,321.52
2016,4,19,14,15,537.0,281.5,3.15,25.5,699.5,396.47,287.05
2016,4,19,14,30,581.0,251.0,3.1,25.0,688.0,349.28,247.14
2016,4,19,14,45,460.0,275.0,3.05,24.5,609.5,291.87,204.72
2016,4,19,15,0,339.0,299.0,3.0,24.0,531.0,251.82,178.11
2016,4,19,15,15,270.0,289.0,2.9,23.5,466.0,208.67,149.78
2016,4,19,15,30,201.0,279.0,2.8,23.0,401.0,181.23,136.6
2016,4,19,15,45,310.0,235.0,2.7,22.5,406.0,149.17,120.16
2016,4,19,16,0,419.0,191.0,2.6,22.0,411.0,123.84,99.69
2016,4,19,16,15,505.0,149.5,2.4,21.5,387.0,102.56,82.3
2016,4,19,16,30,591.0,108.0,2.2,21.0,363.0,80.37,63.85
2016,4,19,16,45,527.5,109.5,2.0,20.5,314.5,79.66,63.61
2016,4,19,17,0,464.0,111.0,1.8,20.0,266.0,80.03,64.22
2016,4,19,17,15,482.5,90.5,1.7,19.0,226.5,67.15,53.34
2016,4,19,17,30,501.0,70.0,1.6,18.0,187.0,56.15,43.83
2016,4,19,17,45,422.0,57.0,1.5,17.5,138.0,46.14,34.81
2016,4,19,18,0,343.0,44.0,1.4,17.0,89.0,35.96,25.37
2016,4,19,18,15,208.0,28.0,1.3,16.5,51.5,21.37,11.05
2016,4,19,18,30,73.0,12.0,1.2,16.0,14.0,9.44,0.0
2016,4,19,18,45,36.5,6.0,1.2,15.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,18.5,0.8,10.5,35.5,118.95,63.31
2016,4,20,6,0,308.0,37.0,0.8,11.0,71.0,238.36,190.31
2016,4,20,6,15,406.5,48.5,0.9,12.0,119.5,326.51,267.79
2016,4,20,6,30,505.0,60.0,1.0,13.0,168.0,423.91,348.93
2016,4,20,6,45,577.5,67.0,1.1,14.0,223.5,506.61,414.91
2016,4,20,7,0,650.0,74.0,1.2,15.0,279.0,593.79,480.93
2016,4,20,7,15,693.0,80.0,1.2,16.0,334.0,660.85,526.93
2016,4,20,7,30,736.0,86.0,1.2,17.0,389.0,728.72,571.56
2016,4,20,7,45,773.0,88.5,1.25,18.0,445.0,782.85,605.32
2016,4,20,8,0,810.0,91.0,1.3,19.0,501.0,841.23,641.07
2016,4,20,8,15,832.0,94.5,1.45,19.5,552.5,885.93,669.17
2016,4,20,8,30,854.0,98.0,1.6,20.0,604.0,928.15,695.4
2016,4,20,8,45,870.5,101.0,1.8,21.0,651.5,961.79,715.0
2016,4,20,9,0,887.0,104.0,2.0,22.0,699.0,979.86,724.27
2016,4,20,9,15,899.0,106.5,2.05,22.0,741.0,1001.35,736.95
2016,4,20,9,30,911.0,109.0,2.1,22.0,783.0,1019.08,747.24
2016,4,20,9,45,919.5,111.0,2.2,22.5,819.0,1028.92,751.74
2016,4,20,10,0,928.0,113.0,2.3,23.0,855.0,1034.69,753.82
2016,4,20,10,15,934.5,115.0,2.4,23.0,884.0,1034.35,753.6
2016,4,20,10,30,941.0,117.0,2.5,23.0,913.0,1029.81,750.84
2016,4,20,10,45,937.5,123.0,2.6,23.5,932.0,1015.44,740.43
2016,4,20,11,0,934.0,129.0,2.7,24.0,951.0,996.99,727.53
2016,4,20,11,15,936.5,130.0,2.75,24.0,964.0,975.51,713.69
2016,4,20,11,30,939.0,131.0,2.8,24.0,977.0,950.18,697.37
2016,4,20,11,45,940.5,130.5,2.85,24.5,982.0,919.0,675.85
2016,4,20,12,0,942.0,130.0,2.9,25.0,987.0,884.35,652.05
2016,4,20,12,15,940.5,130.0,2.95,25.0,983.0,844.48,625.91
2016,4,20,12,30,939.0,130.0,3.0,25.0,979.0,801.66,596.27
2016,4,20,12,45,940.5,126.5,3.05,25.0,968.0,755.39,563.08
2016,4,20,13,0,942.0,123.0,3.1,25.0,957.0,706.35,527.03
2016,4,20,13,15,937.0,122.0,3.1,25.0,937.0,652.8,486.45
2016,4,20,13,30,932.0,121.0,3.1,25.0,917.0,597.41,443.34
2016,4,20,13,45,925.0,119.5,3.15,25.0,889.5,539.11,396.86
2016,4,20,14,0,918.0,118.0,3.2,25.0,862.0,479.66,348.01
2016,4,20,14,15,908.5,116.0,3.2,24.5,827.0,418.06,296.7
2016,4,20,14,30,899.0,114.0,3.2,24.0,792.0,356.12,244.0
2016,4,20,14,45,884.5,113.0,3.25,24.0,750.5,293.55,190.67
2016,4,20,15,0,870.0,112.0,3.3,24.0,709.0,226.11,136.19
2016,4,20,15,15,853.5,109.0,3.25,23.5,663.0,162.88,92.36
2016,4,20,15,30,837.0,106.0,3.2,23.0,617.0,101.36,65.64
2016,4,20,15,45,811.5,103.5,3.2,23.0,565.5,85.11,66.63
2016,4,20,16,0,786.0,101.0,3.2,23.0,514.0,83.74,65.73
2016,4,20,16,15,756.5,96.0,3.05,22.0,460.5,74.31,58.21
2016,4,20,16,30,727.0,91.0,2.9,21.0,407.0,71.15,55.97
2016,4,20,16,45,682.5,86.0,2.75,20.5,351.5,67.67,53.28
2016,4,20,17,0,638.0,81.0,2.6,20.0,296.0,64.19,50.52
2016,4,20,17,15,579.5,73.0,2.3,19.0,242.5,58.3,45.64
2016,4,20,17,30,521.0,65.0,2.0,18.0,189.0,52.36,40.53
2016,4,20,17,45,431.5,54.5,1.7,17.0,139.0,44.13,33.15
2016,4,20,18,0,342.0,44.0,1.4,16.0,89.0,35.89,25.48
2016,4,20,18,15,171.0,29.5,1.35,15.0,52.0,22.33,12.17
2016,4,20,18,30,0.0,15.0,1.3,14.0,15.0,11.8,0.0
2016,4,20,18,45,0.0,7.5,1.3,13.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,5,45,118.0,21.0,0.15,10.5,34.5,101.88,59.91
2016,4,21,6,0,236.0,42.0,0.1,11.0,69.0,203.72,162.12
2016,4,21,6,15,320.0,57.0,0.1,11.5,114.0,281.57,229.64
2016,4,21,6,30,404.0,72.0,0.1,12.0,159.0,367.72,300.86
2016,4,21,6,45,464.0,83.0,0.1,12.5,210.5,439.7,357.78
2016,4,21,7,0,524.0,94.0,0.1,13.0,262.0,522.65,420.08
2016,4,21,7,15,603.5,87.5,0.3,13.5,313.5,599.69,477.62
2016,4,21,7,30,683.0,81.0,0.5,14.0,365.0,678.3,533.58
2016,4,21,7,45,613.0,115.5,0.7,15.0,396.0,683.2,534.93
2016,4,21,8,0,543.0,150.0,0.9,16.0,427.0,668.62,522.82
2016,4,21,8,15,442.5,198.5,1.1,16.5,439.0,645.05,502.91
2016,4,21,8,30,342.0,247.0,1.3,17.0,451.0,591.94,461.68
2016,4,21,8,45,402.0,249.0,1.55,18.0,507.0,653.75,506.66
2016,4,21,9,0,462.0,251.0,1.8,19.0,563.0,738.92,565.45
2016,4,21,9,15,544.0,239.5,1.95,19.5,628.5,808.84,613.64
2016,4,21,9,30,626.0,228.0,2.1,20.0,694.0,884.92,664.96
2016,4,21,9,45,637.0,238.5,2.3,20.5,731.0,904.23,676.4
2016,4,21,10,0,648.0,249.0,2.5,21.0,768.0,920.05,686.02
2016,4,21,10,15,597.0,286.5,2.6,21.0,777.5,893.35,666.16
2016,4,21,10,30,546.0,324.0,2.7,21.0,787.0,869.25,648.25
2016,4,21,10,45,546.5,335.0,2.8,21.5,808.0,866.12,644.74
2016,4,21,11,0,547.0,346.0,2.9,22.0,829.0,859.81,638.95
2016,4,21,11,15,727.0,243.0,2.95,22.0,894.5,912.79,679.08
2016,4,21,11,30,907.0,140.0,3.0,22.0,960.0,927.73,689.85
2016,4,21,11,45,908.5,140.0,3.15,22.0,965.0,897.77,670.39
2016,4,21,12,0,910.0,140.0,3.3,22.0,970.0,864.45,648.82
2016,4,21,12,15,909.5,139.5,3.35,22.0,966.5,825.98,622.93
2016,4,21,12,30,909.0,139.0,3.4,22.0,963.0,784.61,593.14
2016,4,21,12,45,919.0,130.0,3.45,22.0,955.0,741.15,561.31
2016,4,21,13,0,929.0,121.0,3.5,22.0,947.0,694.29,526.15
2016,4,21,13,15,924.5,120.0,3.55,22.0,927.0,641.78,485.66
2016,4,21,13,30,920.0,119.0,3.6,22.0,907.0,587.41,442.57
2016,4,21,13,45,917.0,115.5,3.65,22.0,880.5,530.32,396.07
2016,4,21,14,0,914.0,112.0,3.7,22.0,854.0,471.72,346.9
2016,4,21,14,15,905.0,110.0,3.75,21.5,820.0,410.72,295.18
2016,4,21,14,30,896.0,108.0,3.8,21.0,786.0,349.34,242.06
2016,4,21,14,45,892.5,101.5,3.85,21.0,747.0,286.09,186.99
2016,4,21,15,0,889.0,95.0,3.9,21.0,708.0,222.38,134.22
2016,4,21,15,15,874.5,92.5,3.9,20.5,662.5,159.84,90.64
2016,4,21,15,30,860.0,90.0,3.9,20.0,617.0,98.58,64.92
2016,4,21,15,45,842.5,86.5,3.95,20.0,567.5,74.48,58.39
2016,4,21,16,0,825.0,83.0,4.0,20.0,518.0,72.14,56.62
2016,4,21,16,15,799.0,79.0,3.9,19.5,465.5,69.17,54.39
2016,4,21,16,30,773.0,75.0,3.8,19.0,413.0,66.11,52.06
2016,4,21,16,45,730.0,72.0,3.75,18.5,358.0,63.45,50.05
2016,4,21,17,0,687.0,69.0,3.7,18.0,303.0,56.22,43.95
2016,4,21,17,15,632.0,63.0,3.35,17.0,249.0,51.46,40.0
2016,4,21,17,30,577.0,57.0,3.0,16.0,195.0,46.72,35.89
2016,4,21,17,45,483.5,49.0,2.65,15.5,144.5,40.12,29.85
2016,4,21,18,0,390.0,41.0,2.3,15.0,94.0,33.64,23.67
2016,4,21,18,15,245.5,27.5,2.1,14.0,56.0,22.44,12.55
2016,4,21,18,30,101.0,14.0,1.9,13.0,18.0,11.02,0.0
2016,4,21,18,45,50.5,7.0,1.7,12.5,9.0,5.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,5,45,164.5,19.0,1.9,10.5,38.5,126.46,81.35
2016,4,22,6,0,329.0,38.0,2.2,11.0,77.0,249.84,202.25
2016,4,22,6,15,423.5,48.0,2.35,11.5,125.0,334.93,278.42
2016,4,22,6,30,518.0,58.0,2.5,12.0,173.0,428.61,358.82
2016,4,22,6,45,263.5,85.5,2.65,12.5,144.0,304.64,256.2
2016,4,22,7,0,9.0,113.0,2.8,13.0,115.0,103.74,83.24
2016,4,22,7,15,13.5,132.5,2.9,13.5,137.5,124.04,100.41
2016,4,22,7,30,18.0,152.0,3.0,14.0,160.0,144.58,117.19
2016,4,22,7,45,9.0,149.0,3.2,14.5,153.0,131.56,105.41
2016,4,22,8,0,0.0,146.0,3.4,15.0,146.0,119.17,94.25
2016,4,22,8,15,0.0,140.0,3.55,15.0,140.0,112.46,88.4
2016,4,22,8,30,0.0,134.0,3.7,15.0,134.0,106.43,83.15
2016,4,22,8,45,0.0,133.0,3.85,15.0,133.0,105.13,81.83
2016,4,22,9,0,0.0,132.0,4.0,15.0,132.0,103.99,80.67
2016,4,22,9,15,25.5,229.0,4.15,15.0,248.5,230.12,183.75
2016,4,22,9,30,51.0,326.0,4.3,15.0,365.0,350.93,279.34
2016,4,22,9,45,44.5,332.5,4.45,15.0,367.5,347.57,275.71
2016,4,22,10,0,38.0,339.0,4.6,15.0,370.0,344.13,272.43
2016,4,22,10,15,20.0,240.5,4.7,15.0,257.0,229.05,181.08
2016,4,22,10,30,2.0,142.0,4.8,15.0,144.0,113.55,87.56
2016,4,22,10,45,1.0,127.0,4.95,15.0,128.0,100.4,76.84
2016,4,22,11,0,0.0,112.0,5.1,15.0,112.0,87.44,66.19
2016,4,22,11,15,0.0,87.5,5.25,15.0,87.5,68.04,50.32
2016,4,22,11,30,0.0,63.0,5.4,15.0,63.0,48.88,34.61
2016,4,22,11,45,0.0,60.0,5.55,15.0,60.0,46.56,32.7
2016,4,22,12,0,0.0,57.0,5.7,15.0,57.0,44.22,30.78
2016,4,22,12,15,3.5,115.0,5.75,15.0,118.5,92.22,70.14
2016,4,22,12,30,7.0,173.0,5.8,15.0,180.0,139.91,108.86
2016,4,22,12,45,10.5,216.5,5.85,15.0,226.0,175.49,137.55
2016,4,22,13,0,14.0,260.0,5.9,15.0,272.0,210.07,165.26
2016,4,22,13,15,18.0,288.0,5.95,14.5,303.5,231.81,182.99
2016,4,22,13,30,22.0,316.0,6.0,14.0,335.0,252.27,199.69
2016,4,22,13,45,74.5,359.5,6.05,14.0,421.0,304.27,240.84
2016,4,22,14,0,127.0,403.0,6.1,14.0,507.0,344.39,271.42
2016,4,22,14,15,98.5,375.5,6.0,13.5,454.5,303.67,239.42
2016,4,22,14,30,70.0,348.0,5.9,13.0,402.0,265.6,209.83
2016,4,22,14,45,35.0,242.0,5.8,13.0,269.0,181.49,143.11
2016,4,22,15,0,0.0,136.0,5.7,13.0,136.0,103.27,80.64
2016,4,22,15,15,0.0,144.5,5.55,12.5,145.0,108.73,85.59
2016,4,22,15,30,0.0,153.0,5.4,12.0,154.0,113.67,90.12
2016,4,22,15,45,209.5,173.5,5.3,12.0,285.0,113.24,94.26
2016,4,22,16,0,419.0,194.0,5.2,12.0,416.0,125.3,105.13
2016,4,22,16,15,583.0,140.0,5.1,12.0,415.0,100.18,83.42
2016,4,22,16,30,747.0,86.0,5.0,12.0,414.0,73.69,60.27
2016,4,22,16,45,714.5,79.5,4.9,12.0,360.5,63.6,51.5
2016,4,22,17,0,682.0,73.0,4.8,12.0,307.0,58.98,47.51
2016,4,22,17,15,626.5,66.5,4.45,11.5,253.0,53.96,43.15
2016,4,22,17,30,571.0,60.0,4.1,11.0,199.0,48.93,38.63
2016,4,22,17,45,482.5,51.5,3.75,10.5,148.5,42.06,32.24
2016,4,22,18,0,394.0,43.0,3.4,10.0,98.0,35.27,25.67
2016,4,22,18,15,250.0,29.5,3.05,9.5,59.0,24.1,14.42
2016,4,22,18,30,106.0,16.0,2.7,9.0,20.0,12.19,0.0
2016,4,22,18,45,53.0,8.0,2.4,9.0,10.0,6.29,0.0
2016,4,22,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,5,15,19.0,5.5,1.7,6.5,5.5,0.0,0.0
2016,4,23,5,30,38.0,11.0,1.9,7.0,11.0,24.72,0.0
2016,4,23,5,45,186.0,26.0,2.1,7.5,46.5,143.83,99.07
2016,4,23,6,0,334.0,41.0,2.3,8.0,82.0,254.77,209.09
2016,4,23,6,15,430.0,51.5,2.5,8.5,131.0,341.77,287.5
2016,4,23,6,30,526.0,62.0,2.7,9.0,180.0,437.34,370.29
2016,4,23,6,45,592.5,68.0,2.95,9.5,234.5,515.35,435.93
2016,4,23,7,0,659.0,74.0,3.2,10.0,289.0,597.17,501.97
2016,4,23,7,15,699.5,79.5,3.25,10.5,344.0,661.67,550.08
2016,4,23,7,30,740.0,85.0,3.3,11.0,399.0,726.75,597.09
2016,4,23,7,45,769.0,89.5,3.35,11.5,452.5,776.63,631.3
2016,4,23,8,0,798.0,94.0,3.4,12.0,506.0,829.83,667.27
2016,4,23,8,15,819.5,97.5,3.4,12.5,557.0,873.45,695.2
2016,4,23,8,30,841.0,101.0,3.4,13.0,608.0,914.6,720.95
2016,4,23,8,45,857.5,103.5,3.4,13.5,654.5,947.13,740.25
2016,4,23,9,0,874.0,106.0,3.4,14.0,701.0,964.13,748.6
2016,4,23,9,15,886.0,108.5,3.45,14.5,742.0,985.21,760.33
2016,4,23,9,30,898.0,111.0,3.5,15.0,783.0,1002.59,769.5
2016,4,23,9,45,915.0,108.0,3.55,15.5,820.5,1015.19,775.5
