Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,932.0,105.0,3.6,16.0,858.0,1023.89,779.0
2016,4,23,10,15,938.0,106.5,3.7,16.0,886.0,1022.54,777.66
2016,4,23,10,30,944.0,108.0,3.8,16.0,914.0,1017.01,773.69
2016,4,23,10,45,946.5,110.0,3.9,16.5,934.0,1004.51,763.67
2016,4,23,11,0,949.0,112.0,4.0,17.0,954.0,987.92,751.02
2016,4,23,11,15,951.0,112.5,4.05,17.0,967.0,965.49,735.56
2016,4,23,11,30,953.0,113.0,4.1,17.0,980.0,939.23,717.52
2016,4,23,11,45,953.5,113.0,4.15,17.5,984.5,907.56,694.42
2016,4,23,12,0,954.0,113.0,4.2,18.0,989.0,872.44,668.93
2016,4,23,12,15,953.5,113.0,4.2,18.0,985.0,833.27,641.56
2016,4,23,12,30,953.0,113.0,4.2,18.0,981.0,791.04,610.69
2016,4,23,12,45,951.5,112.0,4.2,18.0,969.5,744.45,575.24
2016,4,23,13,0,950.0,111.0,4.2,18.0,958.0,695.29,537.05
2016,4,23,13,15,945.5,110.0,4.2,18.0,938.5,641.99,494.77
2016,4,23,13,30,941.0,109.0,4.2,18.0,919.0,586.81,449.83
2016,4,23,13,45,931.0,109.5,4.2,18.0,890.5,528.47,401.14
2016,4,23,14,0,921.0,110.0,4.2,18.0,862.0,469.26,350.41
2016,4,23,14,15,912.5,108.5,4.25,18.0,828.0,408.58,297.31
2016,4,23,14,30,904.0,107.0,4.3,18.0,794.0,347.42,242.97
2016,4,23,14,45,884.5,108.5,4.35,18.0,752.0,285.47,188.84
2016,4,23,15,0,865.0,110.0,4.4,18.0,710.0,218.83,134.06
2016,4,23,15,15,849.0,107.0,4.4,17.5,664.0,156.32,90.46
2016,4,23,15,30,833.0,104.0,4.4,17.0,618.0,95.47,65.29
2016,4,23,15,45,805.5,102.5,4.45,17.0,567.0,84.13,67.42
2016,4,23,16,0,778.0,101.0,4.5,17.0,516.0,83.41,67.04
2016,4,23,16,15,749.0,96.5,4.4,16.5,463.0,74.36,59.56
2016,4,23,16,30,720.0,92.0,4.3,16.0,410.0,71.58,57.48
2016,4,23,16,45,673.0,88.0,4.25,15.5,354.5,68.79,55.35
2016,4,23,17,0,626.0,84.0,4.2,15.0,299.0,66.07,53.21
2016,4,23,17,15,568.5,76.0,3.95,14.0,246.0,60.29,48.36
2016,4,23,17,30,511.0,68.0,3.7,13.0,193.0,54.46,43.27
2016,4,23,17,45,426.5,57.0,3.45,12.5,144.0,45.95,35.46
2016,4,23,18,0,342.0,46.0,3.2,12.0,95.0,37.39,27.35
2016,4,23,18,15,214.0,31.0,3.05,11.5,57.5,23.61,14.04
2016,4,23,18,30,86.0,16.0,2.9,11.0,20.0,12.16,0.0
2016,4,23,18,45,43.0,8.0,2.75,10.5,10.0,6.29,0.0
2016,4,23,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.5,2.55,8.0,3.5,0.0,0.0
2016,4,24,5,30,0.0,7.0,2.7,8.0,7.0,5.51,0.0
2016,4,24,5,45,18.5,26.5,2.9,8.5,29.0,35.72,21.38
2016,4,24,6,0,37.0,46.0,3.1,9.0,51.0,67.52,51.94
2016,4,24,6,15,63.0,69.0,3.2,9.0,82.0,119.31,98.04
2016,4,24,6,30,89.0,92.0,3.3,9.0,113.0,162.93,136.96
2016,4,24,6,45,119.0,111.5,3.4,9.0,146.5,206.26,175.14
2016,4,24,7,0,149.0,131.0,3.5,9.0,180.0,251.96,214.55
2016,4,24,7,15,163.0,155.0,3.45,9.0,217.5,292.97,248.67
2016,4,24,7,30,177.0,179.0,3.4,9.0,255.0,334.19,282.21
2016,4,24,7,45,365.5,164.5,3.4,9.5,346.5,516.74,432.45
2016,4,24,8,0,554.0,150.0,3.4,10.0,438.0,674.33,556.05
2016,4,24,8,15,620.0,146.0,3.4,10.0,497.5,753.41,613.51
2016,4,24,8,30,686.0,142.0,3.4,10.0,557.0,822.91,662.79
2016,4,24,8,45,721.0,151.0,3.4,10.5,617.0,877.01,698.66
2016,4,24,9,0,756.0,160.0,3.4,11.0,677.0,928.84,732.34
2016,4,24,9,15,772.5,164.0,3.4,11.5,719.0,954.72,747.18
2016,4,24,9,30,789.0,168.0,3.4,12.0,761.0,977.19,759.79
2016,4,24,9,45,829.0,155.0,3.45,12.5,803.5,992.53,767.85
2016,4,24,10,0,869.0,142.0,3.5,13.0,846.0,1013.15,779.69
2016,4,24,10,15,877.5,143.5,3.5,13.5,875.0,1013.94,777.53
2016,4,24,10,30,886.0,145.0,3.5,14.0,904.0,995.1,762.22
2016,4,24,10,45,905.0,138.0,3.55,14.5,929.0,989.85,756.97
2016,4,24,11,0,924.0,131.0,3.6,15.0,954.0,980.35,748.83
2016,4,24,11,15,927.5,131.5,3.7,15.5,967.5,959.39,733.29
2016,4,24,11,30,931.0,132.0,3.8,16.0,981.0,934.63,715.26
2016,4,24,11,45,937.0,129.0,3.9,16.5,987.0,905.29,694.07
2016,4,24,12,0,943.0,126.0,4.0,17.0,993.0,872.31,670.34
2016,4,24,12,15,942.0,126.0,4.25,17.0,989.5,832.93,643.88
2016,4,24,12,30,941.0,126.0,4.5,17.0,986.0,790.59,613.76
2016,4,24,12,45,932.0,129.0,4.75,17.5,972.0,742.38,576.89
2016,4,24,13,0,923.0,132.0,5.0,18.0,958.0,692.19,537.49
2016,4,24,13,15,918.5,131.0,5.15,17.5,938.5,639.97,497.04
2016,4,24,13,30,914.0,130.0,5.3,17.0,919.0,585.93,453.68
2016,4,24,13,45,901.5,132.0,5.45,17.0,890.5,528.62,405.44
2016,4,24,14,0,889.0,134.0,5.6,17.0,862.0,470.71,355.32
2016,4,24,14,15,880.0,132.0,5.65,16.5,828.0,409.6,301.9
2016,4,24,14,30,871.0,130.0,5.7,16.0,794.0,348.35,247.45
2016,4,24,14,45,766.0,160.0,5.8,16.0,722.0,281.79,192.53
2016,4,24,15,0,661.0,190.0,5.9,16.0,650.0,230.21,153.48
2016,4,24,15,15,694.5,161.5,5.95,15.5,617.0,167.66,106.62
2016,4,24,15,30,728.0,133.0,6.0,15.0,584.0,101.42,72.53
2016,4,24,15,45,422.5,185.0,6.05,14.5,442.0,118.26,97.72
2016,4,24,16,0,117.0,237.0,6.1,14.0,300.0,151.63,127.16
2016,4,24,16,15,142.5,212.5,6.0,13.0,281.5,138.91,116.98
2016,4,24,16,30,168.0,188.0,5.9,12.0,263.0,125.58,106.12
2016,4,24,16,45,138.0,169.5,5.85,11.5,225.5,113.86,96.33
2016,4,24,17,0,108.0,151.0,5.8,11.0,188.0,101.9,86.13
2016,4,24,17,15,93.5,126.0,5.65,10.5,154.5,86.42,72.54
2016,4,24,17,30,79.0,101.0,5.5,10.0,121.0,70.52,58.28
2016,4,24,17,45,55.5,77.0,5.4,9.5,89.5,55.09,44.13
2016,4,24,18,0,32.0,53.0,5.3,9.0,58.0,38.72,28.91
2016,4,24,18,15,16.0,32.0,5.15,8.5,34.5,23.97,14.7
2016,4,24,18,30,0.0,11.0,5.0,8.0,11.0,8.37,0.0
2016,4,24,18,45,0.0,5.5,4.9,8.0,5.5,4.33,0.0
2016,4,24,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,5,15,31.0,6.5,3.25,5.0,7.5,0.0,0.0
2016,4,25,5,30,62.0,13.0,3.3,5.0,15.0,36.33,0.0
2016,4,25,5,45,224.0,27.0,3.35,5.5,53.0,167.44,124.54
2016,4,25,6,0,386.0,41.0,3.4,6.0,91.0,281.78,234.68
2016,4,25,6,15,477.5,50.0,3.6,6.5,141.5,366.79,312.21
2016,4,25,6,30,569.0,59.0,3.8,7.0,192.0,459.71,393.68
2016,4,25,6,45,643.0,62.5,4.0,7.5,248.5,541.17,462.87
2016,4,25,7,0,717.0,66.0,4.2,8.0,305.0,623.19,529.29
2016,4,25,7,15,755.0,71.0,4.3,8.5,361.0,687.46,578.0
2016,4,25,7,30,793.0,76.0,4.4,9.0,417.0,751.86,625.4
2016,4,25,7,45,825.0,78.0,4.55,9.5,472.5,807.27,665.03
2016,4,25,8,0,857.0,80.0,4.7,10.0,528.0,861.4,702.98
2016,4,25,8,15,876.5,83.0,4.75,10.5,580.0,893.86,723.54
2016,4,25,8,30,896.0,86.0,4.8,11.0,632.0,933.22,749.09
2016,4,25,8,45,910.5,88.5,4.9,11.5,679.0,964.38,768.77
2016,4,25,9,0,925.0,91.0,5.0,12.0,726.0,992.15,785.97
2016,4,25,9,15,690.0,192.0,5.05,12.0,681.0,902.92,719.59
2016,4,25,9,30,455.0,293.0,5.1,12.0,636.0,770.9,615.82
2016,4,25,9,45,466.5,305.0,5.2,12.5,670.5,791.23,629.77
2016,4,25,10,0,478.0,317.0,5.3,13.0,705.0,808.82,640.87
2016,4,25,10,15,728.5,208.0,5.4,13.0,822.5,942.63,744.14
2016,4,25,10,30,979.0,99.0,5.5,13.0,940.0,1036.67,810.6
2016,4,25,10,45,982.0,100.5,5.65,13.5,961.0,1023.77,799.62
2016,4,25,11,0,985.0,102.0,5.8,14.0,982.0,1006.65,786.39
2016,4,25,11,15,987.5,102.5,5.85,14.0,995.0,984.01,770.13
2016,4,25,11,30,990.0,103.0,5.9,14.0,1008.0,957.39,751.07
2016,4,25,11,45,989.5,104.0,6.0,14.5,1012.5,924.86,726.62
2016,4,25,12,0,989.0,105.0,6.1,15.0,1017.0,888.78,699.59
2016,4,25,12,15,988.0,105.0,6.1,15.0,1013.0,848.1,669.96
2016,4,25,12,30,987.0,105.0,6.1,15.0,1009.0,804.3,636.76
2016,4,25,12,45,972.5,112.0,6.2,15.0,993.5,754.1,597.28
2016,4,25,13,0,958.0,119.0,6.3,15.0,978.0,702.09,555.51
2016,4,25,13,15,953.0,118.0,6.2,15.0,957.5,648.09,510.79
2016,4,25,13,30,948.0,117.0,6.1,15.0,937.0,592.25,463.52
2016,4,25,13,45,513.0,252.5,6.1,15.0,695.0,433.56,338.24
2016,4,25,14,0,78.0,388.0,6.1,15.0,453.0,314.11,246.84
2016,4,25,14,15,86.5,376.0,6.0,15.0,445.0,298.36,234.02
2016,4,25,14,30,95.0,364.0,5.9,15.0,437.0,281.54,219.98
2016,4,25,14,45,493.5,235.0,5.8,15.0,583.0,267.12,192.31
2016,4,25,15,0,892.0,106.0,5.7,15.0,729.0,223.67,138.67
2016,4,25,15,15,697.5,158.0,5.6,14.5,626.0,164.39,104.44
2016,4,25,15,30,503.0,210.0,5.5,14.0,523.0,137.94,114.45
2016,4,25,15,45,663.0,151.5,5.4,14.0,529.0,104.59,85.98
2016,4,25,16,0,823.0,93.0,5.3,14.0,535.0,78.83,63.81
2016,4,25,16,15,795.5,89.0,5.2,13.5,481.0,76.08,61.77
2016,4,25,16,30,768.0,85.0,5.1,13.0,427.0,73.25,59.63
2016,4,25,16,45,731.0,79.5,5.0,13.0,372.0,69.07,56.13
2016,4,25,17,0,694.0,74.0,4.9,13.0,317.0,59.81,48.04
2016,4,25,17,15,640.0,67.5,4.55,12.0,262.0,54.8,43.82
2016,4,25,17,30,586.0,61.0,4.2,11.0,207.0,49.77,39.42
2016,4,25,17,45,501.0,52.5,3.9,10.5,156.0,42.91,33.07
2016,4,25,18,0,416.0,44.0,3.6,10.0,105.0,36.11,26.53
2016,4,25,18,15,279.0,31.0,3.4,9.5,64.5,25.35,15.95
2016,4,25,18,30,142.0,18.0,3.2,9.0,24.0,13.76,0.0
2016,4,25,18,45,71.0,9.0,3.0,8.5,12.0,7.08,0.0
2016,4,25,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,7.0,2.05,6.5,7.0,5.51,0.0
2016,4,26,5,30,0.0,14.0,2.1,7.0,14.0,11.02,0.0
2016,4,26,5,45,102.5,30.5,2.2,7.5,44.5,99.32,72.96
2016,4,26,6,0,205.0,47.0,2.3,8.0,75.0,189.39,155.92
2016,4,26,6,15,254.5,65.5,2.25,8.5,115.5,249.74,210.39
2016,4,26,6,30,304.0,84.0,2.2,9.0,156.0,314.37,266.74
2016,4,26,6,45,351.5,96.0,2.2,9.5,199.0,373.91,317.06
2016,4,26,7,0,399.0,108.0,2.2,10.0,242.0,436.75,368.2
2016,4,26,7,15,318.0,142.5,2.2,10.5,261.0,411.41,344.9
2016,4,26,7,30,237.0,177.0,2.2,11.0,280.0,395.99,329.11
2016,4,26,7,45,505.5,140.5,2.25,12.0,395.5,604.85,495.92
2016,4,26,8,0,774.0,104.0,2.3,13.0,511.0,815.66,648.44
2016,4,26,8,15,795.5,107.5,2.35,13.5,561.0,858.44,674.02
2016,4,26,8,30,817.0,111.0,2.4,14.0,611.0,898.78,699.11
2016,4,26,8,45,832.5,114.5,2.5,14.5,657.0,930.79,718.59
2016,4,26,9,0,848.0,118.0,2.6,15.0,703.0,959.59,735.83
2016,4,26,9,15,860.0,120.5,2.6,15.5,743.5,980.47,746.71
2016,4,26,9,30,872.0,123.0,2.6,16.0,784.0,997.65,755.17
2016,4,26,9,45,871.5,130.5,2.65,16.5,816.0,1004.24,757.14
2016,4,26,10,0,871.0,138.0,2.7,17.0,848.0,1006.67,756.56
2016,4,26,10,15,877.5,140.0,2.7,17.0,875.5,990.84,744.9
2016,4,26,10,30,884.0,142.0,2.7,17.0,903.0,986.06,740.99
2016,4,26,10,45,786.5,207.5,2.7,17.5,896.0,966.02,725.48
2016,4,26,11,0,689.0,273.0,2.7,18.0,889.0,916.51,688.19
2016,4,26,11,15,616.0,320.5,2.8,18.0,877.5,869.21,654.4
2016,4,26,11,30,543.0,368.0,2.9,18.0,866.0,823.6,621.3
2016,4,26,11,45,592.0,342.5,3.0,18.5,888.0,817.73,617.48
2016,4,26,12,0,641.0,317.0,3.1,19.0,910.0,805.1,608.45
2016,4,26,12,15,754.5,241.0,3.25,19.0,935.5,798.78,606.43
2016,4,26,12,30,868.0,165.0,3.4,19.0,961.0,774.28,591.0
2016,4,26,12,45,863.0,165.0,3.55,19.0,949.0,727.66,556.62
2016,4,26,13,0,858.0,165.0,3.7,19.0,937.0,678.99,519.89
2016,4,26,13,15,631.0,270.0,3.8,18.5,831.5,581.7,445.71
2016,4,26,13,30,404.0,375.0,3.9,18.0,726.0,496.38,380.51
2016,4,26,13,45,508.5,325.0,4.0,18.0,753.0,480.19,366.11
2016,4,26,14,0,613.0,275.0,4.1,18.0,780.0,451.15,339.62
2016,4,26,14,15,609.0,261.5,4.15,18.0,745.5,397.5,294.34
2016,4,26,14,30,605.0,248.0,4.2,18.0,711.0,343.83,248.51
2016,4,26,14,45,700.5,193.5,4.3,18.0,704.0,285.85,195.73
2016,4,26,15,0,796.0,139.0,4.4,18.0,697.0,222.55,139.92
2016,4,26,15,15,779.0,135.5,4.45,17.5,652.0,164.02,100.08
2016,4,26,15,30,762.0,132.0,4.5,17.0,607.0,99.45,80.24
2016,4,26,15,45,733.5,129.0,4.55,16.5,557.0,92.09,74.37
2016,4,26,16,0,705.0,126.0,4.6,16.0,507.0,91.12,73.95
2016,4,26,16,15,674.5,120.5,4.55,15.5,455.0,88.45,72.04
2016,4,26,16,30,644.0,115.0,4.5,15.0,403.0,85.7,70.04
2016,4,26,16,45,606.5,106.5,4.45,14.5,350.5,80.6,65.95
2016,4,26,17,0,569.0,98.0,4.4,14.0,298.0,75.32,61.61
2016,4,26,17,15,512.0,88.5,4.2,13.0,246.0,68.88,56.21
2016,4,26,17,30,455.0,79.0,4.0,12.0,194.0,59.19,47.7
2016,4,26,17,45,381.0,66.0,3.8,11.5,146.5,49.58,38.91
2016,4,26,18,0,307.0,53.0,3.6,11.0,99.0,39.9,29.8
2016,4,26,18,15,153.5,38.0,3.5,10.5,61.0,28.35,18.54
2016,4,26,18,30,0.0,23.0,3.4,10.0,23.0,16.87,0.0
2016,4,26,18,45,0.0,11.5,3.3,9.5,11.5,9.05,0.0
2016,4,26,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,5,15,38.0,7.5,1.95,7.0,9.0,5.9,0.0
2016,4,27,5,30,76.0,15.0,2.0,7.0,18.0,61.17,0.0
2016,4,27,5,45,213.0,29.0,2.15,7.5,54.5,160.69,122.53
2016,4,27,6,0,350.0,43.0,2.3,8.0,91.0,263.59,218.1
2016,4,27,6,15,438.0,53.0,2.35,8.5,140.0,345.58,291.3
2016,4,27,6,30,526.0,63.0,2.4,9.0,189.0,435.27,368.26
2016,4,27,6,45,585.5,69.5,2.45,9.5,242.5,508.45,428.8
2016,4,27,7,0,645.0,76.0,2.5,10.0,296.0,584.93,489.47
2016,4,27,7,15,685.0,81.5,2.55,10.0,350.0,648.03,537.18
2016,4,27,7,30,725.0,87.0,2.6,10.0,404.0,711.7,583.87
2016,4,27,7,45,433.0,160.5,2.7,10.5,356.5,565.57,465.92
2016,4,27,8,0,141.0,234.0,2.8,11.0,309.0,366.36,300.86
2016,4,27,8,15,93.5,244.5,2.9,11.5,296.0,315.24,258.1
2016,4,27,8,30,46.0,255.0,3.0,12.0,283.0,281.07,227.94
2016,4,27,8,45,126.5,291.0,3.2,12.5,376.5,413.1,334.2
2016,4,27,9,0,207.0,327.0,3.4,13.0,470.0,525.77,421.49
2016,4,27,9,15,156.5,345.5,3.5,13.5,457.5,494.89,394.12
2016,4,27,9,30,106.0,364.0,3.6,14.0,445.0,439.99,349.27
2016,4,27,9,45,88.5,373.0,3.75,14.5,443.0,428.1,338.61
2016,4,27,10,0,71.0,382.0,3.9,15.0,441.0,415.88,327.6
2016,4,27,10,15,235.5,378.5,4.05,15.0,581.0,606.88,476.44
2016,4,27,10,30,400.0,375.0,4.2,15.0,721.0,750.43,584.49
2016,4,27,10,45,427.0,377.5,4.35,15.5,754.0,782.08,605.57
2016,4,27,11,0,454.0,380.0,4.5,16.0,787.0,793.78,613.24
2016,4,27,11,15,468.0,373.0,4.65,16.0,798.0,782.2,605.4
2016,4,27,11,30,482.0,366.0,4.8,16.0,809.0,767.67,595.46
2016,4,27,11,45,539.0,356.0,4.95,16.0,853.5,783.25,607.9
2016,4,27,12,0,596.0,346.0,5.1,16.0,898.0,793.03,615.72
2016,4,27,12,15,568.0,359.5,5.25,15.5,884.0,751.28,585.51
2016,4,27,12,30,540.0,373.0,5.4,15.0,870.0,708.95,554.54
2016,4,27,12,45,512.0,376.5,5.55,15.0,843.0,659.12,516.5
2016,4,27,13,0,484.0,380.0,5.7,15.0,816.0,610.09,478.48
2016,4,27,13,15,675.5,271.0,5.75,14.5,865.5,605.94,476.25
2016,4,27,13,30,867.0,162.0,5.8,14.0,915.0,582.07,456.22
2016,4,27,13,45,862.5,158.5,5.85,14.0,889.0,525.39,407.61
2016,4,27,14,0,858.0,155.0,5.9,14.0,863.0,467.57,356.85
2016,4,27,14,15,849.0,153.0,5.9,13.5,830.0,408.35,304.41
2016,4,27,14,30,840.0,151.0,5.9,13.0,797.0,348.96,251.08
2016,4,27,14,45,835.5,144.0,5.9,13.0,758.5,287.25,195.86
2016,4,27,15,0,831.0,137.0,5.9,13.0,720.0,225.4,143.8
2016,4,27,15,15,706.5,161.0,5.85,12.5,634.5,164.54,105.52
2016,4,27,15,30,582.0,185.0,5.8,12.0,549.0,125.02,104.11
2016,4,27,15,45,291.0,157.0,5.75,12.0,339.0,98.83,81.59
2016,4,27,16,0,0.0,129.0,5.7,12.0,129.0,96.5,79.84
2016,4,27,16,15,163.0,151.0,5.6,11.5,224.0,106.05,88.72
2016,4,27,16,30,326.0,173.0,5.5,11.0,319.0,116.83,98.74
2016,4,27,16,45,478.0,132.5,5.4,10.5,317.5,93.06,78.1
2016,4,27,17,0,630.0,92.0,5.3,10.0,316.0,71.77,59.37
2016,4,27,17,15,571.5,84.0,5.1,9.5,261.5,66.16,54.54
2016,4,27,17,30,513.0,76.0,4.9,9.0,207.0,60.52,49.48
2016,4,27,17,45,421.5,65.5,4.7,8.5,156.0,49.6,39.42
2016,4,27,18,0,330.0,55.0,4.5,8.0,105.0,41.45,31.6
2016,4,27,18,15,206.0,38.5,4.3,8.0,65.5,28.97,19.41
2016,4,27,18,30,82.0,22.0,4.1,8.0,26.0,16.55,0.2
2016,4,27,18,45,41.0,11.0,3.95,8.0,13.0,8.65,0.0
2016,4,27,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,8.5,2.8,7.0,10.0,22.92,0.0
2016,4,28,5,30,89.0,17.0,2.8,7.0,20.0,70.02,0.0
2016,4,28,5,45,222.0,31.0,2.85,7.0,58.0,167.04,129.36
2016,4,28,6,0,355.0,45.0,2.9,7.0,96.0,267.62,222.92
2016,4,28,6,15,440.5,55.5,2.95,7.0,145.0,348.96,296.52
2016,4,28,6,30,526.0,66.0,3.0,7.0,194.0,437.69,374.04
2016,4,28,6,45,293.5,100.0,3.05,7.5,174.5,320.97,275.33
2016,4,28,7,0,61.0,134.0,3.1,8.0,155.0,174.12,146.49
2016,4,28,7,15,145.5,157.5,3.1,8.5,218.5,279.09,236.83
2016,4,28,7,30,230.0,181.0,3.1,9.0,282.0,393.11,330.89
2016,4,28,7,45,500.5,142.5,3.15,9.5,398.0,600.54,499.97
2016,4,28,8,0,771.0,104.0,3.2,10.0,514.0,810.06,657.03
2016,4,28,8,15,792.5,107.5,3.25,10.5,564.5,852.55,683.5
2016,4,28,8,30,814.0,111.0,3.3,11.0,615.0,892.62,709.19
2016,4,28,8,45,832.5,113.5,3.35,12.0,661.5,926.08,728.51
2016,4,28,9,0,851.0,116.0,3.4,13.0,708.0,956.42,745.45
2016,4,28,9,15,864.0,118.5,3.45,13.5,748.5,978.16,757.65
2016,4,28,9,30,877.0,121.0,3.5,14.0,789.0,982.72,758.06
2016,4,28,9,45,902.5,113.5,3.6,15.0,828.0,998.48,765.43
2016,4,28,10,0,928.0,106.0,3.7,16.0,867.0,1010.41,770.12
2016,4,28,10,15,934.5,107.0,3.8,16.5,895.0,1008.8,767.13
2016,4,28,10,30,941.0,108.0,3.9,17.0,923.0,1003.07,761.58
2016,4,28,10,45,947.0,107.5,4.0,17.5,944.0,991.29,752.06
2016,4,28,11,0,953.0,107.0,4.1,18.0,965.0,975.44,739.91
2016,4,28,11,15,956.0,107.5,4.2,18.0,978.0,953.83,725.3
2016,4,28,11,30,959.0,108.0,4.3,18.0,991.0,928.36,708.05
2016,4,28,11,45,959.0,109.0,4.4,18.5,995.5,897.1,685.57
2016,4,28,12,0,959.0,110.0,4.5,19.0,1000.0,862.39,660.79
2016,4,28,12,15,958.5,110.0,4.6,19.0,996.5,823.2,633.97
2016,4,28,12,30,958.0,110.0,4.7,19.0,993.0,780.99,603.08
2016,4,28,12,45,954.5,110.5,4.8,19.5,981.5,734.31,566.6
2016,4,28,13,0,951.0,111.0,4.9,20.0,970.0,685.2,527.5
2016,4,28,13,15,947.5,110.0,4.95,20.0,950.5,632.74,485.74
2016,4,28,13,30,944.0,109.0,5.0,20.0,931.0,578.32,441.22
2016,4,28,13,45,937.5,108.0,5.1,20.0,904.0,520.74,393.05
2016,4,28,14,0,931.0,107.0,5.2,20.0,877.0,461.97,342.48
2016,4,28,14,15,923.0,105.5,5.2,19.5,843.5,401.36,289.69
2016,4,28,14,30,915.0,104.0,5.2,19.0,810.0,340.23,235.65
2016,4,28,14,45,904.0,102.0,5.2,19.0,769.5,277.81,180.92
2016,4,28,15,0,893.0,100.0,5.2,19.0,729.0,215.73,130.05
2016,4,28,15,15,879.0,97.5,5.1,18.5,683.5,153.64,88.4
2016,4,28,15,30,865.0,95.0,5.0,18.0,638.0,92.76,74.22
2016,4,28,15,45,844.5,92.5,4.95,18.0,588.0,78.28,62.08
2016,4,28,16,0,824.0,90.0,4.9,18.0,538.0,76.71,60.96
2016,4,28,16,15,798.5,86.0,4.8,17.5,485.0,73.94,58.9
2016,4,28,16,30,773.0,82.0,4.7,17.0,432.0,71.07,56.75
2016,4,28,16,45,735.0,78.0,4.6,16.5,377.0,67.92,54.31
2016,4,28,17,0,697.0,74.0,4.5,16.0,322.0,59.79,47.43
2016,4,28,17,15,645.0,67.5,4.25,15.0,268.0,54.8,43.28
2016,4,28,17,30,593.0,61.0,4.0,14.0,214.0,49.77,38.96
2016,4,28,17,45,506.0,53.5,3.8,13.0,162.5,43.65,33.44
2016,4,28,18,0,419.0,46.0,3.6,12.0,111.0,37.65,27.76
2016,4,28,18,15,289.0,33.5,3.45,11.5,70.0,27.37,17.84
2016,4,28,18,30,159.0,21.0,3.3,11.0,29.0,16.03,1.43
2016,4,28,18,45,79.5,10.5,3.2,10.5,14.5,8.26,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,2.2,7.0,12.0,9.13,0.0
2016,4,29,5,45,11.0,31.5,2.25,7.5,33.0,36.45,24.32
2016,4,29,6,0,22.0,51.0,2.3,8.0,54.0,62.71,48.41
2016,4,29,6,15,38.5,73.5,2.2,8.5,82.0,96.18,78.33
2016,4,29,6,30,55.0,96.0,2.1,9.0,110.0,130.33,108.45
2016,4,29,6,45,73.5,117.5,2.05,9.5,140.5,165.49,138.86
2016,4,29,7,0,92.0,139.0,2.0,10.0,171.0,216.5,181.73
2016,4,29,7,15,131.5,163.0,2.0,10.5,217.0,274.23,229.6
2016,4,29,7,30,171.0,187.0,2.0,11.0,263.0,334.27,278.05
2016,4,29,7,45,174.0,212.0,2.05,11.5,297.0,367.02,302.58
2016,4,29,8,0,177.0,237.0,2.1,12.0,331.0,398.98,326.14
2016,4,29,8,15,479.5,184.0,2.15,12.5,473.5,652.43,525.76
2016,4,29,8,30,782.0,131.0,2.2,13.0,616.0,889.93,695.38
2016,4,29,8,45,803.0,132.5,2.25,13.5,662.5,917.24,709.14
2016,4,29,9,0,824.0,134.0,2.3,14.0,709.0,948.44,727.72
2016,4,29,9,15,836.5,137.0,2.4,14.5,749.0,969.83,740.0
2016,4,29,9,30,849.0,140.0,2.5,15.0,789.0,987.55,749.93
2016,4,29,9,45,869.0,135.5,2.7,15.5,826.0,1000.87,757.97
2016,4,29,10,0,889.0,131.0,2.9,16.0,863.0,995.87,753.73
2016,4,29,10,15,895.0,132.5,3.0,16.5,890.0,994.01,750.96
2016,4,29,10,30,901.0,134.0,3.1,17.0,917.0,988.14,745.59
2016,4,29,10,45,905.0,135.0,3.25,17.5,936.5,975.97,736.48
2016,4,29,11,0,909.0,136.0,3.4,18.0,956.0,959.89,724.81
2016,4,29,11,15,911.0,137.0,3.45,18.0,968.0,938.2,710.06
2016,4,29,11,30,913.0,138.0,3.5,18.0,980.0,912.85,692.85
2016,4,29,11,45,916.5,136.0,3.55,18.5,984.5,882.75,671.08
2016,4,29,12,0,920.0,134.0,3.6,19.0,989.0,849.26,647.0
2016,4,29,12,15,919.0,133.5,3.75,19.0,985.0,810.33,620.26
2016,4,29,12,30,918.0,133.0,3.9,19.0,981.0,768.59,589.76
2016,4,29,12,45,916.0,132.0,4.05,19.5,969.5,723.16,554.72
2016,4,29,13,0,914.0,131.0,4.2,20.0,958.0,675.36,517.09
2016,4,29,13,15,909.5,130.0,4.35,19.5,938.5,623.94,477.72
2016,4,29,13,30,905.0,129.0,4.5,19.0,919.0,570.75,435.67
2016,4,29,13,45,896.0,129.0,4.65,19.0,891.5,514.62,389.0
2016,4,29,14,0,887.0,129.0,4.8,19.0,864.0,457.61,340.18
2016,4,29,14,15,878.5,127.0,4.85,18.5,830.5,398.83,289.18
2016,4,29,14,30,870.0,125.0,4.9,18.0,797.0,339.65,237.06
2016,4,29,14,45,860.0,121.5,4.95,18.0,758.0,274.29,180.31
2016,4,29,15,0,850.0,118.0,5.0,18.0,719.0,212.84,130.04
2016,4,29,15,15,835.5,115.0,5.0,17.5,674.0,151.97,89.19
2016,4,29,15,30,821.0,112.0,5.0,17.0,629.0,92.59,74.36
2016,4,29,15,45,804.0,107.0,5.0,16.5,580.5,86.8,69.8
2016,4,29,16,0,787.0,102.0,5.0,16.0,532.0,84.02,67.77
2016,4,29,16,15,760.5,97.5,4.9,15.5,479.5,81.23,65.73
2016,4,29,16,30,734.0,93.0,4.8,15.0,427.0,72.3,58.27
2016,4,29,16,45,689.0,89.5,4.7,14.5,372.0,69.88,56.47
2016,4,29,17,0,644.0,86.0,4.6,14.0,317.0,67.52,54.68
2016,4,29,17,15,590.0,78.5,4.35,13.0,263.5,62.17,50.22
2016,4,29,17,30,536.0,71.0,4.1,12.0,210.0,56.76,45.55
2016,4,29,17,45,443.5,62.0,3.95,11.5,159.5,49.79,39.16
2016,4,29,18,0,351.0,53.0,3.8,11.0,109.0,40.22,30.2
2016,4,29,18,15,230.5,38.0,3.7,10.5,69.0,28.75,19.2
2016,4,29,18,30,110.0,23.0,3.6,10.0,29.0,17.36,3.37
2016,4,29,18,45,55.0,11.5,3.55,9.5,14.5,9.05,0.0
2016,4,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,5,15,74.0,9.0,2.6,7.5,12.5,33.92,0.0
2016,4,30,5,30,148.0,18.0,2.9,8.0,25.0,96.82,16.5
2016,4,30,5,45,289.0,30.5,3.2,8.5,66.0,199.79,157.08
2016,4,30,6,0,430.0,43.0,3.5,9.0,107.0,304.31,252.59
2016,4,30,6,15,512.5,51.5,3.65,9.5,158.0,385.02,324.84
2016,4,30,6,30,595.0,60.0,3.8,10.0,209.0,472.62,400.23
2016,4,30,6,45,643.5,67.5,4.0,11.0,263.0,542.17,457.28
2016,4,30,7,0,692.0,75.0,4.2,12.0,317.0,614.01,513.87
2016,4,30,7,15,730.0,80.0,4.3,12.5,372.5,676.48,560.39
2016,4,30,7,30,768.0,85.0,4.4,13.0,428.0,735.35,602.87
2016,4,30,7,45,790.0,91.0,4.55,14.0,481.0,785.83,637.1
2016,4,30,8,0,812.0,97.0,4.7,15.0,534.0,834.52,669.29
2016,4,30,8,15,832.5,100.5,4.65,15.5,585.0,876.9,696.27
2016,4,30,8,30,853.0,104.0,4.6,16.0,636.0,916.73,720.95
2016,4,30,8,45,865.5,108.5,4.55,16.5,682.0,947.41,738.74
2016,4,30,9,0,878.0,113.0,4.5,17.0,728.0,974.67,753.99
2016,4,30,9,15,889.5,115.5,4.5,17.5,769.0,982.3,755.96
2016,4,30,9,30,901.0,118.0,4.5,18.0,810.0,998.61,764.21
2016,4,30,9,45,917.5,115.5,4.5,18.5,847.0,1010.76,769.59
2016,4,30,10,0,934.0,113.0,4.5,19.0,884.0,1018.99,772.43
2016,4,30,10,15,939.5,114.5,4.5,19.0,911.5,1016.67,769.75
2016,4,30,10,30,945.0,116.0,4.5,19.0,939.0,1010.21,764.48
2016,4,30,10,45,947.5,118.0,4.5,19.5,959.0,997.29,753.5
2016,4,30,11,0,950.0,120.0,4.5,20.0,979.0,980.31,739.96
2016,4,30,11,15,952.0,120.5,4.5,20.0,991.0,957.58,724.08
2016,4,30,11,30,954.0,121.0,4.5,20.0,1003.0,931.07,705.69
2016,4,30,11,45,954.5,121.0,4.5,20.5,1007.0,899.24,682.3
2016,4,30,12,0,955.0,121.0,4.5,21.0,1011.0,864.02,656.63
2016,4,30,12,15,954.0,121.0,4.45,21.0,1007.0,824.45,628.76
2016,4,30,12,30,953.0,121.0,4.4,21.0,1003.0,781.93,596.78
2016,4,30,12,45,952.5,118.5,4.4,21.5,991.0,735.04,560.25
2016,4,30,13,0,952.0,116.0,4.4,22.0,979.0,685.58,521.12
2016,4,30,13,15,947.5,115.5,4.4,22.0,959.0,632.94,479.67
2016,4,30,13,30,943.0,115.0,4.4,22.0,939.0,578.42,435.61
2016,4,30,13,45,940.0,111.5,4.4,22.0,912.5,520.8,387.91
2016,4,30,14,0,937.0,108.0,4.4,22.0,886.0,461.65,337.6
2016,4,30,14,15,928.5,106.5,4.35,22.0,851.5,400.69,284.67
2016,4,30,14,30,920.0,105.0,4.3,22.0,817.0,339.25,230.8
2016,4,30,14,45,912.5,101.0,4.3,22.0,777.5,276.18,176.46
2016,4,30,15,0,905.0,97.0,4.3,22.0,738.0,213.07,125.69
2016,4,30,15,15,890.5,94.5,4.2,21.5,692.0,150.45,84.88
2016,4,30,15,30,876.0,92.0,4.1,21.0,646.0,89.11,70.2
2016,4,30,15,45,860.0,87.5,4.1,21.0,596.0,83.61,65.82
2016,4,30,16,0,844.0,83.0,4.1,21.0,546.0,72.41,56.52
2016,4,30,16,15,819.0,79.5,3.95,20.5,492.5,69.79,54.61
2016,4,30,16,30,794.0,76.0,3.8,20.0,439.0,67.11,52.62
2016,4,30,16,45,761.0,71.5,3.65,20.0,384.5,63.48,49.68
2016,4,30,17,0,728.0,67.0,3.5,20.0,330.0,59.78,46.63
2016,4,30,17,15,679.0,61.5,3.1,19.0,275.5,55.03,42.78
2016,4,30,17,30,630.0,56.0,2.7,18.0,221.0,46.39,35.35
2016,4,30,17,45,554.0,48.5,2.35,17.0,169.5,40.15,29.84
2016,4,30,18,0,478.0,41.0,2.0,16.0,118.0,33.96,24.14
2016,4,30,18,15,352.0,30.5,1.9,15.0,76.0,25.11,15.81
2016,4,30,18,30,226.0,20.0,1.8,14.0,34.0,16.38,3.73
2016,4,30,18,45,113.0,10.0,1.7,13.5,17.0,7.87,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,97.5,9.0,0.9,11.5,14.0,42.34,0.0
2016,5,1,5,30,195.0,18.0,0.9,12.0,28.0,119.68,36.68
2016,5,1,5,45,327.0,29.0,0.95,13.0,69.0,215.56,166.67
2016,5,1,6,0,459.0,40.0,1.0,14.0,110.0,315.62,254.38
2016,5,1,6,15,537.5,48.0,1.2,14.5,161.0,394.5,322.22
2016,5,1,6,30,616.0,56.0,1.4,15.0,212.0,479.94,392.71
2016,5,1,6,45,666.5,61.5,1.6,16.0,266.0,545.55,444.37
2016,5,1,7,0,717.0,67.0,1.8,17.0,320.0,617.46,497.99
2016,5,1,7,15,751.5,71.5,1.9,18.0,375.0,677.72,539.32
2016,5,1,7,30,786.0,76.0,2.0,19.0,430.0,737.84,579.2
2016,5,1,7,45,811.0,79.5,2.15,20.0,483.0,788.32,611.41
2016,5,1,8,0,836.0,83.0,2.3,21.0,536.0,837.17,641.81
2016,5,1,8,15,855.0,86.0,2.4,21.5,586.0,868.19,660.24
2016,5,1,8,30,874.0,89.0,2.5,22.0,636.0,906.04,683.31
2016,5,1,8,45,887.0,92.0,2.65,22.5,682.0,935.46,700.86
2016,5,1,9,0,900.0,95.0,2.8,23.0,728.0,961.53,716.16
2016,5,1,9,15,911.0,97.0,2.9,23.0,768.5,981.03,728.12
2016,5,1,9,30,922.0,99.0,3.0,23.0,809.0,996.75,737.73
2016,5,1,9,45,927.5,102.0,3.1,23.5,843.0,1004.34,740.68
2016,5,1,10,0,933.0,105.0,3.2,24.0,877.0,1007.82,741.13
2016,5,1,10,15,938.5,106.5,3.3,24.0,904.5,1005.64,739.46
2016,5,1,10,30,944.0,108.0,3.4,24.0,932.0,999.34,735.24
2016,5,1,10,45,946.0,110.5,3.55,24.5,951.5,986.63,725.85
2016,5,1,11,0,948.0,113.0,3.7,25.0,971.0,969.87,713.89
2016,5,1,11,15,950.0,113.5,3.75,25.0,983.5,947.34,698.91
2016,5,1,11,30,952.0,114.0,3.8,25.0,996.0,921.04,681.47
2016,5,1,11,45,950.0,115.5,3.9,25.0,999.5,888.68,660.19
2016,5,1,12,0,948.0,117.0,4.0,25.0,1003.0,853.04,636.57
2016,5,1,12,15,947.5,117.0,4.0,25.0,999.5,814.22,610.06
2016,5,1,12,30,947.0,117.0,4.0,25.0,996.0,772.45,579.47
2016,5,1,12,45,942.0,118.0,4.0,25.0,983.5,725.67,544.66
2016,5,1,13,0,937.0,119.0,4.0,25.0,971.0,676.66,507.4
2016,5,1,13,15,933.0,118.0,3.95,25.0,951.5,624.7,466.93
2016,5,1,13,30,929.0,117.0,3.9,25.0,932.0,570.88,423.94
2016,5,1,13,45,487.0,239.5,3.85,25.0,666.0,404.16,300.18
2016,5,1,14,0,45.0,362.0,3.8,25.0,400.0,281.07,211.4
2016,5,1,14,15,45.5,347.5,3.7,24.5,384.5,263.76,198.88
2016,5,1,14,30,46.0,333.0,3.6,24.0,369.0,246.6,186.11
2016,5,1,14,45,458.0,222.0,3.55,24.0,548.5,244.66,168.48
2016,5,1,15,0,870.0,111.0,3.5,24.0,728.0,215.1,127.62
2016,5,1,15,15,855.0,108.0,3.4,23.5,683.0,146.8,82.7
2016,5,1,15,30,840.0,105.0,3.3,23.0,638.0,86.45,67.37
2016,5,1,15,45,514.0,174.5,3.2,23.0,493.0,114.05,90.74
2016,5,1,16,0,188.0,244.0,3.1,23.0,348.0,157.05,126.8
2016,5,1,16,15,172.0,220.0,2.9,22.5,308.0,143.72,116.28
2016,5,1,16,30,156.0,196.0,2.7,22.0,268.0,129.94,105.36
2016,5,1,16,45,417.0,137.5,2.55,21.5,297.0,94.94,76.24
2016,5,1,17,0,678.0,79.0,2.4,21.0,326.0,62.97,49.16
2016,5,1,17,15,626.5,72.5,2.1,20.0,272.0,58.14,45.3
2016,5,1,17,30,575.0,66.0,1.8,19.0,218.0,53.29,41.25
2016,5,1,17,45,498.0,57.0,1.5,18.0,167.5,46.23,35.06
2016,5,1,18,0,421.0,48.0,1.2,17.0,117.0,39.17,28.61
2016,5,1,18,15,297.5,35.5,1.2,16.0,75.5,28.95,19.08
2016,5,1,18,30,174.0,23.0,1.2,15.0,34.0,17.56,5.24
2016,5,1,18,45,87.0,11.5,1.2,14.5,17.0,9.05,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,57.0,10.5,0.2,10.5,13.5,28.81,0.0
2016,5,2,5,30,114.0,21.0,0.2,11.0,27.0,87.68,34.49
2016,5,2,5,45,226.0,36.5,0.2,11.5,65.5,173.09,134.37
2016,5,2,6,0,338.0,52.0,0.2,12.0,104.0,261.1,210.86
2016,5,2,6,15,417.0,63.0,0.25,12.5,152.5,340.09,277.32
2016,5,2,6,30,496.0,74.0,0.3,13.0,201.0,423.78,344.92
2016,5,2,6,45,550.0,82.5,0.35,13.5,253.5,493.92,399.17
2016,5,2,7,0,604.0,91.0,0.4,14.0,306.0,566.87,453.27
2016,5,2,7,15,643.0,97.5,0.5,15.0,359.0,628.51,496.65
2016,5,2,7,30,682.0,104.0,0.6,16.0,412.0,690.64,538.04
2016,5,2,7,45,712.0,108.5,0.75,17.0,464.0,743.04,572.05
2016,5,2,8,0,742.0,113.0,0.9,18.0,516.0,794.39,604.69
2016,5,2,8,15,763.5,117.0,1.0,19.0,565.5,836.21,629.51
2016,5,2,8,30,785.0,121.0,1.1,20.0,615.0,870.27,648.87
2016,5,2,8,45,804.0,123.5,1.25,21.0,660.5,903.37,668.18
2016,5,2,9,0,823.0,126.0,1.4,22.0,706.0,933.46,685.31
2016,5,2,9,15,835.5,128.5,1.45,22.5,746.0,954.12,696.15
2016,5,2,9,30,848.0,131.0,1.5,23.0,786.0,971.18,704.82
2016,5,2,9,45,867.5,127.0,1.55,23.5,822.5,970.42,702.24
2016,5,2,10,0,887.0,123.0,1.6,24.0,859.0,979.96,706.58
2016,5,2,10,15,893.5,124.5,1.65,24.0,886.5,978.64,705.38
2016,5,2,10,30,900.0,126.0,1.7,24.0,914.0,973.34,701.9
2016,5,2,10,45,903.5,128.0,1.75,24.5,933.5,961.75,693.2
2016,5,2,11,0,907.0,130.0,1.8,25.0,953.0,946.25,682.17
2016,5,2,11,15,909.5,130.5,1.85,25.0,965.0,924.73,668.7
2016,5,2,11,30,912.0,131.0,1.9,25.0,977.0,899.58,652.92
2016,5,2,11,45,909.5,133.5,1.95,25.5,980.5,868.47,631.97
2016,5,2,12,0,907.0,136.0,2.0,26.0,984.0,834.23,608.96
2016,5,2,12,15,906.0,135.5,2.0,26.0,980.0,795.87,583.09
2016,5,2,12,30,905.0,135.0,2.0,26.0,976.0,754.76,554.13
2016,5,2,12,45,896.5,138.0,2.0,26.0,963.0,708.71,521.04
2016,5,2,13,0,888.0,141.0,2.0,26.0,950.0,660.8,485.85
2016,5,2,13,15,883.5,140.0,2.0,26.0,930.5,610.74,448.21
2016,5,2,13,30,879.0,139.0,2.0,26.0,911.0,558.99,408.19
2016,5,2,13,45,868.5,139.5,2.05,26.0,883.0,504.02,364.78
2016,5,2,14,0,858.0,140.0,2.1,26.0,855.0,448.21,319.39
2016,5,2,14,15,606.0,243.5,2.15,25.5,738.5,375.62,266.46
2016,5,2,14,30,354.0,347.0,2.2,25.0,622.0,330.4,237.03
2016,5,2,14,45,208.0,331.0,2.3,25.0,491.0,265.75,192.61
2016,5,2,15,0,62.0,315.0,2.4,25.0,360.0,220.8,164.77
2016,5,2,15,15,50.5,286.5,2.45,24.5,321.5,194.05,146.0
2016,5,2,15,30,39.0,258.0,2.5,24.0,283.0,169.55,135.4
2016,5,2,15,45,36.5,238.5,2.6,24.0,260.5,158.28,126.67
2016,5,2,16,0,34.0,219.0,2.7,24.0,238.0,146.73,117.62
2016,5,2,16,15,351.0,164.0,2.7,23.0,327.5,107.12,85.43
2016,5,2,16,30,668.0,109.0,2.7,22.0,417.0,81.63,64.51
2016,5,2,16,45,494.5,120.5,2.75,21.5,333.0,85.71,68.41
2016,5,2,17,0,321.0,132.0,2.8,21.0,249.0,92.72,74.79
2016,5,2,17,15,280.5,117.0,2.6,20.0,207.5,82.72,66.6
2016,5,2,17,30,240.0,102.0,2.4,19.0,166.0,72.51,57.99
2016,5,2,17,45,199.0,82.0,2.25,18.5,127.0,58.99,46.11
2016,5,2,18,0,158.0,62.0,2.1,18.0,88.0,45.18,33.7
2016,5,2,18,15,99.0,42.5,1.95,17.0,57.0,31.34,21.06
2016,5,2,18,30,40.0,23.0,1.8,16.0,26.0,17.48,5.84
2016,5,2,18,45,20.0,11.5,1.65,15.5,13.0,9.05,0.0
2016,5,2,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,5,15,45.0,11.0,0.65,12.5,14.0,24.83,0.0
2016,5,3,5,30,90.0,22.0,0.7,13.0,28.0,70.92,31.98
2016,5,3,5,45,184.0,40.0,0.75,13.5,65.5,157.23,121.91
2016,5,3,6,0,278.0,58.0,0.8,14.0,103.0,236.25,190.94
2016,5,3,6,15,354.0,71.5,0.95,14.5,150.0,308.95,253.15
2016,5,3,6,30,430.0,85.0,1.1,15.0,197.0,388.65,319.01
2016,5,3,6,45,381.5,106.0,1.25,15.5,221.5,399.36,327.32
2016,5,3,7,0,333.0,127.0,1.4,16.0,246.0,387.08,317.14
2016,5,3,7,15,487.0,114.0,1.4,16.5,319.5,518.49,419.94
2016,5,3,7,30,641.0,101.0,1.4,17.0,393.0,653.34,518.81
2016,5,3,7,45,514.5,154.5,1.45,17.5,406.5,619.4,488.78
2016,5,3,8,0,388.0,208.0,1.5,18.0,420.0,562.92,443.08
2016,5,3,8,15,256.5,249.0,1.65,19.0,394.5,499.68,391.35
2016,5,3,8,30,125.0,290.0,1.8,20.0,369.0,407.26,317.18
2016,5,3,8,45,206.0,305.5,1.95,21.0,447.0,496.77,384.63
2016,5,3,9,0,287.0,321.0,2.1,22.0,525.0,609.54,465.14
2016,5,3,9,15,386.0,306.0,2.25,22.5,596.0,686.56,520.08
2016,5,3,9,30,485.0,291.0,2.4,23.0,667.0,785.45,588.5
2016,5,3,9,45,405.5,339.0,2.6,23.5,662.5,733.97,549.31
