Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,326.0,387.0,2.8,24.0,658.0,700.74,523.14
2016,5,3,10,15,269.0,414.0,2.85,24.5,642.5,665.78,495.78
2016,5,3,10,30,212.0,441.0,2.9,25.0,627.0,610.33,454.34
2016,5,3,10,45,305.5,420.5,3.0,25.5,695.0,685.88,508.49
2016,5,3,11,0,399.0,400.0,3.1,26.0,763.0,738.12,544.98
2016,5,3,11,15,410.5,402.5,3.05,26.0,780.5,746.56,549.49
2016,5,3,11,30,422.0,405.0,3.0,26.0,798.0,738.78,543.45
2016,5,3,11,45,447.5,407.5,3.0,26.0,826.0,739.5,543.73
2016,5,3,12,0,473.0,410.0,3.0,26.0,854.0,736.36,541.2
2016,5,3,12,15,361.5,440.5,2.9,25.5,778.5,644.06,475.68
2016,5,3,12,30,250.0,471.0,2.8,25.0,703.0,565.35,419.11
2016,5,3,12,45,272.5,459.0,2.75,25.0,709.5,549.76,408.14
2016,5,3,13,0,295.0,447.0,2.7,25.0,716.0,531.75,394.77
2016,5,3,13,15,354.5,411.5,2.65,24.5,728.5,515.23,383.08
2016,5,3,13,30,414.0,376.0,2.6,24.0,741.0,492.89,366.19
2016,5,3,13,45,413.0,364.5,2.55,24.0,719.0,452.64,334.79
2016,5,3,14,0,412.0,353.0,2.5,24.0,697.0,412.11,302.62
2016,5,3,14,15,362.5,356.0,2.5,23.5,650.5,367.45,268.53
2016,5,3,14,30,313.0,359.0,2.5,23.0,604.0,325.27,236.65
2016,5,3,14,45,355.5,327.5,2.5,23.0,592.0,288.44,205.61
2016,5,3,15,0,398.0,296.0,2.5,23.0,580.0,247.09,172.12
2016,5,3,15,15,456.5,254.0,2.55,22.0,560.0,190.0,130.75
2016,5,3,15,30,515.0,212.0,2.6,21.0,540.0,132.9,106.69
2016,5,3,15,45,410.5,221.0,2.7,20.5,470.0,137.25,110.97
2016,5,3,16,0,306.0,230.0,2.8,20.0,400.0,146.65,119.46
2016,5,3,16,15,471.0,175.5,2.8,19.5,408.0,116.44,94.55
2016,5,3,16,30,636.0,121.0,2.8,19.0,416.0,89.13,71.74
2016,5,3,16,45,414.5,134.0,2.85,18.5,317.0,92.64,75.21
2016,5,3,17,0,193.0,147.0,2.9,18.0,218.0,101.8,83.55
2016,5,3,17,15,163.0,128.0,2.8,17.5,181.5,89.23,72.94
2016,5,3,17,30,133.0,109.0,2.7,17.0,145.0,76.45,61.92
2016,5,3,17,45,110.5,86.5,2.6,16.5,112.0,61.54,48.75
2016,5,3,18,0,88.0,64.0,2.5,16.0,79.0,46.35,35.04
2016,5,3,18,15,48.0,43.5,2.3,15.5,51.0,31.99,21.83
2016,5,3,18,30,8.0,23.0,2.1,15.0,23.0,17.46,6.45
2016,5,3,18,45,4.0,11.5,1.9,14.5,11.5,9.05,0.0
2016,5,3,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,8.5,10.5,1.8,11.0,11.0,11.31,0.0
2016,5,4,5,30,17.0,21.0,1.9,11.0,22.0,26.51,10.19
2016,5,4,5,45,71.0,42.5,2.0,11.5,53.0,86.39,65.98
2016,5,4,6,0,125.0,64.0,2.1,12.0,84.0,151.54,123.22
2016,5,4,6,15,166.5,85.0,2.05,12.0,122.5,204.1,169.59
2016,5,4,6,30,208.0,106.0,2.0,12.0,161.0,260.09,217.87
2016,5,4,6,45,261.5,118.5,1.95,12.0,203.0,316.87,265.82
2016,5,4,7,0,315.0,131.0,1.9,12.0,245.0,378.04,315.97
2016,5,4,7,15,245.0,162.5,1.9,12.5,260.0,371.91,307.99
2016,5,4,7,30,175.0,194.0,1.9,13.0,275.0,341.24,280.57
2016,5,4,7,45,115.5,211.5,1.9,13.5,267.5,313.82,255.85
2016,5,4,8,0,56.0,229.0,1.9,14.0,260.0,263.35,212.64
2016,5,4,8,15,175.5,252.5,1.95,14.5,362.0,410.96,331.22
2016,5,4,8,30,295.0,276.0,2.0,15.0,464.0,565.26,448.22
2016,5,4,8,45,297.5,298.0,2.1,15.5,498.5,593.19,465.87
2016,5,4,9,0,300.0,320.0,2.2,16.0,533.0,619.41,483.03
2016,5,4,9,15,331.0,333.0,2.2,16.5,580.5,661.37,511.74
2016,5,4,9,30,362.0,346.0,2.2,17.0,628.0,701.99,538.88
2016,5,4,9,45,351.0,367.5,2.2,17.5,650.5,709.46,541.21
2016,5,4,10,0,340.0,389.0,2.2,18.0,673.0,714.61,542.24
2016,5,4,10,15,324.0,405.5,2.2,18.0,683.0,707.95,536.11
2016,5,4,10,30,308.0,422.0,2.2,18.0,693.0,699.37,528.82
2016,5,4,10,45,342.5,416.5,2.25,18.5,724.0,714.61,539.07
2016,5,4,11,0,377.0,411.0,2.3,19.0,755.0,727.08,547.09
2016,5,4,11,15,385.5,413.0,2.4,19.0,768.5,720.48,542.52
2016,5,4,11,30,394.0,415.0,2.5,19.0,782.0,711.48,536.37
2016,5,4,11,45,416.5,413.5,2.65,19.5,803.5,717.41,539.95
2016,5,4,12,0,439.0,412.0,2.8,20.0,825.0,709.76,533.95
2016,5,4,12,15,447.5,410.5,2.85,20.0,829.5,688.28,518.51
2016,5,4,12,30,456.0,409.0,2.9,20.0,834.0,664.47,501.22
2016,5,4,12,45,456.0,400.5,3.0,20.5,821.5,627.86,473.76
2016,5,4,13,0,456.0,392.0,3.1,21.0,809.0,590.18,445.13
2016,5,4,13,15,440.0,383.0,3.15,21.0,778.5,542.31,409.2
2016,5,4,13,30,424.0,374.0,3.2,21.0,748.0,495.33,373.31
2016,5,4,13,45,445.5,354.0,3.25,21.0,737.0,459.27,344.53
2016,5,4,14,0,467.0,334.0,3.3,21.0,726.0,420.62,312.76
2016,5,4,14,15,488.0,311.5,3.35,21.0,706.5,377.63,276.74
2016,5,4,14,30,509.0,289.0,3.4,21.0,687.0,332.16,238.1
2016,5,4,14,45,498.5,274.0,3.45,21.0,647.5,281.94,197.11
2016,5,4,15,0,488.0,259.0,3.5,21.0,608.0,233.01,159.2
2016,5,4,15,15,413.5,264.5,3.5,20.5,548.0,191.19,134.28
2016,5,4,15,30,339.0,270.0,3.5,20.0,488.0,166.14,134.91
2016,5,4,15,45,313.0,252.0,3.5,20.0,441.0,157.4,128.08
2016,5,4,16,0,287.0,234.0,3.5,20.0,394.0,148.26,120.86
2016,5,4,16,15,270.5,212.5,3.45,19.0,351.5,137.08,112.3
2016,5,4,16,30,254.0,191.0,3.4,18.0,309.0,125.39,103.17
2016,5,4,16,45,247.5,167.5,3.4,17.5,271.0,112.26,92.45
2016,5,4,17,0,241.0,144.0,3.4,17.0,233.0,98.54,81.03
2016,5,4,17,15,205.5,127.0,3.25,16.5,194.5,87.7,71.91
2016,5,4,17,30,170.0,110.0,3.1,16.0,156.0,77.53,63.13
2016,5,4,17,45,139.5,88.0,3.0,15.5,120.0,62.78,50.05
2016,5,4,18,0,109.0,66.0,2.9,15.0,84.0,47.78,36.47
2016,5,4,18,15,64.5,45.0,2.75,14.5,55.0,33.09,22.93
2016,5,4,18,30,20.0,24.0,2.6,14.0,26.0,18.22,7.51
2016,5,4,18,45,10.0,12.0,2.5,13.5,13.0,9.44,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,21.0,11.5,0.9,10.0,13.0,16.55,0.0
2016,5,5,5,30,42.0,23.0,1.0,10.0,26.0,45.41,23.59
2016,5,5,5,45,104.5,42.5,1.15,10.5,57.5,110.55,86.3
2016,5,5,6,0,167.0,62.0,1.3,11.0,89.0,169.81,139.02
2016,5,5,6,15,207.5,82.0,1.35,11.0,128.5,222.82,185.82
2016,5,5,6,30,248.0,102.0,1.4,11.0,168.0,279.08,234.2
2016,5,5,6,45,293.0,115.5,1.45,11.5,210.0,333.41,279.31
2016,5,5,7,0,338.0,129.0,1.5,12.0,252.0,391.11,325.7
2016,5,5,7,15,372.5,145.0,1.55,12.5,300.5,464.82,382.54
2016,5,5,7,30,407.0,161.0,1.6,13.0,349.0,522.65,425.59
2016,5,5,7,45,294.0,203.0,1.65,13.5,347.0,468.92,379.84
2016,5,5,8,0,181.0,245.0,1.7,14.0,345.0,405.9,327.06
2016,5,5,8,15,175.0,269.5,1.75,14.5,373.5,428.37,342.89
2016,5,5,8,30,169.0,294.0,1.8,15.0,402.0,449.5,356.96
2016,5,5,8,45,111.5,301.5,1.9,15.5,374.5,403.87,319.12
2016,5,5,9,0,54.0,309.0,2.0,16.0,347.0,334.85,263.53
2016,5,5,9,15,60.0,332.0,2.0,16.0,376.5,361.01,283.41
2016,5,5,9,30,66.0,355.0,2.0,16.0,406.0,386.66,302.3
2016,5,5,9,45,123.0,386.0,2.05,16.5,487.0,489.39,379.5
2016,5,5,10,0,180.0,417.0,2.1,17.0,568.0,569.07,437.27
2016,5,5,10,15,392.5,364.0,2.1,17.0,706.0,730.61,556.9
2016,5,5,10,30,605.0,311.0,2.1,17.0,844.0,886.88,666.56
2016,5,5,10,45,315.0,330.0,2.15,17.5,608.0,606.97,463.9
2016,5,5,11,0,25.0,349.0,2.2,18.0,372.0,321.31,246.39
2016,5,5,11,15,77.0,413.5,2.2,18.0,485.5,420.24,322.94
2016,5,5,11,30,129.0,478.0,2.2,18.0,599.0,528.48,402.29
2016,5,5,11,45,156.5,482.0,2.25,18.0,629.0,542.71,412.39
2016,5,5,12,0,184.0,486.0,2.3,18.0,659.0,554.08,420.9
2016,5,5,12,15,92.0,298.0,2.3,18.0,384.5,318.18,245.66
2016,5,5,12,30,0.0,110.0,2.3,18.0,110.0,85.53,63.38
2016,5,5,12,45,4.0,143.5,2.3,18.5,147.5,113.99,86.33
2016,5,5,13,0,8.0,177.0,2.3,19.0,185.0,141.73,108.15
2016,5,5,13,15,55.5,307.5,2.3,19.0,357.0,266.96,205.77
2016,5,5,13,30,103.0,438.0,2.3,19.0,529.0,377.64,288.58
2016,5,5,13,45,57.0,334.0,2.3,19.0,384.5,273.43,209.48
2016,5,5,14,0,11.0,230.0,2.3,19.0,240.0,178.09,136.59
2016,5,5,14,15,24.5,278.0,2.3,18.5,298.0,210.17,161.95
2016,5,5,14,30,38.0,326.0,2.3,18.0,356.0,239.15,184.34
2016,5,5,14,45,19.0,174.0,2.3,18.0,189.0,131.36,100.19
2016,5,5,15,0,0.0,22.0,2.3,18.0,22.0,16.9,8.3
2016,5,5,15,15,0.0,75.0,2.25,17.5,75.0,57.79,42.16
2016,5,5,15,30,0.0,128.0,2.2,17.0,128.0,96.7,77.79
2016,5,5,15,45,173.5,175.5,2.2,17.0,273.0,112.86,91.77
2016,5,5,16,0,347.0,223.0,2.2,17.0,418.0,143.89,118.43
2016,5,5,16,15,520.0,163.0,2.2,16.5,423.0,110.04,90.09
2016,5,5,16,30,693.0,103.0,2.2,16.0,428.0,77.91,62.81
2016,5,5,16,45,653.0,98.0,2.2,16.0,375.0,74.86,60.41
2016,5,5,17,0,613.0,93.0,2.2,16.0,322.0,71.79,57.93
2016,5,5,17,15,561.5,85.0,2.05,15.5,269.5,66.33,53.37
2016,5,5,17,30,510.0,77.0,1.9,15.0,217.0,60.78,48.59
2016,5,5,17,45,432.5,67.0,1.8,14.5,168.0,53.33,41.92
2016,5,5,18,0,355.0,57.0,1.7,14.0,119.0,43.09,32.55
2016,5,5,18,15,249.5,42.5,1.65,13.5,78.5,32.09,22.25
2016,5,5,18,30,144.0,28.0,1.6,13.0,38.0,21.12,10.16
2016,5,5,18,45,72.0,14.0,1.55,13.0,19.0,11.02,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,11.0,1.75,9.0,11.0,8.65,0.0
2016,5,6,5,30,0.0,22.0,1.9,9.0,22.0,17.73,6.51
2016,5,6,5,45,31.0,42.0,2.05,9.5,47.5,56.83,42.18
2016,5,6,6,0,62.0,62.0,2.2,10.0,73.0,103.66,83.6
2016,5,6,6,15,82.0,84.5,2.2,10.5,104.0,141.63,117.18
2016,5,6,6,30,102.0,107.0,2.2,11.0,135.0,180.78,151.09
2016,5,6,6,45,123.5,128.0,2.2,11.5,168.5,220.3,184.5
2016,5,6,7,0,145.0,149.0,2.2,12.0,202.0,261.22,218.2
2016,5,6,7,15,178.0,171.5,2.2,12.5,247.0,313.72,260.68
2016,5,6,7,30,211.0,194.0,2.2,13.0,292.0,367.92,303.4
2016,5,6,7,45,208.0,219.0,2.2,13.5,325.0,396.75,324.16
2016,5,6,8,0,205.0,244.0,2.2,14.0,358.0,424.3,343.62
2016,5,6,8,15,297.5,250.0,2.2,14.5,431.5,533.58,427.4
2016,5,6,8,30,390.0,256.0,2.2,15.0,505.0,626.76,496.07
2016,5,6,8,45,285.5,298.5,2.2,16.0,487.5,580.39,455.13
2016,5,6,9,0,181.0,341.0,2.2,17.0,470.0,507.05,395.54
2016,5,6,9,15,133.5,354.5,2.2,17.0,452.5,474.08,369.11
2016,5,6,9,30,86.0,368.0,2.2,17.0,435.0,418.18,325.3
2016,5,6,9,45,198.0,381.5,2.2,17.5,545.0,554.97,428.72
2016,5,6,10,0,310.0,395.0,2.2,18.0,655.0,689.51,524.93
2016,5,6,10,15,247.5,421.0,2.25,18.0,632.5,648.61,492.55
2016,5,6,10,30,185.0,447.0,2.3,18.0,610.0,587.86,447.39
2016,5,6,10,45,127.5,442.0,2.35,18.0,556.0,522.29,398.57
2016,5,6,11,0,70.0,437.0,2.4,18.0,502.0,440.98,337.53
2016,5,6,11,15,78.0,449.0,2.45,17.5,522.0,452.43,347.06
2016,5,6,11,30,86.0,461.0,2.5,17.0,542.0,462.61,355.18
2016,5,6,11,45,124.0,474.0,2.55,17.0,591.0,508.7,389.72
2016,5,6,12,0,162.0,487.0,2.6,17.0,640.0,536.88,410.66
2016,5,6,12,15,146.0,483.0,2.65,16.5,621.0,507.44,389.22
2016,5,6,12,30,130.0,479.0,2.7,16.0,602.0,478.7,368.45
2016,5,6,12,45,92.5,450.5,2.75,16.0,537.5,413.58,319.44
2016,5,6,13,0,55.0,422.0,2.8,16.0,473.0,359.02,278.03
2016,5,6,13,15,35.0,348.5,2.75,15.5,381.0,285.67,222.36
2016,5,6,13,30,15.0,275.0,2.7,15.0,289.0,216.68,169.12
2016,5,6,13,45,12.0,240.5,2.7,15.0,251.5,187.87,146.61
2016,5,6,14,0,9.0,206.0,2.7,15.0,214.0,159.8,124.43
2016,5,6,14,15,11.5,229.0,2.65,15.0,239.0,175.71,137.24
2016,5,6,14,30,14.0,252.0,2.6,15.0,264.0,190.35,148.91
2016,5,6,14,45,7.0,160.0,2.55,15.0,166.0,122.43,94.75
2016,5,6,15,0,0.0,68.0,2.5,15.0,68.0,52.42,37.96
2016,5,6,15,15,0.0,109.0,2.45,15.0,109.0,83.51,63.82
2016,5,6,15,30,0.0,150.0,2.4,15.0,150.0,111.82,91.33
2016,5,6,15,45,0.0,99.0,2.35,15.0,99.0,75.97,60.68
2016,5,6,16,0,0.0,48.0,2.3,15.0,48.0,36.8,26.75
2016,5,6,16,15,0.0,92.0,2.2,14.5,92.0,70.52,56.56
2016,5,6,16,30,0.0,136.0,2.1,14.0,136.0,100.07,82.72
2016,5,6,16,45,11.5,136.5,2.05,14.0,140.5,99.56,82.53
2016,5,6,17,0,23.0,137.0,2.0,14.0,145.0,98.63,81.99
2016,5,6,17,15,15.5,116.5,1.85,13.5,121.5,84.28,69.67
2016,5,6,17,30,8.0,96.0,1.7,13.0,98.0,69.86,57.05
2016,5,6,17,45,4.0,75.0,1.55,13.0,76.0,55.07,43.74
2016,5,6,18,0,0.0,54.0,1.4,13.0,54.0,40.17,30.13
2016,5,6,18,15,0.0,36.0,1.2,12.5,36.0,27.15,18.1
2016,5,6,18,30,0.0,18.0,1.0,12.0,18.0,13.72,4.93
2016,5,6,18,45,0.0,9.0,0.8,11.5,9.0,7.08,0.0
2016,5,6,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,8.0,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.4,8.0,10.0,7.59,0.0
2016,5,7,5,45,0.0,22.0,1.45,8.5,22.0,16.76,8.57
2016,5,7,6,0,0.0,34.0,1.5,9.0,34.0,25.96,16.84
2016,5,7,6,15,0.0,48.0,1.5,9.5,48.0,36.74,26.4
2016,5,7,6,30,0.0,62.0,1.5,10.0,62.0,48.18,36.39
2016,5,7,6,45,0.0,77.0,1.5,10.5,77.0,60.66,47.07
2016,5,7,7,0,0.0,92.0,1.5,11.0,92.0,73.1,57.51
2016,5,7,7,15,7.0,127.5,1.5,11.0,131.0,109.94,88.81
2016,5,7,7,30,14.0,163.0,1.5,11.0,170.0,147.65,120.24
2016,5,7,7,45,7.0,157.0,1.55,11.5,160.5,134.44,108.3
2016,5,7,8,0,0.0,151.0,1.6,12.0,151.0,121.84,97.03
2016,5,7,8,15,57.5,222.5,1.6,12.5,259.5,253.9,206.13
2016,5,7,8,30,115.0,294.0,1.6,13.0,368.0,399.32,319.87
2016,5,7,8,45,95.5,309.5,1.6,13.5,374.0,375.43,298.63
2016,5,7,9,0,76.0,325.0,1.6,14.0,380.0,370.78,293.17
2016,5,7,9,15,136.5,353.5,1.6,14.5,458.5,475.01,372.27
2016,5,7,9,30,197.0,382.0,1.6,15.0,537.0,557.72,432.39
2016,5,7,9,45,259.0,387.0,1.65,15.5,599.5,638.03,489.51
2016,5,7,10,0,321.0,392.0,1.7,16.0,662.0,695.64,529.54
2016,5,7,10,15,380.5,380.5,1.7,16.5,710.5,732.62,554.54
2016,5,7,10,30,440.0,369.0,1.7,17.0,759.0,783.5,588.45
2016,5,7,10,45,401.5,394.5,1.7,17.5,756.5,743.65,557.96
2016,5,7,11,0,363.0,420.0,1.7,18.0,754.0,718.65,538.28
2016,5,7,11,15,293.5,449.0,1.65,18.0,721.0,668.67,501.13
2016,5,7,11,30,224.0,478.0,1.6,18.0,688.0,606.41,455.57
2016,5,7,11,45,222.0,480.5,1.55,18.0,689.5,592.54,445.53
2016,5,7,12,0,220.0,483.0,1.5,18.0,691.0,577.57,434.3
2016,5,7,12,15,195.5,483.0,1.5,18.0,667.5,543.02,409.05
2016,5,7,12,30,171.0,483.0,1.5,18.0,644.0,509.5,384.53
2016,5,7,12,45,98.5,420.5,1.5,18.5,513.5,393.8,299.09
2016,5,7,13,0,26.0,358.0,1.5,19.0,383.0,292.9,223.23
2016,5,7,13,15,17.5,276.0,1.55,19.0,293.0,220.88,169.01
2016,5,7,13,30,9.0,194.0,1.6,19.0,203.0,153.25,116.86
2016,5,7,13,45,112.0,306.0,1.7,19.0,401.5,277.68,212.59
2016,5,7,14,0,215.0,418.0,1.8,19.0,600.0,378.54,285.58
2016,5,7,14,15,111.0,306.0,1.9,19.0,400.0,253.96,192.39
2016,5,7,14,30,7.0,194.0,2.0,19.0,200.0,147.82,113.05
2016,5,7,14,45,189.5,250.5,2.1,19.0,387.5,205.14,151.08
2016,5,7,15,0,372.0,307.0,2.2,19.0,575.0,246.48,175.46
2016,5,7,15,15,291.5,302.0,2.2,18.5,504.0,205.38,150.36
2016,5,7,15,30,211.0,297.0,2.2,18.0,433.0,184.57,150.88
2016,5,7,15,45,205.5,273.0,2.25,18.0,397.5,172.57,141.42
2016,5,7,16,0,200.0,249.0,2.3,18.0,362.0,160.06,131.43
2016,5,7,16,15,193.0,227.0,2.25,17.5,327.5,147.99,121.97
2016,5,7,16,30,186.0,205.0,2.2,17.0,293.0,135.5,112.02
2016,5,7,16,45,154.5,179.5,2.2,17.0,246.5,120.33,99.43
2016,5,7,17,0,123.0,154.0,2.2,17.0,200.0,104.77,86.32
2016,5,7,17,15,108.5,132.0,2.05,16.5,168.0,90.99,74.71
2016,5,7,17,30,94.0,110.0,1.9,16.0,136.0,76.89,62.55
2016,5,7,17,45,78.0,87.5,1.8,15.5,106.0,62.15,49.54
2016,5,7,18,0,62.0,65.0,1.7,15.0,76.0,47.07,35.95
2016,5,7,18,15,34.0,45.0,1.55,14.5,51.0,33.27,23.26
2016,5,7,18,30,6.0,25.0,1.4,14.0,26.0,18.87,9.08
2016,5,7,18,45,3.0,12.5,1.25,13.5,13.0,9.83,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,8,5,15,87.5,13.0,0.45,9.5,19.5,41.21,0.0
2016,5,8,5,30,175.0,26.0,0.5,10.0,39.0,121.77,81.7
2016,5,8,5,45,288.5,38.0,0.6,10.5,79.5,202.79,161.33
2016,5,8,6,0,402.0,50.0,0.7,11.0,120.0,291.5,238.36
2016,5,8,6,15,474.0,59.0,0.7,11.5,169.0,364.46,300.24
2016,5,8,6,30,546.0,68.0,0.7,12.0,218.0,443.21,364.08
2016,5,8,6,45,600.0,73.5,0.75,13.0,270.5,511.06,416.29
2016,5,8,7,0,654.0,79.0,0.8,14.0,323.0,581.6,468.22
2016,5,8,7,15,689.0,84.0,0.8,14.5,375.5,639.49,508.46
2016,5,8,7,30,724.0,89.0,0.8,15.0,428.0,693.82,544.18
2016,5,8,7,45,751.0,93.0,0.85,16.0,479.5,743.94,575.53
2016,5,8,8,0,778.0,97.0,0.9,17.0,531.0,792.71,605.15
2016,5,8,8,15,797.5,100.0,1.0,17.5,579.5,832.07,629.65
2016,5,8,8,30,817.0,103.0,1.1,18.0,628.0,869.0,652.37
2016,5,8,8,45,832.5,106.0,1.2,18.5,673.0,899.55,670.69
2016,5,8,9,0,848.0,109.0,1.3,19.0,718.0,915.17,679.18
2016,5,8,9,15,859.5,111.0,1.4,19.5,757.5,934.04,690.04
2016,5,8,9,30,871.0,113.0,1.5,20.0,797.0,949.36,698.56
2016,5,8,9,45,882.0,113.5,1.6,20.5,831.0,959.0,703.5
2016,5,8,10,0,893.0,114.0,1.7,21.0,865.0,964.84,706.1
2016,5,8,10,15,899.5,115.5,1.8,21.0,892.0,963.53,705.56
2016,5,8,10,30,906.0,117.0,1.9,21.0,919.0,958.25,702.59
2016,5,8,10,45,909.5,118.0,2.05,21.5,938.5,945.81,694.27
2016,5,8,11,0,913.0,119.0,2.2,22.0,958.0,929.52,683.44
2016,5,8,11,15,915.5,119.5,2.3,22.0,970.0,908.14,670.06
2016,5,8,11,30,918.0,120.0,2.4,22.0,982.0,883.15,654.23
2016,5,8,11,45,917.5,121.5,2.55,22.5,985.5,853.07,634.05
2016,5,8,12,0,917.0,123.0,2.7,23.0,989.0,819.79,611.55
2016,5,8,12,15,916.0,122.5,2.8,22.5,985.5,781.57,586.52
2016,5,8,12,30,915.0,122.0,2.9,22.0,982.0,740.61,558.14
2016,5,8,12,45,909.5,124.0,3.0,22.0,969.5,696.02,525.18
2016,5,8,13,0,904.0,126.0,3.1,22.0,957.0,649.33,489.76
2016,5,8,13,15,899.5,125.0,3.15,22.0,938.0,599.18,450.63
2016,5,8,13,30,895.0,124.0,3.2,22.0,919.0,547.32,409.01
2016,5,8,13,45,485.0,257.0,3.3,22.0,686.5,407.45,304.55
2016,5,8,14,0,75.0,390.0,3.4,22.0,454.0,309.11,234.16
2016,5,8,14,15,74.5,375.0,3.4,21.5,436.5,288.97,219.29
2016,5,8,14,30,74.0,360.0,3.4,21.0,419.0,269.03,204.24
2016,5,8,14,45,73.5,342.5,3.45,21.0,398.5,247.84,187.89
2016,5,8,15,0,73.0,325.0,3.5,21.0,378.0,226.91,172.05
2016,5,8,15,15,72.0,305.5,3.45,20.5,355.0,205.16,156.61
2016,5,8,15,30,71.0,286.0,3.4,20.0,332.0,184.67,150.14
2016,5,8,15,45,69.5,264.0,3.4,20.0,306.5,172.41,140.46
2016,5,8,16,0,68.0,242.0,3.4,20.0,281.0,159.8,130.41
2016,5,8,16,15,66.0,219.5,3.35,19.5,254.5,146.58,120.01
2016,5,8,16,30,64.0,197.0,3.3,19.0,228.0,133.04,109.19
2016,5,8,16,45,356.5,140.5,3.25,18.5,279.5,95.37,77.48
2016,5,8,17,0,649.0,84.0,3.2,18.0,331.0,65.82,52.23
2016,5,8,17,15,601.5,77.5,3.05,17.5,279.0,61.22,48.46
2016,5,8,17,30,554.0,71.0,2.9,17.0,227.0,56.58,44.51
2016,5,8,17,45,485.0,62.0,2.8,16.5,177.5,49.75,38.45
2016,5,8,18,0,416.0,53.0,2.7,16.0,128.0,42.88,32.14
2016,5,8,18,15,311.0,40.5,2.55,15.5,86.5,32.86,22.84
2016,5,8,18,30,206.0,28.0,2.4,15.0,45.0,21.37,11.22
2016,5,8,18,45,103.0,14.0,2.25,14.5,22.5,11.02,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,5,15,119.5,12.5,1.2,9.5,22.0,52.02,0.0
2016,5,9,5,30,239.0,25.0,1.2,10.0,44.0,149.81,103.92
2016,5,9,5,45,351.0,36.0,1.3,10.5,86.5,229.36,183.46
2016,5,9,6,0,463.0,47.0,1.4,11.0,129.0,319.32,262.37
2016,5,9,6,15,231.5,56.5,1.3,11.5,97.5,215.27,179.16
2016,5,9,6,30,0.0,66.0,1.2,12.0,66.0,51.73,38.95
2016,5,9,6,45,0.0,81.5,1.2,12.5,81.5,64.64,50.09
2016,5,9,7,0,0.0,97.0,1.2,13.0,97.0,77.52,60.78
2016,5,9,7,15,6.5,130.5,1.2,13.5,133.5,112.1,89.67
2016,5,9,7,30,13.0,164.0,1.2,14.0,170.0,147.37,118.47
2016,5,9,7,45,17.0,184.5,1.3,15.0,193.5,168.34,134.75
2016,5,9,8,0,21.0,205.0,1.4,16.0,217.0,189.43,150.88
2016,5,9,8,15,161.0,243.0,1.45,16.5,345.5,384.0,306.77
2016,5,9,8,30,301.0,281.0,1.5,17.0,474.0,570.39,446.13
2016,5,9,8,45,586.5,191.5,1.6,18.0,602.0,770.54,591.43
2016,5,9,9,0,872.0,102.0,1.7,19.0,730.0,928.12,694.61
2016,5,9,9,15,883.0,104.0,1.75,19.5,769.5,946.84,702.93
2016,5,9,9,30,894.0,106.0,1.8,20.0,809.0,961.91,710.54
2016,5,9,9,45,905.5,105.5,1.9,21.0,843.5,971.12,713.68
2016,5,9,10,0,917.0,105.0,2.0,22.0,878.0,976.48,714.45
2016,5,9,10,15,923.0,106.0,2.1,22.0,905.0,974.23,713.16
2016,5,9,10,30,929.0,107.0,2.2,22.0,932.0,967.96,709.41
2016,5,9,10,45,934.0,107.5,2.3,22.5,952.0,956.29,700.89
2016,5,9,11,0,939.0,108.0,2.4,23.0,972.0,940.65,689.87
2016,5,9,11,15,941.5,108.5,2.45,23.0,984.0,918.94,675.79
2016,5,9,11,30,944.0,109.0,2.5,23.0,996.0,893.52,659.29
2016,5,9,11,45,946.0,108.5,2.65,23.5,1001.0,863.26,639.04
2016,5,9,12,0,948.0,108.0,2.8,24.0,1006.0,829.63,616.37
2016,5,9,12,15,947.5,108.0,2.9,24.0,1002.5,791.35,590.66
2016,5,9,12,30,947.0,108.0,3.0,24.0,999.0,750.16,561.13
2016,5,9,12,45,943.0,109.0,3.15,24.5,987.0,704.74,526.97
2016,5,9,13,0,939.0,110.0,3.3,25.0,975.0,657.01,490.26
2016,5,9,13,15,935.5,109.0,3.4,24.5,956.0,606.0,451.78
2016,5,9,13,30,932.0,108.0,3.5,24.0,937.0,553.09,410.45
2016,5,9,13,45,927.0,106.5,3.65,24.0,911.0,497.46,364.92
2016,5,9,14,0,922.0,105.0,3.8,24.0,885.0,440.53,316.95
2016,5,9,14,15,914.5,103.5,3.85,23.5,852.5,381.7,266.81
2016,5,9,14,30,907.0,102.0,3.9,23.0,820.0,322.31,215.6
2016,5,9,14,45,896.5,100.5,4.0,23.0,780.5,261.97,164.34
2016,5,9,15,0,886.0,99.0,4.1,23.0,741.0,201.92,117.42
2016,5,9,15,15,873.0,96.5,4.1,22.5,697.0,141.56,80.33
2016,5,9,15,30,860.0,94.0,4.1,22.0,653.0,87.71,68.66
2016,5,9,15,45,842.0,91.5,4.1,21.5,604.5,77.25,60.22
2016,5,9,16,0,824.0,89.0,4.1,21.0,556.0,75.75,59.28
2016,5,9,16,15,801.0,85.5,4.05,20.5,504.5,73.38,57.59
2016,5,9,16,30,778.0,82.0,4.0,20.0,453.0,70.93,55.82
2016,5,9,16,45,746.0,78.0,3.95,19.5,399.5,67.87,53.51
2016,5,9,17,0,714.0,74.0,3.9,19.0,346.0,64.77,51.11
2016,5,9,17,15,669.0,68.5,3.75,18.0,293.0,55.65,43.46
2016,5,9,17,30,624.0,63.0,3.6,17.0,240.0,51.41,39.95
2016,5,9,17,45,556.0,55.5,3.45,16.5,189.0,45.4,34.62
2016,5,9,18,0,488.0,48.0,3.3,16.0,138.0,39.41,29.11
2016,5,9,18,15,378.5,37.5,3.1,15.0,94.0,30.75,21.09
2016,5,9,18,30,269.0,27.0,2.9,14.0,50.0,22.14,12.13
2016,5,9,18,45,134.5,13.5,2.75,13.5,25.0,10.62,0.0
2016,5,9,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,5,15,101.0,14.0,1.05,9.0,22.0,46.55,0.0
2016,5,10,5,30,202.0,28.0,1.1,9.0,44.0,136.11,96.41
2016,5,10,5,45,315.0,40.5,1.15,9.5,87.0,216.46,173.93
2016,5,10,6,0,428.0,53.0,1.2,10.0,130.0,306.59,252.69
2016,5,10,6,15,282.0,82.0,1.2,10.5,139.5,274.24,228.4
2016,5,10,6,30,136.0,111.0,1.2,11.0,149.0,203.99,169.99
2016,5,10,6,45,154.0,131.5,1.25,11.5,183.0,241.94,202.02
2016,5,10,7,0,172.0,152.0,1.3,12.0,217.0,280.91,233.54
2016,5,10,7,15,333.5,149.5,1.3,13.0,299.0,417.69,344.1
2016,5,10,7,30,495.0,147.0,1.3,14.0,381.0,570.98,460.47
2016,5,10,7,45,639.0,126.5,1.3,15.0,463.5,691.65,546.76
2016,5,10,8,0,783.0,106.0,1.3,16.0,546.0,803.7,620.77
2016,5,10,8,15,802.5,109.5,1.25,16.5,595.0,843.66,643.12
2016,5,10,8,30,822.0,113.0,1.2,17.0,644.0,881.13,664.12
2016,5,10,8,45,837.5,115.5,1.2,18.0,689.0,911.08,679.25
2016,5,10,9,0,853.0,118.0,1.2,19.0,734.0,937.85,692.17
2016,5,10,9,15,864.0,120.5,1.15,19.5,773.5,944.3,692.36
2016,5,10,9,30,875.0,123.0,1.1,20.0,813.0,959.44,698.49
2016,5,10,9,45,878.5,128.0,1.1,21.0,845.5,966.21,698.74
2016,5,10,10,0,882.0,133.0,1.1,22.0,878.0,969.0,696.71
2016,5,10,10,15,888.0,134.5,1.05,22.5,904.5,966.89,692.23
2016,5,10,10,30,894.0,136.0,1.0,23.0,931.0,960.85,685.49
2016,5,10,10,45,899.5,136.5,1.0,23.5,951.0,949.55,676.57
2016,5,10,11,0,905.0,137.0,1.0,24.0,971.0,934.38,665.44
2016,5,10,11,15,907.5,137.5,1.0,24.5,983.0,912.82,650.45
2016,5,10,11,30,910.0,138.0,1.0,25.0,995.0,887.67,633.37
2016,5,10,11,45,910.0,138.5,1.0,25.5,998.5,857.07,612.91
2016,5,10,12,0,910.0,139.0,1.0,26.0,1002.0,823.35,590.5
2016,5,10,12,15,908.5,139.0,1.1,26.0,998.0,785.2,566.17
2016,5,10,12,30,907.0,139.0,1.2,26.0,994.0,744.39,539.15
2016,5,10,12,45,899.5,141.5,1.35,26.5,980.5,698.99,507.48
2016,5,10,13,0,892.0,144.0,1.5,27.0,967.0,651.71,473.39
2016,5,10,13,15,887.0,142.5,1.65,27.0,947.5,601.43,436.88
2016,5,10,13,30,882.0,141.0,1.8,27.0,928.0,549.55,397.72
2016,5,10,13,45,873.5,140.5,2.0,27.0,900.5,495.36,355.51
2016,5,10,14,0,865.0,140.0,2.2,27.0,873.0,440.31,311.05
2016,5,10,14,15,855.5,138.0,2.3,26.5,839.5,381.36,262.82
2016,5,10,14,30,846.0,136.0,2.4,26.0,806.0,322.89,214.16
2016,5,10,14,45,834.5,132.5,2.55,26.0,766.5,263.12,164.96
2016,5,10,15,0,823.0,129.0,2.7,26.0,727.0,204.0,119.89
2016,5,10,15,15,807.5,126.0,2.8,25.5,682.5,145.76,84.71
2016,5,10,15,30,792.0,123.0,2.9,25.0,638.0,94.97,73.77
2016,5,10,15,45,772.5,118.5,3.0,25.0,590.0,92.99,72.42
2016,5,10,16,0,753.0,114.0,3.1,25.0,542.0,83.77,64.97
2016,5,10,16,15,726.5,109.0,3.15,24.5,490.5,81.18,63.18
2016,5,10,16,30,700.0,104.0,3.2,24.0,439.0,78.48,61.27
2016,5,10,16,45,668.5,97.5,3.25,23.5,387.0,74.56,58.3
2016,5,10,17,0,637.0,91.0,3.3,23.0,335.0,70.5,55.16
2016,5,10,17,15,588.0,83.5,3.15,22.0,282.5,65.34,51.1
2016,5,10,17,30,539.0,76.0,3.0,21.0,230.0,60.1,46.82
2016,5,10,17,45,474.0,66.0,2.95,20.0,181.0,52.68,40.45
2016,5,10,18,0,409.0,56.0,2.9,19.0,132.0,45.16,33.75
2016,5,10,18,15,304.0,43.5,2.75,18.0,90.0,33.16,22.91
2016,5,10,18,30,199.0,31.0,2.6,17.0,48.0,23.53,13.26
2016,5,10,18,45,99.5,15.5,2.5,16.0,24.0,12.2,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,112.0,14.5,0.8,10.5,23.5,50.69,0.0
2016,5,11,5,30,224.0,29.0,0.8,11.0,47.0,146.54,104.77
2016,5,11,5,45,334.5,40.5,0.8,11.5,90.0,224.99,179.24
2016,5,11,6,0,445.0,52.0,0.8,12.0,133.0,313.7,255.66
2016,5,11,6,15,515.0,60.5,0.7,12.5,183.5,386.82,316.73
2016,5,11,6,30,585.0,69.0,0.6,13.0,234.0,465.35,378.95
2016,5,11,6,45,634.0,75.0,0.5,14.0,287.5,531.89,427.91
2016,5,11,7,0,683.0,81.0,0.4,15.0,341.0,600.61,475.64
2016,5,11,7,15,717.0,86.0,0.45,16.0,394.5,658.64,514.6
2016,5,11,7,30,751.0,91.0,0.5,17.0,448.0,712.9,548.91
2016,5,11,7,45,772.5,96.0,0.55,18.0,499.0,760.3,577.52
2016,5,11,8,0,794.0,101.0,0.6,19.0,550.0,805.93,604.3
2016,5,11,8,15,813.0,104.5,0.7,20.0,599.0,845.63,627.47
2016,5,11,8,30,832.0,108.0,0.8,21.0,648.0,882.8,648.71
2016,5,11,8,45,842.0,113.5,0.9,22.0,691.5,911.2,664.05
2016,5,11,9,0,852.0,119.0,1.0,23.0,735.0,936.19,677.21
2016,5,11,9,15,863.0,121.5,1.05,23.5,775.0,955.31,687.07
2016,5,11,9,30,874.0,124.0,1.1,24.0,815.0,957.65,686.51
2016,5,11,9,45,887.5,123.0,1.15,24.5,849.5,967.92,691.27
2016,5,11,10,0,901.0,122.0,1.2,25.0,884.0,974.4,693.66
2016,5,11,10,15,907.0,123.5,1.15,25.0,911.0,972.37,690.58
2016,5,11,10,30,913.0,125.0,1.1,25.0,938.0,966.35,685.26
2016,5,11,10,45,915.5,126.5,1.05,25.5,957.0,953.19,674.35
2016,5,11,11,0,918.0,128.0,1.0,26.0,976.0,936.17,661.3
2016,5,11,11,15,920.0,128.5,1.0,26.0,987.5,914.09,647.39
2016,5,11,11,30,922.0,129.0,1.0,26.0,999.0,888.42,631.32
2016,5,11,11,45,925.5,127.0,1.0,26.5,1003.5,858.48,611.36
2016,5,11,12,0,929.0,125.0,1.0,27.0,1008.0,825.22,589.33
2016,5,11,12,15,928.0,125.0,1.05,27.0,1004.0,787.05,564.77
2016,5,11,12,30,927.0,125.0,1.1,27.0,1000.0,746.12,537.27
2016,5,11,12,45,924.0,124.0,1.2,27.5,987.5,700.55,505.36
2016,5,11,13,0,921.0,123.0,1.3,28.0,975.0,652.74,470.89
2016,5,11,13,15,916.5,122.0,1.4,28.0,955.5,602.03,434.1
2016,5,11,13,30,912.0,121.0,1.5,28.0,936.0,549.59,394.62
2016,5,11,13,45,825.0,169.5,1.6,28.0,890.0,494.05,351.92
2016,5,11,14,0,738.0,218.0,1.7,28.0,844.0,440.58,310.38
2016,5,11,14,15,812.0,165.5,1.8,28.0,830.0,384.79,263.67
2016,5,11,14,30,886.0,113.0,1.9,28.0,816.0,321.81,209.67
2016,5,11,14,45,874.5,111.0,2.0,28.0,776.5,262.24,160.99
2016,5,11,15,0,863.0,109.0,2.1,28.0,737.0,203.1,116.44
2016,5,11,15,15,848.5,106.0,2.15,27.5,692.5,135.75,75.08
2016,5,11,15,30,834.0,103.0,2.2,27.0,648.0,83.47,63.68
2016,5,11,15,45,815.5,100.0,2.25,27.0,599.5,81.97,62.7
2016,5,11,16,0,797.0,97.0,2.3,27.0,551.0,80.37,61.6
2016,5,11,16,15,772.5,93.0,2.35,26.5,499.5,77.87,59.87
2016,5,11,16,30,748.0,89.0,2.4,26.0,448.0,75.27,58.05
2016,5,11,16,45,715.0,84.0,2.45,25.5,395.5,66.21,50.75
2016,5,11,17,0,682.0,79.0,2.5,25.0,343.0,62.77,48.13
2016,5,11,17,15,636.0,73.0,2.45,23.5,290.0,58.36,44.79
2016,5,11,17,30,590.0,67.0,2.4,22.0,237.0,53.92,41.29
2016,5,11,17,45,522.5,59.0,2.35,21.0,187.0,47.7,35.98
2016,5,11,18,0,455.0,51.0,2.3,20.0,137.0,41.47,30.44
2016,5,11,18,15,349.5,40.0,2.15,19.0,94.0,32.55,22.33
2016,5,11,18,30,244.0,29.0,2.0,18.0,51.0,23.65,13.48
2016,5,11,18,45,122.0,14.5,1.9,17.0,25.5,11.12,0.0
2016,5,11,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,5,15,97.0,15.0,1.1,10.5,23.0,45.71,0.0
2016,5,12,5,30,194.0,30.0,1.2,11.0,46.0,134.88,97.56
2016,5,12,5,45,289.5,44.0,1.35,11.5,87.5,204.45,163.58
2016,5,12,6,0,385.0,58.0,1.5,12.0,129.0,284.37,233.55
2016,5,12,6,15,240.5,85.5,1.5,12.5,134.5,240.38,199.37
2016,5,12,6,30,96.0,113.0,1.5,13.0,140.0,180.5,148.94
2016,5,12,6,45,111.5,134.5,1.55,14.0,172.5,216.08,178.43
2016,5,12,7,0,127.0,156.0,1.6,15.0,205.0,252.52,207.43
2016,5,12,7,15,170.5,178.0,1.55,15.5,253.5,311.03,254.16
2016,5,12,7,30,214.0,200.0,1.5,16.0,302.0,372.07,301.43
2016,5,12,7,45,483.0,157.0,1.45,17.0,421.0,585.37,465.76
2016,5,12,8,0,752.0,114.0,1.4,18.0,540.0,788.04,607.47
2016,5,12,8,15,772.0,118.0,1.35,19.0,588.5,823.05,624.41
2016,5,12,8,30,792.0,122.0,1.3,20.0,637.0,860.72,644.56
2016,5,12,8,45,808.0,125.0,1.3,21.0,681.5,891.04,660.01
2016,5,12,9,0,824.0,128.0,1.3,22.0,726.0,918.28,673.29
2016,5,12,9,15,836.0,131.0,1.3,22.5,765.5,938.5,683.25
2016,5,12,9,30,848.0,134.0,1.3,23.0,805.0,955.13,691.0
2016,5,12,9,45,853.0,138.0,1.35,24.0,837.5,962.5,692.4
2016,5,12,10,0,858.0,142.0,1.4,25.0,870.0,965.97,691.54
2016,5,12,10,15,865.0,144.0,1.5,25.5,897.0,950.49,680.94
2016,5,12,10,30,872.0,146.0,1.6,26.0,924.0,945.86,677.46
2016,5,12,10,45,876.0,147.5,1.7,26.5,943.5,934.2,669.43
2016,5,12,11,0,880.0,149.0,1.8,27.0,963.0,918.78,659.09
2016,5,12,11,15,883.0,149.5,1.9,27.5,975.0,897.99,645.35
2016,5,12,11,30,886.0,150.0,2.0,28.0,987.0,873.7,629.34
2016,5,12,11,45,888.0,149.5,2.15,28.5,991.5,844.47,610.5
2016,5,12,12,0,890.0,149.0,2.3,29.0,996.0,812.13,589.11
2016,5,12,12,15,889.5,149.0,2.35,29.0,992.5,775.37,563.83
2016,5,12,12,30,889.0,149.0,2.4,29.0,989.0,735.96,536.2
2016,5,12,12,45,895.0,143.0,2.5,29.5,980.0,694.04,505.49
2016,5,12,13,0,901.0,137.0,2.6,30.0,971.0,649.28,471.95
2016,5,12,13,15,897.0,136.0,2.6,30.0,952.0,599.72,434.54
2016,5,12,13,30,893.0,135.0,2.6,30.0,933.0,548.42,394.77
2016,5,12,13,45,889.5,131.5,2.65,30.0,907.5,494.15,351.77
2016,5,12,14,0,886.0,128.0,2.7,30.0,882.0,438.53,306.46
2016,5,12,14,15,878.0,126.5,2.75,29.5,849.0,381.55,259.64
2016,5,12,14,30,870.0,125.0,2.8,29.0,816.0,324.12,211.87
2016,5,12,14,45,860.5,121.5,2.85,29.0,777.5,264.94,163.36
2016,5,12,15,0,851.0,118.0,2.9,29.0,739.0,199.38,113.89
2016,5,12,15,15,836.5,115.0,2.95,28.5,695.0,139.8,78.54
2016,5,12,15,30,822.0,112.0,3.0,28.0,651.0,88.72,67.74
2016,5,12,15,45,803.5,108.5,3.05,28.0,602.5,87.12,66.69
2016,5,12,16,0,785.0,105.0,3.1,28.0,554.0,85.42,65.51
2016,5,12,16,15,760.0,100.5,3.15,27.0,502.5,82.77,63.83
2016,5,12,16,30,735.0,96.0,3.2,26.0,451.0,73.84,56.85
2016,5,12,16,45,700.0,91.0,3.25,25.5,397.5,70.63,54.48
2016,5,12,17,0,665.0,86.0,3.3,25.0,344.0,67.35,52.02
2016,5,12,17,15,618.0,79.5,3.25,23.5,291.5,62.77,48.57
2016,5,12,17,30,571.0,73.0,3.2,22.0,239.0,58.15,44.94
2016,5,12,17,45,498.5,64.5,3.15,21.0,188.5,51.67,39.43
2016,5,12,18,0,426.0,56.0,3.1,20.0,138.0,45.2,33.68
2016,5,12,18,15,323.5,44.0,3.0,19.0,95.0,35.65,25.01
2016,5,12,18,30,221.0,32.0,2.9,18.0,52.0,24.35,14.19
2016,5,12,18,45,110.5,16.0,2.85,17.0,26.0,12.21,0.0
2016,5,12,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,99.5,15.5,1.65,10.0,24.5,61.77,0.0
2016,5,13,5,30,199.0,31.0,1.8,10.0,49.0,137.52,101.01
2016,5,13,5,45,308.0,44.0,1.95,10.5,92.0,212.2,170.97
2016,5,13,6,0,417.0,57.0,2.1,11.0,135.0,302.65,250.1
2016,5,13,6,15,290.0,85.5,2.15,11.5,148.0,280.47,234.02
2016,5,13,6,30,163.0,114.0,2.2,12.0,161.0,222.2,185.59
2016,5,13,6,45,187.0,133.5,2.3,13.0,197.5,263.99,220.4
2016,5,13,7,0,211.0,153.0,2.4,14.0,234.0,322.45,267.17
2016,5,13,7,15,342.5,153.5,2.4,14.5,307.5,426.16,351.26
2016,5,13,7,30,474.0,154.0,2.4,15.0,381.0,558.76,453.83
2016,5,13,7,45,629.0,129.5,2.4,15.5,466.5,682.65,546.47
2016,5,13,8,0,784.0,105.0,2.4,16.0,552.0,798.75,627.17
2016,5,13,8,15,803.0,109.0,2.3,16.5,600.5,838.63,650.44
2016,5,13,8,30,822.0,113.0,2.2,17.0,649.0,876.01,672.09
2016,5,13,8,45,836.5,116.0,2.15,18.0,693.5,905.45,687.07
2016,5,13,9,0,851.0,119.0,2.1,19.0,738.0,931.69,699.7
2016,5,13,9,15,862.0,121.5,2.05,19.5,777.0,938.06,700.32
2016,5,13,9,30,873.0,124.0,2.0,20.0,816.0,953.09,706.97
2016,5,13,9,45,893.0,119.0,1.95,21.0,852.5,965.47,710.45
2016,5,13,10,0,913.0,114.0,1.9,22.0,889.0,974.12,711.55
2016,5,13,10,15,919.0,115.0,1.95,22.5,916.0,971.68,708.21
2016,5,13,10,30,925.0,116.0,2.0,23.0,943.0,965.26,702.54
