Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,45,929.0,117.0,2.1,23.5,962.5,953.03,693.82
2016,5,13,11,0,933.0,118.0,2.2,24.0,982.0,936.89,682.66
2016,5,13,11,15,935.5,118.5,2.35,24.0,994.0,915.17,669.66
2016,5,13,11,30,938.0,119.0,2.5,24.0,1006.0,889.78,654.12
2016,5,13,11,45,940.5,117.5,2.65,24.5,1010.0,859.21,633.72
2016,5,13,12,0,943.0,116.0,2.8,25.0,1014.0,825.34,610.94
2016,5,13,12,15,942.5,116.0,2.9,25.0,1010.5,787.3,584.97
2016,5,13,12,30,942.0,116.0,3.0,25.0,1007.0,746.41,555.72
2016,5,13,12,45,937.0,117.0,3.2,25.5,994.5,700.69,521.63
2016,5,13,13,0,932.0,118.0,3.4,26.0,982.0,652.81,485.04
2016,5,13,13,15,928.5,117.0,3.55,26.0,963.0,602.35,446.27
2016,5,13,13,30,925.0,116.0,3.7,26.0,944.0,550.03,404.8
2016,5,13,13,45,920.5,114.0,3.85,26.0,918.0,494.91,359.89
2016,5,13,14,0,916.0,112.0,4.0,26.0,892.0,438.47,312.58
2016,5,13,14,15,908.5,110.5,4.1,25.5,859.0,380.26,263.35
2016,5,13,14,30,901.0,109.0,4.2,25.0,826.0,321.5,213.12
2016,5,13,14,45,892.0,106.0,4.35,24.5,787.5,261.17,162.75
2016,5,13,15,0,883.0,103.0,4.5,24.0,749.0,200.99,116.53
2016,5,13,15,15,870.0,100.5,4.55,23.5,705.0,141.16,80.56
2016,5,13,15,30,857.0,98.0,4.6,23.0,661.0,89.95,70.24
2016,5,13,15,45,840.5,94.5,4.65,22.5,612.5,79.02,61.44
2016,5,13,16,0,824.0,91.0,4.7,22.0,564.0,76.98,60.05
2016,5,13,16,15,801.0,87.5,4.65,21.0,512.5,74.66,58.54
2016,5,13,16,30,778.0,84.0,4.6,20.0,461.0,72.26,56.94
2016,5,13,16,45,749.0,79.0,4.6,19.5,408.0,68.58,54.09
2016,5,13,17,0,720.0,74.0,4.6,19.0,355.0,64.79,51.1
2016,5,13,17,15,676.5,68.5,4.45,18.0,302.0,55.7,43.49
2016,5,13,17,30,633.0,63.0,4.3,17.0,249.0,51.45,39.99
2016,5,13,17,45,572.5,55.5,4.15,16.0,198.0,45.5,34.81
2016,5,13,18,0,512.0,48.0,4.0,15.0,147.0,39.52,29.4
2016,5,13,18,15,409.0,38.5,3.8,14.0,102.5,31.64,22.1
2016,5,13,18,30,306.0,29.0,3.6,13.0,58.0,23.83,14.26
2016,5,13,18,45,153.0,14.5,3.4,12.5,29.0,11.72,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,5,15,132.5,15.0,1.8,8.5,27.0,75.17,0.0
2016,5,14,5,30,265.0,30.0,1.9,9.0,54.0,164.4,122.71
2016,5,14,5,45,372.5,40.5,2.05,9.5,98.0,240.77,194.92
2016,5,14,6,0,480.0,51.0,2.2,10.0,142.0,328.37,272.23
2016,5,14,6,15,546.0,58.5,2.25,10.5,192.0,399.35,333.88
2016,5,14,6,30,612.0,66.0,2.3,11.0,242.0,475.27,397.13
2016,5,14,6,45,660.0,70.5,2.4,12.0,295.5,540.12,448.5
2016,5,14,7,0,708.0,75.0,2.5,13.0,349.0,603.87,497.03
2016,5,14,7,15,739.0,79.5,2.6,13.5,401.5,659.92,537.9
2016,5,14,7,30,770.0,84.0,2.7,14.0,454.0,715.56,576.87
2016,5,14,7,45,795.0,87.0,2.8,15.0,505.5,763.84,608.41
2016,5,14,8,0,820.0,90.0,2.9,16.0,557.0,810.52,638.12
2016,5,14,8,15,837.0,92.5,2.9,16.5,605.5,847.79,661.14
2016,5,14,8,30,854.0,95.0,2.9,17.0,654.0,872.28,674.93
2016,5,14,8,45,869.5,96.5,2.95,17.5,698.5,901.16,692.16
2016,5,14,9,0,885.0,98.0,3.0,18.0,743.0,926.91,707.1
2016,5,14,9,15,894.5,100.0,2.95,18.5,782.0,944.28,715.5
2016,5,14,9,30,904.0,102.0,2.9,19.0,821.0,957.96,721.5
2016,5,14,9,45,900.0,110.5,2.9,20.0,851.0,961.78,719.99
2016,5,14,10,0,896.0,119.0,2.9,21.0,881.0,961.36,715.87
2016,5,14,10,15,902.0,120.5,2.9,21.0,907.5,959.42,713.67
2016,5,14,10,30,908.0,122.0,2.9,21.0,934.0,953.53,708.99
2016,5,14,10,45,719.0,249.5,2.95,21.5,901.5,907.7,675.32
2016,5,14,11,0,530.0,377.0,3.0,22.0,869.0,831.5,617.16
2016,5,14,11,15,569.0,361.0,3.1,22.0,895.0,831.75,618.67
2016,5,14,11,30,608.0,345.0,3.2,22.0,921.0,827.68,616.51
2016,5,14,11,45,640.0,317.0,3.3,22.5,925.5,801.37,598.02
2016,5,14,12,0,672.0,289.0,3.4,23.0,930.0,774.67,579.0
2016,5,14,12,15,800.0,204.5,3.5,23.0,965.0,761.4,571.95
2016,5,14,12,30,928.0,120.0,3.6,23.0,1000.0,738.36,557.0
2016,5,14,12,45,925.0,120.0,3.75,23.5,988.5,693.79,522.72
2016,5,14,13,0,922.0,120.0,3.9,24.0,977.0,646.96,486.07
2016,5,14,13,15,919.0,119.5,3.95,23.5,958.5,597.67,448.15
2016,5,14,13,30,916.0,119.0,4.0,23.0,940.0,546.49,407.49
2016,5,14,13,45,909.0,118.5,4.1,23.0,914.0,491.83,362.2
2016,5,14,14,0,902.0,118.0,4.2,23.0,888.0,436.09,314.81
2016,5,14,14,15,894.5,116.0,4.25,22.5,855.5,378.37,265.36
2016,5,14,14,30,887.0,114.0,4.3,22.0,823.0,320.14,215.02
2016,5,14,14,45,874.5,113.5,4.4,22.0,783.5,261.5,165.29
2016,5,14,15,0,862.0,113.0,4.5,22.0,744.0,203.36,120.22
2016,5,14,15,15,848.0,110.0,4.55,21.5,700.0,136.41,78.23
2016,5,14,15,30,834.0,107.0,4.6,21.0,656.0,85.83,67.33
2016,5,14,15,45,814.0,104.5,4.7,21.0,607.5,84.72,66.63
2016,5,14,16,0,794.0,102.0,4.8,21.0,559.0,83.54,65.86
2016,5,14,16,15,769.5,98.0,4.8,20.5,508.0,81.16,64.2
2016,5,14,16,30,745.0,94.0,4.8,20.0,457.0,78.7,62.46
2016,5,14,16,45,713.0,89.0,4.8,19.5,404.0,69.46,54.84
2016,5,14,17,0,681.0,84.0,4.8,19.0,351.0,66.16,52.29
2016,5,14,17,15,635.0,77.5,4.6,18.0,298.0,61.51,48.58
2016,5,14,17,30,589.0,71.0,4.4,17.0,245.0,56.81,44.7
2016,5,14,17,45,525.0,63.0,4.2,16.5,195.0,50.71,39.35
2016,5,14,18,0,461.0,55.0,4.0,16.0,145.0,44.6,33.77
2016,5,14,18,15,358.0,44.0,3.65,15.5,101.0,35.77,25.58
2016,5,14,18,30,255.0,33.0,3.3,15.0,57.0,25.24,15.41
2016,5,14,18,45,127.5,16.5,2.95,14.5,28.5,12.63,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,103.5,17.0,2.4,10.0,26.5,65.38,0.0
2016,5,15,5,30,207.0,34.0,2.5,10.0,53.0,143.35,107.17
2016,5,15,5,45,317.0,46.5,2.7,10.5,96.5,217.96,176.24
2016,5,15,6,0,427.0,59.0,2.9,11.0,140.0,308.26,255.52
2016,5,15,6,15,496.5,67.5,2.95,11.0,190.5,380.13,318.5
2016,5,15,6,30,566.0,76.0,3.0,11.0,241.0,457.15,383.74
2016,5,15,6,45,350.0,117.5,3.05,11.5,226.0,380.4,319.17
2016,5,15,7,0,134.0,159.0,3.1,12.0,211.0,259.0,215.71
2016,5,15,7,15,433.5,129.5,3.1,12.5,332.5,483.28,402.4
2016,5,15,7,30,733.0,100.0,3.1,13.0,454.0,707.39,576.04
2016,5,15,7,45,760.5,103.0,3.1,14.0,506.0,752.2,603.67
2016,5,15,8,0,788.0,106.0,3.1,15.0,558.0,800.08,634.13
2016,5,15,8,15,807.0,109.5,3.1,15.5,606.5,839.4,658.91
2016,5,15,8,30,826.0,113.0,3.1,16.0,655.0,876.21,681.6
2016,5,15,8,45,843.5,114.5,3.15,16.5,700.0,906.69,699.95
2016,5,15,9,0,861.0,116.0,3.2,17.0,745.0,934.06,716.07
2016,5,15,9,15,871.5,118.0,3.25,17.5,784.0,939.84,717.3
2016,5,15,9,30,882.0,120.0,3.3,18.0,823.0,953.97,724.58
2016,5,15,9,45,908.5,111.0,3.35,19.0,860.5,968.41,730.69
2016,5,15,10,0,935.0,102.0,3.4,20.0,898.0,979.09,734.28
2016,5,15,10,15,940.0,103.0,3.45,20.5,925.0,975.84,730.02
2016,5,15,10,30,945.0,104.0,3.5,21.0,952.0,968.55,723.32
2016,5,15,10,45,947.0,106.0,3.55,21.5,970.5,955.47,712.88
2016,5,15,11,0,949.0,108.0,3.6,22.0,989.0,938.44,699.95
2016,5,15,11,15,951.0,108.5,3.7,22.0,1001.0,916.21,685.24
2016,5,15,11,30,953.0,109.0,3.8,22.0,1013.0,890.29,668.03
2016,5,15,11,45,953.5,109.5,3.9,22.5,1017.0,859.62,646.25
2016,5,15,12,0,954.0,110.0,4.0,23.0,1021.0,825.66,622.17
2016,5,15,12,15,953.0,109.5,4.15,23.0,1017.0,786.68,594.86
2016,5,15,12,30,952.0,109.0,4.3,23.0,1013.0,744.9,564.15
2016,5,15,12,45,952.5,106.5,4.45,23.0,1002.0,699.89,530.43
2016,5,15,13,0,953.0,104.0,4.6,23.0,991.0,652.29,493.96
2016,5,15,13,15,949.5,103.5,4.7,23.0,971.5,601.54,453.76
2016,5,15,13,30,946.0,103.0,4.8,23.0,952.0,548.86,410.83
2016,5,15,13,45,940.0,102.0,4.9,23.0,925.5,493.01,364.16
2016,5,15,14,0,934.0,101.0,5.0,23.0,899.0,435.92,315.21
2016,5,15,14,15,927.0,99.5,5.05,22.5,866.5,377.19,264.4
2016,5,15,14,30,920.0,98.0,5.1,22.0,834.0,317.83,212.61
2016,5,15,14,45,909.0,97.0,5.2,22.0,794.5,257.58,161.13
2016,5,15,15,0,898.0,96.0,5.3,22.0,755.0,197.65,114.42
2016,5,15,15,15,885.5,93.5,5.25,21.5,711.5,137.24,77.98
2016,5,15,15,30,873.0,91.0,5.2,21.0,668.0,86.31,67.75
2016,5,15,15,45,858.0,88.0,5.2,21.0,620.0,84.01,66.04
2016,5,15,16,0,843.0,85.0,5.2,21.0,572.0,81.54,64.16
2016,5,15,16,15,821.0,82.0,5.15,20.0,520.5,71.33,55.91
2016,5,15,16,30,799.0,79.0,5.1,19.0,469.0,69.13,54.46
2016,5,15,16,45,767.5,75.5,5.05,18.5,415.5,66.34,52.35
2016,5,15,17,0,736.0,72.0,5.0,18.0,362.0,63.52,50.19
2016,5,15,17,15,694.5,67.0,4.8,17.0,309.0,59.37,46.89
2016,5,15,17,30,653.0,62.0,4.6,16.0,256.0,50.95,39.7
2016,5,15,17,45,585.5,56.0,4.45,15.5,204.0,45.98,35.32
2016,5,15,18,0,518.0,50.0,4.3,15.0,152.0,41.1,30.83
2016,5,15,18,15,417.0,40.5,4.0,14.5,107.0,33.26,23.52
2016,5,15,18,30,316.0,31.0,3.7,14.0,62.0,25.49,15.8
2016,5,15,18,45,158.0,15.5,3.45,13.5,31.0,12.52,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,16,5,15,123.0,16.0,2.65,9.0,27.5,70.74,0.0
2016,5,16,5,30,246.0,32.0,2.6,9.0,55.0,155.55,117.57
2016,5,16,5,45,339.0,44.5,2.6,9.5,98.0,228.01,185.15
2016,5,16,6,0,432.0,57.0,2.6,10.0,141.0,308.29,256.26
2016,5,16,6,15,500.0,65.5,2.5,10.5,191.0,379.2,317.71
2016,5,16,6,30,568.0,74.0,2.4,11.0,241.0,455.22,380.9
2016,5,16,6,45,610.5,82.0,2.35,12.0,293.0,518.56,430.65
2016,5,16,7,0,653.0,90.0,2.3,13.0,345.0,583.59,479.5
2016,5,16,7,15,687.0,95.5,2.25,13.5,397.5,640.71,521.25
2016,5,16,7,30,721.0,101.0,2.2,14.0,450.0,697.84,560.85
2016,5,16,7,45,748.0,104.5,2.15,15.0,501.5,746.59,591.69
2016,5,16,8,0,775.0,108.0,2.1,16.0,553.0,789.85,617.73
2016,5,16,8,15,794.0,111.5,2.15,16.5,601.0,828.8,642.14
2016,5,16,8,30,813.0,115.0,2.2,17.0,649.0,865.28,664.54
2016,5,16,8,45,831.0,116.5,2.3,18.0,694.0,895.94,681.91
2016,5,16,9,0,849.0,118.0,2.4,19.0,739.0,923.56,697.09
2016,5,16,9,15,859.5,120.0,2.45,19.5,777.5,929.08,698.2
2016,5,16,9,30,870.0,122.0,2.5,20.0,816.0,943.1,705.36
2016,5,16,9,45,892.0,116.0,2.65,21.0,852.5,956.3,711.49
2016,5,16,10,0,914.0,110.0,2.8,22.0,889.0,965.8,715.19
2016,5,16,10,15,919.5,111.0,2.9,22.5,915.5,962.99,711.79
2016,5,16,10,30,925.0,112.0,3.0,23.0,942.0,956.22,705.99
2016,5,16,10,45,929.0,112.5,3.1,24.0,961.0,943.67,695.13
2016,5,16,11,0,933.0,113.0,3.2,25.0,980.0,927.25,681.85
2016,5,16,11,15,935.0,113.5,3.3,25.0,992.0,905.3,667.63
2016,5,16,11,30,937.0,114.0,3.4,25.0,1004.0,879.72,650.99
2016,5,16,11,45,938.0,114.0,3.55,25.5,1008.0,849.45,630.13
2016,5,16,12,0,939.0,114.0,3.7,26.0,1012.0,815.94,606.97
2016,5,16,12,15,938.0,114.0,3.8,26.0,1008.0,777.9,580.31
2016,5,16,12,30,937.0,114.0,3.9,26.0,1004.0,737.09,550.6
2016,5,16,12,45,931.5,115.5,4.05,26.0,991.5,691.91,517.14
2016,5,16,13,0,926.0,117.0,4.2,26.0,979.0,644.61,481.22
2016,5,16,13,15,922.0,116.0,4.3,26.0,960.0,594.45,442.05
2016,5,16,13,30,918.0,115.0,4.4,26.0,941.0,542.49,400.34
2016,5,16,13,45,914.0,112.5,4.55,26.0,915.0,487.91,355.58
2016,5,16,14,0,910.0,110.0,4.7,26.0,889.0,431.98,308.43
2016,5,16,14,15,902.5,108.5,4.75,25.5,856.5,374.42,259.42
2016,5,16,14,30,895.0,107.0,4.8,25.0,824.0,316.33,209.53
2016,5,16,14,45,888.5,103.0,4.85,25.0,786.0,256.57,159.09
2016,5,16,15,0,882.0,99.0,4.9,25.0,748.0,196.68,112.91
2016,5,16,15,15,869.0,96.5,4.9,24.5,704.5,137.27,77.65
2016,5,16,15,30,856.0,94.0,4.9,24.0,661.0,87.59,67.97
2016,5,16,15,45,838.5,91.5,4.9,24.0,613.0,85.61,66.56
2016,5,16,16,0,821.0,89.0,4.9,24.0,565.0,75.51,58.3
2016,5,16,16,15,799.0,85.5,4.8,23.5,514.0,73.18,56.67
2016,5,16,16,30,777.0,82.0,4.7,23.0,463.0,70.77,54.95
2016,5,16,16,45,743.5,78.5,4.6,22.5,410.0,68.05,52.95
2016,5,16,17,0,710.0,75.0,4.5,22.0,357.0,65.32,50.91
2016,5,16,17,15,667.5,70.0,4.25,21.0,304.5,56.58,43.7
2016,5,16,17,30,625.0,65.0,4.0,20.0,252.0,52.77,40.64
2016,5,16,17,45,561.5,58.0,3.75,19.5,201.0,47.22,35.82
2016,5,16,18,0,498.0,51.0,3.5,19.0,150.0,41.69,30.84
2016,5,16,18,15,399.5,41.0,3.2,18.0,106.0,33.52,23.42
2016,5,16,18,30,301.0,31.0,2.9,17.0,62.0,25.39,15.59
2016,5,16,18,45,150.5,15.5,2.65,16.0,31.0,12.48,0.0
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,149.0,15.0,1.05,10.5,29.5,81.41,9.08
2016,5,17,5,30,298.0,30.0,1.2,11.0,59.0,176.18,132.67
2016,5,17,5,45,403.5,39.5,1.4,12.0,104.0,251.9,201.83
2016,5,17,6,0,509.0,49.0,1.6,13.0,149.0,338.46,276.55
2016,5,17,6,15,574.0,56.0,1.65,13.5,200.0,409.23,336.7
2016,5,17,6,30,639.0,63.0,1.7,14.0,251.0,484.83,398.25
2016,5,17,6,45,685.5,67.5,1.75,15.0,305.0,546.63,445.89
2016,5,17,7,0,732.0,72.0,1.8,16.0,359.0,613.45,495.23
2016,5,17,7,15,763.0,76.0,2.0,17.0,413.0,669.53,534.6
2016,5,17,7,30,794.0,80.0,2.2,18.0,467.0,725.16,572.12
2016,5,17,7,45,820.0,82.5,2.45,19.5,519.5,774.17,603.17
2016,5,17,8,0,846.0,85.0,2.7,21.0,572.0,812.77,626.18
2016,5,17,8,15,863.5,88.0,2.75,21.5,621.5,851.07,649.74
2016,5,17,8,30,881.0,91.0,2.8,22.0,671.0,886.73,671.18
2016,5,17,8,45,896.0,92.5,2.9,23.0,716.5,915.58,686.85
2016,5,17,9,0,911.0,94.0,3.0,24.0,762.0,941.19,700.26
2016,5,17,9,15,921.5,95.5,2.95,24.5,802.0,959.21,708.79
2016,5,17,9,30,932.0,97.0,2.9,25.0,842.0,973.49,714.91
2016,5,17,9,45,939.0,99.5,2.9,25.5,875.5,981.65,717.54
2016,5,17,10,0,946.0,102.0,2.9,26.0,909.0,985.76,717.69
2016,5,17,10,15,951.5,103.0,2.85,26.5,936.0,982.91,713.07
2016,5,17,10,30,957.0,104.0,2.8,27.0,963.0,975.98,706.02
2016,5,17,10,45,961.5,104.5,2.75,27.5,983.0,963.6,695.65
2016,5,17,11,0,966.0,105.0,2.7,28.0,1003.0,947.2,682.88
2016,5,17,11,15,968.0,105.5,2.65,28.0,1015.0,924.72,667.69
2016,5,17,11,30,970.0,106.0,2.6,28.0,1027.0,898.49,650.16
2016,5,17,11,45,971.0,105.5,2.6,28.0,1031.5,867.03,629.63
2016,5,17,12,0,972.0,105.0,2.6,28.0,1036.0,832.22,606.85
2016,5,17,12,15,971.0,105.0,2.65,28.0,1032.0,793.2,580.5
2016,5,17,12,30,970.0,105.0,2.7,28.0,1028.0,751.29,550.79
2016,5,17,12,45,968.0,104.5,2.75,28.5,1016.0,705.64,516.71
2016,5,17,13,0,966.0,104.0,2.8,29.0,1004.0,657.52,480.09
2016,5,17,13,15,962.0,103.0,2.85,29.0,984.5,605.67,440.76
2016,5,17,13,30,958.0,102.0,2.9,29.0,965.0,551.92,398.81
2016,5,17,13,45,951.5,101.0,3.0,29.0,938.0,495.4,353.59
2016,5,17,14,0,945.0,100.0,3.1,29.0,911.0,437.68,306.08
2016,5,17,14,15,937.5,98.5,3.15,29.0,877.5,378.35,256.2
2016,5,17,14,30,930.0,97.0,3.2,29.0,844.0,318.44,205.5
2016,5,17,14,45,918.5,96.0,3.3,29.0,804.0,257.69,155.57
2016,5,17,15,0,907.0,95.0,3.4,29.0,764.0,197.31,110.26
2016,5,17,15,15,894.0,92.5,3.4,28.5,719.5,136.51,75.03
2016,5,17,15,30,881.0,90.0,3.4,28.0,675.0,85.95,65.45
2016,5,17,15,45,863.5,87.5,3.45,28.0,626.0,83.87,63.98
2016,5,17,16,0,846.0,85.0,3.5,28.0,577.0,81.64,62.36
2016,5,17,16,15,823.5,82.0,3.45,27.5,525.0,71.35,54.17
2016,5,17,16,30,801.0,79.0,3.4,27.0,473.0,69.15,52.65
2016,5,17,16,45,771.0,75.0,3.35,26.5,419.5,66.02,50.34
2016,5,17,17,0,741.0,71.0,3.3,26.0,366.0,62.82,47.93
2016,5,17,17,15,699.5,66.0,3.0,25.0,312.5,58.64,44.71
2016,5,17,17,30,658.0,61.0,2.7,24.0,259.0,50.26,37.79
2016,5,17,17,45,596.5,54.5,2.4,23.0,208.0,44.94,33.33
2016,5,17,18,0,535.0,48.0,2.1,22.0,157.0,39.65,28.7
2016,5,17,18,15,438.5,39.0,1.9,21.0,111.5,32.15,21.96
2016,5,17,18,30,342.0,30.0,1.7,20.0,66.0,24.72,14.9
2016,5,17,18,45,171.0,15.0,1.55,19.0,33.0,12.11,0.0
2016,5,17,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,145.0,15.5,1.3,14.5,30.0,80.74,15.62
2016,5,18,5,30,290.0,31.0,1.4,15.0,60.0,173.38,129.17
2016,5,18,5,45,390.5,41.5,1.55,16.0,104.5,247.39,195.53
2016,5,18,6,0,491.0,52.0,1.7,17.0,149.0,331.73,267.29
2016,5,18,6,15,555.5,59.0,1.7,17.5,199.5,401.35,325.56
2016,5,18,6,30,620.0,66.0,1.7,18.0,250.0,475.71,385.14
2016,5,18,6,45,664.5,71.5,1.75,19.0,303.5,539.4,433.45
2016,5,18,7,0,709.0,77.0,1.8,20.0,357.0,604.84,481.0
2016,5,18,7,15,740.5,81.5,1.85,21.0,410.0,657.88,517.17
2016,5,18,7,30,772.0,86.0,1.9,22.0,463.0,713.64,553.28
2016,5,18,7,45,794.5,90.5,2.0,23.0,514.5,761.42,583.08
2016,5,18,8,0,817.0,95.0,2.1,24.0,566.0,807.47,611.06
2016,5,18,8,15,834.5,98.0,2.15,24.5,614.5,845.47,633.84
2016,5,18,8,30,852.0,101.0,2.2,25.0,663.0,880.86,654.65
2016,5,18,8,45,864.5,104.0,2.25,26.0,707.0,898.09,661.93
2016,5,18,9,0,877.0,107.0,2.3,27.0,751.0,922.38,674.01
2016,5,18,9,15,887.5,109.0,2.4,27.5,790.5,940.35,683.65
2016,5,18,9,30,898.0,111.0,2.5,28.0,830.0,954.7,691.03
2016,5,18,9,45,908.0,111.5,2.6,28.5,863.5,963.31,694.82
2016,5,18,10,0,918.0,112.0,2.7,29.0,897.0,968.06,696.26
2016,5,18,10,15,924.0,113.0,2.8,29.0,924.0,965.66,694.64
2016,5,18,10,30,930.0,114.0,2.9,29.0,951.0,959.27,690.61
2016,5,18,10,45,933.0,115.5,3.05,29.5,970.0,946.67,681.67
2016,5,18,11,0,936.0,117.0,3.2,30.0,989.0,930.16,670.26
2016,5,18,11,15,938.5,117.5,3.25,30.0,1001.0,908.54,656.25
2016,5,18,11,30,941.0,118.0,3.3,30.0,1013.0,883.27,639.88
2016,5,18,11,45,940.5,119.0,3.4,30.5,1016.5,852.5,618.89
2016,5,18,12,0,940.0,120.0,3.5,31.0,1020.0,818.56,595.76
2016,5,18,12,15,939.0,119.5,3.6,31.0,1016.0,780.1,569.22
2016,5,18,12,30,938.0,119.0,3.7,31.0,1012.0,738.91,539.97
2016,5,18,12,45,933.5,119.5,3.8,31.0,1000.0,693.64,507.1
2016,5,18,13,0,929.0,120.0,3.9,31.0,988.0,646.21,471.81
2016,5,18,13,15,925.0,119.5,3.95,30.5,969.0,596.38,434.52
2016,5,18,13,30,921.0,119.0,4.0,30.0,950.0,544.73,394.61
2016,5,18,13,45,913.5,118.5,4.1,30.0,923.0,489.95,350.42
2016,5,18,14,0,906.0,118.0,4.2,30.0,896.0,434.13,304.22
2016,5,18,14,15,898.0,116.0,4.25,29.5,863.0,376.39,256.12
2016,5,18,14,30,890.0,114.0,4.3,29.0,830.0,318.19,207.21
2016,5,18,14,45,879.0,112.0,4.35,29.0,790.5,259.14,158.54
2016,5,18,15,0,868.0,110.0,4.4,29.0,751.0,200.44,114.43
2016,5,18,15,15,854.0,107.5,4.4,28.5,707.0,141.8,80.48
2016,5,18,15,30,840.0,105.0,4.4,28.0,663.0,84.6,64.36
2016,5,18,15,45,824.0,101.0,4.45,28.0,615.5,82.58,62.94
2016,5,18,16,0,808.0,97.0,4.5,28.0,568.0,80.41,61.36
2016,5,18,16,15,785.0,93.0,4.4,27.5,517.0,77.93,59.65
2016,5,18,16,30,762.0,89.0,4.3,27.0,466.0,75.35,57.84
2016,5,18,16,45,734.5,83.5,4.2,26.5,414.0,71.49,54.94
2016,5,18,17,0,707.0,78.0,4.1,26.0,362.0,62.36,47.52
2016,5,18,17,15,664.5,72.5,3.65,25.0,309.0,58.28,44.4
2016,5,18,17,30,622.0,67.0,3.2,24.0,256.0,54.17,41.14
2016,5,18,17,45,562.5,59.5,2.8,23.0,205.5,48.33,36.25
2016,5,18,18,0,503.0,52.0,2.4,22.0,155.0,42.47,31.14
2016,5,18,18,15,407.5,42.5,2.1,21.0,110.5,34.73,24.19
2016,5,18,18,30,312.0,33.0,1.8,20.0,66.0,27.04,16.9
2016,5,18,18,45,156.0,16.5,1.55,19.0,33.0,13.29,1.03
2016,5,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,144.5,16.5,3.1,11.0,31.0,81.9,22.27
2016,5,19,5,30,289.0,33.0,3.1,11.0,62.0,174.28,132.72
2016,5,19,5,45,391.0,43.5,3.1,11.5,107.0,248.97,201.2
2016,5,19,6,0,493.0,54.0,3.1,12.0,152.0,334.02,275.88
2016,5,19,6,15,263.0,82.5,3.2,12.5,136.5,244.22,203.86
2016,5,19,6,30,33.0,111.0,3.3,13.0,121.0,124.42,101.26
2016,5,19,6,45,40.5,132.0,3.45,14.0,147.0,150.08,122.72
2016,5,19,7,0,48.0,153.0,3.6,15.0,173.0,176.12,143.81
2016,5,19,7,15,415.5,120.0,3.8,15.5,322.0,455.57,377.23
2016,5,19,7,30,783.0,87.0,4.0,16.0,471.0,721.8,583.7
2016,5,19,7,45,808.0,90.5,4.25,16.5,523.5,770.75,616.28
2016,5,19,8,0,833.0,94.0,4.5,17.0,576.0,818.08,649.06
2016,5,19,8,15,850.5,97.0,4.4,17.5,624.5,856.44,672.66
2016,5,19,8,30,868.0,100.0,4.3,18.0,673.0,881.92,686.77
2016,5,19,8,45,881.0,102.5,4.25,18.5,717.5,909.64,702.88
2016,5,19,9,0,894.0,105.0,4.2,19.0,762.0,934.09,716.56
2016,5,19,9,15,903.0,107.0,4.2,19.0,800.5,950.87,726.53
2016,5,19,9,30,912.0,109.0,4.2,19.0,839.0,963.94,734.08
2016,5,19,9,45,910.0,115.5,4.2,19.5,869.5,967.45,733.78
2016,5,19,10,0,908.0,122.0,4.2,20.0,900.0,966.81,730.86
2016,5,19,10,15,913.5,123.5,4.3,20.0,926.5,964.3,728.79
2016,5,19,10,30,919.0,125.0,4.4,20.0,953.0,957.82,724.11
2016,5,19,10,45,925.0,124.5,4.55,20.5,972.5,946.04,715.25
2016,5,19,11,0,931.0,124.0,4.7,21.0,992.0,930.37,703.78
2016,5,19,11,15,934.5,124.5,4.75,21.0,1005.0,909.58,689.47
2016,5,19,11,30,938.0,125.0,4.8,21.0,1018.0,885.11,672.64
2016,5,19,11,45,944.0,122.5,4.9,21.5,1025.0,856.65,652.04
2016,5,19,12,0,950.0,120.0,5.0,22.0,1032.0,824.73,628.98
2016,5,19,12,15,951.0,120.0,5.1,21.5,1030.0,787.79,603.13
2016,5,19,12,30,952.0,120.0,5.2,21.0,1028.0,747.91,574.18
2016,5,19,12,45,951.5,120.0,5.3,21.0,1018.0,704.27,540.51
2016,5,19,13,0,951.0,120.0,5.4,21.0,1008.0,658.08,504.02
2016,5,19,13,15,948.5,119.0,5.45,20.5,990.0,607.72,464.12
2016,5,19,13,30,946.0,118.0,5.5,20.0,972.0,555.35,421.34
2016,5,19,13,45,943.5,116.0,5.6,20.0,947.5,500.5,374.55
2016,5,19,14,0,941.0,114.0,5.7,20.0,923.0,444.05,325.19
2016,5,19,14,15,934.0,112.0,5.7,19.5,890.0,384.78,273.16
2016,5,19,14,30,927.0,110.0,5.7,19.0,857.0,324.87,220.26
2016,5,19,14,45,922.0,105.5,5.75,18.5,819.0,263.42,167.36
2016,5,19,15,0,917.0,101.0,5.8,18.0,781.0,201.63,118.74
2016,5,19,15,15,904.5,99.0,5.85,17.5,736.0,140.62,81.87
2016,5,19,15,30,892.0,97.0,5.9,17.0,691.0,90.35,72.28
2016,5,19,15,45,741.0,129.0,6.0,16.5,598.0,90.63,72.91
2016,5,19,16,0,590.0,161.0,6.1,16.0,505.0,108.67,88.86
2016,5,19,16,15,623.5,134.5,5.85,15.5,469.5,94.71,77.23
2016,5,19,16,30,657.0,108.0,5.6,15.0,434.0,79.78,64.62
2016,5,19,16,45,703.5,93.0,5.4,14.5,406.5,71.81,57.99
2016,5,19,17,0,750.0,78.0,5.2,14.0,379.0,68.22,55.14
2016,5,19,17,15,706.5,72.5,5.25,13.5,324.5,58.9,47.12
2016,5,19,17,30,663.0,67.0,5.3,13.0,270.0,54.68,43.53
2016,5,19,17,45,586.0,62.0,5.4,12.5,216.0,50.47,39.81
2016,5,19,18,0,509.0,57.0,5.5,12.0,162.0,46.44,36.05
2016,5,19,18,15,408.5,47.0,5.35,11.5,116.0,38.37,28.46
2016,5,19,18,30,308.0,37.0,5.2,11.0,70.0,30.35,20.54
2016,5,19,18,45,154.0,18.5,5.05,10.5,35.0,14.92,2.91
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,5,15,30.5,18.5,4.45,8.0,21.5,30.87,7.12
2016,5,20,5,30,61.0,37.0,4.5,8.0,43.0,67.94,50.09
2016,5,20,5,45,100.0,57.0,4.55,8.5,74.5,109.6,88.02
2016,5,20,6,0,139.0,77.0,4.6,9.0,106.0,154.43,128.33
2016,5,20,6,15,162.5,99.0,4.6,9.0,141.5,196.46,165.94
2016,5,20,6,30,186.0,121.0,4.6,9.0,177.0,240.05,204.13
2016,5,20,6,45,216.5,138.0,4.6,9.5,215.0,297.54,252.75
2016,5,20,7,0,247.0,155.0,4.6,10.0,253.0,344.55,291.6
2016,5,20,7,15,362.0,156.5,4.55,10.5,322.5,455.11,382.71
2016,5,20,7,30,477.0,158.0,4.5,11.0,392.0,557.7,464.63
2016,5,20,7,45,412.5,195.5,4.5,11.5,413.5,560.37,462.53
2016,5,20,8,0,348.0,233.0,4.5,12.0,435.0,538.4,441.78
2016,5,20,8,15,215.0,265.0,4.5,12.5,393.5,446.06,364.29
2016,5,20,8,30,82.0,297.0,4.5,13.0,352.0,345.35,279.26
2016,5,20,8,45,232.0,304.5,4.5,13.5,472.5,524.66,422.66
2016,5,20,9,0,382.0,312.0,4.5,14.0,593.0,668.23,532.56
2016,5,20,9,15,420.5,312.0,4.5,14.0,636.5,722.77,571.76
2016,5,20,9,30,459.0,312.0,4.5,14.0,680.0,757.83,596.99
2016,5,20,9,45,702.5,207.5,4.55,14.5,797.5,886.83,694.68
2016,5,20,10,0,946.0,103.0,4.6,15.0,915.0,981.74,759.07
2016,5,20,10,15,704.0,241.0,4.65,15.0,855.5,905.43,702.86
2016,5,20,10,30,462.0,379.0,4.7,15.0,796.0,794.79,616.71
2016,5,20,10,45,476.0,389.0,4.8,15.5,826.5,802.65,621.69
2016,5,20,11,0,490.0,399.0,4.9,16.0,857.0,807.19,623.56
2016,5,20,11,15,729.5,253.0,4.95,16.0,944.0,868.45,673.39
2016,5,20,11,30,969.0,107.0,5.0,16.0,1031.0,894.02,693.76
2016,5,20,11,45,624.0,293.0,5.05,16.0,889.0,762.13,592.91
2016,5,20,12,0,279.0,479.0,5.1,16.0,747.0,615.64,477.47
2016,5,20,12,15,290.5,466.5,5.1,16.0,744.5,593.97,461.69
2016,5,20,12,30,302.0,454.0,5.1,16.0,742.0,570.83,444.09
2016,5,20,12,45,624.0,286.5,5.1,16.0,873.5,629.41,491.42
2016,5,20,13,0,946.0,119.0,5.1,16.0,1005.0,653.37,509.59
2016,5,20,13,15,942.5,118.0,5.1,16.0,985.5,602.81,467.52
2016,5,20,13,30,939.0,117.0,5.1,16.0,966.0,550.37,423.15
2016,5,20,13,45,940.5,111.5,5.15,16.0,941.5,495.35,375.59
2016,5,20,14,0,942.0,106.0,5.2,16.0,917.0,438.39,325.12
2016,5,20,14,15,935.0,104.0,5.15,15.5,884.0,379.25,272.46
2016,5,20,14,30,928.0,102.0,5.1,15.0,851.0,319.49,218.94
2016,5,20,14,45,924.0,97.5,5.1,15.0,813.0,258.36,165.23
2016,5,20,15,0,920.0,93.0,5.1,15.0,775.0,196.78,115.96
2016,5,20,15,15,908.0,91.0,5.05,14.5,731.0,135.87,78.84
2016,5,20,15,30,896.0,89.0,5.0,14.0,687.0,85.79,69.16
2016,5,20,15,45,883.0,85.0,4.95,14.0,639.0,82.89,66.88
2016,5,20,16,0,870.0,81.0,4.9,14.0,591.0,79.78,64.4
2016,5,20,16,15,849.0,78.0,4.8,13.5,539.5,76.92,62.25
2016,5,20,16,30,828.0,75.0,4.7,13.0,488.0,66.9,53.77
2016,5,20,16,45,798.0,72.0,4.6,13.0,434.0,64.34,51.72
2016,5,20,17,0,768.0,69.0,4.5,13.0,380.0,61.77,49.62
2016,5,20,17,15,728.5,64.5,4.3,12.5,326.0,57.89,46.41
2016,5,20,17,30,689.0,60.0,4.1,12.0,272.0,54.0,43.1
2016,5,20,17,45,619.0,55.5,3.95,11.5,219.0,45.91,35.88
2016,5,20,18,0,549.0,51.0,3.8,11.0,166.0,42.06,32.3
2016,5,20,18,15,452.5,42.5,3.55,10.5,119.5,34.99,25.63
2016,5,20,18,30,356.0,34.0,3.3,10.0,73.0,28.02,18.71
2016,5,20,18,45,178.0,17.0,3.1,9.5,36.5,13.72,2.87
2016,5,20,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,154.0,16.5,1.4,8.0,32.5,85.32,33.11
2016,5,21,5,30,308.0,33.0,1.6,8.0,65.0,180.85,139.68
2016,5,21,5,45,413.0,42.0,1.8,8.5,110.5,256.05,208.49
2016,5,21,6,0,518.0,51.0,2.0,9.0,156.0,341.73,283.97
2016,5,21,6,15,265.0,78.0,2.0,9.5,132.5,252.38,211.96
2016,5,21,6,30,12.0,105.0,2.0,10.0,109.0,95.65,77.24
2016,5,21,6,45,17.5,125.0,2.0,10.5,132.0,116.61,95.25
2016,5,21,7,0,23.0,145.0,2.0,11.0,155.0,137.91,112.94
2016,5,21,7,15,61.0,177.0,2.0,11.5,207.0,209.1,172.57
2016,5,21,7,30,99.0,209.0,2.0,12.0,259.0,271.25,223.17
2016,5,21,7,45,179.5,229.5,2.05,12.5,330.5,373.89,305.76
2016,5,21,8,0,260.0,250.0,2.1,13.0,402.0,482.97,390.16
2016,5,21,8,15,561.0,173.0,2.15,13.5,535.0,692.63,551.84
2016,5,21,8,30,862.0,96.0,2.2,14.0,668.0,869.25,675.92
2016,5,21,8,45,561.0,219.0,2.3,14.5,601.0,750.33,585.61
2016,5,21,9,0,260.0,342.0,2.4,15.0,534.0,587.43,458.71
2016,5,21,9,15,169.5,358.5,2.5,15.0,486.5,500.04,392.11
2016,5,21,9,30,79.0,375.0,2.6,15.0,439.0,410.28,321.64
2016,5,21,9,45,289.5,356.5,2.75,15.5,603.0,622.03,484.92
2016,5,21,10,0,500.0,338.0,2.9,16.0,767.0,810.41,621.51
2016,5,21,10,15,418.0,381.5,3.0,16.0,747.5,766.22,586.23
2016,5,21,10,30,336.0,425.0,3.1,16.0,728.0,707.9,542.69
2016,5,21,10,45,276.5,449.5,3.25,16.5,702.5,666.13,510.44
2016,5,21,11,0,217.0,474.0,3.4,17.0,677.0,609.46,467.28
2016,5,21,11,15,273.5,465.5,3.45,17.0,724.5,651.19,498.68
2016,5,21,11,30,330.0,457.0,3.5,17.0,772.0,674.53,516.12
2016,5,21,11,45,242.5,476.0,3.6,17.5,708.0,593.37,454.39
2016,5,21,12,0,155.0,495.0,3.7,18.0,644.0,526.89,403.24
2016,5,21,12,15,161.5,486.5,3.75,18.0,642.0,510.85,391.67
2016,5,21,12,30,168.0,478.0,3.8,18.0,640.0,493.94,379.11
2016,5,21,12,45,164.0,478.5,3.9,18.0,635.0,476.12,365.59
2016,5,21,13,0,160.0,479.0,4.0,18.0,630.0,457.98,351.72
2016,5,21,13,15,108.0,446.5,4.05,17.5,547.5,391.75,302.05
2016,5,21,13,30,56.0,414.0,4.1,17.0,465.0,332.27,257.25
2016,5,21,13,45,45.5,385.5,4.15,17.0,426.5,299.9,232.51
2016,5,21,14,0,35.0,357.0,4.2,17.0,388.0,269.48,209.14
2016,5,21,14,15,35.5,343.5,4.2,16.5,374.0,254.08,197.54
2016,5,21,14,30,36.0,330.0,4.2,16.0,360.0,238.82,185.93
2016,5,21,14,45,452.0,221.5,4.25,16.0,558.5,230.42,161.95
2016,5,21,15,0,868.0,113.0,4.3,16.0,757.0,201.23,121.17
2016,5,21,15,15,854.0,110.0,4.2,15.5,713.5,134.3,78.85
2016,5,21,15,30,840.0,107.0,4.1,15.0,670.0,85.71,68.79
2016,5,21,15,45,822.0,104.0,4.1,15.0,622.0,84.34,67.85
2016,5,21,16,0,804.0,101.0,4.1,15.0,574.0,82.86,66.79
2016,5,21,16,15,781.0,97.0,4.0,14.5,523.0,80.49,65.1
2016,5,21,16,30,758.0,93.0,3.9,14.0,472.0,78.02,63.3
2016,5,21,16,45,727.0,88.5,3.85,14.0,419.0,69.2,55.78
2016,5,21,17,0,696.0,84.0,3.8,14.0,366.0,66.22,53.36
2016,5,21,17,15,653.0,78.0,3.65,13.5,313.5,61.95,49.83
2016,5,21,17,30,610.0,72.0,3.5,13.0,261.0,57.62,46.16
2016,5,21,17,45,548.0,64.5,3.35,12.5,210.5,51.9,41.11
2016,5,21,18,0,486.0,57.0,3.2,12.0,160.0,46.17,35.86
2016,5,21,18,15,392.0,47.0,2.95,11.5,115.0,38.18,28.37
2016,5,21,18,30,298.0,37.0,2.7,11.0,70.0,30.21,20.59
2016,5,21,18,45,149.0,18.5,2.5,11.0,35.0,14.21,3.65
2016,5,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,150.0,17.5,1.8,8.0,33.5,85.21,36.57
2016,5,22,5,30,300.0,35.0,1.8,8.0,67.0,178.92,138.56
2016,5,22,5,45,396.0,45.5,1.85,8.5,112.0,251.22,204.68
2016,5,22,6,0,492.0,56.0,1.9,9.0,157.0,333.09,276.71
2016,5,22,6,15,555.0,63.5,1.85,9.5,208.0,402.22,336.13
2016,5,22,6,30,618.0,71.0,1.8,10.0,259.0,475.86,396.71
2016,5,22,6,45,661.0,77.0,1.75,10.5,312.0,538.83,446.28
2016,5,22,7,0,704.0,83.0,1.7,11.0,365.0,603.38,495.01
2016,5,22,7,15,735.0,88.0,1.65,11.5,418.0,659.13,535.09
2016,5,22,7,30,766.0,93.0,1.6,12.0,471.0,711.24,570.02
2016,5,22,7,45,792.0,95.5,1.55,13.0,523.0,759.23,599.73
2016,5,22,8,0,818.0,98.0,1.5,14.0,575.0,805.67,627.41
2016,5,22,8,15,835.0,101.5,1.5,14.5,623.0,843.67,650.25
2016,5,22,8,30,852.0,105.0,1.5,15.0,671.0,879.04,671.0
2016,5,22,8,45,866.5,107.0,1.5,15.5,715.5,896.79,679.63
2016,5,22,9,0,881.0,109.0,1.5,16.0,760.0,921.76,693.3
2016,5,22,9,15,891.0,111.0,1.55,16.5,798.5,939.24,702.56
2016,5,22,9,30,901.0,113.0,1.6,17.0,837.0,953.09,709.55
2016,5,22,9,45,917.5,109.5,1.65,17.5,872.5,963.72,714.54
2016,5,22,10,0,934.0,106.0,1.7,18.0,908.0,970.56,717.19
2016,5,22,10,15,939.0,107.0,1.8,18.0,934.5,967.34,715.43
2016,5,22,10,30,944.0,108.0,1.9,18.0,961.0,960.11,711.21
2016,5,22,10,45,949.5,107.5,2.05,18.5,980.5,947.94,703.05
2016,5,22,11,0,955.0,107.0,2.2,19.0,1000.0,931.83,692.27
2016,5,22,11,15,957.0,107.5,2.35,19.0,1011.5,909.74,678.75
2016,5,22,11,30,959.0,108.0,2.5,19.0,1023.0,883.97,662.63
2016,5,22,11,45,497.5,252.5,2.65,19.5,727.5,628.28,478.79
2016,5,22,12,0,36.0,397.0,2.8,20.0,432.0,348.53,264.92
2016,5,22,12,15,34.5,397.0,2.9,20.0,430.5,341.76,260.87
2016,5,22,12,30,33.0,397.0,3.0,20.0,429.0,334.84,255.71
2016,5,22,12,45,489.5,253.5,3.2,20.5,713.5,518.62,397.99
2016,5,22,13,0,946.0,110.0,3.4,21.0,998.0,644.96,489.05
2016,5,22,13,15,942.0,109.5,3.55,20.5,978.5,594.78,449.36
2016,5,22,13,30,938.0,109.0,3.7,20.0,959.0,542.76,407.81
2016,5,22,13,45,931.5,108.0,3.85,20.0,932.5,487.65,361.71
2016,5,22,14,0,925.0,107.0,4.0,20.0,906.0,431.4,313.35
2016,5,22,14,15,917.0,105.5,4.1,19.5,872.5,373.41,263.08
2016,5,22,14,30,909.0,104.0,4.2,19.0,839.0,314.91,211.97
2016,5,22,14,45,899.0,102.0,4.35,19.0,800.5,255.43,161.07
2016,5,22,15,0,889.0,100.0,4.5,19.0,762.0,196.18,114.9
2016,5,22,15,15,747.0,146.5,4.5,18.5,680.5,140.79,86.42
2016,5,22,15,30,605.0,193.0,4.5,18.0,599.0,122.53,99.22
2016,5,22,15,45,610.0,173.5,4.55,18.0,558.0,113.9,92.2
2016,5,22,16,0,615.0,154.0,4.6,18.0,517.0,104.52,84.51
2016,5,22,16,15,700.0,118.0,4.55,17.5,496.5,85.69,68.79
2016,5,22,16,30,785.0,82.0,4.5,17.0,476.0,70.83,56.31
2016,5,22,16,45,538.0,118.0,4.5,16.5,374.5,85.49,69.43
2016,5,22,17,0,291.0,154.0,4.5,16.0,273.0,105.3,87.12
2016,5,22,17,15,467.5,109.5,4.4,15.0,269.0,78.9,64.48
2016,5,22,17,30,644.0,65.0,4.3,14.0,265.0,52.93,41.78
2016,5,22,17,45,583.0,58.5,4.2,13.5,214.5,47.73,37.22
2016,5,22,18,0,522.0,52.0,4.1,13.0,164.0,42.56,32.5
2016,5,22,18,15,432.5,43.0,3.85,12.5,119.0,35.21,25.64
2016,5,22,18,30,343.0,34.0,3.6,12.0,74.0,27.9,18.55
2016,5,22,18,45,203.5,21.5,3.35,11.5,42.0,17.5,6.31
2016,5,22,19,0,64.0,9.0,3.1,11.0,10.0,7.08,0.0
2016,5,22,19,15,32.0,4.5,3.05,10.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,5,15,128.0,18.5,2.35,8.0,32.5,75.75,34.55
2016,5,23,5,30,256.0,37.0,2.4,8.0,65.0,161.23,125.08
2016,5,23,5,45,355.5,48.0,2.45,8.5,109.0,234.71,191.74
2016,5,23,6,0,455.0,59.0,2.5,9.0,153.0,316.7,264.06
2016,5,23,6,15,517.0,67.5,2.5,9.5,202.5,384.54,322.93
2016,5,23,6,30,579.0,76.0,2.5,10.0,252.0,456.89,383.3
2016,5,23,6,45,628.0,81.0,2.55,10.5,305.0,520.93,434.97
2016,5,23,7,0,677.0,86.0,2.6,11.0,358.0,587.06,486.45
2016,5,23,7,15,708.5,91.0,2.55,11.5,410.0,642.09,527.13
2016,5,23,7,30,740.0,96.0,2.5,12.0,462.0,696.92,565.63
2016,5,23,7,45,767.5,98.5,2.5,13.0,513.0,741.66,594.36
2016,5,23,8,0,795.0,101.0,2.5,14.0,564.0,788.61,624.04
2016,5,23,8,15,812.0,104.0,2.5,14.5,611.5,825.46,646.97
