Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,829.0,107.0,2.5,15.0,659.0,859.74,667.85
2016,5,23,8,45,844.5,109.0,2.5,15.5,703.0,888.78,684.83
2016,5,23,9,0,860.0,111.0,2.5,16.0,747.0,903.4,691.79
2016,5,23,9,15,870.0,113.0,2.6,16.0,785.5,920.65,702.93
2016,5,23,9,30,880.0,115.0,2.7,16.0,824.0,934.35,711.7
2016,5,23,9,45,896.0,111.5,2.8,16.5,858.5,944.48,716.82
2016,5,23,10,0,912.0,108.0,2.9,17.0,893.0,950.91,719.54
2016,5,23,10,15,917.5,109.0,2.95,17.0,919.0,948.27,717.2
2016,5,23,10,30,923.0,110.0,3.0,17.0,945.0,941.7,712.39
2016,5,23,10,45,925.0,112.5,3.15,17.5,963.5,929.46,703.25
2016,5,23,11,0,927.0,115.0,3.3,18.0,982.0,913.36,691.54
2016,5,23,11,15,929.0,115.5,3.35,18.0,994.0,891.75,676.76
2016,5,23,11,30,931.0,116.0,3.4,18.0,1006.0,866.57,659.54
2016,5,23,11,45,929.0,118.0,3.5,18.5,1009.5,836.03,637.63
2016,5,23,12,0,927.0,120.0,3.6,19.0,1013.0,802.43,613.46
2016,5,23,12,15,926.5,120.0,3.65,19.0,1009.5,765.51,586.1
2016,5,23,12,30,926.0,120.0,3.7,19.0,1006.0,725.87,556.19
2016,5,23,12,45,897.0,137.5,3.8,19.0,988.0,678.09,519.48
2016,5,23,13,0,868.0,155.0,3.9,19.0,970.0,629.42,481.34
2016,5,23,13,15,864.0,153.5,3.95,19.0,951.5,581.82,443.14
2016,5,23,13,30,860.0,152.0,4.0,19.0,933.0,532.59,402.57
2016,5,23,13,45,862.5,145.0,4.05,19.0,909.5,481.32,359.23
2016,5,23,14,0,865.0,138.0,4.1,19.0,886.0,428.16,313.17
2016,5,23,14,15,857.0,135.5,4.1,19.0,853.5,372.64,264.48
2016,5,23,14,30,849.0,133.0,4.1,19.0,821.0,312.67,212.19
2016,5,23,14,45,783.0,155.0,4.2,19.0,766.5,259.47,168.9
2016,5,23,15,0,717.0,177.0,4.3,19.0,712.0,205.32,129.28
2016,5,23,15,15,711.5,166.5,4.3,18.5,671.0,149.53,94.48
2016,5,23,15,30,706.0,156.0,4.3,18.0,630.0,103.3,82.9
2016,5,23,15,45,733.5,131.0,4.3,18.0,593.0,91.37,73.03
2016,5,23,16,0,761.0,106.0,4.3,18.0,556.0,85.02,67.83
2016,5,23,16,15,598.0,139.5,4.2,17.5,474.0,97.05,78.56
2016,5,23,16,30,435.0,173.0,4.1,17.0,392.0,114.43,93.96
2016,5,23,16,45,389.0,160.0,4.1,17.0,340.0,107.12,87.98
2016,5,23,17,0,343.0,147.0,4.1,17.0,288.0,102.16,84.0
2016,5,23,17,15,317.5,130.5,3.95,16.5,247.0,91.75,75.33
2016,5,23,17,30,292.0,114.0,3.8,16.0,206.0,81.03,66.22
2016,5,23,17,45,266.5,95.0,3.65,15.5,167.0,68.48,55.27
2016,5,23,18,0,241.0,76.0,3.5,15.0,128.0,55.59,43.76
2016,5,23,18,15,196.0,58.0,3.1,14.0,93.0,42.88,32.25
2016,5,23,18,30,151.0,40.0,2.7,13.0,58.0,29.97,20.3
2016,5,23,18,45,75.5,24.0,2.35,12.5,33.0,18.13,7.17
2016,5,23,19,0,0.0,8.0,2.0,12.0,8.0,6.29,0.0
2016,5,23,19,15,0.0,4.0,1.95,11.5,4.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,5,15,145.5,17.5,2.4,9.0,33.5,83.73,40.9
2016,5,24,5,30,291.0,35.0,2.5,9.0,67.0,174.39,135.13
2016,5,24,5,45,386.5,45.5,2.65,9.5,111.5,245.65,200.03
2016,5,24,6,0,482.0,56.0,2.8,10.0,156.0,326.45,271.38
2016,5,24,6,15,544.0,63.5,2.8,10.5,206.0,394.27,330.19
2016,5,24,6,30,606.0,71.0,2.8,11.0,256.0,466.55,390.45
2016,5,24,6,45,652.0,76.0,2.85,11.5,309.0,529.57,441.21
2016,5,24,7,0,698.0,81.0,2.9,12.0,362.0,594.44,491.63
2016,5,24,7,15,368.0,137.0,2.9,12.5,286.5,435.41,360.46
2016,5,24,7,30,38.0,193.0,2.9,13.0,211.0,206.26,167.62
2016,5,24,7,45,44.0,216.5,2.9,13.5,240.5,233.72,189.8
2016,5,24,8,0,50.0,240.0,2.9,14.0,270.0,261.21,211.05
2016,5,24,8,15,60.5,267.0,2.9,14.5,306.0,296.1,237.97
2016,5,24,8,30,71.0,294.0,2.9,15.0,342.0,330.97,264.42
2016,5,24,8,45,117.5,324.0,2.95,15.5,409.0,420.31,333.5
2016,5,24,9,0,164.0,354.0,3.0,16.0,476.0,490.77,386.38
2016,5,24,9,15,320.5,331.0,3.05,16.5,584.0,628.0,490.65
2016,5,24,9,30,477.0,308.0,3.1,17.0,692.0,766.16,590.97
2016,5,24,9,45,491.5,323.0,3.15,17.5,733.0,790.77,605.43
2016,5,24,10,0,506.0,338.0,3.2,18.0,774.0,812.5,618.6
2016,5,24,10,15,706.0,232.5,3.25,18.0,861.0,894.07,679.78
2016,5,24,10,30,906.0,127.0,3.3,18.0,948.0,940.62,711.6
2016,5,24,10,45,910.5,127.5,3.4,18.0,967.5,928.69,703.1
2016,5,24,11,0,915.0,128.0,3.5,18.0,987.0,912.95,692.53
2016,5,24,11,15,917.5,129.0,3.55,18.0,998.5,892.2,678.25
2016,5,24,11,30,920.0,130.0,3.6,18.0,1010.0,867.86,661.53
2016,5,24,11,45,922.5,128.5,3.65,18.0,1014.5,838.13,641.05
2016,5,24,12,0,925.0,127.0,3.7,18.0,1019.0,805.25,617.98
2016,5,24,12,15,924.0,127.0,3.75,18.0,1015.5,767.97,590.23
2016,5,24,12,30,923.0,127.0,3.8,18.0,1012.0,728.04,559.98
2016,5,24,12,45,924.5,123.5,3.85,18.5,1001.5,684.66,525.56
2016,5,24,13,0,926.0,120.0,3.9,19.0,991.0,638.76,488.49
2016,5,24,13,15,713.5,235.5,3.9,18.5,898.5,564.66,430.49
2016,5,24,13,30,501.0,351.0,3.9,18.0,806.0,499.13,379.66
2016,5,24,13,45,491.0,349.0,3.9,18.0,785.0,458.19,346.37
2016,5,24,14,0,481.0,347.0,3.9,18.0,764.0,417.47,312.57
2016,5,24,14,15,498.5,318.0,3.9,17.5,736.5,369.75,272.9
2016,5,24,14,30,516.0,289.0,3.9,17.0,709.0,320.14,231.05
2016,5,24,14,45,698.0,196.5,3.9,17.0,735.0,261.92,175.48
2016,5,24,15,0,880.0,104.0,3.9,17.0,761.0,197.01,116.69
2016,5,24,15,15,867.0,101.5,3.9,16.5,717.5,138.32,81.48
2016,5,24,15,30,854.0,99.0,3.9,16.0,674.0,90.39,72.5
2016,5,24,15,45,838.0,96.0,3.9,16.0,626.5,79.6,63.47
2016,5,24,16,0,822.0,93.0,3.9,16.0,579.0,77.96,62.27
2016,5,24,16,15,800.0,89.5,3.85,15.5,528.5,75.75,60.69
2016,5,24,16,30,778.0,86.0,3.8,15.0,478.0,73.44,59.02
2016,5,24,16,45,750.5,81.0,3.8,15.0,426.0,69.85,56.11
2016,5,24,17,0,723.0,76.0,3.8,15.0,374.0,66.15,53.06
2016,5,24,17,15,683.5,71.0,3.65,14.5,321.5,57.42,45.6
2016,5,24,17,30,644.0,66.0,3.5,14.0,269.0,53.63,42.42
2016,5,24,17,45,589.5,59.0,3.4,14.0,218.5,48.15,37.53
2016,5,24,18,0,535.0,52.0,3.3,14.0,168.0,42.64,32.46
2016,5,24,18,15,446.5,43.5,2.95,13.5,123.0,35.67,25.98
2016,5,24,18,30,358.0,35.0,2.6,13.0,78.0,28.75,19.3
2016,5,24,18,45,179.0,24.0,2.3,12.5,45.5,18.34,7.71
2016,5,24,19,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,5,24,19,15,0.0,6.5,1.9,11.5,6.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,162.0,17.0,2.45,9.0,35.0,88.64,45.61
2016,5,25,5,30,324.0,34.0,2.5,9.0,70.0,185.94,144.3
2016,5,25,5,45,416.5,43.5,2.55,9.5,114.5,256.37,208.65
2016,5,25,6,0,509.0,53.0,2.6,10.0,159.0,335.95,278.92
2016,5,25,6,15,569.0,59.5,2.6,10.5,209.5,402.61,336.68
2016,5,25,6,30,629.0,66.0,2.6,11.0,260.0,473.51,395.67
2016,5,25,6,45,671.0,71.5,2.65,11.5,312.5,535.36,445.3
2016,5,25,7,0,713.0,77.0,2.7,12.0,365.0,596.0,492.3
2016,5,25,7,15,743.0,81.0,2.7,12.5,417.5,650.12,532.3
2016,5,25,7,30,773.0,85.0,2.7,13.0,470.0,703.77,569.58
2016,5,25,7,45,796.0,88.5,2.75,14.0,520.5,750.46,599.96
2016,5,25,8,0,819.0,92.0,2.8,15.0,571.0,795.48,628.46
2016,5,25,8,15,836.0,95.0,2.85,15.5,619.0,832.86,652.12
2016,5,25,8,30,853.0,98.0,2.9,16.0,667.0,857.76,666.75
2016,5,25,8,45,866.0,100.0,3.0,17.0,710.5,884.63,681.85
2016,5,25,9,0,879.0,102.0,3.1,18.0,754.0,908.32,694.6
2016,5,25,9,15,889.0,104.0,3.2,18.5,792.5,925.91,704.44
2016,5,25,9,30,899.0,106.0,3.3,19.0,831.0,939.89,711.92
2016,5,25,9,45,914.5,102.5,3.45,19.5,866.0,949.67,716.98
2016,5,25,10,0,930.0,99.0,3.6,20.0,901.0,955.73,719.61
2016,5,25,10,15,935.0,100.0,3.7,20.0,927.0,952.76,717.29
2016,5,25,10,30,940.0,101.0,3.8,20.0,953.0,945.82,712.44
2016,5,25,10,45,943.5,102.0,3.9,20.5,972.0,933.58,702.75
2016,5,25,11,0,947.0,103.0,4.0,21.0,991.0,917.44,690.51
2016,5,25,11,15,949.0,103.5,4.05,21.0,1002.5,895.76,675.63
2016,5,25,11,30,951.0,104.0,4.1,21.0,1014.0,870.43,658.27
2016,5,25,11,45,951.5,104.0,4.2,21.5,1018.0,840.02,636.36
2016,5,25,12,0,952.0,104.0,4.3,22.0,1022.0,806.39,612.19
2016,5,25,12,15,951.5,104.0,4.35,22.0,1019.0,769.0,584.82
2016,5,25,12,30,951.0,104.0,4.4,22.0,1016.0,728.8,554.54
2016,5,25,12,45,935.0,112.5,4.5,22.0,1001.0,682.46,519.23
2016,5,25,13,0,919.0,121.0,4.6,22.0,986.0,634.62,481.93
2016,5,25,13,15,915.5,120.5,4.6,22.0,967.5,586.11,442.87
2016,5,25,13,30,912.0,120.0,4.6,22.0,949.0,535.77,401.32
2016,5,25,13,45,908.5,117.0,4.7,22.0,924.0,482.12,356.32
2016,5,25,14,0,905.0,114.0,4.8,22.0,899.0,427.08,308.96
2016,5,25,14,15,897.5,112.5,4.85,21.5,867.0,370.55,260.0
2016,5,25,14,30,890.0,111.0,4.9,21.0,835.0,313.47,210.25
2016,5,25,14,45,883.0,107.5,4.95,21.0,797.5,254.95,160.28
2016,5,25,15,0,876.0,104.0,5.0,21.0,760.0,196.35,114.77
2016,5,25,15,15,863.5,101.5,5.0,20.5,717.0,138.02,80.16
2016,5,25,15,30,851.0,99.0,5.0,20.0,674.0,90.3,71.31
2016,5,25,15,45,836.5,95.5,5.05,20.0,627.0,79.22,62.15
2016,5,25,16,0,822.0,92.0,5.1,20.0,580.0,77.29,60.72
2016,5,25,16,15,800.5,88.5,5.05,19.5,530.0,75.06,59.15
2016,5,25,16,30,779.0,85.0,5.0,19.0,480.0,72.74,57.49
2016,5,25,16,45,752.0,80.5,4.95,18.5,428.0,69.5,55.02
2016,5,25,17,0,725.0,76.0,4.9,18.0,376.0,66.17,52.43
2016,5,25,17,15,685.5,71.0,4.75,17.0,323.5,57.44,45.14
2016,5,25,17,30,646.0,66.0,4.6,16.0,271.0,53.64,42.07
2016,5,25,17,45,590.5,59.5,4.45,15.5,220.5,48.52,37.62
2016,5,25,18,0,535.0,53.0,4.3,15.0,170.0,43.4,33.0
2016,5,25,18,15,447.0,44.5,4.05,14.5,124.5,36.45,26.56
2016,5,25,18,30,359.0,36.0,3.8,14.0,79.0,29.56,19.94
2016,5,25,18,45,219.0,23.5,3.6,13.5,46.0,19.15,8.59
2016,5,25,19,0,79.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,5,25,19,15,39.5,5.5,3.4,12.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,19.0,2.4,9.0,34.5,80.53,42.66
2016,5,26,5,30,282.0,38.0,2.4,9.0,69.0,170.78,132.6
2016,5,26,5,45,374.0,48.5,2.4,9.5,113.5,241.66,196.7
2016,5,26,6,0,466.0,59.0,2.4,10.0,158.0,319.92,265.53
2016,5,26,6,15,528.5,67.0,2.35,10.5,207.5,387.69,323.91
2016,5,26,6,30,591.0,75.0,2.3,11.0,257.0,459.97,383.7
2016,5,26,6,45,635.5,80.5,2.25,12.0,309.5,521.9,432.15
2016,5,26,7,0,680.0,86.0,2.2,13.0,362.0,585.56,479.84
2016,5,26,7,15,711.0,91.0,2.15,13.5,414.0,640.16,519.58
2016,5,26,7,30,742.0,96.0,2.1,14.0,466.0,691.04,554.65
2016,5,26,7,45,768.0,99.0,2.1,15.0,517.0,738.65,585.08
2016,5,26,8,0,794.0,102.0,2.1,16.0,568.0,784.8,613.67
2016,5,26,8,15,811.5,105.5,2.15,16.5,615.5,822.51,637.25
2016,5,26,8,30,829.0,109.0,2.2,17.0,663.0,857.7,658.86
2016,5,26,8,45,844.5,111.0,2.25,18.0,707.0,886.68,674.72
2016,5,26,9,0,860.0,113.0,2.3,19.0,751.0,901.23,680.69
2016,5,26,9,15,870.0,115.0,2.4,19.5,789.5,918.46,690.39
2016,5,26,9,30,880.0,117.0,2.5,20.0,828.0,932.15,697.73
2016,5,26,9,45,885.5,120.0,2.6,20.5,860.0,939.0,700.59
2016,5,26,10,0,891.0,123.0,2.7,21.0,892.0,942.0,701.05
2016,5,26,10,15,897.0,124.5,2.75,21.5,918.5,940.18,698.01
2016,5,26,10,30,903.0,126.0,2.8,22.0,945.0,934.48,692.56
2016,5,26,10,45,905.5,128.0,2.85,22.5,964.0,922.24,682.91
2016,5,26,11,0,908.0,130.0,2.9,23.0,983.0,906.21,670.88
2016,5,26,11,15,910.5,130.5,2.95,23.5,994.5,885.24,655.66
2016,5,26,11,30,913.0,131.0,3.0,24.0,1006.0,860.74,638.16
2016,5,26,11,45,912.5,132.0,3.1,24.5,1010.0,830.91,617.4
2016,5,26,12,0,912.0,133.0,3.2,25.0,1014.0,798.05,593.98
2016,5,26,12,15,911.5,133.0,3.25,25.0,1010.5,761.62,567.77
2016,5,26,12,30,911.0,133.0,3.3,25.0,1007.0,722.56,539.15
2016,5,26,12,45,911.0,130.5,3.4,25.0,996.5,679.54,507.25
2016,5,26,13,0,911.0,128.0,3.5,25.0,986.0,634.16,472.73
2016,5,26,13,15,907.5,127.0,3.55,25.0,967.5,585.67,434.76
2016,5,26,13,30,904.0,126.0,3.6,25.0,949.0,535.39,394.31
2016,5,26,13,45,897.5,125.5,3.7,25.0,923.5,482.53,350.84
2016,5,26,14,0,891.0,125.0,3.8,25.0,898.0,428.55,305.31
2016,5,26,14,15,883.5,123.0,3.85,25.0,866.0,372.43,257.21
2016,5,26,14,30,876.0,121.0,3.9,25.0,834.0,315.79,208.51
2016,5,26,14,45,865.0,119.0,3.95,25.0,796.0,258.14,160.52
2016,5,26,15,0,854.0,117.0,4.0,25.0,758.0,200.85,117.12
2016,5,26,15,15,840.5,114.5,4.05,24.5,715.0,135.54,77.45
2016,5,26,15,30,827.0,112.0,4.1,24.0,672.0,88.21,68.39
2016,5,26,15,45,809.0,109.0,4.15,24.0,624.5,86.98,67.6
2016,5,26,16,0,791.0,106.0,4.2,24.0,577.0,85.66,66.72
2016,5,26,16,15,768.5,102.0,4.2,23.5,527.0,83.46,65.23
2016,5,26,16,30,746.0,98.0,4.2,23.0,477.0,81.15,63.66
2016,5,26,16,45,715.0,93.5,4.2,22.5,425.0,72.15,56.36
2016,5,26,17,0,684.0,89.0,4.2,22.0,373.0,69.32,54.27
2016,5,26,17,15,642.0,83.0,4.1,21.0,320.5,65.2,51.11
2016,5,26,17,30,600.0,77.0,4.0,20.0,268.0,61.03,47.81
2016,5,26,17,45,540.5,69.0,3.9,19.5,218.0,55.09,42.73
2016,5,26,18,0,481.0,61.0,3.8,19.0,168.0,49.11,37.43
2016,5,26,18,15,391.5,50.5,3.55,18.0,123.0,40.84,29.99
2016,5,26,18,30,302.0,40.0,3.3,17.0,78.0,32.54,22.26
2016,5,26,18,45,176.5,26.0,3.1,16.0,45.5,19.8,9.24
2016,5,26,19,0,51.0,12.0,2.9,15.0,13.0,9.44,0.0
2016,5,26,19,15,25.5,6.0,2.85,14.5,6.5,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,45,13.0,4.5,1.6,8.5,4.5,0.0,0.0
2016,5,27,5,0,26.0,9.0,1.7,9.0,9.0,14.29,0.0
2016,5,27,5,15,147.5,24.0,1.75,9.5,39.5,89.63,49.6
2016,5,27,5,30,269.0,39.0,1.8,10.0,70.0,166.35,128.62
2016,5,27,5,45,368.5,50.0,1.9,10.5,115.0,239.97,194.32
2016,5,27,6,0,468.0,61.0,2.0,11.0,160.0,322.1,265.8
2016,5,27,6,15,530.5,68.5,1.95,12.0,210.0,389.47,322.69
2016,5,27,6,30,593.0,76.0,1.9,13.0,260.0,461.25,380.67
2016,5,27,6,45,640.5,81.5,1.85,14.0,313.0,525.14,429.88
2016,5,27,7,0,688.0,87.0,1.8,15.0,366.0,591.0,478.4
2016,5,27,7,15,719.0,91.5,1.7,16.0,418.5,645.29,515.83
2016,5,27,7,30,750.0,96.0,1.6,17.0,471.0,695.86,548.39
2016,5,27,7,45,775.5,99.5,1.5,18.0,522.0,743.83,577.28
2016,5,27,8,0,801.0,103.0,1.4,19.0,573.0,790.29,604.06
2016,5,27,8,15,818.5,106.0,1.3,19.5,621.0,827.62,624.86
2016,5,27,8,30,836.0,109.0,1.2,20.0,669.0,862.39,643.45
2016,5,27,8,45,850.0,111.5,1.15,21.0,712.5,890.71,656.84
2016,5,27,9,0,864.0,114.0,1.1,22.0,756.0,904.5,660.63
2016,5,27,9,15,874.5,116.0,1.05,22.5,794.5,922.21,668.37
2016,5,27,9,30,885.0,118.0,1.0,23.0,833.0,936.37,673.75
2016,5,27,9,45,895.0,118.5,1.0,24.0,866.5,944.93,675.24
2016,5,27,10,0,905.0,119.0,1.0,25.0,900.0,949.7,674.52
2016,5,27,10,15,910.5,120.0,1.1,25.5,926.0,946.99,672.34
2016,5,27,10,30,916.0,121.0,1.2,26.0,952.0,940.39,667.84
2016,5,27,10,45,921.5,121.0,1.3,27.0,972.0,928.99,659.1
2016,5,27,11,0,927.0,121.0,1.4,28.0,992.0,913.74,648.0
2016,5,27,11,15,929.0,121.5,1.5,28.0,1003.5,892.17,635.47
2016,5,27,11,30,931.0,122.0,1.6,28.0,1015.0,867.05,620.59
2016,5,27,11,45,933.0,121.0,1.75,28.5,1019.5,837.31,601.89
2016,5,27,12,0,935.0,120.0,1.9,29.0,1024.0,804.4,580.67
2016,5,27,12,15,934.0,120.0,2.0,29.0,1020.5,767.09,555.53
2016,5,27,12,30,933.0,120.0,2.1,29.0,1017.0,727.1,527.87
2016,5,27,12,45,931.0,119.5,2.25,29.0,1005.5,683.57,497.23
2016,5,27,13,0,929.0,119.0,2.4,29.0,994.0,637.73,463.89
2016,5,27,13,15,925.5,118.0,2.55,29.0,975.5,588.58,427.0
2016,5,27,13,30,922.0,117.0,2.7,29.0,957.0,537.58,387.45
2016,5,27,13,45,915.5,116.0,2.85,29.0,931.0,483.64,344.38
2016,5,27,14,0,909.0,115.0,3.0,29.0,905.0,428.57,299.13
2016,5,27,14,15,901.5,113.5,3.1,28.5,873.0,371.95,252.13
2016,5,27,14,30,894.0,112.0,3.2,28.0,841.0,314.79,204.24
2016,5,27,14,45,882.5,110.5,3.3,28.0,802.5,256.48,156.41
2016,5,27,15,0,871.0,109.0,3.4,28.0,764.0,198.57,113.15
2016,5,27,15,15,858.5,106.5,3.45,27.5,720.5,140.61,79.86
2016,5,27,15,30,846.0,104.0,3.5,27.0,677.0,83.83,63.91
2016,5,27,15,45,829.0,101.0,3.6,27.0,629.5,82.42,62.99
2016,5,27,16,0,812.0,98.0,3.7,27.0,582.0,80.9,61.94
2016,5,27,16,15,790.0,94.0,3.7,26.5,532.0,78.48,60.27
2016,5,27,16,30,768.0,90.0,3.7,26.0,482.0,75.95,58.51
2016,5,27,16,45,740.0,85.5,3.75,25.5,430.0,72.84,56.23
2016,5,27,17,0,712.0,81.0,3.8,25.0,378.0,64.33,49.34
2016,5,27,17,15,671.5,75.5,3.65,24.0,325.5,60.34,46.31
2016,5,27,17,30,631.0,70.0,3.5,23.0,273.0,56.31,43.14
2016,5,27,17,45,574.0,63.0,3.35,22.5,222.5,50.92,38.59
2016,5,27,18,0,517.0,56.0,3.2,22.0,172.0,45.51,33.86
2016,5,27,18,15,430.0,47.0,2.85,21.0,126.5,38.27,27.42
2016,5,27,18,30,343.0,38.0,2.5,20.0,81.0,31.07,20.75
2016,5,27,18,45,212.0,25.0,2.15,19.0,47.5,20.34,9.75
2016,5,27,19,0,81.0,12.0,1.8,18.0,14.0,9.44,0.0
2016,5,27,19,15,40.5,6.0,1.7,17.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,26.0,4.5,0.75,12.0,5.0,0.0,0.0
2016,5,28,5,0,52.0,9.0,0.8,12.0,10.0,21.44,0.0
2016,5,28,5,15,186.5,22.5,0.95,12.5,41.5,102.87,58.12
2016,5,28,5,30,321.0,36.0,1.1,13.0,73.0,185.0,141.27
2016,5,28,5,45,412.5,45.5,1.25,14.0,117.5,254.59,202.69
2016,5,28,6,0,504.0,55.0,1.4,15.0,162.0,333.12,269.63
2016,5,28,6,15,564.0,62.0,1.3,16.0,212.5,399.88,324.49
2016,5,28,6,30,624.0,69.0,1.2,17.0,263.0,470.88,379.91
2016,5,28,6,45,665.0,74.5,1.2,18.0,315.5,531.71,425.39
2016,5,28,7,0,706.0,80.0,1.2,19.0,368.0,593.97,469.91
2016,5,28,7,15,736.0,84.5,1.1,20.0,420.0,645.3,503.8
2016,5,28,7,30,766.0,89.0,1.0,21.0,472.0,699.15,536.84
2016,5,28,7,45,787.5,93.0,0.95,22.0,522.5,744.91,563.3
2016,5,28,8,0,809.0,97.0,0.9,23.0,573.0,788.93,587.77
2016,5,28,8,15,826.0,100.5,0.9,23.5,620.5,826.56,609.2
2016,5,28,8,30,843.0,104.0,0.9,24.0,668.0,861.61,628.66
2016,5,28,8,45,855.5,107.0,0.95,25.0,711.5,878.7,635.96
2016,5,28,9,0,868.0,110.0,1.0,26.0,755.0,902.71,647.88
2016,5,28,9,15,878.0,112.0,1.1,26.5,793.5,920.09,657.53
2016,5,28,9,30,888.0,114.0,1.2,27.0,832.0,933.9,665.05
2016,5,28,9,45,895.0,116.5,1.3,27.5,865.0,941.75,668.91
2016,5,28,10,0,902.0,119.0,1.4,28.0,898.0,945.76,670.49
2016,5,28,10,15,907.5,120.0,1.5,28.0,924.0,943.1,669.33
2016,5,28,10,30,913.0,121.0,1.6,28.0,950.0,936.56,665.85
2016,5,28,10,45,915.5,123.0,1.7,28.5,968.5,924.37,657.55
2016,5,28,11,0,918.0,125.0,1.8,29.0,987.0,908.37,646.91
2016,5,28,11,15,692.5,276.0,1.9,29.0,931.0,847.26,605.3
2016,5,28,11,30,467.0,427.0,2.0,29.0,875.0,762.7,545.37
2016,5,28,11,45,488.0,407.5,2.15,29.5,878.0,740.91,531.58
2016,5,28,12,0,509.0,388.0,2.3,30.0,881.0,716.14,514.93
2016,5,28,12,15,713.0,258.0,2.4,30.0,945.5,731.73,528.94
2016,5,28,12,30,917.0,128.0,2.5,30.0,1010.0,721.48,524.36
2016,5,28,12,45,780.5,223.0,2.7,30.0,967.5,675.11,489.49
2016,5,28,13,0,644.0,318.0,2.9,30.0,925.0,619.86,448.88
2016,5,28,13,15,593.0,338.5,3.05,30.0,889.5,572.03,413.8
2016,5,28,13,30,542.0,359.0,3.2,30.0,854.0,522.28,376.87
2016,5,28,13,45,710.5,244.5,3.35,30.0,874.5,480.4,343.32
2016,5,28,14,0,879.0,130.0,3.5,30.0,895.0,426.62,297.68
2016,5,28,14,15,870.5,128.5,3.6,29.5,862.5,371.25,251.85
2016,5,28,14,30,862.0,127.0,3.7,29.0,830.0,315.48,205.3
2016,5,28,14,45,848.5,126.0,3.85,29.0,791.5,253.13,154.79
2016,5,28,15,0,835.0,125.0,4.0,29.0,753.0,196.07,112.32
2016,5,28,15,15,820.5,122.0,4.05,28.5,710.0,138.7,79.13
2016,5,28,15,30,806.0,119.0,4.1,28.0,667.0,91.83,70.21
2016,5,28,15,45,784.5,116.5,4.2,27.5,619.0,91.03,69.94
2016,5,28,16,0,763.0,114.0,4.3,27.0,571.0,90.17,69.61
2016,5,28,16,15,739.0,110.0,4.3,26.5,521.0,81.3,62.62
2016,5,28,16,30,715.0,106.0,4.3,26.0,471.0,79.33,61.34
2016,5,28,16,45,679.0,102.0,4.3,25.5,419.0,77.05,59.77
2016,5,28,17,0,643.0,98.0,4.3,25.0,367.0,74.75,58.18
2016,5,28,17,15,600.0,91.0,4.1,24.0,315.5,70.2,54.73
2016,5,28,17,30,557.0,84.0,3.9,23.0,264.0,65.55,51.09
2016,5,28,17,45,493.5,76.0,3.7,22.0,214.5,59.83,46.38
2016,5,28,18,0,430.0,68.0,3.5,21.0,165.0,54.08,41.44
2016,5,28,18,15,344.5,56.0,3.15,20.0,121.0,42.33,31.06
2016,5,28,18,30,259.0,44.0,2.8,19.0,77.0,33.22,22.7
2016,5,28,18,45,150.0,28.0,2.5,18.5,45.5,21.16,10.63
2016,5,28,19,0,41.0,12.0,2.2,18.0,14.0,9.44,0.0
2016,5,28,19,15,20.5,6.0,2.05,17.5,7.0,4.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,15.0,4.5,1.3,11.5,5.0,0.0,0.0
2016,5,29,5,0,30.0,9.0,1.4,12.0,10.0,15.33,0.0
2016,5,29,5,15,142.5,24.5,1.5,12.5,39.5,88.38,50.59
2016,5,29,5,30,255.0,40.0,1.6,13.0,69.0,160.98,123.16
2016,5,29,5,45,348.5,51.0,1.75,13.5,113.0,227.61,182.18
2016,5,29,6,0,442.0,62.0,1.9,14.0,157.0,308.71,251.94
2016,5,29,6,15,503.5,70.5,1.9,15.0,206.0,375.1,307.44
2016,5,29,6,30,565.0,79.0,1.9,16.0,255.0,445.93,364.23
2016,5,29,6,45,610.0,85.0,1.9,17.0,307.0,507.48,411.44
2016,5,29,7,0,655.0,91.0,1.9,18.0,359.0,570.84,458.09
2016,5,29,7,15,687.0,96.5,1.8,18.5,410.5,625.67,496.85
2016,5,29,7,30,719.0,102.0,1.7,19.0,462.0,680.4,534.02
2016,5,29,7,45,743.0,106.0,1.6,20.0,512.0,726.62,561.8
2016,5,29,8,0,767.0,110.0,1.5,21.0,562.0,767.54,584.99
2016,5,29,8,15,785.5,114.0,1.5,21.5,609.0,805.92,607.94
2016,5,29,8,30,804.0,118.0,1.5,22.0,656.0,841.89,628.91
2016,5,29,8,45,818.0,121.0,1.55,23.0,699.5,870.16,643.85
2016,5,29,9,0,832.0,124.0,1.6,24.0,743.0,895.35,656.69
2016,5,29,9,15,842.5,126.0,1.65,24.5,781.0,913.05,665.9
2016,5,29,9,30,853.0,128.0,1.7,25.0,819.0,914.5,664.72
2016,5,29,9,45,866.0,127.5,1.75,25.5,853.0,924.68,669.47
2016,5,29,10,0,879.0,127.0,1.8,26.0,887.0,931.22,671.87
2016,5,29,10,15,884.5,128.5,1.95,26.5,913.0,929.04,669.92
2016,5,29,10,30,890.0,130.0,2.1,27.0,939.0,923.04,665.62
2016,5,29,10,45,893.5,131.5,2.25,27.5,958.0,911.45,657.73
2016,5,29,11,0,897.0,133.0,2.4,28.0,977.0,896.12,647.45
2016,5,29,11,15,899.5,133.5,2.5,28.0,988.5,875.46,634.55
2016,5,29,11,30,902.0,134.0,2.6,28.0,1000.0,851.32,619.34
2016,5,29,11,45,902.0,134.5,2.75,28.5,1004.0,821.91,599.68
2016,5,29,12,0,902.0,135.0,2.9,29.0,1008.0,789.51,577.18
2016,5,29,12,15,901.5,135.0,2.95,29.0,1005.0,753.6,551.85
2016,5,29,12,30,901.0,135.0,3.0,29.0,1002.0,715.1,524.18
2016,5,29,12,45,894.0,137.5,3.15,29.0,989.5,671.79,492.81
2016,5,29,13,0,887.0,140.0,3.3,29.0,977.0,626.63,459.21
2016,5,29,13,15,883.0,139.0,3.4,29.0,959.0,579.1,422.78
2016,5,29,13,30,879.0,138.0,3.5,29.0,941.0,529.9,383.98
2016,5,29,13,45,873.5,136.5,3.6,29.0,916.0,478.21,342.2
2016,5,29,14,0,868.0,135.0,3.7,29.0,891.0,425.38,298.39
2016,5,29,14,15,860.0,133.0,3.75,28.5,859.5,370.5,252.68
2016,5,29,14,30,852.0,131.0,3.8,28.0,828.0,315.18,206.28
2016,5,29,14,45,841.5,128.5,3.85,28.0,790.5,253.32,155.83
2016,5,29,15,0,831.0,126.0,3.9,28.0,753.0,196.19,113.0
2016,5,29,15,15,817.5,123.5,3.9,27.5,710.5,139.51,80.1
2016,5,29,15,30,804.0,121.0,3.9,27.0,668.0,92.96,71.41
2016,5,29,15,45,786.0,117.5,3.9,27.0,621.0,91.67,70.6
2016,5,29,16,0,768.0,114.0,3.9,27.0,574.0,90.26,69.66
2016,5,29,16,15,745.0,109.5,3.85,26.5,524.5,81.1,62.43
2016,5,29,16,30,722.0,105.0,3.8,26.0,475.0,78.8,60.88
2016,5,29,16,45,691.5,100.0,3.75,25.5,424.0,75.92,58.81
2016,5,29,17,0,661.0,95.0,3.7,25.0,373.0,72.96,56.64
2016,5,29,17,15,619.5,88.5,3.55,24.0,321.5,68.68,53.42
2016,5,29,17,30,578.0,82.0,3.4,23.0,270.0,64.32,50.03
2016,5,29,17,45,521.0,73.5,3.3,22.5,220.0,58.19,44.87
2016,5,29,18,0,464.0,65.0,3.2,22.0,170.0,51.99,39.47
2016,5,29,18,15,377.5,54.0,2.9,21.0,125.5,43.46,31.91
2016,5,29,18,30,291.0,43.0,2.6,20.0,81.0,32.7,22.2
2016,5,29,18,45,175.0,28.5,2.35,19.0,48.5,21.62,11.16
2016,5,29,19,0,59.0,14.0,2.1,18.0,16.0,11.02,0.0
2016,5,29,19,15,29.5,7.0,2.1,17.0,8.0,5.51,0.0
2016,5,29,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,5.0,0.7,11.5,5.5,0.0,0.0
2016,5,30,5,0,42.0,10.0,0.7,12.0,11.0,19.37,0.0
2016,5,30,5,15,170.5,24.0,0.7,12.5,42.5,96.83,56.66
2016,5,30,5,30,299.0,38.0,0.7,13.0,74.0,177.21,135.24
2016,5,30,5,45,395.0,48.0,0.75,13.5,119.0,248.02,197.17
2016,5,30,6,0,491.0,58.0,0.8,14.0,164.0,328.22,265.15
2016,5,30,6,15,552.0,65.5,0.75,15.0,214.0,395.39,319.81
2016,5,30,6,30,613.0,73.0,0.7,16.0,264.0,466.88,375.15
2016,5,30,6,45,658.0,78.0,0.7,17.0,317.0,529.16,421.21
2016,5,30,7,0,703.0,83.0,0.7,18.0,370.0,593.18,466.47
2016,5,30,7,15,733.5,87.5,0.75,19.0,422.5,644.45,501.26
2016,5,30,7,30,764.0,92.0,0.8,20.0,475.0,698.53,536.06
2016,5,30,7,45,788.0,95.0,0.85,21.0,526.0,745.06,564.22
2016,5,30,8,0,812.0,98.0,0.9,22.0,577.0,789.98,590.68
2016,5,30,8,15,829.5,101.5,0.95,23.0,625.0,828.08,612.06
2016,5,30,8,30,847.0,105.0,1.0,24.0,673.0,863.61,631.46
2016,5,30,8,45,861.0,107.0,1.05,25.5,717.0,881.04,637.73
2016,5,30,9,0,875.0,109.0,1.1,27.0,761.0,905.47,648.59
2016,5,30,9,15,885.0,111.0,1.2,27.5,799.5,922.95,658.22
2016,5,30,9,30,895.0,113.0,1.3,28.0,838.0,936.86,665.71
2016,5,30,9,45,904.0,114.0,1.45,29.0,871.5,945.16,669.13
2016,5,30,10,0,913.0,115.0,1.6,30.0,905.0,949.64,670.21
2016,5,30,10,15,919.0,116.0,1.7,30.0,931.5,947.52,669.25
2016,5,30,10,30,925.0,117.0,1.8,30.0,958.0,941.47,665.97
2016,5,30,10,45,928.0,118.5,1.95,30.5,977.0,929.29,658.11
2016,5,30,11,0,931.0,120.0,2.1,31.0,996.0,913.26,647.81
2016,5,30,11,15,933.0,120.5,2.2,31.0,1008.0,891.78,634.84
2016,5,30,11,30,935.0,121.0,2.3,31.0,1020.0,866.73,619.54
2016,5,30,11,45,935.0,121.5,2.4,31.5,1024.0,836.69,599.69
2016,5,30,12,0,935.0,122.0,2.5,32.0,1028.0,803.55,577.4
2016,5,30,12,15,934.5,122.0,2.6,32.0,1024.5,766.75,552.35
2016,5,30,12,30,934.0,122.0,2.7,32.0,1021.0,727.25,524.83
2016,5,30,12,45,929.0,123.0,2.85,32.5,1009.5,683.06,492.52
2016,5,30,13,0,924.0,124.0,3.0,33.0,998.0,636.78,457.92
2016,5,30,13,15,920.5,123.0,3.1,32.5,979.0,588.04,422.19
2016,5,30,13,30,917.0,122.0,3.2,32.0,960.0,537.46,383.8
2016,5,30,13,45,910.5,121.0,3.35,32.0,934.5,483.95,341.3
2016,5,30,14,0,904.0,120.0,3.5,32.0,909.0,429.31,296.71
2016,5,30,14,15,896.5,118.5,3.6,31.5,877.0,373.14,250.48
2016,5,30,14,30,889.0,117.0,3.7,31.0,845.0,316.41,203.4
2016,5,30,14,45,878.5,115.0,3.8,31.0,806.5,258.44,156.28
2016,5,30,15,0,868.0,113.0,3.9,31.0,768.0,200.75,113.57
2016,5,30,15,15,855.0,110.5,3.95,30.5,725.0,143.06,80.7
2016,5,30,15,30,842.0,108.0,4.0,30.0,682.0,86.05,64.91
2016,5,30,15,45,825.0,105.0,4.1,30.0,635.0,84.74,64.08
2016,5,30,16,0,808.0,102.0,4.2,30.0,588.0,83.33,63.13
2016,5,30,16,15,786.0,98.0,4.2,29.0,537.5,81.02,61.72
2016,5,30,16,30,764.0,94.0,4.2,28.0,487.0,78.6,60.2
2016,5,30,16,45,735.5,89.5,4.2,27.5,435.0,75.58,58.03
2016,5,30,17,0,707.0,85.0,4.2,27.0,383.0,66.9,51.07
2016,5,30,17,15,667.0,79.5,4.0,26.0,331.0,63.02,48.18
2016,5,30,17,30,627.0,74.0,3.8,25.0,279.0,59.1,45.16
2016,5,30,17,45,571.0,67.0,3.65,24.0,228.5,53.83,40.84
2016,5,30,18,0,515.0,60.0,3.5,23.0,178.0,48.53,36.34
2016,5,30,18,15,429.0,50.5,3.1,22.0,132.0,40.99,29.68
2016,5,30,18,30,343.0,41.0,2.7,21.0,86.0,33.46,22.77
2016,5,30,18,45,214.5,28.0,2.35,20.0,52.0,21.41,11.11
2016,5,30,19,0,86.0,15.0,2.0,19.0,18.0,11.8,0.0
2016,5,30,19,15,43.0,7.5,1.9,18.5,9.0,5.9,0.0
2016,5,30,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,31,4,45,39.5,5.5,0.55,15.5,6.5,0.0,0.0
2016,5,31,5,0,79.0,11.0,0.5,16.0,13.0,30.18,0.0
2016,5,31,5,15,222.0,23.0,0.45,16.5,45.5,114.84,67.52
2016,5,31,5,30,365.0,35.0,0.4,17.0,78.0,199.45,149.38
2016,5,31,5,45,453.0,43.5,0.4,18.0,123.5,268.3,208.39
2016,5,31,6,0,541.0,52.0,0.4,19.0,169.0,345.63,271.85
2016,5,31,6,15,599.0,58.0,0.3,20.0,219.5,411.57,323.45
2016,5,31,6,30,657.0,64.0,0.2,21.0,270.0,481.51,375.12
2016,5,31,6,45,695.5,69.5,0.15,22.0,322.5,539.52,415.8
2016,5,31,7,0,734.0,75.0,0.1,23.0,375.0,601.24,457.05
2016,5,31,7,15,763.0,79.0,0.25,24.0,427.5,655.1,493.14
2016,5,31,7,30,792.0,83.0,0.4,25.0,480.0,708.41,526.97
2016,5,31,7,45,812.5,86.5,0.55,26.0,530.5,753.54,554.66
2016,5,31,8,0,833.0,90.0,0.7,27.0,581.0,796.83,580.75
2016,5,31,8,15,849.5,93.0,0.75,27.5,629.0,824.98,596.26
2016,5,31,8,30,866.0,96.0,0.8,28.0,677.0,859.08,615.64
2016,5,31,8,45,878.0,98.5,0.85,29.0,720.5,885.85,628.88
2016,5,31,9,0,890.0,101.0,0.9,30.0,764.0,909.39,640.07
2016,5,31,9,15,899.5,103.0,1.0,30.5,803.0,926.73,649.54
2016,5,31,9,30,909.0,105.0,1.1,31.0,842.0,940.44,656.87
2016,5,31,9,45,919.0,105.0,1.25,32.0,876.0,948.85,660.47
2016,5,31,10,0,929.0,105.0,1.4,33.0,910.0,953.44,661.74
2016,5,31,10,15,934.5,106.5,1.55,33.0,936.5,951.49,661.7
2016,5,31,10,30,940.0,108.0,1.7,33.0,963.0,945.54,659.24
2016,5,31,10,45,943.5,109.0,1.9,33.5,982.5,933.4,652.13
2016,5,31,11,0,947.0,110.0,2.1,34.0,1002.0,917.36,642.48
2016,5,31,11,15,949.0,110.5,2.25,34.0,1014.0,895.82,630.08
2016,5,31,11,30,951.0,111.0,2.4,34.0,1026.0,870.64,615.26
2016,5,31,11,45,951.5,111.5,2.55,34.5,1030.5,840.82,596.06
2016,5,31,12,0,952.0,112.0,2.7,35.0,1035.0,807.78,574.57
2016,5,31,12,15,951.5,112.0,2.8,35.0,1031.5,770.63,549.45
2016,5,31,12,30,951.0,112.0,2.9,35.0,1028.0,730.7,521.84
2016,5,31,12,45,947.5,112.5,3.05,35.0,1017.0,686.62,490.83
2016,5,31,13,0,944.0,113.0,3.2,35.0,1006.0,640.28,457.28
2016,5,31,13,15,940.5,112.0,3.3,35.0,987.5,590.79,420.32
2016,5,31,13,30,937.0,111.0,3.4,35.0,969.0,539.43,380.83
2016,5,31,13,45,931.5,110.0,3.5,35.0,943.5,485.51,338.26
2016,5,31,14,0,926.0,109.0,3.6,35.0,918.0,430.33,293.54
2016,5,31,14,15,919.0,107.5,3.65,34.5,886.0,373.29,247.01
2016,5,31,14,30,912.0,106.0,3.7,34.0,854.0,315.61,199.59
2016,5,31,14,45,902.0,104.5,3.75,34.0,815.5,256.92,152.31
2016,5,31,15,0,892.0,103.0,3.8,34.0,777.0,198.42,109.43
2016,5,31,15,15,880.0,100.5,3.8,33.5,734.0,139.58,76.23
2016,5,31,15,30,868.0,98.0,3.8,33.0,691.0,90.19,67.39
2016,5,31,15,45,851.5,95.5,3.8,33.0,643.5,88.36,66.15
2016,5,31,16,0,835.0,93.0,3.8,33.0,596.0,78.14,58.11
2016,5,31,16,15,814.5,89.5,3.75,32.5,546.0,75.95,56.66
2016,5,31,16,30,794.0,86.0,3.7,32.0,496.0,73.65,55.12
2016,5,31,16,45,765.5,82.5,3.65,31.5,443.5,71.11,53.35
2016,5,31,17,0,737.0,79.0,3.6,31.0,391.0,68.52,51.53
2016,5,31,17,15,698.5,74.0,3.3,30.0,338.5,59.66,44.53
2016,5,31,17,30,660.0,69.0,3.0,29.0,286.0,55.92,41.7
2016,5,31,17,45,603.5,63.0,2.75,28.0,234.5,51.2,37.92
2016,5,31,18,0,547.0,57.0,2.5,27.0,183.0,46.5,33.99
2016,5,31,18,15,461.5,48.0,2.2,25.5,136.5,39.22,27.73
2016,5,31,18,30,376.0,39.0,1.9,24.0,90.0,31.97,21.24
2016,5,31,18,45,241.5,27.0,1.6,23.0,54.5,22.02,11.56
2016,5,31,19,0,107.0,15.0,1.3,22.0,19.0,11.45,0.0
2016,5,31,19,15,53.5,7.5,1.25,21.0,9.5,5.9,0.0
2016,5,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,4,45,34.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,1,5,0,68.0,11.0,1.2,16.0,13.0,27.1,0.0
2016,6,1,5,15,212.5,23.5,1.5,16.5,46.0,112.03,66.73
2016,6,1,5,30,357.0,36.0,1.8,17.0,79.0,196.75,148.5
2016,6,1,5,45,448.5,45.0,2.1,18.0,125.0,267.21,210.15
2016,6,1,6,0,540.0,54.0,2.4,19.0,171.0,346.51,277.41
2016,6,1,6,15,599.5,60.5,2.4,19.5,222.5,413.8,333.47
2016,6,1,6,30,659.0,67.0,2.4,20.0,274.0,485.21,390.56
2016,6,1,6,45,699.0,72.5,2.4,21.0,327.0,546.66,436.95
2016,6,1,7,0,739.0,78.0,2.4,22.0,380.0,606.81,480.46
2016,6,1,7,15,768.5,82.0,2.4,23.0,433.5,661.25,517.98
2016,6,1,7,30,798.0,86.0,2.4,24.0,487.0,715.12,552.63
2016,6,1,7,45,819.0,89.5,2.4,25.0,538.0,760.84,580.34
2016,6,1,8,0,840.0,93.0,2.4,26.0,589.0,804.72,606.11
2016,6,1,8,15,856.5,96.0,2.35,26.5,637.5,842.11,627.73
2016,6,1,8,30,873.0,99.0,2.3,27.0,686.0,867.12,640.77
2016,6,1,8,45,885.0,101.5,2.3,28.0,730.0,893.98,654.12
2016,6,1,9,0,897.0,104.0,2.3,29.0,774.0,917.58,665.15
2016,6,1,9,15,907.0,106.0,2.3,29.5,813.0,935.4,673.74
2016,6,1,9,30,917.0,108.0,2.3,30.0,852.0,949.58,680.05
2016,6,1,9,45,925.0,109.5,2.3,31.0,885.5,957.64,681.2
2016,6,1,10,0,933.0,111.0,2.3,32.0,919.0,961.81,680.03
2016,6,1,10,15,939.0,112.5,2.35,32.5,946.0,960.19,677.23
2016,6,1,10,30,945.0,114.0,2.4,33.0,973.0,954.55,672.08
2016,6,1,10,45,947.0,116.0,2.45,33.5,992.5,941.82,662.62
2016,6,1,11,0,949.0,118.0,2.5,34.0,1012.0,925.18,650.86
2016,6,1,11,15,951.5,118.5,2.6,34.0,1024.5,903.88,637.95
2016,6,1,11,30,954.0,119.0,2.7,34.0,1037.0,878.9,622.68
2016,6,1,11,45,952.0,121.0,2.8,34.5,1041.0,848.1,602.32
2016,6,1,12,0,950.0,123.0,2.9,35.0,1045.0,814.19,579.55
2016,6,1,12,15,949.5,123.0,3.0,35.0,1041.5,776.96,554.31
2016,6,1,12,30,949.0,123.0,3.1,35.0,1038.0,736.98,526.6
2016,6,1,12,45,932.5,132.0,3.25,35.0,1023.0,690.7,493.89
2016,6,1,13,0,916.0,141.0,3.4,35.0,1008.0,642.96,459.29
2016,6,1,13,15,912.0,140.0,3.5,34.5,989.5,594.26,423.79
2016,6,1,13,30,908.0,139.0,3.6,34.0,971.0,543.8,385.73
2016,6,1,13,45,782.5,205.0,3.75,34.0,908.0,483.99,340.13
2016,6,1,14,0,657.0,271.0,3.9,34.0,845.0,431.19,299.98
2016,6,1,14,15,764.5,204.0,3.95,33.5,848.5,379.61,256.56
2016,6,1,14,30,872.0,137.0,4.0,33.0,852.0,320.13,205.15
2016,6,1,14,45,847.5,136.0,4.05,33.0,805.5,259.61,157.13
2016,6,1,15,0,823.0,135.0,4.1,33.0,759.0,201.16,114.7
2016,6,1,15,15,819.5,132.0,4.05,32.5,723.0,145.56,82.74
2016,6,1,15,30,816.0,129.0,4.0,32.0,687.0,98.12,74.06
2016,6,1,15,45,796.5,125.5,4.0,31.5,639.5,96.96,73.53
2016,6,1,16,0,777.0,122.0,4.0,31.0,592.0,95.69,72.89
2016,6,1,16,15,753.0,117.5,3.85,30.0,541.5,86.16,65.64
2016,6,1,16,30,729.0,113.0,3.7,29.0,491.0,84.01,64.39
2016,6,1,16,45,699.5,107.0,3.6,28.5,438.5,80.66,61.98
2016,6,1,17,0,670.0,101.0,3.5,28.0,386.0,77.17,59.43
2016,6,1,17,15,627.5,94.5,3.2,27.0,333.5,73.0,56.37
2016,6,1,17,30,585.0,88.0,2.9,26.0,281.0,68.76,53.15
2016,6,1,17,45,529.0,79.0,2.6,25.5,230.5,62.39,47.88
2016,6,1,18,0,473.0,70.0,2.3,25.0,180.0,55.92,42.34
2016,6,1,18,15,385.5,59.0,2.0,23.5,134.0,44.75,32.72
2016,6,1,18,30,298.0,48.0,1.7,22.0,88.0,36.28,25.12
2016,6,1,18,45,149.0,33.5,1.45,21.0,53.5,25.13,14.29
2016,6,1,19,0,0.0,19.0,1.2,20.0,19.0,14.07,0.0
2016,6,1,19,15,0.0,9.5,1.15,19.5,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.5,0.75,14.5,6.5,0.0,0.0
2016,6,2,5,0,0.0,13.0,0.8,15.0,13.0,10.23,0.0
2016,6,2,5,15,149.0,27.5,0.85,15.5,45.5,93.84,56.41
2016,6,2,5,30,298.0,42.0,0.9,16.0,78.0,177.78,134.42
