Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,45,392.0,52.5,1.0,16.5,123.5,248.99,196.02
2016,6,2,6,0,486.0,63.0,1.1,17.0,169.0,328.41,262.94
2016,6,2,6,15,548.5,71.0,1.1,17.5,220.5,396.68,318.98
2016,6,2,6,30,611.0,79.0,1.1,18.0,272.0,469.34,376.16
2016,6,2,6,45,656.5,85.0,1.1,19.0,325.5,532.98,423.38
2016,6,2,7,0,702.0,91.0,1.1,20.0,379.0,598.37,469.79
2016,6,2,7,15,734.0,96.0,1.05,21.0,432.5,654.28,506.92
2016,6,2,7,30,766.0,101.0,1.0,22.0,486.0,709.96,542.1
2016,6,2,7,45,791.5,104.0,0.95,23.5,538.0,754.01,566.0
2016,6,2,8,0,817.0,107.0,0.9,25.0,590.0,800.28,590.54
2016,6,2,8,15,835.0,110.5,0.95,26.0,638.5,838.92,611.85
2016,6,2,8,30,853.0,114.0,1.0,27.0,687.0,874.96,631.21
2016,6,2,8,45,868.0,116.0,1.05,28.0,732.0,903.93,645.8
2016,6,2,9,0,883.0,118.0,1.1,29.0,777.0,918.25,651.16
2016,6,2,9,15,893.5,120.0,1.2,29.5,816.5,936.19,661.07
2016,6,2,9,30,904.0,122.0,1.3,30.0,856.0,950.51,668.7
2016,6,2,9,45,913.5,123.0,1.4,31.0,889.5,959.22,671.59
2016,6,2,10,0,923.0,124.0,1.5,32.0,923.0,964.07,672.2
2016,6,2,10,15,928.5,125.0,1.6,32.5,950.0,961.37,669.63
2016,6,2,10,30,934.0,126.0,1.7,33.0,977.0,954.71,664.76
2016,6,2,10,45,937.0,127.5,1.8,33.5,996.0,942.34,656.45
2016,6,2,11,0,940.0,129.0,1.9,34.0,1015.0,926.08,645.79
2016,6,2,11,15,855.0,187.5,1.95,34.0,1001.0,894.36,626.31
2016,6,2,11,30,770.0,246.0,2.0,34.0,987.0,856.52,600.39
2016,6,2,11,45,788.5,229.0,2.15,34.5,990.5,827.55,581.89
2016,6,2,12,0,807.0,212.0,2.3,35.0,994.0,787.17,555.64
2016,6,2,12,15,874.0,171.5,2.4,35.0,1017.0,769.46,544.77
2016,6,2,12,30,941.0,131.0,2.5,35.0,1040.0,736.96,523.51
2016,6,2,12,45,948.5,124.0,2.6,35.0,1031.0,694.75,494.0
2016,6,2,13,0,956.0,117.0,2.7,35.0,1022.0,649.47,461.48
2016,6,2,13,15,952.5,116.0,2.8,35.0,1003.5,599.51,424.56
2016,6,2,13,30,949.0,115.0,2.9,35.0,985.0,547.64,385.06
2016,6,2,13,45,945.0,113.0,3.0,35.0,959.5,493.17,342.4
2016,6,2,14,0,941.0,111.0,3.1,35.0,934.0,437.26,297.39
2016,6,2,14,15,934.0,109.0,3.1,34.5,901.5,379.16,250.24
2016,6,2,14,30,927.0,107.0,3.1,34.0,869.0,320.42,202.16
2016,6,2,14,45,919.5,104.0,3.15,34.0,831.0,260.54,154.04
2016,6,2,15,0,912.0,101.0,3.2,34.0,793.0,200.57,110.05
2016,6,2,15,15,900.0,99.0,3.2,33.5,749.5,140.95,76.41
2016,6,2,15,30,888.0,97.0,3.2,33.0,706.0,90.2,67.35
2016,6,2,15,45,874.0,93.5,3.2,33.0,658.5,87.8,65.67
2016,6,2,16,0,860.0,90.0,3.2,33.0,611.0,85.21,63.79
2016,6,2,16,15,839.5,86.5,3.2,32.5,559.5,74.51,55.46
2016,6,2,16,30,819.0,83.0,3.2,32.0,508.0,72.1,53.83
2016,6,2,16,45,794.0,79.0,3.2,31.5,455.5,69.15,51.72
2016,6,2,17,0,769.0,75.0,3.2,31.0,403.0,66.11,49.52
2016,6,2,17,15,732.0,70.0,2.95,30.0,349.5,62.04,46.51
2016,6,2,17,30,695.0,65.0,2.7,29.0,296.0,57.91,43.37
2016,6,2,17,45,643.5,59.0,2.45,28.0,244.0,48.69,35.8
2016,6,2,18,0,592.0,53.0,2.2,27.0,192.0,43.85,31.76
2016,6,2,18,15,509.5,45.5,1.95,25.5,144.5,37.59,26.38
2016,6,2,18,30,427.0,38.0,1.7,24.0,97.0,31.41,20.83
2016,6,2,18,45,293.0,27.0,1.45,23.0,60.0,22.17,11.94
2016,6,2,19,0,159.0,16.0,1.2,22.0,23.0,13.03,0.0
2016,6,2,19,15,79.5,8.0,1.15,21.5,11.5,6.29,0.0
2016,6,2,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,3,4,45,53.0,6.0,0.4,18.5,7.0,0.0,0.0
2016,6,3,5,0,106.0,12.0,0.4,19.0,14.0,37.95,0.0
2016,6,3,5,15,253.5,23.5,0.35,20.0,48.5,125.07,74.81
2016,6,3,5,30,401.0,35.0,0.3,21.0,83.0,211.49,155.65
2016,6,3,5,45,489.5,43.0,0.3,22.0,130.0,281.59,214.57
2016,6,3,6,0,578.0,51.0,0.3,23.0,177.0,360.12,277.69
2016,6,3,6,15,634.5,57.0,0.35,23.5,229.0,426.8,330.38
2016,6,3,6,30,691.0,63.0,0.4,24.0,281.0,494.86,381.94
2016,6,3,6,45,728.5,68.0,0.45,25.0,334.0,555.66,425.21
2016,6,3,7,0,766.0,73.0,0.5,26.0,387.0,617.34,467.21
2016,6,3,7,15,793.5,76.5,0.55,27.0,440.0,670.67,501.72
2016,6,3,7,30,821.0,80.0,0.6,28.0,493.0,723.26,533.31
2016,6,3,7,45,840.5,83.5,0.65,29.0,544.5,768.49,559.18
2016,6,3,8,0,860.0,87.0,0.7,30.0,596.0,803.41,577.88
2016,6,3,8,15,875.5,89.5,0.65,30.5,644.0,839.44,596.6
2016,6,3,8,30,891.0,92.0,0.6,31.0,692.0,872.78,613.18
2016,6,3,8,45,902.0,94.5,0.55,32.0,735.5,899.22,623.97
2016,6,3,9,0,913.0,97.0,0.5,33.0,779.0,922.32,632.59
2016,6,3,9,15,922.0,99.0,0.35,33.5,818.0,939.58,636.86
2016,6,3,9,30,931.0,101.0,0.2,34.0,857.0,953.13,639.1
2016,6,3,9,45,943.0,99.5,0.1,34.5,891.0,962.06,640.02
2016,6,3,10,0,955.0,98.0,0.0,35.0,925.0,967.14,639.57
2016,6,3,10,15,959.5,99.0,0.15,35.5,951.5,963.93,637.33
2016,6,3,10,30,964.0,100.0,0.3,36.0,978.0,956.69,634.09
2016,6,3,10,45,964.0,102.5,0.45,36.5,996.5,942.87,627.42
2016,6,3,11,0,964.0,105.0,0.6,37.0,1015.0,925.12,618.52
2016,6,3,11,15,966.0,105.5,0.7,37.0,1026.5,903.49,607.54
2016,6,3,11,30,968.0,106.0,0.8,37.0,1038.0,878.16,594.23
2016,6,3,11,45,964.5,108.5,0.95,37.0,1041.0,846.65,577.69
2016,6,3,12,0,961.0,111.0,1.1,37.0,1044.0,812.03,558.71
2016,6,3,12,15,960.0,111.0,1.15,37.0,1040.5,774.42,534.67
2016,6,3,12,30,959.0,111.0,1.2,37.0,1037.0,734.04,508.22
2016,6,3,12,45,945.5,118.0,1.3,37.5,1023.0,688.29,476.81
2016,6,3,13,0,932.0,125.0,1.4,38.0,1009.0,640.88,443.4
2016,6,3,13,15,928.0,124.0,1.45,37.5,990.0,591.77,409.31
2016,6,3,13,30,924.0,123.0,1.5,37.0,971.0,540.85,372.61
2016,6,3,13,45,915.5,123.5,1.6,37.0,944.5,487.36,332.19
2016,6,3,14,0,907.0,124.0,1.7,37.0,918.0,432.9,289.73
2016,6,3,14,15,899.0,122.0,1.8,36.5,885.5,376.3,245.2
2016,6,3,14,30,891.0,120.0,1.9,36.0,853.0,319.21,199.67
2016,6,3,14,45,879.5,118.5,2.0,36.0,814.5,261.42,154.28
2016,6,3,15,0,868.0,117.0,2.1,36.0,776.0,204.0,113.01
2016,6,3,15,15,854.5,114.0,2.15,35.5,732.5,137.89,74.47
2016,6,3,15,30,841.0,111.0,2.2,35.0,689.0,87.71,64.73
2016,6,3,15,45,825.0,107.5,2.3,35.0,642.0,86.19,63.77
2016,6,3,16,0,809.0,104.0,2.4,35.0,595.0,84.54,62.67
2016,6,3,16,15,786.5,100.0,2.45,34.5,544.5,82.27,61.2
2016,6,3,16,30,764.0,96.0,2.5,34.0,494.0,79.89,59.64
2016,6,3,16,45,736.0,91.5,2.55,33.5,442.0,76.94,57.59
2016,6,3,17,0,708.0,87.0,2.6,33.0,390.0,68.19,50.77
2016,6,3,17,15,668.5,81.0,2.35,32.0,337.5,64.02,47.72
2016,6,3,17,30,629.0,75.0,2.1,31.0,285.0,59.77,44.52
2016,6,3,17,45,573.5,68.0,1.9,30.0,234.5,54.52,40.36
2016,6,3,18,0,518.0,61.0,1.7,29.0,184.0,49.24,36.01
2016,6,3,18,15,436.0,52.0,1.5,27.5,138.0,42.14,29.98
2016,6,3,18,30,354.0,43.0,1.3,26.0,92.0,35.06,23.69
2016,6,3,18,45,232.5,29.5,1.15,25.0,56.5,24.0,13.36
2016,6,3,19,0,111.0,16.0,1.0,24.0,21.0,12.21,0.0
2016,6,3,19,15,55.5,8.0,0.95,23.5,10.5,6.29,0.0
2016,6,3,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,6.29,0.0
2016,6,4,5,15,40.0,25.0,0.7,22.5,30.0,41.15,21.83
2016,6,4,5,30,80.0,42.0,0.7,23.0,52.0,77.02,54.95
2016,6,4,5,45,109.0,62.0,0.7,23.5,82.5,114.23,86.56
2016,6,4,6,0,138.0,82.0,0.7,24.0,113.0,153.71,119.59
2016,6,4,6,15,156.0,103.5,0.9,24.5,147.0,191.42,150.63
2016,6,4,6,30,174.0,125.0,1.1,25.0,181.0,230.24,181.78
2016,6,4,6,45,192.5,145.0,1.3,25.5,216.5,268.69,211.87
2016,6,4,7,0,211.0,165.0,1.5,26.0,252.0,308.09,241.99
2016,6,4,7,15,487.0,122.5,1.5,26.5,358.0,496.3,386.11
2016,6,4,7,30,763.0,80.0,1.5,27.0,464.0,678.92,516.38
2016,6,4,7,45,663.0,125.0,1.55,27.5,483.5,678.76,511.72
2016,6,4,8,0,563.0,170.0,1.6,28.0,503.0,654.35,491.16
2016,6,4,8,15,405.0,237.0,1.65,28.0,487.0,604.29,452.11
2016,6,4,8,30,247.0,304.0,1.7,28.0,471.0,526.02,392.97
2016,6,4,8,45,342.5,296.0,1.8,28.5,543.0,602.86,448.21
2016,6,4,9,0,438.0,288.0,1.9,29.0,615.0,700.57,514.75
2016,6,4,9,15,390.5,328.0,1.95,29.5,631.0,680.23,497.29
2016,6,4,9,30,343.0,368.0,2.0,30.0,647.0,675.42,490.99
2016,6,4,9,45,201.5,381.5,2.05,30.5,547.0,538.47,393.18
2016,6,4,10,0,60.0,395.0,2.1,31.0,447.0,400.86,292.61
2016,6,4,10,15,51.5,396.0,2.2,31.0,441.5,390.41,285.38
2016,6,4,10,30,43.0,397.0,2.3,31.0,436.0,379.93,277.53
2016,6,4,10,45,96.0,439.0,2.4,31.5,529.0,459.75,334.51
2016,6,4,11,0,149.0,481.0,2.5,32.0,622.0,550.56,397.02
2016,6,4,11,15,306.0,454.5,2.55,32.5,748.0,660.49,473.3
2016,6,4,11,30,463.0,428.0,2.6,33.0,874.0,756.16,537.33
2016,6,4,11,45,482.5,423.5,2.7,34.0,890.0,744.96,527.3
2016,6,4,12,0,502.0,419.0,2.8,35.0,906.0,730.55,515.79
2016,6,4,12,15,705.5,277.5,2.8,35.0,960.0,737.24,523.25
2016,6,4,12,30,909.0,136.0,2.8,35.0,1014.0,718.43,512.81
2016,6,4,12,45,921.0,126.5,2.85,35.5,1007.5,678.75,483.47
2016,6,4,13,0,933.0,117.0,2.9,36.0,1001.0,635.72,451.21
2016,6,4,13,15,929.5,116.0,2.9,36.0,983.0,586.99,414.8
2016,6,4,13,30,926.0,115.0,2.9,36.0,965.0,536.42,376.03
2016,6,4,13,45,921.0,114.0,2.9,36.0,940.0,483.52,334.47
2016,6,4,14,0,916.0,113.0,2.9,36.0,915.0,429.32,290.82
2016,6,4,14,15,909.0,111.5,2.85,36.0,883.5,373.06,244.78
2016,6,4,14,30,902.0,110.0,2.8,36.0,852.0,316.16,198.08
2016,6,4,14,45,891.5,108.5,2.8,36.0,814.0,258.14,151.95
2016,6,4,15,0,881.0,107.0,2.8,36.0,776.0,200.36,110.03
2016,6,4,15,15,868.5,104.5,2.8,35.5,733.5,142.3,77.37
2016,6,4,15,30,856.0,102.0,2.8,35.0,691.0,92.08,68.24
2016,6,4,15,45,838.0,100.0,2.85,34.5,643.5,81.82,60.44
2016,6,4,16,0,820.0,98.0,2.9,34.0,596.0,80.9,60.03
2016,6,4,16,15,799.0,94.0,2.95,33.5,546.0,78.51,58.44
2016,6,4,16,30,778.0,90.0,3.0,33.0,496.0,76.0,56.75
2016,6,4,16,45,746.5,87.0,3.05,32.5,443.5,73.88,55.36
2016,6,4,17,0,715.0,84.0,3.1,32.0,391.0,66.27,49.42
2016,6,4,17,15,677.0,78.5,2.95,31.0,339.0,62.39,46.59
2016,6,4,17,30,639.0,73.0,2.8,30.0,287.0,58.45,43.62
2016,6,4,17,45,581.0,67.0,2.65,29.0,236.0,53.84,39.98
2016,6,4,18,0,523.0,61.0,2.5,28.0,185.0,49.27,36.2
2016,6,4,18,15,444.0,51.5,2.3,26.5,139.0,41.78,29.82
2016,6,4,18,30,365.0,42.0,2.1,25.0,93.0,34.27,23.16
2016,6,4,18,45,244.5,29.0,1.95,24.0,57.5,23.6,13.2
2016,6,4,19,0,124.0,16.0,1.8,23.0,22.0,12.25,0.0
2016,6,4,19,15,62.0,8.0,1.75,22.5,11.0,6.29,0.0
2016,6,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,49.0,5.5,0.7,15.5,7.0,0.0,0.0
2016,6,5,5,0,98.0,11.0,0.7,16.0,14.0,34.78,0.0
2016,6,5,5,15,231.0,23.5,0.8,16.5,47.5,117.28,72.01
2016,6,5,5,30,364.0,36.0,0.9,17.0,81.0,197.24,148.29
2016,6,5,5,45,451.5,45.0,1.0,17.5,126.5,265.85,208.02
2016,6,5,6,0,539.0,54.0,1.1,18.0,172.0,342.87,272.97
2016,6,5,6,15,595.5,60.5,1.15,19.0,222.5,408.17,326.15
2016,6,5,6,30,652.0,67.0,1.2,20.0,273.0,477.32,379.96
2016,6,5,6,45,692.5,72.0,1.25,21.0,326.0,537.99,425.06
2016,6,5,7,0,733.0,77.0,1.3,22.0,379.0,597.6,467.59
2016,6,5,7,15,761.5,81.5,1.35,23.0,431.5,651.5,504.24
2016,6,5,7,30,790.0,86.0,1.4,24.0,484.0,704.82,538.35
2016,6,5,7,45,812.0,89.0,1.45,25.0,535.0,750.45,565.83
2016,6,5,8,0,834.0,92.0,1.5,26.0,586.0,794.33,591.53
2016,6,5,8,15,850.5,95.0,1.5,26.5,633.5,822.53,606.94
2016,6,5,8,30,867.0,98.0,1.5,27.0,681.0,856.66,626.21
2016,6,5,8,45,879.5,100.5,1.55,28.0,725.0,883.93,640.05
2016,6,5,9,0,892.0,103.0,1.6,29.0,769.0,908.0,651.76
2016,6,5,9,15,901.5,104.5,1.65,29.5,807.5,924.94,660.22
2016,6,5,9,30,911.0,106.0,1.7,30.0,846.0,938.29,666.53
2016,6,5,9,45,923.5,104.5,1.75,30.5,880.5,947.64,670.43
2016,6,5,10,0,936.0,103.0,1.8,31.0,915.0,953.22,672.11
2016,6,5,10,15,941.5,104.5,1.85,31.5,941.5,951.48,669.36
2016,6,5,10,30,947.0,106.0,1.9,32.0,968.0,945.75,664.31
2016,6,5,10,45,947.0,108.5,2.0,33.0,986.5,932.12,653.66
2016,6,5,11,0,947.0,111.0,2.1,34.0,1005.0,914.62,640.72
2016,6,5,11,15,949.5,111.5,2.25,34.0,1017.5,893.75,628.74
2016,6,5,11,30,952.0,112.0,2.4,34.0,1030.0,869.22,614.31
2016,6,5,11,45,949.0,114.5,2.6,34.5,1033.0,838.51,594.86
2016,6,5,12,0,946.0,117.0,2.8,35.0,1036.0,804.74,572.9
2016,6,5,12,15,945.0,117.0,2.9,35.0,1033.0,767.67,547.77
2016,6,5,12,30,944.0,117.0,3.0,35.0,1030.0,727.91,520.19
2016,6,5,12,45,933.5,122.0,3.2,35.0,1016.5,683.22,488.81
2016,6,5,13,0,923.0,127.0,3.4,35.0,1003.0,636.75,455.21
2016,6,5,13,15,919.5,126.0,3.5,34.5,985.0,588.44,419.89
2016,6,5,13,30,916.0,125.0,3.6,34.0,967.0,538.3,381.97
2016,6,5,13,45,909.0,124.5,3.7,34.0,941.0,485.33,339.97
2016,6,5,14,0,902.0,124.0,3.8,34.0,915.0,431.26,296.02
2016,6,5,14,15,894.5,122.5,3.85,33.5,883.5,375.54,250.44
2016,6,5,14,30,887.0,121.0,3.9,33.0,852.0,319.25,204.04
2016,6,5,14,45,878.5,118.0,3.95,33.0,814.5,261.52,157.35
2016,6,5,15,0,870.0,115.0,4.0,33.0,777.0,203.84,114.71
2016,6,5,15,15,857.0,112.5,4.0,32.5,734.5,146.32,81.74
2016,6,5,15,30,844.0,110.0,4.0,32.0,692.0,87.12,65.18
2016,6,5,15,45,830.5,105.5,4.0,32.0,645.5,85.02,63.72
2016,6,5,16,0,817.0,101.0,4.0,32.0,599.0,82.74,62.07
2016,6,5,16,15,796.0,97.5,3.95,31.5,549.0,80.76,60.81
2016,6,5,16,30,775.0,94.0,3.9,31.0,499.0,78.69,59.46
2016,6,5,16,45,750.0,88.5,3.9,30.5,447.5,75.01,56.78
2016,6,5,17,0,725.0,83.0,3.9,30.0,396.0,71.18,53.94
2016,6,5,17,15,687.5,78.0,3.7,29.0,343.5,62.2,46.84
2016,6,5,17,30,650.0,73.0,3.5,28.0,291.0,58.59,44.13
2016,6,5,17,45,599.0,66.0,3.35,27.0,240.5,53.3,39.87
2016,6,5,18,0,548.0,59.0,3.2,26.0,190.0,47.96,35.41
2016,6,5,18,15,469.0,50.0,2.9,25.0,143.5,40.77,29.17
2016,6,5,18,30,390.0,41.0,2.6,24.0,97.0,33.58,22.71
2016,6,5,18,45,269.5,29.0,2.3,23.0,60.5,23.68,13.42
2016,6,5,19,0,149.0,17.0,2.0,22.0,24.0,13.8,0.0
2016,6,5,19,15,74.5,8.5,2.0,21.0,12.0,6.69,0.0
2016,6,5,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,4,45,48.5,6.0,1.4,13.5,7.0,0.0,0.0
2016,6,6,5,0,97.0,12.0,1.5,14.0,14.0,35.2,0.0
2016,6,6,5,15,232.0,24.0,1.55,14.5,47.5,117.84,73.35
2016,6,6,5,30,367.0,36.0,1.6,15.0,81.0,197.85,150.3
2016,6,6,5,45,454.5,44.5,1.65,15.5,126.5,265.98,210.49
2016,6,6,6,0,542.0,53.0,1.7,16.0,172.0,342.48,275.99
2016,6,6,6,15,598.5,59.5,1.65,17.0,222.5,407.82,329.91
2016,6,6,6,30,655.0,66.0,1.6,18.0,273.0,477.02,384.33
2016,6,6,6,45,695.5,70.5,1.6,19.0,325.5,534.79,427.85
2016,6,6,7,0,736.0,75.0,1.6,20.0,378.0,596.47,472.33
2016,6,6,7,15,764.5,79.0,1.55,21.0,430.5,649.87,508.52
2016,6,6,7,30,793.0,83.0,1.5,22.0,483.0,702.7,541.89
2016,6,6,7,45,815.0,86.0,1.5,23.5,534.0,748.39,568.2
2016,6,6,8,0,837.0,89.0,1.5,25.0,585.0,792.35,592.52
2016,6,6,8,15,853.5,92.0,1.55,25.5,632.5,820.82,608.72
2016,6,6,8,30,870.0,95.0,1.6,26.0,680.0,855.07,628.77
2016,6,6,8,45,883.0,97.0,1.65,27.0,724.0,882.37,642.74
2016,6,6,9,0,896.0,99.0,1.7,28.0,768.0,906.48,654.57
2016,6,6,9,15,905.5,100.5,1.75,29.0,806.5,923.57,661.86
2016,6,6,9,30,915.0,102.0,1.8,30.0,845.0,937.04,666.93
2016,6,6,9,45,921.0,104.5,1.85,31.0,878.0,944.59,668.35
2016,6,6,10,0,927.0,107.0,1.9,32.0,911.0,948.24,667.46
2016,6,6,10,15,932.0,108.0,1.95,32.5,937.0,945.6,664.15
2016,6,6,10,30,937.0,109.0,2.0,33.0,963.0,939.03,658.56
2016,6,6,10,45,941.0,109.5,2.15,33.5,982.5,927.2,650.8
2016,6,6,11,0,945.0,110.0,2.3,34.0,1002.0,911.51,640.62
2016,6,6,11,15,684.5,269.5,2.4,34.0,920.5,829.22,585.55
2016,6,6,11,30,424.0,429.0,2.5,34.0,839.0,724.83,512.35
2016,6,6,11,45,447.5,431.5,2.65,34.5,865.5,723.19,511.35
2016,6,6,12,0,471.0,434.0,2.8,35.0,892.0,717.97,507.1
2016,6,6,12,15,709.5,272.5,2.9,35.0,960.0,735.76,522.91
2016,6,6,12,30,948.0,111.0,3.0,35.0,1028.0,725.97,519.22
2016,6,6,12,45,940.5,114.0,3.1,35.0,1015.5,681.75,487.59
2016,6,6,13,0,933.0,117.0,3.2,35.0,1003.0,635.56,453.92
2016,6,6,13,15,929.0,116.0,3.25,34.5,984.5,586.7,418.14
2016,6,6,13,30,925.0,115.0,3.3,34.0,966.0,536.04,379.81
2016,6,6,13,45,919.0,114.0,3.4,34.0,940.5,482.89,337.75
2016,6,6,14,0,913.0,113.0,3.5,34.0,915.0,428.54,293.61
2016,6,6,14,15,905.5,111.5,3.55,33.5,883.0,372.4,247.71
2016,6,6,14,30,898.0,110.0,3.6,33.0,851.0,315.69,200.96
2016,6,6,14,45,888.0,108.0,3.7,33.0,813.5,257.81,154.17
2016,6,6,15,0,878.0,106.0,3.8,33.0,776.0,200.12,111.54
2016,6,6,15,15,865.5,103.5,3.8,32.5,733.5,142.35,78.31
2016,6,6,15,30,853.0,101.0,3.8,32.0,691.0,91.42,68.63
2016,6,6,15,45,837.5,98.0,3.85,32.0,644.0,80.51,60.06
2016,6,6,16,0,822.0,95.0,3.9,32.0,597.0,78.97,59.01
2016,6,6,16,15,801.5,92.0,3.85,31.0,547.5,77.19,58.01
2016,6,6,16,30,781.0,89.0,3.8,30.0,498.0,75.34,56.95
2016,6,6,16,45,754.0,84.5,3.8,29.5,446.5,72.21,54.69
2016,6,6,17,0,727.0,80.0,3.8,29.0,395.0,68.98,52.33
2016,6,6,17,15,689.5,75.5,3.7,28.0,343.0,60.48,45.59
2016,6,6,17,30,652.0,71.0,3.6,27.0,291.0,57.17,43.11
2016,6,6,17,45,600.0,64.5,3.55,26.0,240.5,52.18,39.1
2016,6,6,18,0,548.0,58.0,3.5,25.0,190.0,47.18,34.91
2016,6,6,18,15,469.0,49.5,3.35,24.0,143.5,40.36,28.96
2016,6,6,18,30,390.0,41.0,3.2,23.0,97.0,33.56,22.81
2016,6,6,18,45,269.0,29.5,3.1,22.0,61.0,24.08,13.88
2016,6,6,19,0,148.0,18.0,3.0,21.0,25.0,13.78,0.0
2016,6,6,19,15,74.0,9.0,3.0,20.0,12.5,7.08,0.0
2016,6,6,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,39.0,6.0,1.6,12.5,7.0,0.0,0.0
2016,6,7,5,0,78.0,12.0,1.6,13.0,14.0,30.06,0.0
2016,6,7,5,15,205.0,24.5,1.55,13.5,46.0,109.35,68.42
2016,6,7,5,30,332.0,37.0,1.5,14.0,78.0,185.07,141.09
2016,6,7,5,45,423.0,46.0,1.45,14.5,123.0,253.33,201.14
2016,6,7,6,0,514.0,55.0,1.4,15.0,168.0,330.39,266.88
2016,6,7,6,15,571.0,61.5,1.35,16.0,217.5,394.62,319.88
2016,6,7,6,30,628.0,68.0,1.3,17.0,267.0,462.8,373.52
2016,6,7,6,45,670.5,72.5,1.3,18.0,319.0,523.0,418.84
2016,6,7,7,0,713.0,77.0,1.3,19.0,371.0,582.39,461.69
2016,6,7,7,15,742.0,81.5,1.3,20.0,423.0,635.82,498.28
2016,6,7,7,30,771.0,86.0,1.3,21.0,475.0,688.78,532.49
2016,6,7,7,45,793.5,89.0,1.35,22.0,525.0,734.17,560.31
2016,6,7,8,0,816.0,92.0,1.4,23.0,575.0,777.92,586.4
2016,6,7,8,15,832.5,95.0,1.45,24.0,622.5,814.73,607.27
2016,6,7,8,30,849.0,98.0,1.5,25.0,670.0,839.5,619.86
2016,6,7,8,45,861.5,101.0,1.6,26.0,713.5,867.02,634.82
2016,6,7,9,0,874.0,104.0,1.7,27.0,757.0,891.39,647.56
2016,6,7,9,15,884.0,106.0,1.85,27.5,795.5,909.16,657.82
2016,6,7,9,30,894.0,108.0,2.0,28.0,834.0,923.39,665.87
2016,6,7,9,45,908.5,105.5,2.2,29.0,868.5,933.58,670.53
2016,6,7,10,0,923.0,103.0,2.4,30.0,903.0,940.09,672.82
2016,6,7,10,15,928.5,104.0,2.5,30.5,929.5,938.06,670.16
2016,6,7,10,30,934.0,105.0,2.6,31.0,956.0,932.11,665.16
2016,6,7,10,45,936.0,107.0,2.75,31.5,975.0,920.08,656.76
2016,6,7,11,0,938.0,109.0,2.9,32.0,994.0,904.2,645.93
2016,6,7,11,15,940.5,109.5,3.0,32.0,1006.5,883.68,633.09
2016,6,7,11,30,943.0,110.0,3.1,32.0,1019.0,859.54,617.88
2016,6,7,11,45,943.5,110.0,3.25,32.5,1023.5,829.98,598.09
2016,6,7,12,0,944.0,110.0,3.4,33.0,1028.0,797.26,575.98
2016,6,7,12,15,943.5,110.0,3.5,33.0,1025.5,760.88,550.67
2016,6,7,12,30,943.0,110.0,3.6,33.0,1023.0,721.76,522.9
2016,6,7,12,45,936.5,113.0,3.7,33.0,1011.5,678.47,491.46
2016,6,7,13,0,930.0,116.0,3.8,33.0,1000.0,633.11,457.74
2016,6,7,13,15,927.0,115.0,3.85,33.0,982.0,585.01,421.03
2016,6,7,13,30,924.0,114.0,3.9,33.0,964.0,535.0,381.86
2016,6,7,13,45,917.5,113.5,3.95,33.0,939.0,482.1,339.47
2016,6,7,14,0,911.0,113.0,4.0,33.0,914.0,428.03,295.1
2016,6,7,14,15,904.0,111.5,4.05,32.5,882.5,372.22,249.09
2016,6,7,14,30,897.0,110.0,4.1,32.0,851.0,315.78,202.2
2016,6,7,14,45,886.0,109.0,4.15,32.0,813.5,258.41,155.5
2016,6,7,15,0,875.0,108.0,4.2,32.0,776.0,201.32,113.07
2016,6,7,15,15,863.0,105.5,4.2,31.5,734.0,143.78,79.68
2016,6,7,15,30,851.0,103.0,4.2,31.0,692.0,92.47,69.79
2016,6,7,15,45,833.5,101.0,4.2,30.5,645.0,82.25,61.86
2016,6,7,16,0,816.0,99.0,4.2,30.0,598.0,81.37,61.48
2016,6,7,16,15,795.0,95.5,4.15,29.0,548.5,79.35,60.29
2016,6,7,16,30,774.0,92.0,4.1,28.0,499.0,77.24,59.01
2016,6,7,16,45,745.0,88.5,4.1,27.5,447.5,74.87,57.39
2016,6,7,17,0,716.0,85.0,4.1,27.0,396.0,66.92,51.04
2016,6,7,17,15,678.5,80.0,4.0,26.0,344.0,63.41,48.47
2016,6,7,17,30,641.0,75.0,3.9,25.0,292.0,59.87,45.79
2016,6,7,17,45,586.0,68.5,3.8,24.5,241.5,54.97,41.74
2016,6,7,18,0,531.0,62.0,3.7,24.0,191.0,50.06,37.54
2016,6,7,18,15,451.0,53.0,3.55,23.0,144.5,42.97,31.34
2016,6,7,18,30,371.0,44.0,3.4,22.0,98.0,35.88,24.91
2016,6,7,18,45,248.0,31.5,3.25,21.0,62.0,25.64,15.3
2016,6,7,19,0,125.0,19.0,3.1,20.0,26.0,14.46,0.0
2016,6,7,19,15,62.5,9.5,3.0,19.0,13.0,7.47,0.0
2016,6,7,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,39.0,6.5,2.25,12.5,7.5,0.0,0.0
2016,6,8,5,0,78.0,13.0,2.3,13.0,15.0,30.76,0.0
2016,6,8,5,15,211.5,26.0,2.35,13.0,48.0,112.49,70.84
2016,6,8,5,30,345.0,39.0,2.4,13.0,81.0,191.28,146.7
2016,6,8,5,45,438.5,47.5,2.45,13.5,127.0,260.94,208.66
2016,6,8,6,0,532.0,56.0,2.5,14.0,173.0,339.45,276.67
2016,6,8,6,15,590.0,62.5,2.5,14.5,223.5,405.1,332.53
2016,6,8,6,30,648.0,69.0,2.5,15.0,274.0,474.73,389.46
2016,6,8,6,45,690.5,73.5,2.55,16.0,327.0,535.81,436.92
2016,6,8,7,0,733.0,78.0,2.6,17.0,380.0,595.93,481.83
2016,6,8,7,15,762.0,82.0,2.6,17.5,432.5,649.6,520.86
2016,6,8,7,30,791.0,86.0,2.6,18.0,485.0,702.71,557.5
2016,6,8,7,45,701.5,120.0,2.65,19.0,501.0,699.75,551.05
2016,6,8,8,0,612.0,154.0,2.7,20.0,517.0,683.61,534.59
2016,6,8,8,15,618.5,169.5,2.75,20.5,561.5,719.85,558.56
2016,6,8,8,30,625.0,185.0,2.8,21.0,606.0,753.51,579.9
2016,6,8,8,45,660.5,186.5,2.9,22.0,657.5,796.15,607.07
2016,6,8,9,0,696.0,188.0,3.0,23.0,709.0,836.79,632.26
2016,6,8,9,15,591.5,247.5,3.05,23.5,706.0,804.08,604.55
2016,6,8,9,30,487.0,307.0,3.1,24.0,703.0,762.45,571.33
2016,6,8,9,45,487.5,326.0,3.2,24.5,736.0,778.17,580.51
2016,6,8,10,0,488.0,345.0,3.3,25.0,769.0,790.94,587.25
2016,6,8,10,15,715.0,227.0,3.35,25.5,868.5,883.71,654.03
2016,6,8,10,30,942.0,109.0,3.4,26.0,968.0,942.33,691.61
2016,6,8,10,45,729.5,250.0,3.5,26.5,923.5,890.2,653.36
2016,6,8,11,0,517.0,391.0,3.6,27.0,879.0,809.35,592.33
2016,6,8,11,15,732.5,253.5,3.7,27.0,955.0,855.04,628.82
2016,6,8,11,30,948.0,116.0,3.8,27.0,1031.0,868.19,640.2
2016,6,8,11,45,947.5,117.0,3.9,27.5,1035.0,838.42,619.05
2016,6,8,12,0,947.0,118.0,4.0,28.0,1039.0,805.51,595.67
2016,6,8,12,15,743.5,256.5,4.1,28.0,978.0,747.41,550.59
2016,6,8,12,30,540.0,395.0,4.2,28.0,917.0,680.32,499.82
2016,6,8,12,45,719.0,271.0,4.3,28.0,958.5,667.95,492.83
2016,6,8,13,0,898.0,147.0,4.4,28.0,1000.0,635.59,469.87
2016,6,8,13,15,894.0,145.5,4.45,28.0,982.0,587.81,432.55
2016,6,8,13,30,890.0,144.0,4.5,28.0,964.0,538.33,393.0
2016,6,8,13,45,884.5,142.5,4.6,28.0,939.0,486.66,350.84
2016,6,8,14,0,879.0,141.0,4.7,28.0,914.0,433.8,306.63
2016,6,8,14,15,871.0,139.0,4.75,27.5,882.5,378.85,260.5
2016,6,8,14,30,863.0,137.0,4.8,27.0,851.0,319.49,210.69
2016,6,8,14,45,852.0,135.0,4.85,27.0,813.0,261.95,163.01
2016,6,8,15,0,841.0,133.0,4.9,27.0,775.0,204.87,119.63
2016,6,8,15,15,827.0,130.0,4.85,26.5,732.5,147.62,85.33
2016,6,8,15,30,813.0,127.0,4.8,26.0,690.0,96.48,74.58
2016,6,8,15,45,794.5,116.5,4.8,25.5,636.0,90.86,70.33
2016,6,8,16,0,776.0,106.0,4.8,25.0,582.0,84.84,65.69
2016,6,8,16,15,570.5,152.5,4.7,24.5,486.5,103.62,81.75
2016,6,8,16,30,365.0,199.0,4.6,24.0,391.0,131.76,105.73
2016,6,8,16,45,338.5,186.5,4.6,23.5,350.5,124.57,100.26
2016,6,8,17,0,312.0,174.0,4.6,23.0,310.0,117.11,94.53
2016,6,8,17,15,296.5,153.0,4.5,22.0,268.5,104.73,84.68
2016,6,8,17,30,281.0,132.0,4.4,21.0,227.0,91.89,74.21
2016,6,8,17,45,256.5,112.0,4.3,20.5,187.5,79.1,63.39
2016,6,8,18,0,232.0,92.0,4.2,20.0,148.0,65.93,51.99
2016,6,8,18,15,190.5,73.0,4.0,19.0,112.0,52.9,40.54
2016,6,8,18,30,149.0,54.0,3.8,18.0,76.0,39.63,28.62
2016,6,8,18,45,74.5,37.0,3.6,17.5,48.0,27.46,17.14
2016,6,8,19,0,0.0,20.0,3.4,17.0,20.0,14.98,0.0
2016,6,8,19,15,0.0,10.0,3.3,16.0,10.0,7.87,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,41.5,6.5,2.8,11.0,7.5,0.0,0.0
2016,6,9,5,0,83.0,13.0,2.9,11.0,15.0,31.99,0.0
2016,6,9,5,15,214.0,26.0,2.95,11.0,48.0,113.03,71.86
2016,6,9,5,30,345.0,39.0,3.0,11.0,81.0,190.82,147.53
2016,6,9,5,45,435.5,47.5,3.05,11.5,126.5,259.08,209.0
2016,6,9,6,0,526.0,56.0,3.1,12.0,172.0,335.89,276.4
2016,6,9,6,15,583.0,62.5,3.05,12.5,222.0,400.64,332.23
2016,6,9,6,30,640.0,69.0,3.0,13.0,272.0,469.3,389.11
2016,6,9,6,45,685.0,73.0,3.0,14.0,325.0,530.96,437.65
2016,6,9,7,0,730.0,77.0,3.0,15.0,378.0,592.0,483.83
2016,6,9,7,15,758.0,81.0,2.9,15.5,429.5,644.81,522.43
2016,6,9,7,30,786.0,85.0,2.8,16.0,481.0,697.02,558.52
2016,6,9,7,45,812.0,86.5,2.75,17.0,532.5,743.89,588.29
2016,6,9,8,0,838.0,88.0,2.7,18.0,584.0,789.28,616.18
2016,6,9,8,15,854.0,90.5,2.65,18.5,631.5,816.98,632.09
2016,6,9,8,30,870.0,93.0,2.6,19.0,679.0,850.36,651.89
2016,6,9,8,45,886.0,93.5,2.55,20.0,723.0,878.77,666.65
2016,6,9,9,0,902.0,94.0,2.5,21.0,767.0,904.14,679.13
2016,6,9,9,15,911.0,95.5,2.45,21.5,805.5,921.04,687.11
2016,6,9,9,30,920.0,97.0,2.4,22.0,844.0,934.3,692.74
2016,6,9,9,45,927.5,98.0,2.4,23.0,877.0,941.96,693.87
2016,6,9,10,0,935.0,99.0,2.4,24.0,910.0,945.77,692.61
2016,6,9,10,15,940.0,100.5,2.4,24.5,936.5,943.89,689.13
2016,6,9,10,30,945.0,102.0,2.4,25.0,963.0,938.03,683.26
2016,6,9,10,45,948.5,102.5,2.45,25.5,982.5,925.98,673.97
2016,6,9,11,0,952.0,103.0,2.5,26.0,1002.0,910.06,662.31
2016,6,9,11,15,953.5,103.5,2.55,26.5,1014.0,888.67,647.17
2016,6,9,11,30,955.0,104.0,2.6,27.0,1026.0,863.66,629.73
2016,6,9,11,45,955.5,104.5,2.7,27.5,1030.5,834.41,609.85
2016,6,9,12,0,956.0,105.0,2.8,28.0,1035.0,801.94,587.74
2016,6,9,12,15,955.0,105.0,2.9,28.0,1032.0,764.99,561.91
2016,6,9,12,30,954.0,105.0,3.0,28.0,1029.0,725.3,533.55
2016,6,9,12,45,950.5,105.5,3.2,28.5,1018.0,681.82,501.13
2016,6,9,13,0,947.0,106.0,3.4,29.0,1007.0,636.06,466.19
2016,6,9,13,15,809.5,196.0,3.55,28.5,956.0,582.16,425.4
2016,6,9,13,30,672.0,286.0,3.7,28.0,905.0,531.85,387.24
2016,6,9,13,45,569.5,322.5,3.85,28.0,837.5,472.7,342.39
2016,6,9,14,0,467.0,359.0,4.0,28.0,770.0,417.58,300.83
2016,6,9,14,15,550.5,308.5,4.1,27.5,776.5,379.8,268.61
2016,6,9,14,30,634.0,258.0,4.2,27.0,783.0,330.66,226.23
2016,6,9,14,45,625.0,246.0,4.3,26.5,744.0,278.41,184.56
2016,6,9,15,0,616.0,234.0,4.4,26.0,705.0,226.95,146.11
2016,6,9,15,15,474.5,265.5,4.45,25.5,616.5,189.7,129.0
2016,6,9,15,30,333.0,297.0,4.5,25.0,528.0,177.37,141.1
2016,6,9,15,45,369.0,265.5,4.55,24.5,505.5,164.34,131.15
2016,6,9,16,0,405.0,234.0,4.6,24.0,483.0,143.39,114.56
2016,6,9,16,15,401.0,213.0,4.55,23.5,442.5,133.94,107.32
2016,6,9,16,30,397.0,192.0,4.5,23.0,402.0,123.82,99.45
2016,6,9,16,45,335.0,181.0,4.5,22.5,345.5,121.43,98.01
2016,6,9,17,0,273.0,170.0,4.5,22.0,289.0,114.14,92.37
2016,6,9,17,15,258.0,150.5,4.4,21.0,251.5,102.66,83.23
2016,6,9,17,30,243.0,131.0,4.3,20.0,214.0,90.76,73.52
2016,6,9,17,45,227.0,110.5,4.25,19.5,178.0,77.83,62.55
2016,6,9,18,0,211.0,90.0,4.2,19.0,142.0,64.49,50.96
2016,6,9,18,15,182.5,71.0,4.0,18.0,108.5,51.59,39.58
2016,6,9,18,30,154.0,52.0,3.8,17.0,75.0,38.39,27.69
2016,6,9,18,45,99.0,35.0,3.65,16.5,48.0,26.11,16.16
2016,6,9,19,0,44.0,18.0,3.5,16.0,21.0,13.69,0.0
2016,6,9,19,15,22.0,9.0,3.35,15.5,10.5,7.08,0.0
2016,6,9,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,72.0,26.5,2.2,12.0,35.5,58.78,35.5
2016,6,10,5,30,144.0,42.0,2.3,12.0,60.0,107.25,81.55
2016,6,10,5,45,177.5,60.5,2.4,12.5,93.0,148.82,119.01
2016,6,10,6,0,211.0,79.0,2.5,13.0,126.0,193.25,158.31
2016,6,10,6,15,232.0,99.0,2.55,13.0,162.5,235.58,195.32
2016,6,10,6,30,253.0,119.0,2.6,13.0,199.0,279.19,232.43
2016,6,10,6,45,264.0,140.0,2.7,13.5,237.0,318.79,264.75
2016,6,10,7,0,275.0,161.0,2.8,14.0,275.0,358.38,296.14
2016,6,10,7,15,285.0,181.0,2.85,14.5,312.5,396.03,325.11
2016,6,10,7,30,295.0,201.0,2.9,15.0,350.0,433.29,353.08
2016,6,10,7,45,568.0,143.5,2.95,16.0,467.0,619.69,498.75
2016,6,10,8,0,841.0,86.0,3.0,17.0,584.0,780.42,614.86
2016,6,10,8,15,856.5,88.5,2.95,17.5,631.0,816.08,635.84
2016,6,10,8,30,872.0,91.0,2.9,18.0,678.0,849.14,655.62
2016,6,10,8,45,884.0,93.5,2.9,19.0,721.5,876.31,670.11
2016,6,10,9,0,896.0,96.0,2.9,20.0,765.0,900.26,682.26
2016,6,10,9,15,905.0,97.5,2.85,20.5,803.5,917.1,690.43
2016,6,10,9,30,914.0,99.0,2.8,21.0,842.0,930.34,696.23
2016,6,10,9,45,927.0,97.0,2.75,21.5,876.0,939.95,699.67
2016,6,10,10,0,940.0,95.0,2.7,22.0,910.0,945.82,700.72
2016,6,10,10,15,945.0,96.0,2.65,22.5,936.5,943.57,696.54
2016,6,10,10,30,950.0,97.0,2.6,23.0,963.0,937.36,689.94
2016,6,10,10,45,950.5,99.5,2.6,23.5,981.5,924.64,679.66
2016,6,10,11,0,951.0,102.0,2.6,24.0,1000.0,908.03,667.0
2016,6,10,11,15,953.0,102.5,2.65,24.0,1012.0,887.16,653.32
2016,6,10,11,30,955.0,103.0,2.7,24.0,1024.0,862.65,637.23
2016,6,10,11,45,746.5,251.0,2.8,24.5,973.0,810.22,597.58
2016,6,10,12,0,538.0,399.0,2.9,25.0,922.0,741.17,544.79
2016,6,10,12,15,628.5,339.5,2.95,24.5,949.0,726.13,537.08
2016,6,10,12,30,719.0,280.0,3.0,24.0,976.0,711.99,528.69
2016,6,10,12,45,613.5,340.0,3.1,24.0,929.5,655.33,486.45
2016,6,10,13,0,508.0,400.0,3.2,24.0,883.0,599.06,444.55
2016,6,10,13,15,473.0,396.0,3.25,24.0,839.5,544.09,403.87
2016,6,10,13,30,438.0,392.0,3.3,24.0,796.0,491.59,364.36
2016,6,10,13,45,314.5,415.5,3.4,24.0,702.0,425.5,315.32
2016,6,10,14,0,191.0,439.0,3.5,24.0,608.0,373.58,277.54
2016,6,10,14,15,219.0,418.5,3.55,23.5,605.5,351.56,259.99
2016,6,10,14,30,247.0,398.0,3.6,23.0,603.0,318.2,233.24
2016,6,10,14,45,196.0,383.0,3.7,23.0,541.0,285.21,209.38
2016,6,10,15,0,145.0,368.0,3.8,23.0,479.0,249.84,184.84
2016,6,10,15,15,95.5,328.5,3.8,22.5,400.5,219.54,165.41
2016,6,10,15,30,46.0,289.0,3.8,22.0,322.0,186.78,150.28
2016,6,10,15,45,153.5,278.0,3.85,21.5,375.0,174.21,140.71
2016,6,10,16,0,261.0,267.0,3.9,21.0,428.0,163.27,132.37
2016,6,10,16,15,234.0,247.0,3.9,20.5,382.0,160.12,130.44
2016,6,10,16,30,207.0,227.0,3.9,20.0,336.0,148.56,121.43
2016,6,10,16,45,132.0,200.0,3.9,20.0,267.5,132.13,107.98
2016,6,10,17,0,57.0,173.0,3.9,20.0,199.0,118.64,96.89
2016,6,10,17,15,50.5,152.0,3.85,19.5,173.0,105.26,85.94
2016,6,10,17,30,44.0,131.0,3.8,19.0,147.0,91.66,74.58
2016,6,10,17,45,37.5,110.0,3.8,18.5,122.0,77.83,62.79
2016,6,10,18,0,31.0,89.0,3.8,18.0,97.0,63.79,50.55
2016,6,10,18,15,19.5,69.0,3.7,17.0,74.0,50.09,38.44
2016,6,10,18,30,8.0,49.0,3.6,16.0,51.0,36.3,26.01
2016,6,10,18,45,4.0,31.5,3.5,15.5,32.5,23.66,14.24
2016,6,10,19,0,0.0,14.0,3.4,15.0,14.0,10.66,0.0
2016,6,10,19,15,0.0,7.0,3.3,14.5,7.0,5.51,0.0
2016,6,10,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,9.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,10.0,14.0,11.02,0.0
2016,6,11,5,15,130.5,27.5,0.75,10.5,44.0,86.08,54.3
2016,6,11,5,30,261.0,41.0,0.7,11.0,74.0,158.51,121.72
2016,6,11,5,45,331.5,54.5,0.7,12.0,115.0,217.3,173.43
2016,6,11,6,0,402.0,68.0,0.7,13.0,156.0,283.12,229.52
2016,6,11,6,15,450.0,79.5,0.65,14.0,202.5,341.17,277.35
2016,6,11,6,30,498.0,91.0,0.6,15.0,249.0,408.86,330.38
2016,6,11,6,45,531.0,101.5,0.55,16.0,297.0,464.21,371.48
2016,6,11,7,0,564.0,112.0,0.5,17.0,345.0,520.65,411.51
2016,6,11,7,15,613.0,109.5,0.7,17.5,393.0,575.67,452.57
2016,6,11,7,30,662.0,107.0,0.9,18.0,441.0,631.38,493.24
2016,6,11,7,45,654.5,129.0,1.1,19.0,487.5,670.88,519.31
2016,6,11,8,0,647.0,151.0,1.3,20.0,534.0,706.62,542.26
2016,6,11,8,15,462.5,224.5,1.5,21.0,509.5,635.72,486.61
2016,6,11,8,30,278.0,298.0,1.7,22.0,485.0,543.48,415.35
2016,6,11,8,45,277.0,320.0,1.9,23.0,516.5,567.27,431.11
2016,6,11,9,0,276.0,342.0,2.1,24.0,548.0,589.36,444.59
2016,6,11,9,15,478.0,284.0,2.2,24.5,663.0,731.19,546.73
2016,6,11,9,30,680.0,226.0,2.3,25.0,778.0,864.13,638.05
2016,6,11,9,45,482.5,320.0,2.4,25.5,720.0,767.03,565.47
2016,6,11,10,0,285.0,414.0,2.5,26.0,662.0,655.94,483.89
2016,6,11,10,15,189.5,430.0,2.5,26.0,597.5,561.81,416.3
2016,6,11,10,30,94.0,446.0,2.5,26.0,533.0,468.91,348.0
2016,6,11,10,45,172.0,459.0,2.5,26.0,620.5,558.42,413.29
2016,6,11,11,0,250.0,472.0,2.5,26.0,708.0,640.62,470.89
2016,6,11,11,15,179.0,479.0,2.5,25.5,649.0,562.91,415.35
2016,6,11,11,30,108.0,486.0,2.5,25.0,590.0,489.44,362.75
2016,6,11,11,45,68.5,438.5,2.55,25.0,505.0,410.89,306.0
2016,6,11,12,0,29.0,391.0,2.6,25.0,420.0,336.15,251.01
2016,6,11,12,15,246.0,411.5,2.6,25.0,650.5,511.49,381.97
2016,6,11,12,30,463.0,432.0,2.6,25.0,881.0,654.88,482.99
2016,6,11,12,45,411.0,433.5,2.65,25.5,829.0,594.29,437.63
2016,6,11,13,0,359.0,435.0,2.7,26.0,777.0,537.81,396.11
2016,6,11,13,15,186.5,350.0,2.75,26.0,527.5,361.11,268.53
2016,6,11,13,30,14.0,265.0,2.8,26.0,278.0,207.76,154.86
2016,6,11,13,45,211.5,318.0,2.85,26.0,505.0,317.88,235.81
2016,6,11,14,0,409.0,371.0,2.9,26.0,732.0,403.24,293.07
2016,6,11,14,15,353.5,379.0,2.95,26.0,683.0,364.58,262.96
2016,6,11,14,30,298.0,387.0,3.0,26.0,634.0,325.8,233.96
2016,6,11,14,45,173.5,358.0,3.15,26.0,501.0,267.45,194.2
2016,6,11,15,0,49.0,329.0,3.3,26.0,368.0,225.25,167.85
2016,6,11,15,15,89.5,326.5,3.4,25.5,391.0,218.16,162.49
2016,6,11,15,30,130.0,324.0,3.5,25.0,414.0,194.89,155.0
2016,6,11,15,45,155.5,301.0,3.6,25.0,401.5,184.98,147.46
2016,6,11,16,0,181.0,278.0,3.7,25.0,389.0,174.46,139.37
2016,6,11,16,15,98.5,231.5,3.7,24.5,291.5,155.47,124.52
2016,6,11,16,30,16.0,185.0,3.7,24.0,194.0,132.78,106.4
2016,6,11,16,45,85.0,183.5,3.7,23.5,222.0,126.58,101.85
2016,6,11,17,0,154.0,182.0,3.7,23.0,250.0,122.0,98.57
2016,6,11,17,15,375.0,131.5,3.65,22.5,268.0,90.9,72.66
2016,6,11,17,30,596.0,81.0,3.6,22.0,286.0,63.48,49.46
2016,6,11,17,45,535.0,75.0,3.55,21.5,236.0,59.11,45.87
2016,6,11,18,0,474.0,69.0,3.5,21.0,186.0,54.8,42.16
2016,6,11,18,15,398.5,58.5,3.4,20.0,141.5,46.82,35.14
2016,6,11,18,30,323.0,48.0,3.3,19.0,97.0,36.5,25.86
2016,6,11,18,45,213.5,34.5,3.25,18.5,62.0,26.15,16.14
2016,6,11,19,0,104.0,21.0,3.2,18.0,27.0,15.89,1.41
2016,6,11,19,15,52.0,10.5,3.2,17.5,13.5,8.26,0.0
2016,6,11,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
