Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,45,0.0,7.0,2.15,12.5,7.0,0.0,0.0
2016,6,12,5,0,0.0,14.0,2.3,13.0,14.0,11.02,0.0
2016,6,12,5,15,138.0,28.0,2.4,13.5,45.0,88.87,55.39
2016,6,12,5,30,276.0,42.0,2.5,14.0,76.0,164.96,125.8
2016,6,12,5,45,368.5,52.0,2.65,14.5,120.0,233.14,185.77
2016,6,12,6,0,461.0,62.0,2.8,15.0,164.0,308.96,251.3
2016,6,12,6,15,519.5,70.0,2.8,15.5,212.5,373.05,305.85
2016,6,12,6,30,578.0,78.0,2.8,16.0,261.0,441.29,361.86
2016,6,12,6,45,625.0,83.0,2.85,16.5,313.0,502.79,410.75
2016,6,12,7,0,672.0,88.0,2.9,17.0,365.0,566.27,459.54
2016,6,12,7,15,702.5,93.0,2.8,17.5,416.5,619.7,498.51
2016,6,12,7,30,733.0,98.0,2.7,18.0,468.0,672.94,536.03
2016,6,12,7,45,760.0,101.0,2.65,19.0,518.5,717.43,564.34
2016,6,12,8,0,787.0,104.0,2.6,20.0,569.0,763.93,593.12
2016,6,12,8,15,804.5,107.0,2.55,20.5,616.0,800.94,615.63
2016,6,12,8,30,822.0,110.0,2.5,21.0,663.0,835.52,636.11
2016,6,12,8,45,838.0,111.5,2.45,22.0,707.0,864.48,651.2
2016,6,12,9,0,854.0,113.0,2.4,23.0,751.0,879.56,656.71
2016,6,12,9,15,864.5,115.0,2.4,23.5,789.0,897.62,666.04
2016,6,12,9,30,875.0,117.0,2.4,24.0,827.0,912.22,673.04
2016,6,12,9,45,892.0,113.0,2.45,24.5,862.0,923.3,678.24
2016,6,12,10,0,909.0,109.0,2.5,25.0,897.0,930.78,681.19
2016,6,12,10,15,914.5,110.0,2.6,25.5,924.0,928.96,678.6
2016,6,12,10,30,920.0,111.0,2.7,26.0,951.0,923.28,673.65
2016,6,12,10,45,924.5,111.5,2.8,26.5,970.5,912.41,665.42
2016,6,12,11,0,929.0,112.0,2.9,27.0,990.0,897.72,654.77
2016,6,12,11,15,931.5,112.5,3.0,27.0,1002.5,877.6,641.89
2016,6,12,11,30,934.0,113.0,3.1,27.0,1015.0,853.9,626.61
2016,6,12,11,45,934.0,114.0,3.25,27.5,1019.5,825.21,607.01
2016,6,12,12,0,934.0,115.0,3.4,28.0,1024.0,793.4,584.89
2016,6,12,12,15,933.5,115.0,3.5,28.0,1021.5,757.56,559.43
2016,6,12,12,30,933.0,115.0,3.6,28.0,1019.0,719.03,531.5
2016,6,12,12,45,918.5,122.5,3.7,28.0,1005.5,674.5,498.52
2016,6,12,13,0,904.0,130.0,3.8,28.0,992.0,628.46,463.64
2016,6,12,13,15,900.5,129.5,3.9,28.0,974.0,581.76,427.4
2016,6,12,13,30,897.0,129.0,4.0,28.0,956.0,533.25,388.72
2016,6,12,13,45,889.0,129.0,4.15,28.0,931.0,481.47,346.61
2016,6,12,14,0,881.0,129.0,4.3,28.0,906.0,428.71,302.61
2016,6,12,14,15,873.5,127.0,4.35,27.5,875.0,374.13,256.79
2016,6,12,14,30,866.0,125.0,4.4,27.0,844.0,319.01,210.16
2016,6,12,14,45,856.0,123.0,4.5,27.0,807.0,263.03,163.64
2016,6,12,15,0,846.0,121.0,4.6,27.0,770.0,200.22,115.63
2016,6,12,15,15,833.5,118.5,4.6,26.5,728.5,143.34,81.04
2016,6,12,15,30,821.0,116.0,4.6,26.0,687.0,89.86,69.1
2016,6,12,15,45,806.5,112.0,4.6,25.5,641.5,88.24,68.14
2016,6,12,16,0,792.0,108.0,4.6,25.0,596.0,86.46,67.01
2016,6,12,16,15,771.0,104.0,4.55,24.5,547.0,84.36,65.62
2016,6,12,16,30,750.0,100.0,4.5,24.0,498.0,82.15,64.13
2016,6,12,16,45,726.5,94.0,4.45,24.0,448.0,72.32,56.05
2016,6,12,17,0,703.0,88.0,4.4,24.0,398.0,68.61,53.12
2016,6,12,17,15,666.0,83.0,4.25,23.0,346.5,65.22,50.62
2016,6,12,17,30,629.0,78.0,4.1,22.0,295.0,61.78,48.01
2016,6,12,17,45,583.0,70.0,3.95,21.5,245.5,55.96,43.14
2016,6,12,18,0,537.0,62.0,3.8,21.0,196.0,50.04,38.03
2016,6,12,18,15,461.5,53.5,3.5,20.0,150.0,43.36,32.14
2016,6,12,18,30,386.0,45.0,3.2,19.0,104.0,36.68,26.04
2016,6,12,18,45,275.0,33.0,2.9,18.5,67.0,26.91,16.82
2016,6,12,19,0,164.0,21.0,2.6,18.0,30.0,16.05,2.01
2016,6,12,19,15,82.0,10.5,2.5,17.5,15.0,8.26,0.0
2016,6,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,43.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,6,13,5,0,87.0,12.0,2.1,12.0,15.0,31.9,0.0
2016,6,13,5,15,212.5,25.0,2.15,12.5,47.5,110.46,69.37
2016,6,13,5,30,338.0,38.0,2.2,13.0,80.0,185.57,141.86
2016,6,13,5,45,423.5,47.0,2.25,13.5,124.0,251.34,200.54
2016,6,13,6,0,509.0,56.0,2.3,14.0,168.0,325.29,264.76
2016,6,13,6,15,299.5,90.5,2.15,14.5,161.0,272.91,224.27
2016,6,13,6,30,90.0,125.0,2.0,15.0,154.0,179.55,146.58
2016,6,13,6,45,100.5,146.5,1.95,16.0,184.0,210.77,172.05
2016,6,13,7,0,111.0,168.0,1.9,17.0,214.0,242.47,196.84
2016,6,13,7,15,181.0,187.5,1.8,18.0,274.0,314.03,253.66
2016,6,13,7,30,251.0,207.0,1.7,19.0,334.0,406.28,324.04
2016,6,13,7,45,536.5,149.0,1.6,20.0,455.5,590.1,463.65
2016,6,13,8,0,822.0,91.0,1.5,21.0,577.0,776.92,592.86
2016,6,13,8,15,838.5,94.0,1.6,22.0,624.5,814.01,613.14
2016,6,13,8,30,855.0,97.0,1.7,23.0,672.0,839.23,626.72
2016,6,13,8,45,871.0,98.0,1.85,24.0,716.5,867.98,643.15
2016,6,13,9,0,887.0,99.0,2.0,25.0,761.0,893.74,657.4
2016,6,13,9,15,897.0,100.5,2.25,25.5,800.0,911.46,668.54
2016,6,13,9,30,907.0,102.0,2.5,26.0,839.0,925.63,677.34
2016,6,13,9,45,916.0,102.5,2.75,27.0,872.5,934.21,681.12
2016,6,13,10,0,925.0,103.0,3.0,28.0,906.0,939.01,682.41
2016,6,13,10,15,930.5,104.5,3.2,28.0,932.5,937.76,682.12
2016,6,13,10,30,936.0,106.0,3.4,28.0,959.0,932.56,679.31
2016,6,13,10,45,941.5,105.5,3.6,28.5,979.5,921.6,671.4
2016,6,13,11,0,947.0,105.0,3.8,29.0,1000.0,906.78,660.98
2016,6,13,11,15,949.5,105.5,3.95,29.0,1012.5,886.51,647.99
2016,6,13,11,30,952.0,106.0,4.1,29.0,1025.0,862.58,632.55
2016,6,13,11,45,955.0,105.0,4.3,29.0,1031.0,834.31,614.31
2016,6,13,12,0,958.0,104.0,4.5,29.0,1037.0,802.74,593.66
2016,6,13,12,15,957.5,104.0,4.65,28.5,1034.5,766.32,568.92
2016,6,13,12,30,957.0,104.0,4.8,28.0,1032.0,727.11,541.57
2016,6,13,12,45,951.5,106.5,4.95,28.0,1021.0,683.95,509.4
2016,6,13,13,0,946.0,109.0,5.1,28.0,1010.0,638.62,474.73
2016,6,13,13,15,943.5,108.0,5.2,27.5,993.0,590.45,437.72
2016,6,13,13,30,941.0,107.0,5.3,27.0,976.0,540.28,397.92
2016,6,13,13,45,934.5,107.5,5.45,27.0,951.0,487.56,354.23
2016,6,13,14,0,928.0,108.0,5.6,27.0,926.0,433.61,308.4
2016,6,13,14,15,921.5,106.5,5.6,26.5,895.5,377.35,260.29
2016,6,13,14,30,915.0,105.0,5.6,26.0,865.0,320.36,211.25
2016,6,13,14,45,905.0,104.0,5.6,25.5,827.5,262.45,162.71
2016,6,13,15,0,895.0,103.0,5.6,25.0,790.0,204.66,118.17
2016,6,13,15,15,883.5,101.0,5.55,24.5,748.0,146.51,82.53
2016,6,13,15,30,872.0,99.0,5.5,24.0,706.0,90.81,70.49
2016,6,13,15,45,860.0,95.0,5.45,23.5,660.0,88.29,68.77
2016,6,13,16,0,848.0,91.0,5.4,23.0,614.0,85.55,66.81
2016,6,13,16,15,828.5,88.0,5.3,22.5,564.5,75.09,58.34
2016,6,13,16,30,809.0,85.0,5.2,22.0,515.0,73.12,56.99
2016,6,13,16,45,787.5,80.0,5.1,21.5,463.5,69.62,54.33
2016,6,13,17,0,766.0,75.0,5.0,21.0,412.0,65.96,51.5
2016,6,13,17,15,731.0,70.5,4.9,20.0,359.5,62.31,48.74
2016,6,13,17,30,696.0,66.0,4.8,19.0,307.0,58.62,45.85
2016,6,13,17,45,649.0,60.0,4.7,18.5,256.0,49.43,37.96
2016,6,13,18,0,602.0,54.0,4.6,18.0,205.0,44.64,33.77
2016,6,13,18,15,528.5,47.0,4.45,17.0,157.5,38.82,28.59
2016,6,13,18,30,455.0,40.0,4.3,16.0,110.0,33.06,23.24
2016,6,13,18,45,340.0,30.0,4.15,15.5,71.5,24.7,15.23
2016,6,13,19,0,225.0,20.0,4.0,15.0,33.0,16.41,2.75
2016,6,13,19,15,112.5,10.0,4.0,14.5,16.5,7.87,0.0
2016,6,13,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,4,45,51.5,6.5,2.85,9.0,8.0,0.0,0.0
2016,6,14,5,0,103.0,13.0,2.9,9.0,16.0,36.72,0.0
2016,6,14,5,15,242.0,24.5,2.95,9.5,50.0,118.97,75.53
2016,6,14,5,30,381.0,36.0,3.0,10.0,84.0,199.24,154.07
2016,6,14,5,45,469.0,44.5,3.1,10.5,129.5,267.6,216.15
2016,6,14,6,0,557.0,53.0,3.2,11.0,175.0,344.38,283.99
2016,6,14,6,15,612.5,59.0,3.2,11.5,225.5,408.94,340.09
2016,6,14,6,30,668.0,65.0,3.2,12.0,276.0,477.25,397.14
2016,6,14,6,45,706.5,69.5,3.2,13.0,328.5,534.3,442.37
2016,6,14,7,0,745.0,74.0,3.2,14.0,381.0,594.91,488.46
2016,6,14,7,15,772.5,78.0,3.2,14.5,432.5,647.88,527.87
2016,6,14,7,30,800.0,82.0,3.2,15.0,484.0,700.22,564.83
2016,6,14,7,45,819.0,85.5,3.2,15.5,534.0,744.46,594.34
2016,6,14,8,0,838.0,89.0,3.2,16.0,584.0,786.81,621.94
2016,6,14,8,15,853.5,91.5,3.3,16.5,631.5,814.25,638.92
2016,6,14,8,30,869.0,94.0,3.4,17.0,679.0,847.32,659.91
2016,6,14,8,45,881.0,96.5,3.5,18.0,722.5,874.53,675.26
2016,6,14,9,0,893.0,99.0,3.6,19.0,766.0,898.55,688.29
2016,6,14,9,15,902.0,101.0,3.7,19.5,804.5,915.99,698.05
2016,6,14,9,30,911.0,103.0,3.8,20.0,843.0,929.83,705.42
2016,6,14,9,45,922.5,101.5,3.9,20.5,876.5,938.73,709.49
2016,6,14,10,0,934.0,100.0,4.0,21.0,910.0,943.88,711.13
2016,6,14,10,15,939.0,101.0,4.1,21.5,936.5,941.78,707.96
2016,6,14,10,30,944.0,102.0,4.2,22.0,963.0,935.74,702.28
2016,6,14,10,45,949.5,101.5,4.35,22.5,983.0,924.81,693.65
2016,6,14,11,0,955.0,101.0,4.5,23.0,1003.0,910.0,682.56
2016,6,14,11,15,957.0,101.5,4.55,23.0,1015.5,889.29,668.42
2016,6,14,11,30,959.0,102.0,4.6,23.0,1028.0,864.93,651.8
2016,6,14,11,45,960.5,101.5,4.7,23.0,1033.0,835.85,632.2
2016,6,14,12,0,962.0,101.0,4.8,23.0,1038.0,803.51,610.19
2016,6,14,12,15,961.5,101.0,4.9,23.0,1035.5,767.06,583.45
2016,6,14,12,30,961.0,101.0,5.0,23.0,1033.0,727.8,553.94
2016,6,14,12,45,956.0,103.0,5.1,23.0,1022.0,684.53,520.71
2016,6,14,13,0,951.0,105.0,5.2,23.0,1011.0,639.04,484.97
2016,6,14,13,15,948.0,104.0,5.25,23.0,993.5,590.47,445.82
2016,6,14,13,30,945.0,103.0,5.3,23.0,976.0,539.93,404.07
2016,6,14,13,45,941.0,101.5,5.4,23.0,951.5,486.83,359.27
2016,6,14,14,0,937.0,100.0,5.5,23.0,927.0,432.27,312.12
2016,6,14,14,15,930.5,98.5,5.5,22.5,896.0,375.65,262.92
2016,6,14,14,30,924.0,97.0,5.5,22.0,865.0,318.28,212.73
2016,6,14,14,45,916.0,95.0,5.55,21.5,828.0,259.78,162.81
2016,6,14,15,0,908.0,93.0,5.6,21.0,791.0,201.2,116.75
2016,6,14,15,15,897.0,91.0,5.55,20.5,749.0,142.49,80.0
2016,6,14,15,30,886.0,89.0,5.5,20.0,707.0,85.48,67.14
2016,6,14,15,45,873.5,85.5,5.5,20.0,661.0,83.04,65.3
2016,6,14,16,0,861.0,82.0,5.5,20.0,615.0,80.4,63.26
2016,6,14,16,15,843.0,79.5,5.4,19.0,565.5,78.07,61.73
2016,6,14,16,30,825.0,77.0,5.3,18.0,516.0,68.04,53.54
2016,6,14,16,45,801.5,73.5,5.25,17.5,464.5,65.34,51.5
2016,6,14,17,0,778.0,70.0,5.2,17.0,413.0,62.56,49.37
2016,6,14,17,15,745.5,66.0,5.1,16.0,361.0,59.18,46.78
2016,6,14,17,30,713.0,62.0,5.0,15.0,309.0,55.76,44.08
2016,6,14,17,45,665.0,57.0,4.95,14.5,258.0,51.33,40.29
2016,6,14,18,0,617.0,52.0,4.9,14.0,207.0,46.9,36.37
2016,6,14,18,15,546.5,45.0,4.75,13.5,159.5,37.42,27.78
2016,6,14,18,30,476.0,38.0,4.6,13.0,112.0,31.59,22.27
2016,6,14,18,45,353.5,29.0,4.5,12.5,73.0,23.93,14.83
2016,6,14,19,0,231.0,20.0,4.4,12.0,34.0,16.41,3.27
2016,6,14,19,15,115.5,10.0,4.3,11.5,17.0,7.87,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,15,4,45,34.0,6.5,3.05,8.0,7.5,0.0,0.0
2016,6,15,5,0,68.0,13.0,3.1,8.0,15.0,27.65,0.0
2016,6,15,5,15,195.5,26.5,3.15,8.5,47.0,104.29,65.96
2016,6,15,5,30,323.0,40.0,3.2,9.0,79.0,180.95,140.49
2016,6,15,5,45,424.5,47.5,3.25,9.5,125.0,251.33,203.91
2016,6,15,6,0,526.0,55.0,3.3,10.0,171.0,331.24,274.38
2016,6,15,6,15,583.5,61.5,3.3,10.5,220.5,395.94,330.81
2016,6,15,6,30,641.0,68.0,3.3,11.0,270.0,464.63,388.5
2016,6,15,6,45,691.0,70.5,3.35,11.5,323.5,525.17,437.86
2016,6,15,7,0,741.0,73.0,3.4,12.0,377.0,590.52,489.28
2016,6,15,7,15,768.5,76.5,3.4,12.5,429.0,642.76,528.59
2016,6,15,7,30,796.0,80.0,3.4,13.0,481.0,694.39,565.48
2016,6,15,7,45,818.5,82.5,3.4,14.0,531.5,740.05,595.36
2016,6,15,8,0,841.0,85.0,3.4,15.0,582.0,776.02,617.43
2016,6,15,8,15,856.5,88.0,3.5,15.5,629.5,812.38,641.11
2016,6,15,8,30,872.0,91.0,3.6,16.0,677.0,846.14,662.66
2016,6,15,8,45,881.5,94.0,3.75,16.5,720.0,871.86,678.61
2016,6,15,9,0,891.0,97.0,3.9,17.0,763.0,894.3,692.25
2016,6,15,9,15,900.0,99.0,4.0,17.0,801.0,911.81,703.51
2016,6,15,9,30,909.0,101.0,4.1,17.0,839.0,925.72,712.37
2016,6,15,9,45,920.0,100.0,4.2,17.5,872.5,934.74,716.58
2016,6,15,10,0,931.0,99.0,4.3,18.0,906.0,940.01,718.32
2016,6,15,10,15,936.0,100.0,4.4,18.0,932.5,938.0,716.66
2016,6,15,10,30,941.0,101.0,4.5,18.0,959.0,932.07,712.59
2016,6,15,10,45,943.5,102.5,4.65,18.5,978.5,920.48,703.68
2016,6,15,11,0,946.0,104.0,4.8,19.0,998.0,905.02,692.14
2016,6,15,11,15,948.0,104.5,4.9,19.0,1010.5,884.49,678.08
2016,6,15,11,30,950.0,105.0,5.0,19.0,1023.0,860.33,661.45
2016,6,15,11,45,953.0,103.5,5.1,19.5,1028.5,831.85,640.44
2016,6,15,12,0,956.0,102.0,5.2,20.0,1034.0,800.08,617.07
2016,6,15,12,15,956.0,102.0,5.25,20.0,1031.5,764.23,589.94
2016,6,15,12,30,956.0,102.0,5.3,20.0,1029.0,725.55,560.08
2016,6,15,12,45,950.0,104.5,5.35,20.0,1018.5,682.25,526.08
2016,6,15,13,0,944.0,107.0,5.4,20.0,1008.0,636.82,489.67
2016,6,15,13,15,941.5,106.5,5.4,19.5,991.0,589.22,451.44
2016,6,15,13,30,939.0,106.0,5.4,19.0,974.0,539.6,410.43
2016,6,15,13,45,938.0,103.0,5.45,19.0,951.0,487.11,365.27
2016,6,15,14,0,937.0,100.0,5.5,19.0,928.0,432.87,317.53
2016,6,15,14,15,931.5,98.5,5.45,19.0,897.5,376.6,267.25
2016,6,15,14,30,926.0,97.0,5.4,19.0,867.0,319.48,216.09
2016,6,15,14,45,921.0,94.0,5.4,19.0,831.5,260.88,165.04
2016,6,15,15,0,916.0,91.0,5.4,19.0,796.0,201.87,117.78
2016,6,15,15,15,905.5,89.0,5.3,18.5,754.0,142.78,80.35
2016,6,15,15,30,895.0,87.0,5.2,18.0,712.0,84.58,66.9
2016,6,15,15,45,883.5,83.5,5.15,18.0,666.5,82.12,65.02
2016,6,15,16,0,872.0,80.0,5.1,18.0,621.0,79.46,62.95
2016,6,15,16,15,854.5,77.5,5.05,17.5,571.5,77.09,61.25
2016,6,15,16,30,837.0,75.0,5.0,17.0,522.0,74.59,59.42
2016,6,15,16,45,814.5,71.5,4.95,16.5,470.5,64.21,50.72
2016,6,15,17,0,792.0,68.0,4.9,16.0,419.0,61.38,48.53
2016,6,15,17,15,760.0,64.5,4.75,15.5,366.5,58.31,46.1
2016,6,15,17,30,728.0,61.0,4.6,15.0,314.0,55.22,43.59
2016,6,15,17,45,682.0,56.0,4.45,14.5,262.5,50.75,39.78
2016,6,15,18,0,636.0,51.0,4.3,14.0,211.0,46.28,35.83
2016,6,15,18,15,565.5,44.5,3.95,13.5,163.0,37.2,27.6
2016,6,15,18,30,495.0,38.0,3.6,13.0,115.0,31.72,22.4
2016,6,15,18,45,378.5,29.0,3.25,12.5,75.5,24.04,14.96
2016,6,15,19,0,262.0,20.0,2.9,12.0,36.0,16.48,3.67
2016,6,15,19,15,131.0,10.0,2.7,11.5,18.0,7.87,0.0
2016,6,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,6,16,4,45,78.5,6.0,0.55,8.5,8.0,0.0,0.0
2016,6,16,5,0,157.0,12.0,0.6,9.0,16.0,49.53,0.0
2016,6,16,5,15,296.5,21.5,0.75,9.5,50.5,132.25,82.95
2016,6,16,5,30,436.0,31.0,0.9,10.0,85.0,213.44,163.44
2016,6,16,5,45,519.5,38.0,1.1,11.0,131.0,278.29,221.97
2016,6,16,6,0,603.0,45.0,1.3,12.0,177.0,353.84,287.47
2016,6,16,6,15,654.5,50.0,1.35,13.0,227.0,417.47,341.02
2016,6,16,6,30,706.0,55.0,1.4,14.0,277.0,484.3,394.69
2016,6,16,6,45,741.0,59.0,1.45,15.0,329.0,542.5,439.36
2016,6,16,7,0,776.0,63.0,1.5,16.0,381.0,601.48,482.72
2016,6,16,7,15,801.5,66.0,1.45,16.5,433.0,652.98,519.04
2016,6,16,7,30,827.0,69.0,1.4,17.0,485.0,697.04,547.36
2016,6,16,7,45,845.5,72.0,1.35,17.5,535.0,740.77,574.62
2016,6,16,8,0,864.0,75.0,1.3,18.0,585.0,782.59,599.82
2016,6,16,8,15,878.5,77.0,1.3,18.5,632.0,817.78,620.53
2016,6,16,8,30,893.0,79.0,1.3,19.0,679.0,850.29,639.18
2016,6,16,8,45,904.0,81.0,1.3,20.0,722.5,876.86,652.44
2016,6,16,9,0,915.0,83.0,1.3,21.0,766.0,900.16,663.43
2016,6,16,9,15,923.5,84.5,1.4,21.5,804.5,917.25,673.04
2016,6,16,9,30,932.0,86.0,1.5,22.0,843.0,930.69,680.39
2016,6,16,9,45,939.5,86.5,1.6,22.5,876.0,938.43,684.14
2016,6,16,10,0,947.0,87.0,1.7,23.0,909.0,942.32,685.53
2016,6,16,10,15,952.0,88.0,1.85,23.5,935.5,940.54,683.97
2016,6,16,10,30,957.0,89.0,2.0,24.0,962.0,934.79,679.88
2016,6,16,10,45,961.5,89.0,2.2,24.5,982.0,923.68,672.83
2016,6,16,11,0,966.0,89.0,2.4,25.0,1002.0,908.65,663.15
2016,6,16,11,15,968.0,89.5,2.55,25.0,1014.0,888.12,650.63
2016,6,16,11,30,970.0,90.0,2.7,25.0,1026.0,863.89,635.56
2016,6,16,11,45,971.0,89.5,2.85,25.0,1031.0,834.49,616.87
2016,6,16,12,0,972.0,89.0,3.0,25.0,1036.0,801.81,595.77
2016,6,16,12,15,971.5,89.0,3.15,25.0,1033.5,765.34,570.53
2016,6,16,12,30,971.0,89.0,3.3,25.0,1031.0,726.02,542.12
2016,6,16,12,45,967.0,90.0,3.45,25.5,1020.5,682.53,508.9
2016,6,16,13,0,963.0,91.0,3.6,26.0,1010.0,636.72,473.19
2016,6,16,13,15,959.5,90.5,3.65,26.0,992.0,587.94,434.99
2016,6,16,13,30,956.0,90.0,3.7,26.0,974.0,537.2,394.2
2016,6,16,13,45,951.5,89.0,3.8,26.0,949.5,483.89,350.35
2016,6,16,14,0,947.0,88.0,3.9,26.0,925.0,429.14,304.15
2016,6,16,14,15,941.0,87.0,3.95,25.5,894.5,372.68,256.1
2016,6,16,14,30,935.0,86.0,4.0,25.0,864.0,315.39,206.9
2016,6,16,14,45,927.0,84.0,4.1,25.0,827.0,256.43,157.11
2016,6,16,15,0,919.0,82.0,4.2,25.0,790.0,197.39,111.13
2016,6,16,15,15,908.5,80.5,4.2,24.5,748.5,138.59,74.72
2016,6,16,15,30,898.0,79.0,4.2,24.0,707.0,80.46,61.83
2016,6,16,15,45,885.0,76.5,4.25,24.0,661.0,77.88,59.9
2016,6,16,16,0,872.0,74.0,4.3,24.0,615.0,75.69,58.26
2016,6,16,16,15,854.5,71.5,4.3,23.5,566.0,73.23,56.51
2016,6,16,16,30,837.0,69.0,4.3,23.0,517.0,70.65,54.64
2016,6,16,16,45,814.0,66.0,4.3,22.5,466.0,67.48,52.26
2016,6,16,17,0,791.0,63.0,4.3,22.0,415.0,57.77,44.25
2016,6,16,17,15,759.5,59.5,4.2,21.0,363.0,54.59,41.85
2016,6,16,17,30,728.0,56.0,4.1,20.0,311.0,51.39,39.36
2016,6,16,17,45,683.0,52.0,4.1,19.5,260.0,47.6,36.2
2016,6,16,18,0,638.0,48.0,4.1,19.0,209.0,43.85,32.95
2016,6,16,18,15,570.0,42.0,3.85,18.5,162.0,38.27,27.94
2016,6,16,18,30,502.0,36.0,3.6,18.0,115.0,32.75,22.8
2016,6,16,18,45,388.0,27.5,3.4,17.5,75.5,22.85,13.62
2016,6,16,19,0,274.0,19.0,3.2,17.0,36.0,15.67,3.32
2016,6,16,19,15,137.0,9.5,3.0,16.5,18.0,7.47,0.0
2016,6,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,45,75.5,6.0,0.9,11.5,8.0,0.0,0.0
2016,6,17,5,0,151.0,12.0,1.0,12.0,16.0,47.86,0.0
2016,6,17,5,15,285.0,21.5,1.0,12.5,49.0,128.24,78.99
2016,6,17,5,30,419.0,31.0,1.0,13.0,82.0,206.78,156.58
2016,6,17,5,45,501.5,37.5,1.0,14.0,127.0,272.0,214.41
2016,6,17,6,0,584.0,44.0,1.0,15.0,172.0,343.23,275.17
2016,6,17,6,15,635.0,49.0,0.85,15.5,221.0,405.57,326.66
2016,6,17,6,30,686.0,54.0,0.7,16.0,270.0,471.14,377.86
2016,6,17,6,45,723.0,57.5,0.6,17.0,321.0,529.06,420.12
2016,6,17,7,0,760.0,61.0,0.5,18.0,372.0,587.98,460.74
2016,6,17,7,15,785.5,64.0,0.55,19.0,423.0,638.84,495.28
2016,6,17,7,30,811.0,67.0,0.6,20.0,474.0,682.42,522.32
2016,6,17,7,45,830.5,69.5,0.7,21.0,523.5,725.87,549.25
2016,6,17,8,0,850.0,72.0,0.8,22.0,573.0,767.54,574.43
2016,6,17,8,15,864.5,74.0,0.95,22.5,619.5,802.44,596.52
2016,6,17,8,30,879.0,76.0,1.1,23.0,666.0,834.73,616.75
2016,6,17,8,45,891.0,77.5,1.25,23.5,709.0,861.45,633.19
2016,6,17,9,0,903.0,79.0,1.4,24.0,752.0,885.01,647.53
2016,6,17,9,15,911.5,80.5,1.5,24.5,790.0,902.09,657.03
2016,6,17,9,30,920.0,82.0,1.6,25.0,828.0,915.59,664.3
2016,6,17,9,45,923.0,85.5,1.75,25.5,860.0,922.47,668.0
2016,6,17,10,0,926.0,89.0,1.9,26.0,892.0,925.43,669.25
2016,6,17,10,15,931.0,90.0,2.0,26.5,918.5,923.78,667.07
2016,6,17,10,30,936.0,91.0,2.1,27.0,945.0,918.23,662.5
2016,6,17,10,45,938.0,93.0,2.25,27.5,964.0,907.1,654.87
2016,6,17,11,0,940.0,95.0,2.4,28.0,983.0,892.12,644.78
2016,6,17,11,15,942.0,95.5,2.5,28.0,995.5,872.05,632.23
2016,6,17,11,30,944.0,96.0,2.6,28.0,1008.0,848.37,617.28
2016,6,17,11,45,943.5,97.0,2.75,28.5,1012.5,819.69,598.07
2016,6,17,12,0,943.0,98.0,2.9,29.0,1017.0,787.86,576.63
2016,6,17,12,15,942.5,98.0,3.05,29.0,1014.5,752.28,552.12
2016,6,17,12,30,942.0,98.0,3.2,29.0,1012.0,713.95,524.85
2016,6,17,12,45,922.5,109.5,3.35,29.0,997.5,669.53,492.32
2016,6,17,13,0,903.0,121.0,3.5,29.0,983.0,623.72,457.99
2016,6,17,13,15,899.5,120.0,3.6,28.5,965.5,577.06,422.9
2016,6,17,13,30,896.0,119.0,3.7,28.0,948.0,528.59,385.24
2016,6,17,13,45,892.0,117.0,3.85,28.0,924.0,477.62,343.8
2016,6,17,14,0,888.0,115.0,4.0,28.0,900.0,425.29,300.12
2016,6,17,14,15,880.5,113.5,4.1,27.5,869.5,370.96,254.52
2016,6,17,14,30,873.0,112.0,4.2,27.0,839.0,316.06,207.99
2016,6,17,14,45,866.0,108.5,4.3,27.0,803.0,259.7,160.85
2016,6,17,15,0,859.0,105.0,4.4,27.0,767.0,203.2,117.18
2016,6,17,15,15,847.0,102.5,4.4,26.5,726.0,146.91,82.39
2016,6,17,15,30,835.0,100.0,4.4,26.0,685.0,91.49,70.42
2016,6,17,15,45,821.0,97.0,4.45,25.5,640.0,79.24,60.65
2016,6,17,16,0,807.0,94.0,4.5,25.0,595.0,77.75,59.74
2016,6,17,16,15,787.5,90.5,4.45,24.5,546.5,75.69,58.33
2016,6,17,16,30,768.0,87.0,4.4,24.0,498.0,73.51,56.83
2016,6,17,16,45,744.5,82.5,4.35,23.5,448.5,70.45,54.56
2016,6,17,17,0,721.0,78.0,4.3,23.0,399.0,67.27,52.17
2016,6,17,17,15,687.0,73.5,4.2,22.0,348.5,63.8,49.59
2016,6,17,17,30,653.0,69.0,4.1,21.0,298.0,55.65,42.89
2016,6,17,17,45,607.0,63.0,4.0,20.5,249.0,51.06,39.06
2016,6,17,18,0,561.0,57.0,3.9,20.0,200.0,46.44,35.06
2016,6,17,18,15,490.5,49.5,3.75,19.5,154.0,40.41,29.68
2016,6,17,18,30,420.0,42.0,3.6,19.0,108.0,34.4,24.13
2016,6,17,18,45,312.5,31.5,3.5,18.5,71.0,25.77,16.01
2016,6,17,19,0,205.0,21.0,3.4,18.0,34.0,17.15,4.4
2016,6,17,19,15,102.5,10.5,3.25,17.5,17.0,8.26,0.0
2016,6,17,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,70.0,6.0,1.75,10.5,8.0,0.0,0.0
2016,6,18,5,0,140.0,12.0,1.9,11.0,16.0,44.95,0.0
2016,6,18,5,15,274.5,22.0,2.0,11.5,49.0,125.11,76.9
2016,6,18,5,30,409.0,32.0,2.1,12.0,82.0,203.85,155.49
2016,6,18,5,45,491.5,39.0,2.25,12.5,126.5,269.14,214.75
2016,6,18,6,0,574.0,46.0,2.4,13.0,171.0,340.12,277.35
2016,6,18,6,15,626.0,51.0,2.45,14.0,220.5,402.59,330.67
2016,6,18,6,30,678.0,56.0,2.5,15.0,270.0,468.34,384.37
2016,6,18,6,45,714.0,60.5,2.6,16.0,321.0,526.52,430.03
2016,6,18,7,0,750.0,65.0,2.7,17.0,372.0,585.63,474.6
2016,6,18,7,15,776.5,68.0,2.65,17.5,423.0,636.86,511.95
2016,6,18,7,30,803.0,71.0,2.6,18.0,474.0,687.45,546.5
2016,6,18,7,45,822.5,74.0,2.6,19.0,523.5,724.49,569.2
2016,6,18,8,0,842.0,77.0,2.6,20.0,573.0,766.47,594.98
2016,6,18,8,15,857.0,79.5,2.55,20.5,620.0,802.11,616.52
2016,6,18,8,30,872.0,82.0,2.5,21.0,667.0,835.16,635.95
2016,6,18,8,45,884.0,84.0,2.45,21.5,710.5,862.25,651.02
2016,6,18,9,0,896.0,86.0,2.4,22.0,754.0,886.18,663.83
2016,6,18,9,15,905.0,87.5,2.3,22.5,792.0,903.56,671.72
2016,6,18,9,30,914.0,89.0,2.2,23.0,830.0,917.37,677.24
2016,6,18,9,45,916.0,93.5,2.1,24.0,862.0,924.23,676.88
2016,6,18,10,0,918.0,98.0,2.0,25.0,894.0,927.14,674.05
2016,6,18,10,15,923.5,99.0,1.9,25.5,920.5,925.83,669.94
2016,6,18,10,30,929.0,100.0,1.8,26.0,947.0,920.65,663.47
2016,6,18,10,45,933.0,101.0,1.7,26.5,967.0,910.26,653.83
2016,6,18,11,0,937.0,102.0,1.6,27.0,987.0,896.02,641.9
2016,6,18,11,15,939.5,102.5,1.55,27.5,1000.0,876.3,627.24
2016,6,18,11,30,942.0,103.0,1.5,28.0,1013.0,852.97,610.44
2016,6,18,11,45,943.5,103.0,1.45,28.5,1018.0,824.96,590.76
2016,6,18,12,0,945.0,103.0,1.4,29.0,1023.0,793.73,569.11
2016,6,18,12,15,944.5,102.5,1.45,29.0,1020.5,757.64,544.87
2016,6,18,12,30,944.0,102.0,1.5,29.0,1018.0,718.82,518.12
2016,6,18,12,45,945.5,99.5,1.6,29.0,1009.0,677.16,489.1
2016,6,18,13,0,947.0,97.0,1.7,29.0,1000.0,632.89,457.24
2016,6,18,13,15,944.0,96.0,1.8,29.0,983.5,584.77,421.51
2016,6,18,13,30,941.0,95.0,1.9,29.0,967.0,534.68,383.08
2016,6,18,13,45,831.0,165.0,2.05,29.5,920.5,483.86,342.9
2016,6,18,14,0,721.0,235.0,2.2,30.0,874.0,436.9,305.77
2016,6,18,14,15,821.5,163.0,2.25,29.5,866.5,381.33,259.37
2016,6,18,14,30,922.0,91.0,2.3,29.0,859.0,316.64,203.88
2016,6,18,14,45,913.0,90.0,2.35,29.0,822.5,258.84,156.29
2016,6,18,15,0,904.0,89.0,2.4,29.0,786.0,201.05,112.25
2016,6,18,15,15,894.0,87.0,2.4,28.5,745.0,142.79,76.59
2016,6,18,15,30,884.0,85.0,2.4,28.0,704.0,85.15,64.57
2016,6,18,15,45,870.0,83.0,2.4,28.0,658.5,81.44,61.78
2016,6,18,16,0,856.0,81.0,2.4,28.0,613.0,79.67,60.52
2016,6,18,16,15,838.5,78.5,2.4,27.5,564.5,77.35,58.93
2016,6,18,16,30,821.0,76.0,2.4,27.0,516.0,74.9,57.23
2016,6,18,16,45,797.5,73.0,2.4,27.0,465.5,64.89,49.09
2016,6,18,17,0,774.0,70.0,2.4,27.0,415.0,62.47,47.25
2016,6,18,17,15,742.0,66.0,2.35,26.0,363.0,59.11,44.78
2016,6,18,17,30,710.0,62.0,2.3,25.0,311.0,55.71,42.21
2016,6,18,17,45,665.5,57.0,2.3,24.5,260.5,51.33,38.62
2016,6,18,18,0,621.0,52.0,2.3,24.0,210.0,46.93,34.89
2016,6,18,18,15,552.0,45.5,2.15,23.0,162.5,37.85,27.04
2016,6,18,18,30,483.0,39.0,2.0,22.0,115.0,32.42,22.13
2016,6,18,18,45,372.0,29.5,1.95,21.0,76.0,24.4,14.71
2016,6,18,19,0,261.0,20.0,1.9,20.0,37.0,16.46,4.15
2016,6,18,19,15,130.5,10.0,1.85,19.5,18.5,7.87,0.0
2016,6,18,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,72.5,6.0,1.0,14.5,8.0,0.0,0.0
2016,6,19,5,0,145.0,12.0,1.0,15.0,16.0,46.09,0.0
2016,6,19,5,15,284.5,22.0,1.15,15.5,50.0,127.79,76.58
2016,6,19,5,30,424.0,32.0,1.3,16.0,84.0,208.97,156.4
2016,6,19,5,45,508.5,39.0,1.5,17.0,129.5,275.86,215.49
2016,6,19,6,0,593.0,46.0,1.7,18.0,175.0,348.61,277.65
2016,6,19,6,15,646.0,51.5,1.75,18.5,225.5,413.09,331.71
2016,6,19,6,30,699.0,57.0,1.8,19.0,276.0,480.94,386.23
2016,6,19,6,45,737.5,60.5,1.85,20.0,328.5,540.47,431.48
2016,6,19,7,0,776.0,64.0,1.9,21.0,381.0,601.06,475.61
2016,6,19,7,15,802.5,67.5,1.85,21.5,433.5,653.92,512.68
2016,6,19,7,30,829.0,71.0,1.8,22.0,486.0,699.38,541.97
2016,6,19,7,45,850.0,73.0,1.8,23.0,537.0,744.0,569.02
2016,6,19,8,0,871.0,75.0,1.8,24.0,588.0,786.89,594.14
2016,6,19,8,15,886.0,77.0,1.6,24.5,635.5,822.79,613.16
2016,6,19,8,30,901.0,79.0,1.4,25.0,683.0,856.01,629.65
2016,6,19,8,45,914.0,80.0,1.25,26.0,727.5,883.49,641.12
2016,6,19,9,0,927.0,81.0,1.1,27.0,772.0,907.77,650.07
2016,6,19,9,15,936.0,82.5,0.9,27.5,811.0,925.63,655.0
2016,6,19,9,30,945.0,84.0,0.7,28.0,850.0,939.8,657.25
2016,6,19,9,45,953.5,84.0,0.5,29.0,883.5,948.16,654.35
2016,6,19,10,0,962.0,84.0,0.3,30.0,917.0,952.64,649.15
2016,6,19,10,15,967.0,85.0,0.35,30.5,944.0,951.02,647.03
2016,6,19,10,30,972.0,86.0,0.4,31.0,971.0,945.37,642.76
2016,6,19,10,45,975.0,86.5,0.45,31.5,991.0,933.47,634.96
2016,6,19,11,0,978.0,87.0,0.5,32.0,1011.0,917.62,624.97
2016,6,19,11,15,980.0,87.5,0.65,32.5,1024.0,897.06,614.13
2016,6,19,11,30,982.0,88.0,0.8,33.0,1037.0,872.75,600.79
2016,6,19,11,45,981.5,89.0,0.95,33.5,1041.5,843.3,583.98
2016,6,19,12,0,981.0,90.0,1.1,34.0,1046.0,810.54,564.74
2016,6,19,12,15,980.5,90.0,1.25,34.0,1043.5,773.89,542.58
2016,6,19,12,30,980.0,90.0,1.4,34.0,1041.0,734.33,517.11
2016,6,19,12,45,969.0,96.0,1.6,34.5,1029.0,689.93,486.66
2016,6,19,13,0,958.0,102.0,1.8,35.0,1017.0,643.6,453.76
2016,6,19,13,15,954.0,101.5,1.9,35.0,999.0,594.75,418.4
2016,6,19,13,30,950.0,101.0,2.0,35.0,981.0,543.99,380.43
2016,6,19,13,45,946.5,99.0,2.15,35.0,956.5,490.7,339.45
2016,6,19,14,0,943.0,97.0,2.3,35.0,932.0,435.89,295.92
2016,6,19,14,15,936.0,95.5,2.4,34.5,900.5,378.93,250.16
2016,6,19,14,30,929.0,94.0,2.5,34.0,869.0,321.28,203.16
2016,6,19,14,45,920.5,92.0,2.65,34.0,831.5,262.51,155.72
2016,6,19,15,0,912.0,90.0,2.8,34.0,794.0,203.7,111.67
2016,6,19,15,15,900.5,88.0,2.9,33.5,751.5,144.8,76.14
2016,6,19,15,30,889.0,86.0,3.0,33.0,709.0,86.7,64.47
2016,6,19,15,45,874.0,84.0,3.1,33.0,662.5,82.16,61.06
2016,6,19,16,0,859.0,82.0,3.2,33.0,616.0,80.37,59.81
2016,6,19,16,15,840.5,79.0,3.25,32.5,567.0,77.73,58.0
2016,6,19,16,30,822.0,76.0,3.3,32.0,518.0,74.93,56.06
2016,6,19,16,45,797.0,73.0,3.4,31.5,466.5,64.88,48.13
2016,6,19,17,0,772.0,70.0,3.5,31.0,415.0,62.43,46.4
2016,6,19,17,15,739.5,66.0,3.5,30.0,363.0,59.07,43.97
2016,6,19,17,30,707.0,62.0,3.5,29.0,311.0,55.66,41.44
2016,6,19,17,45,660.5,57.0,3.5,28.0,260.5,51.26,37.97
2016,6,19,18,0,614.0,52.0,3.5,27.0,210.0,46.85,34.36
2016,6,19,18,15,545.5,45.5,3.35,26.0,162.5,37.79,26.61
2016,6,19,18,30,477.0,39.0,3.2,25.0,115.0,32.38,21.77
2016,6,19,18,45,364.5,30.0,3.05,24.0,76.0,24.77,14.79
2016,6,19,19,0,252.0,21.0,2.9,23.0,37.0,17.27,4.7
2016,6,19,19,15,126.0,10.5,2.85,22.5,18.5,8.26,0.0
2016,6,19,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,4,45,72.5,5.5,1.55,14.5,7.5,0.0,0.0
2016,6,20,5,0,145.0,11.0,1.7,15.0,15.0,45.19,0.0
2016,6,20,5,15,280.5,21.5,1.8,15.5,48.5,125.61,74.53
2016,6,20,5,30,416.0,32.0,1.9,16.0,82.0,205.71,154.15
2016,6,20,5,45,499.0,39.0,2.05,17.0,127.0,271.49,212.59
2016,6,20,6,0,582.0,46.0,2.2,18.0,172.0,342.97,273.99
2016,6,20,6,15,634.5,51.0,2.25,19.0,221.5,406.08,326.75
2016,6,20,6,30,687.0,56.0,2.3,20.0,271.0,472.52,379.84
2016,6,20,6,45,723.5,60.0,2.4,21.0,323.0,530.84,424.62
2016,6,20,7,0,760.0,64.0,2.5,22.0,375.0,590.11,468.32
2016,6,20,7,15,786.5,67.5,2.6,23.0,426.5,642.36,505.19
2016,6,20,7,30,813.0,71.0,2.7,24.0,478.0,687.27,534.45
2016,6,20,7,45,833.0,73.5,2.8,25.0,528.0,731.22,562.07
2016,6,20,8,0,853.0,76.0,2.9,26.0,578.0,773.41,587.86
2016,6,20,8,15,868.0,78.5,2.9,27.0,625.0,809.43,608.32
2016,6,20,8,30,883.0,81.0,2.9,28.0,672.0,842.83,626.65
2016,6,20,8,45,895.0,82.5,2.95,29.0,715.5,869.69,640.62
2016,6,20,9,0,907.0,84.0,3.0,30.0,759.0,893.36,652.39
2016,6,20,9,15,916.5,85.5,3.0,30.5,798.0,911.44,661.4
2016,6,20,9,30,926.0,87.0,3.0,31.0,837.0,925.93,668.12
2016,6,20,9,45,917.0,98.0,3.0,32.0,866.5,929.66,666.62
2016,6,20,10,0,908.0,109.0,3.0,33.0,896.0,928.97,662.47
2016,6,20,10,15,914.0,110.5,3.0,33.5,923.0,928.51,660.0
2016,6,20,10,30,920.0,112.0,3.0,34.0,950.0,924.16,655.16
2016,6,20,10,45,925.0,112.5,3.0,34.5,970.5,914.14,646.86
2016,6,20,11,0,930.0,113.0,3.0,35.0,991.0,900.29,636.29
2016,6,20,11,15,933.0,113.5,3.05,35.0,1004.5,880.97,623.97
2016,6,20,11,30,936.0,114.0,3.1,35.0,1018.0,858.03,609.37
2016,6,20,11,45,938.5,113.5,3.15,35.5,1024.0,830.42,590.52
2016,6,20,12,0,941.0,113.0,3.2,36.0,1030.0,799.56,569.45
2016,6,20,12,15,941.0,113.0,3.3,36.0,1028.5,764.23,545.31
2016,6,20,12,30,941.0,113.0,3.4,36.0,1027.0,726.15,518.75
2016,6,20,12,45,945.5,109.0,3.5,36.5,1019.0,685.36,488.71
2016,6,20,13,0,950.0,105.0,3.6,37.0,1011.0,641.74,455.99
2016,6,20,13,15,947.5,104.0,3.7,36.5,994.5,593.72,421.09
2016,6,20,13,30,945.0,103.0,3.8,36.0,978.0,543.66,383.48
2016,6,20,13,45,939.5,103.0,3.9,36.0,954.0,491.12,342.04
2016,6,20,14,0,934.0,103.0,4.0,36.0,930.0,437.23,298.42
2016,6,20,14,15,928.0,101.5,4.05,35.5,899.5,381.05,252.67
2016,6,20,14,30,922.0,100.0,4.1,35.0,869.0,324.05,205.76
2016,6,20,14,45,914.0,98.5,4.2,35.0,832.5,266.04,158.61
2016,6,20,15,0,906.0,97.0,4.3,35.0,796.0,207.91,114.86
2016,6,20,15,15,895.0,95.0,4.3,34.5,754.5,149.31,79.31
2016,6,20,15,30,884.0,93.0,4.3,34.0,713.0,91.42,68.01
2016,6,20,15,45,869.0,90.5,4.35,34.0,666.5,85.9,63.82
2016,6,20,16,0,854.0,88.0,4.4,34.0,620.0,83.91,62.43
2016,6,20,16,15,835.5,85.0,4.35,33.5,570.5,73.24,54.14
2016,6,20,16,30,817.0,82.0,4.3,33.0,521.0,71.21,52.8
2016,6,20,16,45,789.5,79.5,4.25,32.5,469.0,69.26,51.52
2016,6,20,17,0,762.0,77.0,4.2,32.0,417.0,67.3,50.22
2016,6,20,17,15,728.5,72.5,4.05,31.0,365.0,63.73,47.66
2016,6,20,17,30,695.0,68.0,3.9,30.0,313.0,60.12,44.99
2016,6,20,17,45,645.0,63.0,3.8,29.0,261.5,51.54,38.04
2016,6,20,18,0,595.0,58.0,3.7,28.0,210.0,47.55,34.79
2016,6,20,18,15,524.5,50.5,3.35,26.5,162.5,41.47,29.68
2016,6,20,18,30,454.0,43.0,3.0,25.0,115.0,35.42,24.35
2016,6,20,18,45,342.0,32.5,2.7,24.0,76.0,26.71,16.41
2016,6,20,19,0,230.0,22.0,2.4,23.0,37.0,18.05,5.34
2016,6,20,19,15,115.0,11.0,2.4,22.5,18.5,8.65,0.0
2016,6,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,45,76.0,5.5,0.8,16.5,7.5,0.0,0.0
2016,6,21,5,0,152.0,11.0,0.8,17.0,15.0,46.84,0.0
2016,6,21,5,15,289.0,21.0,0.95,18.0,48.5,127.28,73.77
2016,6,21,5,30,426.0,31.0,1.1,19.0,82.0,207.94,153.33
2016,6,21,5,45,509.5,38.0,1.3,20.0,127.5,274.35,211.39
2016,6,21,6,0,593.0,45.0,1.5,21.0,173.0,346.68,272.46
2016,6,21,6,15,646.0,50.0,1.55,22.0,223.5,410.54,324.73
2016,6,21,6,30,699.0,55.0,1.6,23.0,274.0,477.77,377.25
2016,6,21,6,45,737.0,59.0,1.7,24.0,326.5,537.54,422.1
2016,6,21,7,0,775.0,63.0,1.8,25.0,379.0,598.37,465.89
2016,6,21,7,15,801.5,66.0,1.9,26.0,431.0,650.64,501.86
2016,6,21,7,30,828.0,69.0,2.0,27.0,483.0,695.59,530.29
2016,6,21,7,45,848.5,72.0,2.15,28.0,534.0,741.04,558.56
2016,6,21,8,0,869.0,75.0,2.3,29.0,585.0,784.72,585.01
2016,6,21,8,15,884.0,77.0,2.35,30.0,633.0,820.65,605.06
2016,6,21,8,30,899.0,79.0,2.4,31.0,681.0,853.93,623.06
2016,6,21,8,45,910.5,81.0,2.5,32.0,725.0,881.27,637.32
2016,6,21,9,0,922.0,83.0,2.6,33.0,769.0,905.36,649.38
2016,6,21,9,15,930.5,84.5,2.6,33.5,808.0,922.78,657.67
2016,6,21,9,30,939.0,86.0,2.6,34.0,847.0,936.54,663.7
2016,6,21,9,45,943.5,88.5,2.65,35.0,879.5,943.93,664.83
2016,6,21,10,0,948.0,91.0,2.7,36.0,912.0,947.37,663.62
2016,6,21,10,15,952.5,92.5,2.75,36.0,938.5,945.82,662.17
2016,6,21,10,30,957.0,94.0,2.8,36.0,965.0,940.27,658.37
2016,6,21,10,45,957.5,96.0,2.85,36.5,983.5,927.71,648.93
2016,6,21,11,0,958.0,98.0,2.9,37.0,1002.0,911.26,637.21
2016,6,21,11,15,959.5,98.5,2.95,37.0,1014.5,890.53,624.19
2016,6,21,11,30,961.0,99.0,3.0,37.0,1027.0,866.15,608.88
2016,6,21,11,45,959.5,100.5,3.1,37.5,1031.0,836.75,589.38
2016,6,21,12,0,958.0,102.0,3.2,38.0,1035.0,804.15,567.8
2016,6,21,12,15,957.0,102.0,3.3,38.0,1032.5,767.78,543.39
2016,6,21,12,30,956.0,102.0,3.4,38.0,1030.0,728.65,516.36
2016,6,21,12,45,949.5,104.5,3.5,38.0,1018.5,685.27,485.72
2016,6,21,13,0,943.0,107.0,3.6,38.0,1007.0,639.78,452.81
2016,6,21,13,15,940.0,106.5,3.65,38.0,990.0,592.17,417.37
2016,6,21,13,30,937.0,106.0,3.7,38.0,973.0,542.57,379.48
2016,6,21,13,45,932.0,105.0,3.8,38.0,949.0,489.97,338.43
2016,6,21,14,0,927.0,104.0,3.9,38.0,925.0,435.99,295.2
2016,6,21,14,15,920.5,102.5,4.0,37.5,894.5,380.04,250.12
2016,6,21,14,30,914.0,101.0,4.1,37.0,864.0,323.33,203.89
2016,6,21,14,45,905.5,99.5,4.2,37.0,827.5,265.67,157.4
2016,6,21,15,0,897.0,98.0,4.3,37.0,791.0,207.95,114.25
2016,6,21,15,15,886.0,96.0,4.4,36.5,749.5,149.87,79.14
2016,6,21,15,30,875.0,94.0,4.5,36.0,708.0,92.51,68.29
2016,6,21,15,45,861.0,91.5,4.6,35.5,662.5,86.27,63.7
2016,6,21,16,0,847.0,89.0,4.7,35.0,617.0,84.34,62.5
2016,6,21,16,15,828.5,86.0,4.75,34.0,568.0,73.71,54.41
2016,6,21,16,30,810.0,83.0,4.8,33.0,519.0,71.72,53.23
2016,6,21,16,45,786.5,79.0,4.85,32.5,468.0,68.84,51.19
2016,6,21,17,0,763.0,75.0,4.9,32.0,417.0,65.86,49.04
2016,6,21,17,15,730.5,71.0,4.8,31.0,365.0,62.64,46.75
2016,6,21,17,30,698.0,67.0,4.7,30.0,313.0,59.38,44.37
2016,6,21,17,45,653.5,61.0,4.6,29.0,262.5,50.19,36.9
2016,6,21,18,0,609.0,55.0,4.5,28.0,212.0,45.44,33.01
2016,6,21,18,15,540.0,48.0,4.2,27.0,164.5,39.66,28.08
2016,6,21,18,30,471.0,41.0,3.9,26.0,117.0,33.92,22.98
2016,6,21,18,45,363.5,31.5,3.6,25.0,77.5,25.98,15.74
2016,6,21,19,0,256.0,22.0,3.3,24.0,38.0,18.12,5.48
2016,6,21,19,15,128.0,11.0,3.15,23.0,19.0,8.65,0.0
2016,6,21,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
