Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,86.5,6.0,2.1,12.5,8.0,0.0,0.0
2016,6,22,5,0,173.0,12.0,2.3,13.0,16.0,52.79,0.0
2016,6,22,5,15,320.0,21.5,2.4,13.5,51.0,136.96,80.14
2016,6,22,5,30,467.0,31.0,2.5,14.0,86.0,219.28,165.21
2016,6,22,5,45,553.5,37.0,2.65,15.0,133.5,288.88,227.88
2016,6,22,6,0,640.0,43.0,2.8,16.0,181.0,366.24,294.93
2016,6,22,6,15,691.5,47.5,2.85,17.0,232.5,430.98,349.77
2016,6,22,6,30,743.0,52.0,2.9,18.0,284.0,498.88,404.67
2016,6,22,6,45,780.0,55.5,3.0,19.0,337.5,559.37,451.62
2016,6,22,7,0,817.0,59.0,3.1,20.0,391.0,615.22,493.3
2016,6,22,7,15,842.0,61.5,3.15,21.0,444.0,667.0,529.76
2016,6,22,7,30,867.0,64.0,3.2,22.0,497.0,717.93,563.05
2016,6,22,7,45,886.0,66.5,3.3,23.0,548.5,763.05,591.5
2016,6,22,8,0,905.0,69.0,3.4,24.0,600.0,806.19,617.97
2016,6,22,8,15,918.5,71.0,3.45,24.5,648.0,841.96,639.8
2016,6,22,8,30,932.0,73.0,3.5,25.0,696.0,874.89,659.45
2016,6,22,8,45,942.5,74.5,3.55,26.0,740.5,901.59,673.39
2016,6,22,9,0,953.0,76.0,3.6,27.0,785.0,924.89,684.94
2016,6,22,9,15,961.0,77.5,3.65,27.5,824.0,942.39,693.95
2016,6,22,9,30,969.0,79.0,3.7,28.0,863.0,956.11,700.54
2016,6,22,9,45,973.5,81.5,3.75,29.0,896.5,963.8,701.85
2016,6,22,10,0,978.0,84.0,3.8,30.0,930.0,967.43,700.64
2016,6,22,10,15,982.5,84.5,3.85,30.5,957.0,964.96,697.0
2016,6,22,10,30,987.0,85.0,3.9,31.0,984.0,958.43,690.9
2016,6,22,10,45,989.0,86.5,3.95,31.5,1003.5,946.6,681.5
2016,6,22,11,0,991.0,88.0,4.0,32.0,1023.0,930.74,669.63
2016,6,22,11,15,993.0,88.5,4.05,32.5,1036.0,910.04,654.73
2016,6,22,11,30,995.0,89.0,4.1,33.0,1049.0,885.54,637.43
2016,6,22,11,45,995.0,89.5,4.15,33.5,1054.5,855.82,616.76
2016,6,22,12,0,995.0,90.0,4.2,34.0,1060.0,822.72,593.89
2016,6,22,12,15,994.5,90.0,4.25,34.0,1057.5,785.7,568.47
2016,6,22,12,30,994.0,90.0,4.3,34.0,1055.0,745.72,539.86
2016,6,22,12,45,988.0,93.0,4.4,34.0,1044.0,701.74,507.9
2016,6,22,13,0,982.0,96.0,4.5,34.0,1033.0,655.47,473.49
2016,6,22,13,15,979.0,95.5,4.5,34.0,1016.0,606.2,435.85
2016,6,22,13,30,976.0,95.0,4.5,34.0,999.0,554.86,395.64
2016,6,22,13,45,970.5,94.5,4.55,34.0,974.0,500.52,352.22
2016,6,22,14,0,965.0,94.0,4.6,34.0,949.0,444.78,306.56
2016,6,22,14,15,959.0,93.0,4.6,33.5,918.0,387.35,259.19
2016,6,22,14,30,953.0,92.0,4.6,33.0,887.0,329.05,210.59
2016,6,22,14,45,944.5,90.5,4.6,32.5,850.0,269.24,161.72
2016,6,22,15,0,936.0,89.0,4.6,32.0,813.0,209.35,116.17
2016,6,22,15,15,926.0,87.0,4.55,31.5,771.0,149.15,78.78
2016,6,22,15,30,916.0,85.0,4.5,31.0,729.0,89.55,67.38
2016,6,22,15,45,902.0,83.0,4.5,31.0,682.0,82.35,61.77
2016,6,22,16,0,888.0,81.0,4.5,31.0,635.0,80.53,60.49
2016,6,22,16,15,871.0,78.5,4.45,30.0,585.5,78.18,59.02
2016,6,22,16,30,854.0,76.0,4.4,29.0,536.0,75.68,57.42
2016,6,22,16,45,830.5,73.0,4.35,28.5,483.5,65.58,49.35
2016,6,22,17,0,807.0,70.0,4.3,28.0,431.0,63.09,47.57
2016,6,22,17,15,775.5,66.0,4.2,27.0,378.0,59.68,45.07
2016,6,22,17,30,744.0,62.0,4.1,26.0,325.0,56.22,42.46
2016,6,22,17,45,699.5,57.0,4.0,25.0,273.0,51.76,38.91
2016,6,22,18,0,655.0,52.0,3.9,24.0,221.0,47.3,35.2
2016,6,22,18,15,587.0,45.5,3.75,22.5,172.0,41.36,30.13
2016,6,22,18,30,519.0,39.0,3.6,21.0,123.0,32.66,22.45
2016,6,22,18,45,407.0,30.0,3.45,20.0,82.0,24.96,15.3
2016,6,22,19,0,295.0,21.0,3.3,19.0,41.0,17.38,5.36
2016,6,22,19,15,147.5,10.5,3.25,18.5,20.5,8.26,0.0
2016,6,22,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,4,45,83.0,5.5,2.3,11.5,7.5,0.0,0.0
2016,6,23,5,0,166.0,11.0,2.5,12.0,15.0,50.14,0.0
2016,6,23,5,15,311.0,20.5,2.55,12.5,49.5,132.7,76.66
2016,6,23,5,30,456.0,30.0,2.6,13.0,84.0,214.1,161.74
2016,6,23,5,45,541.0,36.5,2.65,14.0,130.5,282.8,223.87
2016,6,23,6,0,626.0,43.0,2.7,15.0,177.0,359.29,290.36
2016,6,23,6,15,677.0,48.0,2.8,16.0,228.0,423.64,345.17
2016,6,23,6,30,728.0,53.0,2.9,17.0,279.0,491.17,400.15
2016,6,23,6,45,764.5,56.0,3.05,18.0,332.0,550.13,446.34
2016,6,23,7,0,801.0,59.0,3.2,19.0,385.0,604.42,487.33
2016,6,23,7,15,826.0,62.0,3.3,20.0,437.0,656.2,524.37
2016,6,23,7,30,851.0,65.0,3.4,21.0,489.0,707.17,558.26
2016,6,23,7,45,869.5,67.5,3.5,22.0,540.0,751.41,586.4
2016,6,23,8,0,888.0,70.0,3.6,23.0,591.0,793.69,612.58
2016,6,23,8,15,902.0,72.0,3.7,24.0,639.0,829.46,633.7
2016,6,23,8,30,916.0,74.0,3.8,25.0,687.0,862.48,652.61
2016,6,23,8,45,927.0,76.0,3.9,26.0,731.0,889.9,667.46
2016,6,23,9,0,938.0,78.0,4.0,27.0,775.0,913.99,679.94
2016,6,23,9,15,946.5,79.5,4.05,27.5,814.0,931.79,689.24
2016,6,23,9,30,955.0,81.0,4.1,28.0,853.0,945.87,696.13
2016,6,23,9,45,958.5,84.5,4.2,29.0,886.0,953.67,697.82
2016,6,23,10,0,962.0,88.0,4.3,30.0,919.0,957.4,696.94
2016,6,23,10,15,967.0,89.0,4.35,30.5,946.5,955.92,693.91
2016,6,23,10,30,972.0,90.0,4.4,31.0,974.0,950.41,688.4
2016,6,23,10,45,975.0,91.0,4.5,32.0,994.5,939.1,678.09
2016,6,23,11,0,978.0,92.0,4.6,33.0,1015.0,923.82,665.35
2016,6,23,11,15,980.0,92.5,4.65,33.0,1028.0,903.34,651.79
2016,6,23,11,30,982.0,93.0,4.7,33.0,1041.0,879.1,635.79
2016,6,23,11,45,982.5,93.5,4.8,33.5,1046.5,850.08,615.77
2016,6,23,12,0,983.0,94.0,4.9,34.0,1052.0,817.7,593.48
2016,6,23,12,15,982.5,94.0,4.95,34.0,1050.0,781.05,568.03
2016,6,23,12,30,982.0,94.0,5.0,34.0,1048.0,741.49,539.51
2016,6,23,12,45,978.0,95.5,5.1,34.0,1037.5,698.09,507.81
2016,6,23,13,0,974.0,97.0,5.2,34.0,1027.0,652.31,473.57
2016,6,23,13,15,971.0,96.0,5.25,34.0,1009.5,603.07,435.79
2016,6,23,13,30,968.0,95.0,5.3,34.0,992.0,551.77,395.43
2016,6,23,13,45,963.5,94.0,5.4,34.0,967.5,497.96,352.16
2016,6,23,14,0,959.0,93.0,5.5,34.0,943.0,442.66,306.56
2016,6,23,14,15,952.0,92.0,5.55,33.5,911.5,385.25,258.96
2016,6,23,14,30,945.0,91.0,5.6,33.0,880.0,327.09,210.23
2016,6,23,14,45,937.0,89.0,5.65,32.5,843.0,267.55,161.27
2016,6,23,15,0,929.0,87.0,5.7,32.0,806.0,207.88,115.58
2016,6,23,15,15,918.0,85.0,5.7,31.5,763.5,148.04,78.09
2016,6,23,15,30,907.0,83.0,5.7,31.0,721.0,88.9,66.9
2016,6,23,15,45,894.0,80.5,5.7,30.5,674.5,80.61,60.52
2016,6,23,16,0,881.0,78.0,5.7,30.0,628.0,78.48,59.09
2016,6,23,16,15,863.5,75.5,5.6,29.0,578.5,76.08,57.56
2016,6,23,16,30,846.0,73.0,5.5,28.0,529.0,73.55,55.91
2016,6,23,16,45,825.5,69.0,5.45,27.5,477.5,69.81,53.12
2016,6,23,17,0,805.0,65.0,5.4,27.0,426.0,59.47,44.73
2016,6,23,17,15,774.5,61.5,5.25,26.0,374.0,56.33,42.42
2016,6,23,17,30,744.0,58.0,5.1,25.0,322.0,53.16,40.03
2016,6,23,17,45,706.0,52.5,4.95,24.0,271.0,48.3,36.09
2016,6,23,18,0,668.0,47.0,4.8,23.0,220.0,43.37,31.97
2016,6,23,18,15,602.5,41.5,4.5,22.0,171.5,38.14,27.41
2016,6,23,18,30,537.0,36.0,4.2,21.0,123.0,32.98,22.72
2016,6,23,18,45,431.0,28.0,3.95,20.5,82.0,25.49,15.71
2016,6,23,19,0,325.0,20.0,3.7,20.0,41.0,18.11,5.88
2016,6,23,19,15,162.5,10.0,3.6,19.0,20.5,7.87,0.0
2016,6,23,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,75.0,5.5,2.4,12.5,7.0,0.0,0.0
2016,6,24,5,0,150.0,11.0,2.6,13.0,14.0,46.04,0.0
2016,6,24,5,15,296.5,20.5,2.75,13.5,48.0,127.83,72.17
2016,6,24,5,30,443.0,30.0,2.9,14.0,82.0,209.06,157.24
2016,6,24,5,45,529.0,36.5,3.05,14.5,128.5,277.47,219.44
2016,6,24,6,0,615.0,43.0,3.2,15.0,175.0,353.79,286.49
2016,6,24,6,15,668.5,48.0,3.25,15.5,226.0,418.9,342.73
2016,6,24,6,30,722.0,53.0,3.3,16.0,277.0,487.45,399.55
2016,6,24,6,45,758.0,57.0,3.35,17.0,330.0,547.04,446.37
2016,6,24,7,0,794.0,61.0,3.4,18.0,383.0,607.51,491.91
2016,6,24,7,15,821.0,64.0,3.45,18.5,436.0,654.88,526.9
2016,6,24,7,30,848.0,67.0,3.5,19.0,489.0,707.14,562.95
2016,6,24,7,45,867.0,70.0,3.55,20.0,541.0,752.26,591.79
2016,6,24,8,0,886.0,73.0,3.6,21.0,593.0,795.46,618.62
2016,6,24,8,15,902.0,75.5,3.6,21.5,642.0,833.39,642.16
2016,6,24,8,30,918.0,78.0,3.6,22.0,691.0,868.64,663.52
2016,6,24,8,45,929.0,80.5,3.65,23.0,736.0,896.64,678.61
2016,6,24,9,0,940.0,83.0,3.7,24.0,781.0,921.27,691.28
2016,6,24,9,15,950.0,84.5,3.75,24.5,821.5,940.39,701.53
2016,6,24,9,30,960.0,86.0,3.8,25.0,862.0,955.8,709.35
2016,6,24,9,45,967.0,88.0,3.9,26.0,897.0,965.16,712.11
2016,6,24,10,0,974.0,90.0,4.0,27.0,932.0,970.49,712.32
2016,6,24,10,15,980.0,91.0,4.1,27.5,960.0,969.85,710.11
2016,6,24,10,30,986.0,92.0,4.2,28.0,988.0,965.11,705.35
2016,6,24,10,45,989.5,93.0,4.3,28.5,1009.5,954.07,696.56
2016,6,24,11,0,993.0,94.0,4.4,29.0,1031.0,938.97,685.23
2016,6,24,11,15,996.0,94.5,4.45,29.5,1045.0,919.01,670.55
2016,6,24,11,30,999.0,95.0,4.5,30.0,1059.0,895.19,653.41
2016,6,24,11,45,1000.0,95.5,4.6,30.5,1065.0,866.08,633.0
2016,6,24,12,0,1001.0,96.0,4.7,31.0,1071.0,833.52,610.42
2016,6,24,12,15,1000.5,96.0,4.75,31.0,1069.5,796.23,584.44
2016,6,24,12,30,1000.0,96.0,4.8,31.0,1068.0,755.98,555.27
2016,6,24,12,45,993.5,99.5,4.9,31.0,1057.0,711.74,522.74
2016,6,24,13,0,987.0,103.0,5.0,31.0,1046.0,665.21,487.71
2016,6,24,13,15,984.0,102.5,5.05,31.0,1028.5,615.66,449.4
2016,6,24,13,30,981.0,102.0,5.1,31.0,1011.0,564.01,408.44
2016,6,24,13,45,976.5,101.0,5.15,31.0,986.0,509.46,364.16
2016,6,24,14,0,972.0,100.0,5.2,31.0,961.0,453.38,317.51
2016,6,24,14,15,965.5,98.5,5.2,31.0,929.5,395.0,268.14
2016,6,24,14,30,959.0,97.0,5.2,31.0,898.0,335.79,217.75
2016,6,24,14,45,950.5,95.5,5.2,31.0,860.5,275.56,167.61
2016,6,24,15,0,942.0,94.0,5.2,31.0,823.0,215.22,120.94
2016,6,24,15,15,931.0,92.0,5.2,30.5,780.0,154.46,82.64
2016,6,24,15,30,920.0,90.0,5.2,30.0,737.0,94.4,71.62
2016,6,24,15,45,905.5,87.5,5.2,30.0,689.5,85.16,64.34
2016,6,24,16,0,891.0,85.0,5.2,30.0,642.0,83.08,62.84
2016,6,24,16,15,872.5,82.5,5.1,29.5,591.5,80.75,61.27
2016,6,24,16,30,854.0,80.0,5.0,29.0,541.0,78.27,59.56
2016,6,24,16,45,828.5,77.0,4.95,28.5,487.5,68.32,51.64
2016,6,24,17,0,803.0,74.0,4.9,28.0,434.0,65.9,49.92
2016,6,24,17,15,770.0,69.5,4.7,27.0,380.5,62.19,47.19
2016,6,24,17,30,737.0,65.0,4.5,26.0,327.0,58.42,44.33
2016,6,24,17,45,688.5,60.5,4.35,25.5,274.0,54.4,41.07
2016,6,24,18,0,640.0,56.0,4.2,25.0,221.0,46.53,34.39
2016,6,24,18,15,568.5,49.0,3.9,23.5,172.0,40.69,29.42
2016,6,24,18,30,497.0,42.0,3.6,22.0,123.0,34.9,24.26
2016,6,24,18,45,377.5,32.5,3.3,21.0,81.5,26.87,16.83
2016,6,24,19,0,258.0,23.0,3.0,20.0,40.0,18.96,6.5
2016,6,24,19,15,129.0,11.5,2.95,19.0,20.0,9.05,0.0
2016,6,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,63.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,25,5,0,126.0,11.0,1.2,14.0,14.0,39.99,0.0
2016,6,25,5,15,277.0,21.5,1.35,15.0,48.0,122.48,67.18
2016,6,25,5,30,428.0,32.0,1.5,16.0,82.0,208.69,155.21
2016,6,25,5,45,517.5,39.5,1.7,17.0,129.0,278.24,216.85
2016,6,25,6,0,607.0,47.0,1.9,18.0,176.0,353.86,281.56
2016,6,25,6,15,662.0,52.5,1.95,19.0,227.5,420.18,336.71
2016,6,25,6,30,717.0,58.0,2.0,20.0,279.0,490.0,392.14
2016,6,25,6,45,756.0,61.5,2.1,21.0,333.0,550.81,438.53
2016,6,25,7,0,795.0,65.0,2.2,22.0,387.0,612.67,483.79
2016,6,25,7,15,821.5,68.5,2.4,23.0,440.5,666.48,521.91
2016,6,25,7,30,848.0,72.0,2.6,24.0,494.0,712.83,552.33
2016,6,25,7,45,868.5,74.5,2.85,25.0,545.5,758.5,581.62
2016,6,25,8,0,889.0,77.0,3.1,26.0,597.0,802.35,609.08
2016,6,25,8,15,904.0,79.5,3.25,27.0,646.0,839.54,630.93
2016,6,25,8,30,919.0,82.0,3.4,28.0,695.0,873.98,650.64
2016,6,25,8,45,931.0,84.0,3.55,29.5,740.0,902.3,664.68
2016,6,25,9,0,943.0,86.0,3.7,31.0,785.0,927.3,676.33
2016,6,25,9,15,951.5,87.5,3.75,31.5,825.0,945.13,685.36
2016,6,25,9,30,960.0,89.0,3.8,32.0,865.0,959.21,692.03
2016,6,25,9,45,966.0,91.0,3.9,32.5,898.5,967.66,695.44
2016,6,25,10,0,972.0,93.0,4.0,33.0,932.0,972.09,696.38
2016,6,25,10,15,977.0,94.0,4.0,33.5,960.0,970.56,693.05
2016,6,25,10,30,982.0,95.0,4.0,34.0,988.0,964.96,687.28
2016,6,25,10,45,985.0,96.5,4.05,34.5,1008.5,953.97,678.49
2016,6,25,11,0,988.0,98.0,4.1,35.0,1029.0,938.93,667.25
2016,6,25,11,15,990.0,98.5,4.1,35.0,1042.0,918.2,653.56
2016,6,25,11,30,992.0,99.0,4.1,35.0,1055.0,893.67,637.49
2016,6,25,11,45,991.5,99.5,4.1,35.5,1060.5,863.53,616.51
2016,6,25,12,0,991.0,100.0,4.1,36.0,1066.0,830.06,593.42
2016,6,25,12,15,990.5,100.0,4.1,36.0,1064.0,793.07,568.0
2016,6,25,12,30,990.0,100.0,4.1,36.0,1062.0,753.16,539.64
2016,6,25,12,45,988.0,100.0,4.2,36.0,1052.0,709.51,508.41
2016,6,25,13,0,986.0,100.0,4.3,36.0,1042.0,663.34,474.59
2016,6,25,13,15,983.0,99.5,4.3,36.0,1024.5,613.9,437.28
2016,6,25,13,30,980.0,99.0,4.3,36.0,1007.0,562.35,397.42
2016,6,25,13,45,974.0,98.5,4.35,36.0,982.0,507.58,354.2
2016,6,25,14,0,968.0,98.0,4.4,36.0,957.0,451.42,308.78
2016,6,25,14,15,962.0,97.0,4.4,35.5,925.5,393.79,261.76
2016,6,25,14,30,956.0,96.0,4.4,35.0,894.0,335.26,213.46
2016,6,25,14,45,946.5,95.0,4.45,35.0,856.5,275.31,164.56
2016,6,25,15,0,937.0,94.0,4.5,35.0,819.0,215.35,119.03
2016,6,25,15,15,926.0,92.0,4.5,34.5,776.5,154.88,81.43
2016,6,25,15,30,915.0,90.0,4.5,34.0,734.0,95.1,70.94
2016,6,25,15,45,900.5,88.0,4.5,34.0,687.0,85.31,63.35
2016,6,25,16,0,886.0,86.0,4.5,34.0,640.0,83.56,62.14
2016,6,25,16,15,868.0,83.0,4.45,33.0,589.5,80.95,60.5
2016,6,25,16,30,850.0,80.0,4.4,32.0,539.0,78.18,58.72
2016,6,25,16,45,825.0,77.0,4.4,31.5,486.0,68.24,50.9
2016,6,25,17,0,800.0,74.0,4.4,31.0,433.0,65.84,49.22
2016,6,25,17,15,767.5,69.5,4.25,30.0,379.5,62.14,46.53
2016,6,25,17,30,735.0,65.0,4.1,29.0,326.0,58.39,43.73
2016,6,25,17,45,688.5,60.0,3.95,28.5,273.5,54.0,40.2
2016,6,25,18,0,642.0,55.0,3.8,28.0,221.0,49.61,36.55
2016,6,25,18,15,572.0,48.0,3.4,26.5,172.0,39.94,28.39
2016,6,25,18,30,502.0,41.0,3.0,25.0,123.0,34.13,23.28
2016,6,25,18,45,389.5,31.5,2.65,24.0,82.0,26.1,15.96
2016,6,25,19,0,277.0,22.0,2.3,23.0,41.0,18.16,5.92
2016,6,25,19,15,138.5,11.0,2.2,22.0,20.5,8.65,0.0
2016,6,25,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,4,45,67.5,5.5,0.9,15.5,6.5,0.0,0.0
2016,6,26,5,0,135.0,11.0,0.9,16.0,13.0,42.15,0.0
2016,6,26,5,15,283.0,21.0,1.05,17.0,47.0,123.39,65.43
2016,6,26,5,30,431.0,31.0,1.2,18.0,81.0,208.5,153.42
2016,6,26,5,45,515.5,38.5,1.35,19.0,127.0,276.03,212.97
2016,6,26,6,0,600.0,46.0,1.5,20.0,173.0,349.3,275.09
2016,6,26,6,15,654.0,51.5,1.55,20.5,224.5,414.7,329.51
2016,6,26,6,30,708.0,57.0,1.6,21.0,276.0,483.56,384.36
2016,6,26,6,45,745.0,61.5,1.7,21.5,328.5,543.88,430.81
2016,6,26,7,0,782.0,66.0,1.8,22.0,381.0,605.16,476.25
2016,6,26,7,15,808.5,69.5,1.85,23.0,434.0,658.51,513.08
2016,6,26,7,30,835.0,73.0,1.9,24.0,487.0,711.13,547.01
2016,6,26,7,45,854.5,76.0,2.0,25.5,538.0,749.49,568.96
2016,6,26,8,0,874.0,79.0,2.1,27.0,589.0,792.72,593.79
2016,6,26,8,15,889.0,81.5,2.15,27.5,637.5,829.54,615.67
2016,6,26,8,30,904.0,84.0,2.2,28.0,686.0,863.67,635.54
2016,6,26,8,45,916.0,86.0,2.25,29.0,730.5,891.74,649.93
2016,6,26,9,0,928.0,88.0,2.3,30.0,775.0,916.53,662.1
2016,6,26,9,15,937.0,89.5,2.35,31.0,814.5,934.66,669.91
2016,6,26,9,30,946.0,91.0,2.4,32.0,854.0,949.1,675.42
2016,6,26,9,45,956.0,90.0,2.5,33.0,888.5,958.08,677.99
2016,6,26,10,0,966.0,89.0,2.6,34.0,923.0,963.19,678.23
2016,6,26,10,15,971.0,90.0,2.7,34.5,950.5,961.84,675.91
2016,6,26,10,30,976.0,91.0,2.8,35.0,978.0,956.43,671.2
2016,6,26,10,45,979.5,91.5,2.9,36.0,998.5,945.18,661.57
2016,6,26,11,0,983.0,92.0,3.0,37.0,1019.0,929.93,649.57
2016,6,26,11,15,985.5,92.5,3.1,37.0,1032.5,909.92,637.34
2016,6,26,11,30,988.0,93.0,3.2,37.0,1046.0,886.09,622.69
2016,6,26,11,45,988.5,93.5,3.3,37.5,1051.5,857.03,603.39
2016,6,26,12,0,989.0,94.0,3.4,38.0,1057.0,824.57,581.87
2016,6,26,12,15,988.5,93.5,3.5,38.0,1055.0,787.41,557.41
2016,6,26,12,30,988.0,93.0,3.6,38.0,1053.0,747.33,529.78
2016,6,26,12,45,974.0,101.0,3.75,38.0,1040.0,702.29,498.1
2016,6,26,13,0,960.0,109.0,3.9,38.0,1027.0,655.43,464.32
2016,6,26,13,15,957.0,108.5,4.05,38.0,1009.5,607.09,428.61
2016,6,26,13,30,954.0,108.0,4.2,38.0,992.0,556.71,390.32
2016,6,26,13,45,949.0,107.0,4.35,38.0,967.5,503.27,348.65
2016,6,26,14,0,944.0,106.0,4.5,38.0,943.0,448.4,304.72
2016,6,26,14,15,937.0,104.5,4.55,37.5,912.0,391.32,258.68
2016,6,26,14,30,930.0,103.0,4.6,37.0,881.0,333.51,211.46
2016,6,26,14,45,920.5,101.5,4.7,37.0,843.5,274.64,163.85
2016,6,26,15,0,911.0,100.0,4.8,37.0,806.0,215.8,119.46
2016,6,26,15,15,899.5,98.0,4.85,36.5,763.5,156.73,82.83
2016,6,26,15,30,888.0,96.0,4.9,36.0,721.0,98.41,62.82
2016,6,26,15,45,872.5,93.5,4.95,36.0,674.0,87.76,64.76
2016,6,26,16,0,857.0,91.0,5.0,36.0,627.0,85.81,63.41
2016,6,26,16,15,837.5,88.0,4.95,35.5,577.0,75.23,55.26
2016,6,26,16,30,818.0,85.0,4.9,35.0,527.0,73.24,53.98
2016,6,26,16,45,792.0,81.5,4.85,34.5,475.0,70.7,52.23
2016,6,26,17,0,766.0,78.0,4.8,34.0,423.0,68.08,50.41
2016,6,26,17,15,731.5,73.5,4.55,33.0,370.0,64.52,47.88
2016,6,26,17,30,697.0,69.0,4.3,32.0,317.0,60.9,45.24
2016,6,26,17,45,649.5,63.5,4.05,31.5,265.5,51.95,37.95
2016,6,26,18,0,602.0,58.0,3.8,31.0,214.0,47.61,34.38
2016,6,26,18,15,531.5,50.5,3.35,29.5,166.0,41.51,29.32
2016,6,26,18,30,461.0,43.0,2.9,28.0,118.0,35.44,24.05
2016,6,26,18,45,351.5,33.0,2.5,27.0,78.5,27.15,16.57
2016,6,26,19,0,242.0,23.0,2.1,26.0,39.0,18.91,6.28
2016,6,26,19,15,121.0,11.5,2.05,25.0,19.5,9.05,0.0
2016,6,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.0,1.05,17.5,6.0,0.0,0.0
2016,6,27,5,0,115.0,10.0,1.1,18.0,12.0,36.34,0.0
2016,6,27,5,15,257.5,21.0,1.3,18.5,44.5,115.2,58.83
2016,6,27,5,30,400.0,32.0,1.5,19.0,77.0,198.19,145.31
2016,6,27,5,45,486.5,39.5,1.7,20.0,122.5,264.95,204.08
2016,6,27,6,0,573.0,47.0,1.9,21.0,168.0,340.1,267.67
2016,6,27,6,15,628.0,52.5,1.95,22.0,218.0,402.08,318.98
2016,6,27,6,30,683.0,58.0,2.0,23.0,268.0,470.33,372.8
2016,6,27,6,45,720.5,62.5,2.05,24.0,320.0,529.88,417.74
2016,6,27,7,0,758.0,67.0,2.1,25.0,372.0,590.5,461.54
2016,6,27,7,15,785.0,70.5,2.25,26.0,424.0,643.3,498.43
2016,6,27,7,30,812.0,74.0,2.4,27.0,476.0,695.48,532.8
2016,6,27,7,45,831.0,77.5,2.6,28.5,526.5,733.27,554.95
2016,6,27,8,0,850.0,81.0,2.8,30.0,577.0,776.0,580.07
2016,6,27,8,15,865.0,83.5,2.9,31.0,624.5,812.21,600.79
2016,6,27,8,30,880.0,86.0,3.0,32.0,672.0,845.83,619.48
2016,6,27,8,45,889.5,89.0,3.1,33.0,715.0,872.39,633.26
2016,6,27,9,0,899.0,92.0,3.2,34.0,758.0,895.66,644.82
2016,6,27,9,15,908.0,94.0,3.15,34.5,796.5,913.98,653.51
2016,6,27,9,30,917.0,96.0,3.1,35.0,835.0,928.7,659.91
2016,6,27,9,45,913.5,103.5,3.05,36.0,865.5,933.93,658.95
2016,6,27,10,0,910.0,111.0,3.0,37.0,896.0,935.01,655.54
2016,6,27,10,15,915.5,112.5,2.95,37.5,923.0,934.44,652.61
2016,6,27,10,30,921.0,114.0,2.9,38.0,950.0,929.97,647.38
2016,6,27,10,45,922.5,116.0,2.85,38.5,969.5,918.55,637.96
2016,6,27,11,0,924.0,118.0,2.8,39.0,989.0,903.32,626.37
2016,6,27,11,15,926.5,118.5,2.8,39.0,1002.0,883.93,613.96
2016,6,27,11,30,929.0,119.0,2.8,39.0,1015.0,860.94,599.36
2016,6,27,11,45,928.0,120.5,2.85,39.5,1020.0,832.56,580.44
2016,6,27,12,0,927.0,122.0,2.9,40.0,1025.0,801.05,559.39
2016,6,27,12,15,926.5,122.0,3.05,40.0,1022.5,765.9,536.25
2016,6,27,12,30,926.0,122.0,3.2,40.0,1020.0,728.07,510.72
2016,6,27,12,45,928.0,118.5,3.35,40.0,1011.5,686.78,482.22
2016,6,27,13,0,930.0,115.0,3.5,40.0,1003.0,642.9,451.09
2016,6,27,13,15,926.5,114.0,3.65,40.0,986.0,595.27,416.37
2016,6,27,13,30,923.0,113.0,3.8,40.0,969.0,545.74,379.2
2016,6,27,13,45,915.0,113.5,3.95,40.0,944.0,493.49,338.97
2016,6,27,14,0,907.0,114.0,4.1,40.0,919.0,440.16,296.79
2016,6,27,14,15,900.0,112.5,4.2,39.5,888.5,385.03,252.83
2016,6,27,14,30,893.0,111.0,4.3,39.0,858.0,329.2,207.74
2016,6,27,14,45,882.0,110.0,4.45,39.0,820.5,272.34,162.23
2016,6,27,15,0,871.0,109.0,4.6,39.0,783.0,215.69,119.87
2016,6,27,15,15,859.0,106.5,4.65,38.5,741.5,158.52,84.56
2016,6,27,15,30,847.0,104.0,4.7,38.0,700.0,102.18,64.86
2016,6,27,15,45,830.0,102.0,4.8,37.5,654.0,82.47,60.14
2016,6,27,16,0,813.0,100.0,4.9,37.0,608.0,81.65,59.82
2016,6,27,16,15,793.0,96.5,4.85,36.5,559.5,79.71,58.6
2016,6,27,16,30,773.0,93.0,4.8,36.0,511.0,77.66,57.29
2016,6,27,16,45,746.0,89.0,4.8,35.5,460.0,75.01,55.5
2016,6,27,17,0,719.0,85.0,4.8,35.0,409.0,72.29,53.61
2016,6,27,17,15,684.0,80.0,4.6,34.0,357.5,63.32,46.69
2016,6,27,17,30,649.0,75.0,4.4,33.0,306.0,59.8,44.13
2016,6,27,17,45,599.5,69.0,4.2,32.5,256.0,55.31,40.58
2016,6,27,18,0,550.0,63.0,4.0,32.0,206.0,50.82,36.9
2016,6,27,18,15,479.5,54.5,3.45,30.5,159.5,44.17,31.4
2016,6,27,18,30,409.0,46.0,2.9,29.0,113.0,37.5,25.65
2016,6,27,18,45,302.5,34.5,2.4,28.0,74.5,28.15,17.3
2016,6,27,19,0,196.0,23.0,1.9,27.0,36.0,18.77,6.16
2016,6,27,19,15,98.0,11.5,1.8,26.5,18.0,9.05,0.0
2016,6,27,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,28,4,45,23.5,4.5,0.8,19.5,5.0,0.0,0.0
2016,6,28,5,0,47.0,9.0,0.8,20.0,10.0,18.69,0.0
2016,6,28,5,15,160.5,23.0,0.8,20.5,39.0,85.48,41.06
2016,6,28,5,30,274.0,37.0,0.8,21.0,68.0,155.4,112.69
2016,6,28,5,45,365.5,47.5,0.85,22.0,111.0,222.79,169.89
2016,6,28,6,0,457.0,58.0,0.9,23.0,154.0,297.52,231.35
2016,6,28,6,15,516.0,66.0,0.85,24.0,202.0,361.25,282.33
2016,6,28,6,30,575.0,74.0,0.8,25.0,250.0,429.32,334.24
2016,6,28,6,45,619.5,80.0,0.75,26.0,301.0,490.16,378.32
2016,6,28,7,0,664.0,86.0,0.7,27.0,352.0,552.94,421.64
2016,6,28,7,15,695.0,91.0,0.55,28.5,403.0,606.69,454.55
2016,6,28,7,30,726.0,96.0,0.4,30.0,454.0,660.38,485.36
2016,6,28,7,45,749.5,99.5,0.3,31.5,504.0,703.03,507.19
2016,6,28,8,0,773.0,103.0,0.2,33.0,554.0,747.52,528.96
2016,6,28,8,15,791.0,106.5,0.2,33.5,601.0,785.77,549.62
2016,6,28,8,30,809.0,110.0,0.2,34.0,648.0,821.69,568.55
2016,6,28,8,45,822.0,113.5,0.25,35.0,691.0,850.72,582.66
2016,6,28,9,0,835.0,117.0,0.3,36.0,734.0,876.73,594.93
2016,6,28,9,15,845.5,119.5,0.45,36.5,772.5,884.68,599.6
2016,6,28,9,30,856.0,122.0,0.6,37.0,811.0,900.38,609.24
2016,6,28,9,45,880.0,114.0,0.75,38.0,848.0,914.62,616.62
2016,6,28,10,0,904.0,106.0,0.9,39.0,885.0,925.39,621.87
2016,6,28,10,15,909.0,107.5,1.05,39.0,911.5,924.55,622.85
2016,6,28,10,30,914.0,109.0,1.2,39.0,938.0,919.87,621.6
2016,6,28,10,45,915.0,111.0,1.4,39.5,957.0,908.27,615.5
2016,6,28,11,0,916.0,113.0,1.6,40.0,976.0,892.91,606.95
2016,6,28,11,15,918.0,114.0,1.7,40.0,988.5,873.85,596.2
2016,6,28,11,30,920.0,115.0,1.8,40.0,1001.0,851.23,583.2
2016,6,28,11,45,918.0,116.5,1.95,40.5,1006.0,822.44,565.5
2016,6,28,12,0,916.0,118.0,2.1,41.0,1011.0,790.63,545.65
2016,6,28,12,15,915.5,118.0,2.25,41.0,1008.5,755.97,523.51
2016,6,28,12,30,915.0,118.0,2.4,41.0,1006.0,718.64,498.96
2016,6,28,12,45,893.0,131.5,2.55,41.0,991.5,674.63,469.02
2016,6,28,13,0,871.0,145.0,2.7,41.0,977.0,629.38,437.44
2016,6,28,13,15,867.5,144.0,2.85,40.5,960.5,584.12,405.91
2016,6,28,13,30,864.0,143.0,3.0,40.0,944.0,537.12,371.92
2016,6,28,13,45,862.0,139.5,3.15,40.0,921.5,487.64,334.19
2016,6,28,14,0,860.0,136.0,3.3,40.0,899.0,436.64,294.18
2016,6,28,14,15,853.0,134.0,3.4,39.5,869.5,383.51,252.22
2016,6,28,14,30,846.0,132.0,3.5,39.0,840.0,329.76,209.16
2016,6,28,14,45,839.5,128.5,3.65,39.0,805.5,269.52,161.52
2016,6,28,15,0,833.0,125.0,3.8,39.0,771.0,213.15,119.33
2016,6,28,15,15,821.5,122.0,3.85,38.5,730.5,156.71,84.19
2016,6,28,15,30,810.0,119.0,3.9,38.0,690.0,101.22,63.87
2016,6,28,15,45,797.0,115.0,3.95,37.5,645.5,89.59,65.73
2016,6,28,16,0,784.0,111.0,4.0,37.0,601.0,87.95,64.79
2016,6,28,16,15,764.0,107.0,3.95,36.5,553.0,85.98,63.58
2016,6,28,16,30,744.0,103.0,3.9,36.0,505.0,83.89,62.27
2016,6,28,16,45,721.0,97.5,3.9,35.5,455.5,74.32,54.91
2016,6,28,17,0,698.0,92.0,3.9,35.0,406.0,71.05,52.59
2016,6,28,17,15,662.5,86.5,3.75,34.0,355.0,67.44,50.06
2016,6,28,17,30,627.0,81.0,3.6,33.0,304.0,63.76,47.39
2016,6,28,17,45,582.5,73.5,3.5,32.5,254.5,58.42,43.15
2016,6,28,18,0,538.0,66.0,3.4,32.0,205.0,52.97,38.69
2016,6,28,18,15,467.0,57.0,3.15,30.5,159.0,46.03,32.95
2016,6,28,18,30,396.0,48.0,2.9,29.0,113.0,39.04,26.93
2016,6,28,18,45,293.0,36.0,2.65,28.0,75.0,29.35,18.28
2016,6,28,19,0,190.0,24.0,2.4,27.0,37.0,18.35,5.89
2016,6,28,19,15,95.0,12.0,2.3,26.0,18.5,9.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,29,4,45,41.0,4.5,2.05,16.0,5.5,0.0,0.0
2016,6,29,5,0,82.0,9.0,2.2,16.0,11.0,27.31,0.0
2016,6,29,5,15,220.0,21.0,2.25,16.5,42.0,103.01,48.97
2016,6,29,5,30,358.0,33.0,2.3,17.0,73.0,183.78,135.68
2016,6,29,5,45,453.0,41.0,2.4,17.5,118.0,252.44,196.78
2016,6,29,6,0,548.0,49.0,2.5,18.0,163.0,330.43,263.88
2016,6,29,6,15,605.0,55.0,2.55,19.0,212.5,395.06,318.21
2016,6,29,6,30,662.0,61.0,2.6,20.0,262.0,461.44,371.74
2016,6,29,6,45,706.5,64.0,2.7,21.0,315.0,522.84,419.34
2016,6,29,7,0,751.0,67.0,2.8,22.0,368.0,585.83,466.24
2016,6,29,7,15,779.0,71.0,2.85,23.0,420.5,639.72,504.36
2016,6,29,7,30,807.0,75.0,2.9,24.0,473.0,693.1,539.93
2016,6,29,7,45,832.0,76.5,2.95,25.0,524.5,733.09,564.43
2016,6,29,8,0,857.0,78.0,3.0,26.0,576.0,778.47,592.24
2016,6,29,8,15,872.5,80.5,3.0,26.5,624.0,815.43,614.51
2016,6,29,8,30,888.0,83.0,3.0,27.0,672.0,849.79,634.74
2016,6,29,8,45,902.5,84.0,3.05,28.0,717.0,878.8,650.17
2016,6,29,9,0,917.0,85.0,3.1,29.0,762.0,904.72,663.39
2016,6,29,9,15,926.5,86.5,3.15,29.5,801.5,923.4,673.09
2016,6,29,9,30,936.0,88.0,3.2,30.0,841.0,938.44,680.5
2016,6,29,9,45,938.5,92.5,3.3,31.0,874.0,946.47,682.39
2016,6,29,10,0,941.0,97.0,3.4,32.0,907.0,950.44,681.79
2016,6,29,10,15,946.5,98.0,3.5,32.0,935.0,949.65,681.0
2016,6,29,10,30,952.0,99.0,3.6,32.0,963.0,944.87,677.78
2016,6,29,10,45,957.0,99.0,3.75,32.5,984.0,934.74,670.12
2016,6,29,11,0,962.0,99.0,3.9,33.0,1005.0,920.67,660.0
2016,6,29,11,15,964.0,99.5,4.0,33.0,1018.5,900.63,647.13
2016,6,29,11,30,966.0,100.0,4.1,33.0,1032.0,876.87,631.84
2016,6,29,11,45,968.0,100.0,4.2,33.5,1038.0,849.11,612.64
2016,6,29,12,0,970.0,100.0,4.3,34.0,1044.0,817.97,591.19
2016,6,29,12,15,969.5,100.0,4.4,33.5,1042.5,781.82,567.62
2016,6,29,12,30,969.0,100.0,4.5,33.0,1041.0,742.79,540.85
2016,6,29,12,45,964.0,102.0,4.6,33.0,1030.5,699.65,509.36
2016,6,29,13,0,959.0,104.0,4.7,33.0,1020.0,654.24,475.56
2016,6,29,13,15,956.5,103.5,4.75,32.5,1004.0,606.3,439.84
2016,6,29,13,30,954.0,103.0,4.8,32.0,988.0,556.28,401.36
2016,6,29,13,45,950.0,102.0,4.9,32.0,964.0,503.34,358.79
2016,6,29,14,0,946.0,101.0,5.0,32.0,940.0,448.86,313.82
2016,6,29,14,15,940.0,100.0,5.0,31.5,910.0,392.38,266.79
2016,6,29,14,30,934.0,99.0,5.0,31.0,880.0,335.02,218.46
2016,6,29,14,45,927.0,97.0,5.0,30.5,844.0,276.16,169.62
2016,6,29,15,0,920.0,95.0,5.0,30.0,808.0,217.04,123.58
2016,6,29,15,15,910.0,93.0,4.95,29.0,766.5,157.57,85.18
2016,6,29,15,30,900.0,91.0,4.9,28.0,725.0,98.68,63.36
2016,6,29,15,45,888.0,88.5,4.85,27.5,679.5,85.26,65.08
2016,6,29,16,0,876.0,86.0,4.8,27.0,634.0,83.3,63.81
2016,6,29,16,15,859.0,83.0,4.65,26.0,584.5,80.73,62.15
2016,6,29,16,30,842.0,80.0,4.5,25.0,535.0,70.41,53.96
2016,6,29,16,45,820.5,76.5,4.4,24.5,484.0,67.8,52.07
2016,6,29,17,0,799.0,73.0,4.3,24.0,433.0,65.09,50.08
2016,6,29,17,15,768.0,69.0,4.15,23.0,380.0,61.78,47.64
2016,6,29,17,30,737.0,65.0,4.0,22.0,327.0,58.41,45.09
2016,6,29,17,45,694.0,59.5,3.85,21.5,275.0,53.67,41.15
2016,6,29,18,0,651.0,54.0,3.7,21.0,223.0,48.89,37.05
2016,6,29,18,15,582.5,47.5,3.5,20.0,174.0,39.65,28.98
2016,6,29,18,30,514.0,41.0,3.3,19.0,125.0,34.21,24.02
2016,6,29,18,45,402.5,31.5,3.1,18.5,83.5,26.16,16.46
2016,6,29,19,0,291.0,22.0,2.9,18.0,42.0,18.21,6.2
2016,6,29,19,15,145.5,11.0,2.8,17.5,21.0,8.65,0.0
2016,6,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,207.5,16.0,2.75,12.5,39.0,93.31,42.44
2016,6,30,5,30,415.0,32.0,2.8,13.0,78.0,203.19,152.15
2016,6,30,5,45,507.5,39.5,2.85,14.0,124.5,273.25,215.76
2016,6,30,6,0,600.0,47.0,2.9,15.0,171.0,349.48,282.25
2016,6,30,6,15,656.5,52.5,2.85,15.5,222.5,416.38,339.8
2016,6,30,6,30,713.0,58.0,2.8,16.0,274.0,486.95,397.91
2016,6,30,6,45,752.5,62.0,2.75,17.0,328.0,548.66,445.9
2016,6,30,7,0,792.0,66.0,2.7,18.0,382.0,611.49,492.57
2016,6,30,7,15,819.0,69.0,2.6,19.0,435.5,665.2,530.16
2016,6,30,7,30,846.0,72.0,2.5,20.0,489.0,711.46,559.59
2016,6,30,7,45,867.0,75.0,2.45,21.0,541.0,758.28,588.44
2016,6,30,8,0,888.0,78.0,2.4,22.0,593.0,803.31,615.17
2016,6,30,8,15,903.0,80.5,2.25,23.0,642.0,840.73,635.15
2016,6,30,8,30,918.0,83.0,2.1,24.0,691.0,875.43,652.67
2016,6,30,8,45,930.0,84.5,2.0,25.0,736.0,903.47,665.71
2016,6,30,9,0,942.0,86.0,1.9,26.0,781.0,928.2,676.32
2016,6,30,9,15,951.0,88.0,1.85,26.5,821.5,947.28,685.03
2016,6,30,9,30,960.0,90.0,1.8,27.0,862.0,962.61,691.35
2016,6,30,9,45,967.5,90.5,1.8,28.0,896.5,971.15,692.68
2016,6,30,10,0,975.0,91.0,1.8,29.0,931.0,975.73,691.68
2016,6,30,10,15,980.0,92.5,1.85,29.5,959.0,975.0,689.5
2016,6,30,10,30,985.0,94.0,1.9,30.0,987.0,970.14,684.93
2016,6,30,10,45,988.5,95.0,2.0,31.0,1008.0,959.37,675.99
2016,6,30,11,0,992.0,96.0,2.1,32.0,1029.0,944.54,664.64
2016,6,30,11,15,994.0,96.5,2.1,32.5,1042.5,924.0,650.15
2016,6,30,11,30,996.0,97.0,2.1,33.0,1056.0,899.63,633.4
2016,6,30,11,45,996.5,97.0,2.15,34.0,1061.5,869.97,612.57
2016,6,30,12,0,997.0,97.0,2.2,35.0,1067.0,836.9,589.64
2016,6,30,12,15,996.5,97.0,2.35,35.0,1065.0,799.89,566.36
2016,6,30,12,30,996.0,97.0,2.5,35.0,1063.0,759.91,539.62
2016,6,30,12,45,986.5,102.0,2.65,35.5,1051.5,715.1,507.64
2016,6,30,13,0,977.0,107.0,2.8,36.0,1040.0,668.2,473.4
2016,6,30,13,15,973.5,106.0,2.9,36.0,1022.0,618.48,437.08
2016,6,30,13,30,970.0,105.0,3.0,36.0,1004.0,566.74,398.13
2016,6,30,13,45,964.0,104.5,3.1,36.0,979.0,512.39,356.05
2016,6,30,14,0,958.0,104.0,3.2,36.0,954.0,456.66,311.67
2016,6,30,14,15,951.0,103.0,3.3,35.5,922.5,399.12,265.41
2016,6,30,14,30,944.0,102.0,3.4,35.0,891.0,340.79,217.76
2016,6,30,14,45,933.5,100.5,3.5,35.0,853.0,280.81,169.08
2016,6,30,15,0,923.0,99.0,3.6,35.0,815.0,220.96,123.46
2016,6,30,15,15,911.5,97.0,3.6,34.5,772.5,161.06,85.44
2016,6,30,15,30,900.0,95.0,3.6,34.0,730.0,101.9,63.57
2016,6,30,15,45,883.5,93.5,3.65,33.5,682.0,88.08,65.67
2016,6,30,16,0,867.0,92.0,3.7,33.0,634.0,86.68,64.89
2016,6,30,16,15,847.5,89.0,3.7,32.5,584.0,76.12,56.69
2016,6,30,16,30,828.0,86.0,3.7,32.0,534.0,74.15,55.41
2016,6,30,16,45,800.0,83.0,3.75,31.5,481.0,71.91,53.91
2016,6,30,17,0,772.0,80.0,3.8,31.0,428.0,69.65,52.36
2016,6,30,17,15,737.5,75.5,3.75,30.0,374.5,66.12,49.84
2016,6,30,17,30,703.0,71.0,3.7,29.0,321.0,62.55,47.22
2016,6,30,17,45,651.0,65.5,3.65,28.0,268.5,53.42,39.8
2016,6,30,18,0,599.0,60.0,3.6,27.0,216.0,49.08,36.26
2016,6,30,18,15,525.5,52.5,3.4,25.5,167.5,43.02,31.14
2016,6,30,18,30,452.0,45.0,3.2,24.0,119.0,37.0,25.82
2016,6,30,18,45,333.0,34.5,3.05,23.0,78.5,28.3,17.86
2016,6,30,19,0,214.0,24.0,2.9,22.0,38.0,19.68,6.91
2016,6,30,19,15,107.0,12.0,2.8,21.0,19.0,9.44,0.0
2016,6,30,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,5,15,158.5,17.0,1.7,14.5,34.5,79.42,33.18
2016,7,1,5,30,317.0,34.0,1.8,15.0,69.0,169.78,125.72
2016,7,1,5,45,409.5,44.0,1.9,16.0,113.0,237.35,185.7
2016,7,1,6,0,502.0,54.0,2.0,17.0,157.0,314.2,251.41
2016,7,1,6,15,562.5,61.0,2.0,18.0,206.5,379.77,306.32
2016,7,1,6,30,623.0,68.0,2.0,19.0,256.0,449.76,362.41
2016,7,1,6,45,664.5,73.5,2.0,20.0,308.0,510.34,408.85
2016,7,1,7,0,706.0,79.0,2.0,21.0,360.0,572.52,454.51
2016,7,1,7,15,736.5,83.5,1.95,22.0,412.0,624.44,490.52
2016,7,1,7,30,767.0,88.0,1.9,23.0,464.0,678.88,526.65
2016,7,1,7,45,789.5,92.0,1.85,24.5,515.0,726.0,554.19
2016,7,1,8,0,812.0,96.0,1.8,26.0,566.0,771.57,579.69
2016,7,1,8,15,829.5,99.0,1.75,26.5,614.0,810.04,601.9
2016,7,1,8,30,847.0,102.0,1.7,27.0,662.0,846.06,622.08
2016,7,1,8,45,860.5,104.5,1.7,28.0,706.5,865.3,630.24
2016,7,1,9,0,874.0,107.0,1.7,29.0,751.0,891.08,642.73
2016,7,1,9,15,884.5,109.0,1.7,30.0,791.0,910.43,650.88
2016,7,1,9,30,895.0,111.0,1.7,31.0,831.0,926.27,656.83
2016,7,1,9,45,903.0,113.0,1.7,32.0,865.0,936.21,659.12
2016,7,1,10,0,911.0,115.0,1.7,33.0,899.0,942.35,659.17
2016,7,1,10,15,917.0,116.5,1.7,33.5,926.5,942.34,656.9
2016,7,1,10,30,923.0,118.0,1.7,34.0,954.0,938.41,652.41
2016,7,1,10,45,927.5,119.0,1.75,34.5,975.0,928.79,645.15
2016,7,1,11,0,932.0,120.0,1.8,35.0,996.0,915.28,635.64
2016,7,1,11,15,934.5,120.5,1.85,35.0,1010.0,895.85,623.84
2016,7,1,11,30,937.0,121.0,1.9,35.0,1024.0,872.77,609.81
2016,7,1,11,45,938.5,121.5,2.0,35.5,1030.0,845.41,592.27
2016,7,1,12,0,940.0,122.0,2.1,36.0,1036.0,814.78,572.58
2016,7,1,12,15,939.5,121.5,2.2,36.0,1034.0,778.88,549.05
2016,7,1,12,30,939.0,121.0,2.3,36.0,1032.0,740.26,523.08
2016,7,1,12,45,932.5,123.5,2.4,36.5,1021.5,697.33,492.44
2016,7,1,13,0,926.0,126.0,2.5,37.0,1011.0,652.35,459.67
2016,7,1,13,15,922.5,125.0,2.65,37.0,994.0,604.77,425.35
2016,7,1,13,30,919.0,124.0,2.8,37.0,977.0,555.29,388.5
2016,7,1,13,45,913.5,123.0,2.95,37.0,952.5,503.19,348.54
2016,7,1,14,0,908.0,122.0,3.1,37.0,928.0,449.77,306.34
2016,7,1,14,15,901.0,120.5,3.2,36.5,897.5,394.42,262.15
2016,7,1,14,30,894.0,119.0,3.3,36.0,867.0,338.36,216.68
2016,7,1,14,45,884.5,117.0,3.45,35.5,830.0,280.94,170.7
2016,7,1,15,0,875.0,115.0,3.6,35.0,793.0,223.58,127.33
2016,7,1,15,15,862.5,112.5,3.7,34.5,751.0,165.89,90.58
2016,7,1,15,30,850.0,110.0,3.8,34.0,709.0,100.08,62.13
2016,7,1,15,45,834.5,107.0,3.95,33.5,663.0,85.68,63.75
2016,7,1,16,0,819.0,104.0,4.1,33.0,617.0,84.37,63.04
2016,7,1,16,15,799.0,100.5,4.1,32.0,567.5,82.51,62.02
2016,7,1,16,30,779.0,97.0,4.1,31.0,518.0,80.54,60.9
2016,7,1,16,45,753.5,92.0,4.2,30.5,466.5,77.3,58.59
2016,7,1,17,0,728.0,87.0,4.3,30.0,415.0,68.29,51.46
2016,7,1,17,15,692.5,82.0,4.2,29.0,363.0,64.84,49.0
2016,7,1,17,30,657.0,77.0,4.1,28.0,311.0,61.35,46.41
2016,7,1,17,45,609.5,70.5,4.1,27.0,260.0,56.55,42.63
2016,7,1,18,0,562.0,64.0,4.1,26.0,209.0,51.71,38.66
2016,7,1,18,15,489.0,55.5,3.9,25.0,162.0,45.04,32.94
2016,7,1,18,30,416.0,47.0,3.7,24.0,115.0,38.37,26.98
2016,7,1,18,45,307.5,35.5,3.55,23.0,76.0,29.01,18.44
2016,7,1,19,0,199.0,24.0,3.4,22.0,37.0,19.64,6.81
2016,7,1,19,15,99.5,12.0,3.2,21.0,18.5,9.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
