Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,18.0,1.9,14.5,31.5,67.73,25.53
2016,7,2,5,30,253.0,36.0,2.0,15.0,63.0,146.94,108.48
2016,7,2,5,45,344.0,47.5,2.1,16.0,105.5,213.48,167.19
2016,7,2,6,0,435.0,59.0,2.2,17.0,148.0,287.86,230.83
2016,7,2,6,15,496.5,68.0,2.25,17.5,196.5,352.99,286.11
2016,7,2,6,30,558.0,77.0,2.3,18.0,245.0,422.79,343.26
2016,7,2,6,45,605.0,83.0,2.35,19.0,296.5,484.68,391.52
2016,7,2,7,0,652.0,89.0,2.4,20.0,348.0,548.72,439.54
2016,7,2,7,15,684.5,94.5,2.35,21.0,399.5,603.84,478.61
2016,7,2,7,30,717.0,100.0,2.3,22.0,451.0,659.05,516.23
2016,7,2,7,45,743.5,103.5,2.3,23.0,502.0,707.07,547.17
2016,7,2,8,0,770.0,107.0,2.3,24.0,553.0,750.42,573.44
2016,7,2,8,15,789.0,111.0,2.3,25.0,600.5,790.19,596.62
2016,7,2,8,30,808.0,115.0,2.3,26.0,648.0,827.69,617.76
2016,7,2,8,45,824.5,117.0,2.3,27.0,693.0,858.34,633.93
2016,7,2,9,0,841.0,119.0,2.3,28.0,738.0,886.09,647.98
2016,7,2,9,15,852.0,121.5,2.3,28.5,777.0,894.57,650.61
2016,7,2,9,30,863.0,124.0,2.3,29.0,816.0,910.95,658.63
2016,7,2,9,45,881.5,120.0,2.35,30.0,852.5,924.34,663.81
2016,7,2,10,0,900.0,116.0,2.4,31.0,889.0,934.19,666.77
2016,7,2,10,15,906.0,117.5,2.4,31.5,916.5,934.26,664.51
2016,7,2,10,30,912.0,119.0,2.4,32.0,944.0,930.46,660.0
2016,7,2,10,45,917.0,119.0,2.45,32.5,965.0,920.54,652.21
2016,7,2,11,0,922.0,119.0,2.5,33.0,986.0,906.82,642.16
2016,7,2,11,15,925.0,120.0,2.55,33.5,999.5,888.49,629.28
2016,7,2,11,30,928.0,121.0,2.6,34.0,1013.0,866.5,614.17
2016,7,2,11,45,930.0,120.5,2.65,34.5,1019.5,839.01,595.57
2016,7,2,12,0,932.0,120.0,2.7,35.0,1026.0,808.3,574.92
2016,7,2,12,15,931.5,120.0,2.8,35.0,1024.0,773.11,551.29
2016,7,2,12,30,931.0,120.0,2.9,35.0,1022.0,735.19,525.19
2016,7,2,12,45,931.5,118.0,3.0,35.0,1013.5,693.87,496.13
2016,7,2,13,0,932.0,116.0,3.1,35.0,1005.0,650.04,464.5
2016,7,2,13,15,928.5,115.0,3.2,35.0,988.5,602.3,429.18
2016,7,2,13,30,925.0,114.0,3.3,35.0,972.0,552.64,391.38
2016,7,2,13,45,920.5,113.0,3.45,35.0,948.5,500.79,350.91
2016,7,2,14,0,916.0,112.0,3.6,35.0,925.0,447.51,308.11
2016,7,2,14,15,909.5,110.5,3.7,34.5,894.5,391.99,263.12
2016,7,2,14,30,903.0,109.0,3.8,34.0,864.0,335.69,216.81
2016,7,2,14,45,894.0,107.0,3.95,34.0,827.5,277.97,169.57
2016,7,2,15,0,885.0,105.0,4.1,34.0,791.0,220.24,125.1
2016,7,2,15,15,874.0,102.5,4.15,33.5,749.5,162.23,87.68
2016,7,2,15,30,863.0,100.0,4.2,33.0,708.0,104.91,65.46
2016,7,2,15,45,848.0,97.5,4.3,32.5,662.0,89.39,67.03
2016,7,2,16,0,833.0,95.0,4.4,32.0,616.0,79.0,58.97
2016,7,2,16,15,813.5,91.5,4.4,31.0,567.0,76.92,57.73
2016,7,2,16,30,794.0,88.0,4.4,30.0,518.0,74.73,56.38
2016,7,2,16,45,768.5,84.5,4.45,29.5,467.0,72.31,54.71
2016,7,2,17,0,743.0,81.0,4.5,29.0,416.0,69.82,52.97
2016,7,2,17,15,709.5,76.5,4.4,28.0,364.0,66.4,50.51
2016,7,2,17,30,676.0,72.0,4.3,27.0,312.0,58.08,43.85
2016,7,2,17,45,628.0,66.0,4.25,26.0,261.0,53.49,40.21
2016,7,2,18,0,580.0,60.0,4.2,25.0,210.0,48.87,36.4
2016,7,2,18,15,509.5,52.0,4.0,24.0,163.0,42.49,30.89
2016,7,2,18,30,439.0,44.0,3.8,23.0,116.0,36.1,25.17
2016,7,2,18,45,328.5,33.5,3.65,22.0,76.5,27.45,17.23
2016,7,2,19,0,218.0,23.0,3.5,21.0,37.0,18.85,6.26
2016,7,2,19,15,109.0,11.5,3.35,20.5,18.5,9.05,0.0
2016,7,2,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,5,15,150.0,17.0,1.4,14.5,33.0,76.29,26.61
2016,7,3,5,30,300.0,34.0,1.4,15.0,66.0,163.55,120.39
2016,7,3,5,45,392.0,44.0,1.45,16.0,109.0,230.04,179.47
2016,7,3,6,0,484.0,54.0,1.5,17.0,152.0,305.78,243.99
2016,7,3,6,15,544.5,61.5,1.5,18.0,201.5,371.07,298.39
2016,7,3,6,30,605.0,69.0,1.5,19.0,251.0,440.85,353.99
2016,7,3,6,45,648.0,75.0,1.5,20.0,302.5,502.21,400.71
2016,7,3,7,0,691.0,81.0,1.5,21.0,354.0,565.37,446.72
2016,7,3,7,15,722.0,85.5,1.45,22.0,406.0,619.79,484.05
2016,7,3,7,30,753.0,90.0,1.4,23.0,458.0,671.33,517.8
2016,7,3,7,45,776.5,94.0,1.35,24.0,508.5,718.88,546.31
2016,7,3,8,0,800.0,98.0,1.3,25.0,559.0,764.98,572.91
2016,7,3,8,15,817.5,101.0,1.3,25.5,607.5,803.26,595.21
2016,7,3,8,30,835.0,104.0,1.3,26.0,656.0,839.13,615.6
2016,7,3,8,45,849.0,107.0,1.3,27.0,700.0,869.3,630.78
2016,7,3,9,0,863.0,110.0,1.3,28.0,744.0,885.68,636.95
2016,7,3,9,15,874.0,112.0,1.25,29.0,783.5,905.42,644.69
2016,7,3,9,30,885.0,114.0,1.2,30.0,823.0,921.69,650.1
2016,7,3,9,45,905.0,108.5,1.2,31.0,860.5,935.15,654.52
2016,7,3,10,0,925.0,103.0,1.2,32.0,898.0,945.03,656.79
2016,7,3,10,15,931.0,104.5,1.2,32.5,926.0,945.31,654.65
2016,7,3,10,30,937.0,106.0,1.2,33.0,954.0,941.63,650.35
2016,7,3,10,45,941.5,106.5,1.3,33.5,975.0,931.73,643.89
2016,7,3,11,0,946.0,107.0,1.4,34.0,996.0,917.93,635.12
2016,7,3,11,15,948.5,107.5,1.5,34.5,1009.5,898.59,622.96
2016,7,3,11,30,951.0,108.0,1.6,35.0,1023.0,875.56,608.49
2016,7,3,11,45,952.5,108.0,1.7,35.5,1029.5,847.76,590.99
2016,7,3,12,0,954.0,108.0,1.8,36.0,1036.0,816.64,571.3
2016,7,3,12,15,954.0,108.0,1.9,36.0,1034.5,781.31,548.86
2016,7,3,12,30,954.0,108.0,2.0,36.0,1033.0,743.1,523.44
2016,7,3,12,45,941.5,115.0,2.1,36.0,1020.5,699.27,493.4
2016,7,3,13,0,929.0,122.0,2.2,36.0,1008.0,653.62,461.27
2016,7,3,13,15,926.0,121.0,2.3,36.0,991.5,606.2,427.01
2016,7,3,13,30,923.0,120.0,2.4,36.0,975.0,556.83,390.2
2016,7,3,13,45,918.5,118.5,2.55,36.0,951.5,504.66,350.31
2016,7,3,14,0,914.0,117.0,2.7,36.0,928.0,451.06,308.03
2016,7,3,14,15,907.0,115.5,2.8,35.5,897.5,395.39,263.59
2016,7,3,14,30,900.0,114.0,2.9,35.0,867.0,339.0,217.79
2016,7,3,14,45,891.0,112.0,3.05,35.0,830.5,281.35,171.09
2016,7,3,15,0,882.0,110.0,3.2,35.0,794.0,223.69,127.0
2016,7,3,15,15,870.5,107.5,3.3,34.5,752.0,165.68,89.74
2016,7,3,15,30,859.0,105.0,3.4,34.0,710.0,108.42,67.3
2016,7,3,15,45,844.0,102.0,3.5,33.5,664.0,82.87,61.48
2016,7,3,16,0,829.0,99.0,3.6,33.0,618.0,81.44,60.67
2016,7,3,16,15,809.5,95.5,3.7,32.5,569.0,79.46,59.4
2016,7,3,16,30,790.0,92.0,3.8,32.0,520.0,77.37,58.04
2016,7,3,16,45,764.5,88.0,3.9,31.5,468.5,74.7,56.2
2016,7,3,17,0,739.0,84.0,4.0,31.0,417.0,71.94,54.26
2016,7,3,17,15,704.5,79.0,4.0,30.0,364.5,62.99,47.23
2016,7,3,17,30,670.0,74.0,4.0,29.0,312.0,59.41,44.59
2016,7,3,17,45,622.0,67.5,4.0,28.0,261.0,54.51,40.72
2016,7,3,18,0,574.0,61.0,4.0,27.0,210.0,49.57,36.67
2016,7,3,18,15,502.5,53.0,3.9,25.5,162.5,43.21,31.3
2016,7,3,18,30,431.0,45.0,3.8,24.0,115.0,36.86,25.7
2016,7,3,18,45,320.5,34.0,3.75,23.0,76.0,27.84,17.45
2016,7,3,19,0,210.0,23.0,3.7,22.0,37.0,18.83,6.08
2016,7,3,19,15,105.0,11.5,3.55,21.0,18.5,9.05,0.0
2016,7,3,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,156.5,16.0,1.6,13.5,32.5,76.81,23.7
2016,7,4,5,30,313.0,32.0,1.6,14.0,65.0,166.43,122.63
2016,7,4,5,45,405.0,41.5,1.65,15.0,108.0,232.93,182.4
2016,7,4,6,0,497.0,51.0,1.7,16.0,151.0,308.75,247.48
2016,7,4,6,15,557.5,58.0,1.65,17.0,200.5,374.03,302.22
2016,7,4,6,30,618.0,65.0,1.6,18.0,250.0,443.82,358.08
2016,7,4,6,45,660.5,70.5,1.55,19.0,301.5,504.84,404.64
2016,7,4,7,0,703.0,76.0,1.5,20.0,353.0,567.62,450.33
2016,7,4,7,15,734.0,80.5,1.5,21.0,405.0,620.1,486.81
2016,7,4,7,30,765.0,85.0,1.5,22.0,457.0,674.96,523.23
2016,7,4,7,45,788.5,88.5,1.5,23.0,508.0,722.38,552.25
2016,7,4,8,0,812.0,92.0,1.5,24.0,559.0,768.32,579.47
2016,7,4,8,15,829.5,95.0,1.6,25.0,607.0,806.97,602.1
2016,7,4,8,30,847.0,98.0,1.7,26.0,655.0,833.76,616.53
2016,7,4,8,45,861.0,100.0,1.8,27.0,700.0,862.73,632.34
2016,7,4,9,0,875.0,102.0,1.9,28.0,745.0,888.69,646.0
2016,7,4,9,15,885.5,104.0,1.95,28.5,784.5,908.3,656.27
2016,7,4,9,30,896.0,106.0,2.0,29.0,824.0,924.41,664.37
2016,7,4,9,45,899.5,110.5,2.15,30.0,857.0,933.0,667.42
2016,7,4,10,0,903.0,115.0,2.3,31.0,890.0,937.69,668.06
2016,7,4,10,15,909.5,116.5,2.4,31.5,918.0,938.31,667.09
2016,7,4,10,30,916.0,118.0,2.5,32.0,946.0,935.03,663.78
2016,7,4,10,45,920.0,119.0,2.7,32.5,967.0,925.18,657.19
2016,7,4,11,0,924.0,120.0,2.9,33.0,988.0,911.49,648.14
2016,7,4,11,15,927.0,121.0,3.05,33.0,1001.5,893.16,637.07
2016,7,4,11,30,930.0,122.0,3.2,33.0,1015.0,871.17,623.57
2016,7,4,11,45,931.0,122.0,3.35,33.0,1021.5,843.26,606.13
2016,7,4,12,0,932.0,122.0,3.5,33.0,1028.0,812.15,586.44
2016,7,4,12,15,932.0,122.0,3.6,33.0,1026.5,777.3,562.46
2016,7,4,12,30,932.0,122.0,3.7,33.0,1025.0,739.67,535.92
2016,7,4,12,45,938.5,116.0,3.85,33.0,1018.5,699.25,507.08
2016,7,4,13,0,945.0,110.0,4.0,33.0,1012.0,655.86,475.26
2016,7,4,13,15,942.5,109.0,4.1,33.0,995.5,608.11,439.2
2016,7,4,13,30,940.0,108.0,4.2,33.0,979.0,558.31,400.58
2016,7,4,13,45,936.0,107.0,4.3,33.0,955.5,505.96,358.91
2016,7,4,14,0,932.0,106.0,4.4,33.0,932.0,452.08,314.9
2016,7,4,14,15,925.5,104.5,4.4,32.5,902.0,395.69,268.5
2016,7,4,14,30,919.0,103.0,4.4,32.0,872.0,338.5,220.78
2016,7,4,14,45,912.0,100.5,4.4,32.0,836.0,280.0,172.14
2016,7,4,15,0,905.0,98.0,4.4,32.0,800.0,221.24,126.14
2016,7,4,15,15,894.5,96.0,4.35,31.5,758.5,162.39,87.48
2016,7,4,15,30,884.0,94.0,4.3,31.0,717.0,104.15,64.07
2016,7,4,15,45,872.5,91.0,4.3,30.5,671.5,86.3,65.09
2016,7,4,16,0,861.0,88.0,4.3,30.0,626.0,84.11,63.66
2016,7,4,16,15,843.0,85.0,4.2,29.5,577.0,81.57,61.92
2016,7,4,16,30,825.0,82.0,4.1,29.0,528.0,71.37,53.84
2016,7,4,16,45,803.5,77.5,4.1,28.5,476.5,68.14,51.48
2016,7,4,17,0,782.0,73.0,4.1,28.0,425.0,64.77,48.97
2016,7,4,17,15,750.0,69.0,3.95,27.0,372.5,61.47,46.57
2016,7,4,17,30,718.0,65.0,3.8,26.0,320.0,58.13,44.08
2016,7,4,17,45,674.0,59.5,3.7,25.5,268.5,53.41,40.23
2016,7,4,18,0,630.0,54.0,3.6,25.0,217.0,48.66,36.22
2016,7,4,18,15,561.0,47.5,3.4,24.0,168.5,39.46,28.3
2016,7,4,18,30,492.0,41.0,3.2,23.0,120.0,34.07,23.44
2016,7,4,18,45,381.5,31.0,3.05,22.0,79.5,25.66,15.72
2016,7,4,19,0,271.0,21.0,2.9,21.0,39.0,17.32,5.05
2016,7,4,19,15,135.5,10.5,2.85,20.0,19.5,8.26,0.0
2016,7,4,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,171.0,15.5,1.75,13.5,33.0,80.33,21.05
2016,7,5,5,30,342.0,31.0,1.8,14.0,66.0,175.9,129.26
2016,7,5,5,45,435.5,39.5,1.9,14.5,110.0,243.48,190.96
2016,7,5,6,0,529.0,48.0,2.0,15.0,154.0,320.46,257.97
2016,7,5,6,15,290.5,80.0,2.0,15.5,141.0,254.69,208.02
2016,7,5,6,30,52.0,112.0,2.0,16.0,128.0,133.81,107.79
2016,7,5,6,45,59.0,133.5,2.05,17.0,154.5,160.18,129.6
2016,7,5,7,0,66.0,155.0,2.1,18.0,181.0,186.86,150.8
2016,7,5,7,15,430.0,116.0,2.1,19.0,322.0,442.18,358.43
2016,7,5,7,30,794.0,77.0,2.1,20.0,463.0,687.5,542.02
2016,7,5,7,45,818.0,79.5,2.15,21.0,514.5,735.12,570.46
2016,7,5,8,0,842.0,82.0,2.2,22.0,566.0,773.29,593.21
2016,7,5,8,15,858.0,84.5,2.3,22.5,614.0,810.55,616.51
2016,7,5,8,30,874.0,87.0,2.4,23.0,662.0,845.31,637.82
2016,7,5,8,45,888.5,88.5,2.5,24.0,707.0,874.9,654.19
2016,7,5,9,0,903.0,90.0,2.6,25.0,752.0,901.43,668.37
2016,7,5,9,15,912.5,91.5,2.75,25.5,791.5,920.2,679.05
2016,7,5,9,30,922.0,93.0,2.9,26.0,831.0,935.39,687.44
2016,7,5,9,45,932.0,92.5,3.05,27.0,865.5,945.26,691.04
2016,7,5,10,0,942.0,92.0,3.2,28.0,900.0,951.34,692.23
2016,7,5,10,15,947.5,93.0,3.3,28.0,927.5,950.94,691.7
2016,7,5,10,30,953.0,94.0,3.4,28.0,955.0,946.55,688.72
2016,7,5,10,45,957.0,95.0,3.55,28.5,976.0,936.83,681.3
2016,7,5,11,0,961.0,96.0,3.7,29.0,997.0,923.15,671.37
2016,7,5,11,15,963.0,96.5,3.8,29.0,1010.5,903.42,658.55
2016,7,5,11,30,965.0,97.0,3.9,29.0,1024.0,879.95,643.29
2016,7,5,11,45,966.5,97.0,4.0,29.5,1030.5,852.06,623.79
2016,7,5,12,0,968.0,97.0,4.1,30.0,1037.0,820.79,602.01
2016,7,5,12,15,967.5,97.0,4.2,30.0,1035.5,784.85,577.49
2016,7,5,12,30,967.0,97.0,4.3,30.0,1034.0,746.01,549.5
2016,7,5,12,45,960.0,100.5,4.4,30.0,1023.5,702.85,517.74
2016,7,5,13,0,953.0,104.0,4.5,30.0,1013.0,657.51,483.64
2016,7,5,13,15,950.5,103.0,4.5,30.0,996.5,609.45,446.51
2016,7,5,13,30,948.0,102.0,4.5,30.0,980.0,559.32,406.83
2016,7,5,13,45,943.5,101.0,4.55,30.0,956.5,506.38,364.07
2016,7,5,14,0,939.0,100.0,4.6,30.0,933.0,451.94,319.0
2016,7,5,14,15,933.0,99.0,4.6,29.5,902.5,395.72,272.02
2016,7,5,14,30,927.0,98.0,4.6,29.0,872.0,338.61,223.62
2016,7,5,14,45,919.5,96.0,4.65,29.0,836.0,279.87,174.11
2016,7,5,15,0,912.0,94.0,4.7,29.0,800.0,220.91,127.26
2016,7,5,15,15,901.5,92.0,4.65,28.5,758.5,161.65,87.63
2016,7,5,15,30,891.0,90.0,4.6,28.0,717.0,103.01,63.37
2016,7,5,15,45,877.5,87.5,4.6,27.5,671.5,84.36,64.34
2016,7,5,16,0,864.0,85.0,4.6,27.0,626.0,82.36,63.03
2016,7,5,16,15,846.5,82.0,4.55,26.5,576.5,79.79,61.23
2016,7,5,16,30,829.0,79.0,4.5,26.0,527.0,69.45,52.93
2016,7,5,16,45,805.5,75.5,4.45,25.5,475.5,66.79,51.01
2016,7,5,17,0,782.0,72.0,4.4,25.0,424.0,64.05,48.99
2016,7,5,17,15,749.5,68.0,4.3,24.0,371.5,60.72,46.54
2016,7,5,17,30,717.0,64.0,4.2,23.0,319.0,57.34,43.98
2016,7,5,17,45,671.5,59.0,4.15,22.5,267.5,52.98,40.38
2016,7,5,18,0,626.0,54.0,4.1,22.0,216.0,44.87,33.41
2016,7,5,18,15,556.5,47.0,3.95,21.0,167.5,39.04,28.31
2016,7,5,18,30,487.0,40.0,3.8,20.0,119.0,33.24,23.04
2016,7,5,18,45,375.0,30.5,3.7,19.0,79.0,25.22,15.57
2016,7,5,19,0,263.0,21.0,3.6,18.0,39.0,17.3,4.99
2016,7,5,19,15,131.5,10.5,3.5,17.5,19.5,8.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,179.0,15.0,2.8,11.5,33.5,81.9,17.12
2016,7,6,5,30,358.0,30.0,2.8,12.0,67.0,180.72,133.57
2016,7,6,5,45,453.0,38.5,2.85,12.5,111.5,249.72,197.69
2016,7,6,6,0,548.0,47.0,2.9,13.0,156.0,328.32,267.07
2016,7,6,6,15,312.0,80.5,2.85,14.0,146.5,266.54,219.59
2016,7,6,6,30,76.0,114.0,2.8,15.0,137.0,149.92,122.11
2016,7,6,6,45,83.5,135.5,2.8,16.0,165.0,177.66,145.13
2016,7,6,7,0,91.0,157.0,2.8,17.0,193.0,205.68,167.5
2016,7,6,7,15,331.0,141.0,2.75,17.5,297.5,400.79,327.31
2016,7,6,7,30,571.0,125.0,2.7,18.0,402.0,580.52,466.85
2016,7,6,7,45,710.5,102.5,2.7,19.0,485.0,682.38,540.48
2016,7,6,8,0,850.0,80.0,2.7,20.0,568.0,777.96,604.86
2016,7,6,8,15,866.0,82.5,2.75,21.0,616.0,815.53,626.68
2016,7,6,8,30,882.0,85.0,2.8,22.0,664.0,850.56,646.8
2016,7,6,8,45,894.0,87.5,2.85,23.0,708.5,879.31,662.34
2016,7,6,9,0,906.0,90.0,2.9,24.0,753.0,904.87,675.59
2016,7,6,9,15,915.0,91.5,3.0,24.5,792.5,923.29,685.67
2016,7,6,9,30,924.0,93.0,3.1,25.0,832.0,938.1,693.44
2016,7,6,9,45,923.5,99.5,3.25,25.5,864.0,945.63,696.82
2016,7,6,10,0,923.0,106.0,3.4,26.0,896.0,949.02,697.61
2016,7,6,10,15,928.5,107.0,3.55,26.5,923.5,948.46,695.89
2016,7,6,10,30,934.0,108.0,3.7,27.0,951.0,943.96,691.68
2016,7,6,10,45,938.0,109.0,3.85,27.5,972.0,934.2,684.08
2016,7,6,11,0,942.0,110.0,4.0,28.0,993.0,920.52,673.99
2016,7,6,11,15,944.5,110.5,4.1,28.0,1006.5,901.28,661.33
2016,7,6,11,30,947.0,111.0,4.2,28.0,1020.0,878.35,646.24
2016,7,6,11,45,948.5,110.5,4.3,28.5,1026.0,850.25,626.39
2016,7,6,12,0,950.0,110.0,4.4,29.0,1032.0,818.86,604.31
2016,7,6,12,15,949.0,110.0,4.5,29.0,1030.0,782.91,579.26
2016,7,6,12,30,948.0,110.0,4.6,29.0,1028.0,744.18,551.21
2016,7,6,12,45,950.0,107.0,4.7,29.0,1019.5,702.51,520.6
2016,7,6,13,0,952.0,104.0,4.8,29.0,1011.0,658.14,487.18
2016,7,6,13,15,948.0,103.5,4.85,29.0,994.0,609.64,449.62
2016,7,6,13,30,944.0,103.0,4.9,29.0,977.0,559.19,409.55
2016,7,6,13,45,940.0,101.5,5.0,29.0,953.0,506.3,366.6
2016,7,6,14,0,936.0,100.0,5.1,29.0,929.0,451.87,321.23
2016,7,6,14,15,929.0,98.5,5.15,28.5,898.0,395.1,273.55
2016,7,6,14,30,922.0,97.0,5.2,28.0,867.0,337.57,224.53
2016,7,6,14,45,914.0,95.0,5.3,27.5,830.5,278.98,175.12
2016,7,6,15,0,906.0,93.0,5.4,27.0,794.0,220.23,128.23
2016,7,6,15,15,894.5,91.0,5.35,26.5,752.0,161.19,88.17
2016,7,6,15,30,883.0,89.0,5.3,26.0,710.0,102.9,63.47
2016,7,6,15,45,869.5,86.0,5.3,26.0,664.0,83.24,63.84
2016,7,6,16,0,856.0,83.0,5.3,26.0,618.0,80.92,62.12
2016,7,6,16,15,837.0,80.0,5.2,25.0,568.5,78.29,60.38
2016,7,6,16,30,818.0,77.0,5.1,24.0,519.0,67.85,52.04
2016,7,6,16,45,794.5,73.5,5.05,23.5,468.0,65.17,50.07
2016,7,6,17,0,771.0,70.0,5.0,23.0,417.0,62.4,48.0
2016,7,6,17,15,738.5,66.0,4.8,22.5,365.0,59.04,45.4
2016,7,6,17,30,706.0,62.0,4.6,22.0,313.0,55.64,42.7
2016,7,6,17,45,660.5,57.0,4.45,21.5,262.0,51.25,39.05
2016,7,6,18,0,615.0,52.0,4.3,21.0,211.0,46.86,35.28
2016,7,6,18,15,547.5,45.5,4.05,20.0,163.5,37.8,27.36
2016,7,6,18,30,480.0,39.0,3.8,19.0,116.0,32.39,22.41
2016,7,6,18,45,370.5,29.5,3.6,18.5,76.5,24.38,14.89
2016,7,6,19,0,261.0,20.0,3.4,18.0,37.0,16.46,4.28
2016,7,6,19,15,130.5,10.0,3.3,17.5,18.5,7.87,0.0
2016,7,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,179.0,14.0,2.45,12.5,32.0,80.41,11.2
2016,7,7,5,30,358.0,28.0,2.4,13.0,64.0,178.79,130.98
2016,7,7,5,45,452.0,35.5,2.4,13.5,107.5,246.07,193.68
2016,7,7,6,0,546.0,43.0,2.4,14.0,151.0,322.92,261.23
2016,7,7,6,15,349.0,78.0,2.35,14.5,154.5,283.1,232.41
2016,7,7,6,30,152.0,113.0,2.3,15.0,158.0,202.84,166.67
2016,7,7,6,45,162.0,134.5,2.3,16.0,190.5,236.82,194.62
2016,7,7,7,0,172.0,156.0,2.3,17.0,223.0,271.06,221.58
2016,7,7,7,15,420.0,127.0,2.3,17.5,322.0,447.98,364.63
2016,7,7,7,30,668.0,98.0,2.3,18.0,421.0,622.88,498.56
2016,7,7,7,45,756.0,85.5,2.35,19.0,488.5,695.6,548.12
2016,7,7,8,0,844.0,73.0,2.4,20.0,556.0,765.78,594.28
2016,7,7,8,15,859.5,75.5,2.45,21.0,603.5,802.93,616.01
2016,7,7,8,30,875.0,78.0,2.5,22.0,651.0,837.56,635.88
2016,7,7,8,45,888.0,79.5,2.6,23.0,695.0,866.12,651.69
2016,7,7,9,0,901.0,81.0,2.7,24.0,739.0,891.58,665.31
2016,7,7,9,15,910.0,82.5,2.8,24.5,778.5,910.15,675.55
2016,7,7,9,30,919.0,84.0,2.9,25.0,818.0,925.14,683.5
2016,7,7,9,45,926.0,85.5,3.0,26.0,851.5,934.61,686.52
2016,7,7,10,0,933.0,87.0,3.1,27.0,885.0,940.22,687.12
2016,7,7,10,15,938.0,88.0,3.25,27.5,912.5,939.61,685.44
2016,7,7,10,30,943.0,89.0,3.4,28.0,940.0,935.05,681.3
2016,7,7,10,45,946.0,90.0,3.55,28.5,960.5,924.77,673.5
2016,7,7,11,0,949.0,91.0,3.7,29.0,981.0,910.59,663.21
2016,7,7,11,15,951.5,91.5,3.8,29.0,994.5,891.7,650.9
2016,7,7,11,30,954.0,92.0,3.9,29.0,1008.0,869.09,636.14
2016,7,7,11,45,954.0,93.0,4.05,29.5,1014.0,841.32,616.89
2016,7,7,12,0,954.0,94.0,4.2,30.0,1020.0,810.23,595.35
2016,7,7,12,15,954.0,94.0,4.25,30.0,1018.5,775.21,571.34
2016,7,7,12,30,954.0,94.0,4.3,30.0,1017.0,737.27,543.75
2016,7,7,12,45,942.0,101.0,4.4,30.0,1005.5,694.1,511.89
2016,7,7,13,0,930.0,108.0,4.5,30.0,994.0,649.05,477.93
2016,7,7,13,15,927.0,107.0,4.5,30.0,977.5,601.69,441.34
2016,7,7,13,30,924.0,106.0,4.5,30.0,961.0,552.36,402.3
2016,7,7,13,45,919.0,105.5,4.55,30.0,938.0,500.66,360.52
2016,7,7,14,0,914.0,105.0,4.6,30.0,915.0,447.55,316.53
2016,7,7,14,15,907.5,103.5,4.6,29.5,885.0,392.06,270.25
2016,7,7,14,30,901.0,102.0,4.6,29.0,855.0,335.8,222.63
2016,7,7,14,45,893.0,100.0,4.65,29.0,819.5,278.32,174.15
2016,7,7,15,0,885.0,98.0,4.7,29.0,784.0,220.71,128.24
2016,7,7,15,15,874.5,96.0,4.7,28.5,743.0,162.91,89.26
2016,7,7,15,30,864.0,94.0,4.7,28.0,702.0,105.74,64.95
2016,7,7,15,45,850.5,91.5,4.7,27.5,657.0,85.97,65.66
2016,7,7,16,0,837.0,89.0,4.7,27.0,612.0,84.07,64.45
2016,7,7,16,15,819.0,86.0,4.65,26.5,563.5,73.47,55.98
2016,7,7,16,30,801.0,83.0,4.6,26.0,515.0,71.51,54.66
2016,7,7,16,45,777.5,79.0,4.55,25.5,464.5,68.65,52.58
2016,7,7,17,0,754.0,75.0,4.5,25.0,414.0,65.69,50.38
2016,7,7,17,15,721.0,71.0,4.4,24.0,362.5,62.47,48.04
2016,7,7,17,30,688.0,67.0,4.3,23.0,311.0,59.23,45.6
2016,7,7,17,45,643.5,61.0,4.25,22.5,260.5,50.06,37.86
2016,7,7,18,0,599.0,55.0,4.2,22.0,210.0,45.33,33.81
2016,7,7,18,15,529.0,48.0,4.0,21.0,162.5,39.57,28.77
2016,7,7,18,30,459.0,41.0,3.8,20.0,115.0,33.85,23.56
2016,7,7,18,45,350.5,31.0,3.65,19.5,76.0,25.53,15.75
2016,7,7,19,0,242.0,21.0,3.5,19.0,37.0,17.26,4.48
2016,7,7,19,15,121.0,10.5,3.35,18.0,18.5,8.26,0.0
2016,7,7,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,188.0,13.5,2.45,12.5,32.0,82.27,5.12
2016,7,8,5,30,376.0,27.0,2.5,13.0,64.0,184.31,134.45
2016,7,8,5,45,466.0,34.5,2.55,13.5,107.5,250.86,197.33
2016,7,8,6,0,556.0,42.0,2.6,14.0,151.0,324.09,262.29
2016,7,8,6,15,613.5,47.5,2.55,14.5,200.0,389.37,319.06
2016,7,8,6,30,671.0,53.0,2.5,15.0,249.0,458.68,376.73
2016,7,8,6,45,710.5,57.0,2.5,15.5,301.0,518.75,424.94
2016,7,8,7,0,750.0,61.0,2.5,16.0,353.0,580.16,472.25
2016,7,8,7,15,778.0,64.5,2.45,17.0,404.5,633.87,510.76
2016,7,8,7,30,806.0,68.0,2.4,18.0,456.0,680.43,541.17
2016,7,8,7,45,826.0,71.0,2.4,19.0,506.5,725.65,569.82
2016,7,8,8,0,846.0,74.0,2.4,20.0,557.0,769.19,596.5
2016,7,8,8,15,861.5,76.0,2.4,20.5,604.5,805.88,618.92
2016,7,8,8,30,877.0,78.0,2.4,21.0,652.0,840.04,639.31
2016,7,8,8,45,889.0,80.0,2.4,22.0,696.0,868.38,654.23
2016,7,8,9,0,901.0,82.0,2.4,23.0,740.0,893.57,666.85
2016,7,8,9,15,910.5,83.5,2.45,24.0,779.5,912.63,675.72
2016,7,8,9,30,920.0,85.0,2.5,25.0,819.0,928.11,682.26
2016,7,8,9,45,928.5,85.5,2.55,26.0,853.0,937.92,685.13
2016,7,8,10,0,937.0,86.0,2.6,27.0,887.0,943.93,685.64
2016,7,8,10,15,942.0,87.0,2.7,27.5,914.5,943.36,683.79
2016,7,8,10,30,947.0,88.0,2.8,28.0,942.0,938.83,679.52
2016,7,8,10,45,951.5,88.0,2.9,29.0,962.5,928.93,670.54
2016,7,8,11,0,956.0,88.0,3.0,30.0,983.0,915.11,659.17
2016,7,8,11,15,958.0,88.5,3.1,30.5,996.5,895.75,645.61
2016,7,8,11,30,960.0,89.0,3.2,31.0,1010.0,872.66,629.68
2016,7,8,11,45,961.0,89.0,3.3,31.5,1016.0,844.76,610.6
2016,7,8,12,0,962.0,89.0,3.4,32.0,1022.0,813.49,589.28
2016,7,8,12,15,961.5,89.0,3.5,32.0,1020.5,777.93,565.86
2016,7,8,12,30,961.0,89.0,3.6,32.0,1019.0,739.44,538.65
2016,7,8,12,45,955.0,91.5,3.75,32.0,1008.5,696.55,507.82
2016,7,8,13,0,949.0,94.0,3.9,32.0,998.0,651.42,474.56
2016,7,8,13,15,945.5,93.5,4.0,32.0,981.5,603.43,438.21
2016,7,8,13,30,942.0,93.0,4.1,32.0,965.0,553.44,399.31
2016,7,8,13,45,937.5,92.0,4.2,32.0,941.5,500.83,357.31
2016,7,8,14,0,933.0,91.0,4.3,32.0,918.0,446.73,312.97
2016,7,8,14,15,926.5,90.0,4.35,32.0,887.5,390.67,266.06
2016,7,8,14,30,920.0,89.0,4.4,32.0,857.0,333.79,217.92
2016,7,8,14,45,912.0,87.0,4.45,32.0,821.0,275.32,169.12
2016,7,8,15,0,904.0,85.0,4.5,32.0,785.0,216.71,122.85
2016,7,8,15,15,893.0,83.5,4.55,31.5,743.5,158.18,83.7
2016,7,8,15,30,882.0,82.0,4.6,31.0,702.0,100.32,59.22
2016,7,8,15,45,869.0,79.5,4.7,30.5,657.0,79.29,59.41
2016,7,8,16,0,856.0,77.0,4.8,30.0,612.0,77.19,58.02
2016,7,8,16,15,838.5,74.5,4.8,29.0,563.5,74.82,56.51
2016,7,8,16,30,821.0,72.0,4.8,28.0,515.0,72.31,54.87
2016,7,8,16,45,798.5,68.5,4.85,27.5,464.0,68.9,52.35
2016,7,8,17,0,776.0,65.0,4.9,27.0,413.0,58.92,44.26
2016,7,8,17,15,745.0,61.5,4.8,26.0,362.0,55.82,42.0
2016,7,8,17,30,714.0,58.0,4.7,25.0,311.0,52.7,39.64
2016,7,8,17,45,671.5,53.0,4.65,24.5,260.5,48.24,35.97
2016,7,8,18,0,629.0,48.0,4.6,24.0,210.0,43.75,32.15
2016,7,8,18,15,562.5,42.0,4.3,23.0,163.0,38.2,27.33
2016,7,8,18,30,496.0,36.0,4.0,22.0,116.0,32.71,22.35
2016,7,8,18,45,389.0,27.5,3.75,21.5,76.5,22.85,13.35
2016,7,8,19,0,282.0,19.0,3.5,21.0,37.0,15.69,3.23
2016,7,8,19,15,141.0,9.5,3.35,20.5,18.5,7.47,0.0
2016,7,8,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,201.0,12.0,1.45,14.5,31.5,83.15,0.0
2016,7,9,5,30,402.0,24.0,1.5,15.0,63.0,187.34,134.43
2016,7,9,5,45,491.5,30.5,1.55,16.0,106.5,254.52,197.3
2016,7,9,6,0,581.0,37.0,1.6,17.0,150.0,330.5,262.98
2016,7,9,6,15,636.0,41.5,1.7,18.0,198.5,394.34,317.18
2016,7,9,6,30,691.0,46.0,1.8,19.0,247.0,462.01,372.0
2016,7,9,6,45,728.5,49.5,1.95,20.0,298.0,521.04,418.02
2016,7,9,7,0,766.0,53.0,2.1,21.0,349.0,575.71,459.04
2016,7,9,7,15,792.0,55.5,2.25,22.0,400.5,627.01,495.41
2016,7,9,7,30,818.0,58.0,2.4,23.0,452.0,677.78,529.13
2016,7,9,7,45,837.5,60.5,2.55,24.0,501.5,722.63,557.77
2016,7,9,8,0,857.0,63.0,2.7,25.0,551.0,765.77,584.61
2016,7,9,8,15,872.0,65.0,2.8,25.5,598.5,802.55,607.45
2016,7,9,8,30,887.0,67.0,2.9,26.0,646.0,836.78,628.32
2016,7,9,8,45,898.0,68.5,3.0,27.0,689.5,864.13,643.07
2016,7,9,9,0,909.0,70.0,3.1,28.0,733.0,888.28,655.6
2016,7,9,9,15,918.0,71.5,3.2,28.5,772.0,907.26,665.95
2016,7,9,9,30,927.0,73.0,3.3,29.0,811.0,922.64,673.98
2016,7,9,9,45,926.5,79.0,3.45,29.5,843.5,930.42,677.41
2016,7,9,10,0,926.0,85.0,3.6,30.0,876.0,934.08,678.28
2016,7,9,10,15,931.5,86.0,3.7,30.0,903.5,934.07,677.94
2016,7,9,10,30,937.0,87.0,3.8,30.0,931.0,930.14,675.14
2016,7,9,10,45,940.5,88.0,3.9,30.5,951.5,920.48,667.36
2016,7,9,11,0,944.0,89.0,4.0,31.0,972.0,906.93,657.15
2016,7,9,11,15,946.5,89.5,4.1,31.0,986.0,888.23,644.95
2016,7,9,11,30,949.0,90.0,4.2,31.0,1000.0,865.83,630.32
2016,7,9,11,45,951.0,89.5,4.3,31.0,1006.5,838.58,612.44
2016,7,9,12,0,953.0,89.0,4.4,31.0,1013.0,807.96,592.23
2016,7,9,12,15,953.0,89.0,4.5,31.0,1012.0,773.07,568.72
2016,7,9,12,30,953.0,89.0,4.6,31.0,1011.0,735.24,541.36
2016,7,9,12,45,951.5,89.0,4.75,31.0,1002.5,693.65,511.12
2016,7,9,13,0,950.0,89.0,4.9,31.0,994.0,649.52,478.19
2016,7,9,13,15,947.5,88.5,4.95,30.5,978.0,602.08,442.48
2016,7,9,13,30,945.0,88.0,5.0,30.0,962.0,552.54,404.01
2016,7,9,13,45,942.0,86.5,5.1,30.0,939.0,500.13,361.47
2016,7,9,14,0,939.0,85.0,5.2,30.0,916.0,446.07,316.42
2016,7,9,14,15,933.5,83.5,5.25,29.5,886.5,389.71,269.06
2016,7,9,14,30,928.0,82.0,5.3,29.0,857.0,332.43,220.18
2016,7,9,14,45,922.0,80.0,5.4,29.0,822.0,274.0,170.4
2016,7,9,15,0,916.0,78.0,5.5,29.0,787.0,215.19,123.0
2016,7,9,15,15,906.5,76.5,5.5,28.5,746.5,156.15,82.65
2016,7,9,15,30,897.0,75.0,5.5,28.0,706.0,97.62,57.21
2016,7,9,15,45,886.0,72.5,5.5,27.5,661.0,75.44,57.02
2016,7,9,16,0,875.0,70.0,5.5,27.0,616.0,73.24,55.5
2016,7,9,16,15,858.5,67.5,5.4,26.0,567.5,70.75,53.85
2016,7,9,16,30,842.0,65.0,5.3,25.0,519.0,68.13,52.06
2016,7,9,16,45,822.0,62.0,5.25,24.5,468.5,64.96,49.69
2016,7,9,17,0,802.0,59.0,5.2,24.0,418.0,61.67,47.19
2016,7,9,17,15,773.0,56.0,5.1,23.0,366.5,58.1,44.5
2016,7,9,17,30,744.0,53.0,5.0,22.0,315.0,49.35,37.26
2016,7,9,17,45,703.0,48.5,4.9,21.5,264.5,45.12,33.73
2016,7,9,18,0,662.0,44.0,4.8,21.0,214.0,40.87,30.07
2016,7,9,18,15,597.5,39.0,4.65,20.0,166.0,36.0,25.78
2016,7,9,18,30,533.0,34.0,4.5,19.0,118.0,31.23,21.38
2016,7,9,18,45,423.5,26.0,4.35,18.5,78.0,23.69,14.24
2016,7,9,19,0,314.0,18.0,4.2,18.0,38.0,16.28,3.36
2016,7,9,19,15,157.0,9.0,4.1,17.5,19.0,7.08,0.0
2016,7,9,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,5,15,191.5,14.0,3.2,10.5,32.0,83.55,0.0
2016,7,10,5,30,383.0,28.0,3.4,11.0,64.0,188.23,137.18
2016,7,10,5,45,484.0,35.0,3.6,11.5,109.0,259.34,205.67
2016,7,10,6,0,585.0,42.0,3.8,12.0,154.0,338.0,276.26
2016,7,10,6,15,642.0,47.0,3.85,12.5,204.5,404.12,334.95
2016,7,10,6,30,699.0,52.0,3.9,13.0,255.0,474.09,394.53
2016,7,10,6,45,740.0,55.5,3.95,14.0,307.5,535.89,444.48
2016,7,10,7,0,781.0,59.0,4.0,15.0,360.0,599.08,493.4
2016,7,10,7,15,808.0,62.0,4.0,15.5,412.5,646.69,529.12
2016,7,10,7,30,835.0,65.0,4.0,16.0,465.0,699.37,566.15
2016,7,10,7,45,856.0,67.0,4.05,17.0,516.5,745.34,596.29
2016,7,10,8,0,877.0,69.0,4.1,18.0,568.0,789.62,624.51
2016,7,10,8,15,892.0,71.5,4.1,18.5,616.5,827.5,648.52
2016,7,10,8,30,907.0,74.0,4.1,19.0,665.0,862.71,670.33
2016,7,10,8,45,919.0,75.5,4.1,19.5,710.0,891.26,687.19
2016,7,10,9,0,931.0,77.0,4.1,20.0,755.0,916.57,701.71
2016,7,10,9,15,940.0,78.5,4.1,20.5,795.0,935.73,711.92
2016,7,10,9,30,949.0,80.0,4.1,21.0,835.0,951.18,719.64
2016,7,10,9,45,955.0,82.0,4.2,22.0,869.5,960.6,722.49
2016,7,10,10,0,961.0,84.0,4.3,23.0,904.0,966.02,722.75
2016,7,10,10,15,966.5,85.0,4.35,23.5,932.5,965.92,720.55
2016,7,10,10,30,972.0,86.0,4.4,24.0,961.0,961.75,715.77
2016,7,10,10,45,975.0,87.5,4.45,24.5,982.0,951.75,707.22
2016,7,10,11,0,978.0,89.0,4.5,25.0,1003.0,937.71,696.12
2016,7,10,11,15,981.0,89.5,4.6,25.5,1017.5,918.77,682.27
2016,7,10,11,30,984.0,90.0,4.7,26.0,1032.0,895.97,665.94
2016,7,10,11,45,984.5,91.0,4.8,26.5,1039.0,867.85,646.01
2016,7,10,12,0,985.0,92.0,4.9,27.0,1046.0,836.26,623.68
2016,7,10,12,15,985.5,92.0,4.95,27.0,1045.5,800.56,599.19
2016,7,10,12,30,986.0,92.0,5.0,27.0,1045.0,761.78,570.6
2016,7,10,12,45,978.0,96.5,5.1,27.0,1034.5,718.0,537.89
2016,7,10,13,0,970.0,101.0,5.2,27.0,1024.0,671.97,502.75
2016,7,10,13,15,968.0,100.5,5.2,27.0,1008.0,623.68,464.75
2016,7,10,13,30,966.0,100.0,5.2,27.0,992.0,573.18,424.07
2016,7,10,13,45,964.0,97.5,5.25,27.5,969.0,519.26,379.04
2016,7,10,14,0,962.0,95.0,5.3,28.0,946.0,463.56,331.57
2016,7,10,14,15,956.5,94.0,5.3,27.5,916.0,406.09,282.93
2016,7,10,14,30,951.0,93.0,5.3,27.0,886.0,347.63,232.72
2016,7,10,14,45,944.5,90.5,5.35,27.0,849.5,287.2,180.98
2016,7,10,15,0,938.0,88.0,5.4,27.0,813.0,226.43,131.69
2016,7,10,15,15,928.5,86.0,5.35,26.5,771.5,165.52,89.62
2016,7,10,15,30,919.0,84.0,5.3,26.0,730.0,105.09,62.78
2016,7,10,15,45,907.0,81.5,5.25,26.0,683.5,81.58,62.47
2016,7,10,16,0,895.0,79.0,5.2,26.0,637.0,79.47,60.92
2016,7,10,16,15,878.5,76.5,5.1,25.5,587.0,77.08,59.25
2016,7,10,16,30,862.0,74.0,5.0,25.0,537.0,74.55,57.46
2016,7,10,16,45,840.5,70.5,4.95,25.0,485.0,71.1,54.77
2016,7,10,17,0,819.0,67.0,4.9,25.0,433.0,61.17,46.56
2016,7,10,17,15,788.0,63.0,4.7,24.0,379.5,57.67,43.94
2016,7,10,17,30,757.0,59.0,4.5,23.0,326.0,54.11,41.21
2016,7,10,17,45,714.0,54.0,4.35,22.5,273.5,49.58,37.44
2016,7,10,18,0,671.0,49.0,4.2,22.0,221.0,45.02,33.54
2016,7,10,18,15,602.5,43.0,3.85,21.0,171.5,39.4,28.61
2016,7,10,18,30,534.0,37.0,3.5,20.0,122.0,33.84,23.52
2016,7,10,18,45,418.0,28.5,3.2,19.0,80.0,23.81,14.29
2016,7,10,19,0,302.0,20.0,2.9,18.0,38.0,16.6,3.17
2016,7,10,19,15,151.0,10.0,2.9,17.5,19.0,7.87,0.0
2016,7,10,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,187.5,13.5,1.65,12.5,31.0,81.53,0.0
2016,7,11,5,30,375.0,27.0,1.6,13.0,62.0,184.57,132.22
2016,7,11,5,45,479.0,34.0,1.6,13.5,107.0,256.4,200.45
2016,7,11,6,0,583.0,41.0,1.6,14.0,152.0,336.31,270.33
2016,7,11,6,15,641.5,46.5,1.6,15.0,202.5,403.66,327.67
2016,7,11,6,30,700.0,52.0,1.6,16.0,253.0,475.09,385.51
2016,7,11,6,45,742.5,55.5,1.65,17.0,306.5,537.93,434.26
2016,7,11,7,0,785.0,59.0,1.7,18.0,360.0,602.3,481.96
2016,7,11,7,15,812.0,62.0,1.8,19.0,413.0,650.12,515.63
2016,7,11,7,30,839.0,65.0,1.9,20.0,466.0,703.02,550.52
2016,7,11,7,45,859.5,67.5,2.05,21.5,517.5,749.4,579.02
2016,7,11,8,0,880.0,70.0,2.2,23.0,569.0,794.03,605.6
2016,7,11,8,15,895.0,72.0,2.25,24.0,617.5,831.46,627.04
2016,7,11,8,30,910.0,74.0,2.3,25.0,666.0,866.23,646.35
2016,7,11,8,45,921.5,76.0,2.4,26.0,710.5,895.03,661.83
2016,7,11,9,0,933.0,78.0,2.5,27.0,755.0,920.53,675.03
2016,7,11,9,15,941.5,79.5,2.55,27.5,795.0,939.3,684.69
2016,7,11,9,30,950.0,81.0,2.6,28.0,835.0,954.35,692.03
2016,7,11,9,45,951.0,86.0,2.65,28.5,868.0,962.37,694.92
2016,7,11,10,0,952.0,91.0,2.7,29.0,901.0,966.24,695.32
2016,7,11,10,15,957.0,92.0,2.75,29.5,929.0,965.61,692.98
2016,7,11,10,30,962.0,93.0,2.8,30.0,957.0,960.94,688.22
2016,7,11,10,45,964.0,94.5,2.9,30.5,978.0,950.04,680.01
2016,7,11,11,0,966.0,96.0,3.0,31.0,999.0,935.15,669.36
2016,7,11,11,15,968.5,96.5,3.05,31.0,1012.5,915.88,656.96
2016,7,11,11,30,971.0,97.0,3.1,31.0,1026.0,892.8,642.14
2016,7,11,11,45,970.5,98.0,3.15,31.5,1032.0,864.08,622.37
2016,7,11,12,0,970.0,99.0,3.2,32.0,1038.0,831.99,600.42
2016,7,11,12,15,969.5,98.5,3.25,32.0,1036.5,795.52,576.37
2016,7,11,12,30,969.0,98.0,3.3,32.0,1035.0,756.13,548.62
2016,7,11,12,45,967.0,98.0,3.4,32.5,1025.5,713.35,517.04
2016,7,11,13,0,965.0,98.0,3.5,33.0,1016.0,668.04,482.98
2016,7,11,13,15,962.0,97.5,3.55,32.5,999.0,619.43,447.45
2016,7,11,13,30,959.0,97.0,3.6,32.0,982.0,568.71,409.16
2016,7,11,13,45,954.0,96.0,3.65,32.0,958.5,514.82,366.48
2016,7,11,14,0,949.0,95.0,3.7,32.0,935.0,459.45,321.44
2016,7,11,14,15,943.0,94.0,3.8,32.0,904.5,402.47,274.12
2016,7,11,14,30,937.0,93.0,3.9,32.0,874.0,344.59,225.38
2016,7,11,14,45,928.5,91.5,4.0,32.0,837.5,285.11,175.86
2016,7,11,15,0,920.0,90.0,4.1,32.0,801.0,225.5,128.73
2016,7,11,15,15,909.5,88.0,4.1,31.5,759.0,165.47,88.15
2016,7,11,15,30,899.0,86.0,4.1,31.0,717.0,106.05,62.05
2016,7,11,15,45,885.0,84.0,4.2,30.5,671.0,82.47,61.99
2016,7,11,16,0,871.0,82.0,4.3,30.0,625.0,80.69,60.88
2016,7,11,16,15,853.5,79.5,4.3,29.5,575.5,78.36,59.3
2016,7,11,16,30,836.0,77.0,4.3,29.0,526.0,75.89,57.6
2016,7,11,16,45,812.0,73.5,4.35,28.5,474.0,65.55,49.33
2016,7,11,17,0,788.0,70.0,4.4,28.0,422.0,62.74,47.28
2016,7,11,17,15,756.5,66.0,4.3,27.0,369.5,59.36,44.81
2016,7,11,17,30,725.0,62.0,4.2,26.0,317.0,55.94,42.23
2016,7,11,17,45,680.0,57.0,4.1,25.0,265.5,51.52,38.7
2016,7,11,18,0,635.0,52.0,4.0,24.0,214.0,47.09,35.02
2016,7,11,18,15,564.5,45.5,3.75,23.0,165.0,37.97,27.11
2016,7,11,18,30,494.0,39.0,3.5,22.0,116.0,32.51,22.16
2016,7,11,18,45,379.0,29.5,3.25,21.0,76.0,24.46,14.64
2016,7,11,19,0,264.0,20.0,3.0,20.0,36.0,16.51,2.6
2016,7,11,19,15,132.0,10.0,2.95,19.5,18.0,7.87,0.0
2016,7,11,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
