Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,202.5,12.5,2.25,12.5,31.0,84.64,0.0
2016,7,12,5,30,405.0,25.0,2.3,13.0,62.0,189.54,134.8
2016,7,12,5,45,504.0,32.0,2.4,13.5,107.5,261.85,205.04
2016,7,12,6,0,603.0,39.0,2.5,14.0,153.0,343.85,277.51
2016,7,12,6,15,660.0,44.0,2.5,14.5,203.5,410.82,335.93
2016,7,12,6,30,717.0,49.0,2.5,15.0,254.0,481.71,395.04
2016,7,12,6,45,756.5,52.5,2.5,16.0,307.0,543.47,443.68
2016,7,12,7,0,796.0,56.0,2.5,17.0,360.0,600.85,486.9
2016,7,12,7,15,822.0,59.0,2.5,18.0,413.0,654.14,524.48
2016,7,12,7,30,848.0,62.0,2.5,19.0,466.0,706.79,559.08
2016,7,12,7,45,867.5,64.5,2.5,20.0,517.5,752.81,587.82
2016,7,12,8,0,887.0,67.0,2.5,21.0,569.0,797.0,614.54
2016,7,12,8,15,901.5,69.0,2.55,22.0,617.0,834.31,636.19
2016,7,12,8,30,916.0,71.0,2.6,23.0,665.0,868.92,655.65
2016,7,12,8,45,926.5,72.5,2.7,24.0,709.5,896.51,670.48
2016,7,12,9,0,937.0,74.0,2.8,25.0,754.0,920.76,682.99
2016,7,12,9,15,945.5,75.5,2.9,25.5,794.0,939.7,693.29
2016,7,12,9,30,954.0,77.0,3.0,26.0,834.0,954.91,701.21
2016,7,12,9,45,959.0,79.0,3.15,27.0,868.0,963.59,703.91
2016,7,12,10,0,964.0,81.0,3.3,28.0,902.0,968.25,704.09
2016,7,12,10,15,969.0,82.0,3.45,28.5,930.0,967.82,702.46
2016,7,12,10,30,974.0,83.0,3.6,29.0,958.0,963.31,698.29
2016,7,12,10,45,977.0,84.0,3.75,29.5,979.0,952.94,690.39
2016,7,12,11,0,980.0,85.0,3.9,30.0,1000.0,938.53,679.95
2016,7,12,11,15,982.0,85.5,4.0,30.0,1014.0,918.83,667.19
2016,7,12,11,30,984.0,86.0,4.1,30.0,1028.0,895.3,651.92
2016,7,12,11,45,985.0,86.5,4.2,30.5,1034.0,867.26,632.36
2016,7,12,12,0,986.0,87.0,4.3,31.0,1040.0,835.72,610.46
2016,7,12,12,15,986.0,87.0,4.35,31.0,1039.0,799.7,586.51
2016,7,12,12,30,986.0,87.0,4.4,31.0,1038.0,760.62,558.39
2016,7,12,12,45,973.5,94.5,4.5,31.0,1027.0,716.28,525.94
2016,7,12,13,0,961.0,102.0,4.6,31.0,1016.0,669.94,491.32
2016,7,12,13,15,958.5,101.5,4.6,31.0,999.5,621.69,454.33
2016,7,12,13,30,956.0,101.0,4.6,31.0,983.0,571.31,414.75
2016,7,12,13,45,953.0,99.0,4.65,31.0,960.0,517.7,371.79
2016,7,12,14,0,950.0,97.0,4.7,31.0,937.0,462.41,326.31
2016,7,12,14,15,944.0,95.5,4.7,30.5,906.5,404.96,278.62
2016,7,12,14,30,938.0,94.0,4.7,30.0,876.0,346.6,229.37
2016,7,12,14,45,932.0,92.0,4.75,30.0,840.5,287.25,179.22
2016,7,12,15,0,926.0,90.0,4.8,30.0,805.0,227.49,131.26
2016,7,12,15,15,916.0,88.0,4.8,29.5,763.0,167.08,89.84
2016,7,12,15,30,906.0,86.0,4.8,29.0,721.0,107.22,63.0
2016,7,12,15,45,895.0,83.0,4.8,29.0,675.5,82.15,62.14
2016,7,12,16,0,884.0,80.0,4.8,29.0,630.0,79.79,60.41
2016,7,12,16,15,866.5,77.0,4.7,28.0,580.5,77.09,58.64
2016,7,12,16,30,849.0,74.0,4.6,27.0,531.0,74.23,56.72
2016,7,12,16,45,828.5,70.5,4.6,26.5,479.0,70.83,54.2
2016,7,12,17,0,808.0,67.0,4.6,26.0,427.0,60.96,46.19
2016,7,12,17,15,776.5,63.5,4.45,25.5,374.0,57.84,43.81
2016,7,12,17,30,745.0,60.0,4.3,25.0,321.0,54.7,41.36
2016,7,12,17,45,701.5,55.0,4.15,24.5,269.0,50.21,37.66
2016,7,12,18,0,658.0,50.0,4.0,24.0,217.0,45.7,33.82
2016,7,12,18,15,588.5,43.5,3.65,23.0,167.5,39.7,28.6
2016,7,12,18,30,519.0,37.0,3.3,22.0,118.0,33.75,23.2
2016,7,12,18,45,401.0,28.0,2.95,21.0,77.0,23.34,13.68
2016,7,12,19,0,283.0,19.0,2.6,20.0,36.0,15.73,1.71
2016,7,12,19,15,141.5,9.5,2.5,19.5,18.0,7.47,0.0
2016,7,12,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,187.5,13.0,1.65,12.5,30.0,80.55,0.0
2016,7,13,5,30,375.0,26.0,1.7,13.0,60.0,184.1,129.88
2016,7,13,5,45,479.0,33.5,1.75,14.0,105.0,253.15,197.3
2016,7,13,6,0,583.0,41.0,1.8,15.0,150.0,336.94,270.02
2016,7,13,6,15,643.0,46.5,1.75,16.0,201.0,405.27,328.06
2016,7,13,6,30,703.0,52.0,1.7,17.0,252.0,477.8,386.59
2016,7,13,6,45,744.5,56.0,1.65,18.0,305.5,540.93,435.01
2016,7,13,7,0,786.0,60.0,1.6,19.0,359.0,605.51,482.05
2016,7,13,7,15,813.5,63.5,1.55,20.0,412.5,660.68,519.75
2016,7,13,7,30,841.0,67.0,1.5,21.0,466.0,708.48,549.26
2016,7,13,7,45,862.0,69.5,1.5,22.5,518.0,755.42,576.53
2016,7,13,8,0,883.0,72.0,1.5,24.0,570.0,800.64,601.68
2016,7,13,8,15,898.0,74.5,1.5,25.0,619.0,838.82,622.55
2016,7,13,8,30,913.0,77.0,1.5,26.0,668.0,874.32,641.25
2016,7,13,8,45,925.0,78.5,1.5,27.0,713.5,903.11,655.28
2016,7,13,9,0,937.0,80.0,1.5,28.0,759.0,928.63,667.07
2016,7,13,9,15,946.0,82.0,1.45,29.0,799.5,948.5,674.51
2016,7,13,9,30,955.0,84.0,1.4,30.0,840.0,964.61,679.58
2016,7,13,9,45,953.5,90.0,1.4,31.0,873.0,971.41,679.66
2016,7,13,10,0,952.0,96.0,1.4,32.0,906.0,973.96,677.36
2016,7,13,10,15,957.5,97.5,1.45,32.5,934.0,974.23,675.93
2016,7,13,10,30,963.0,99.0,1.5,33.0,962.0,970.43,672.15
2016,7,13,10,45,967.0,99.5,1.55,34.0,983.5,960.24,663.28
2016,7,13,11,0,971.0,100.0,1.6,35.0,1005.0,946.05,652.15
2016,7,13,11,15,973.0,100.5,1.65,35.0,1019.0,926.18,640.33
2016,7,13,11,30,975.0,101.0,1.7,35.0,1033.0,902.51,626.2
2016,7,13,11,45,976.5,101.0,1.8,35.5,1039.5,874.33,608.5
2016,7,13,12,0,978.0,101.0,1.9,36.0,1046.0,842.69,588.53
2016,7,13,12,15,977.0,101.0,1.95,36.0,1044.5,805.91,565.67
2016,7,13,12,30,976.0,101.0,2.0,36.0,1043.0,766.18,539.11
2016,7,13,12,45,974.5,100.5,2.15,36.5,1033.5,722.95,509.13
2016,7,13,13,0,973.0,100.0,2.3,37.0,1024.0,677.13,476.51
2016,7,13,13,15,969.5,99.5,2.4,37.0,1007.0,627.75,441.17
2016,7,13,13,30,966.0,99.0,2.5,37.0,990.0,576.3,403.18
2016,7,13,13,45,961.0,98.0,2.6,37.0,965.5,521.92,361.82
2016,7,13,14,0,956.0,97.0,2.7,37.0,941.0,466.04,317.99
2016,7,13,14,15,949.5,96.0,2.75,36.5,910.5,408.35,272.12
2016,7,13,14,30,943.0,95.0,2.8,36.0,880.0,349.79,224.6
2016,7,13,14,45,934.0,93.5,2.9,36.0,842.5,289.69,175.72
2016,7,13,15,0,925.0,92.0,3.0,36.0,805.0,229.5,129.06
2016,7,13,15,15,914.0,90.0,3.05,35.5,763.0,168.94,88.68
2016,7,13,15,30,903.0,88.0,3.1,35.0,721.0,109.03,62.34
2016,7,13,15,45,888.0,86.0,3.2,34.5,674.0,83.76,61.93
2016,7,13,16,0,873.0,84.0,3.3,34.0,627.0,81.97,60.85
2016,7,13,16,15,854.5,81.0,3.35,33.5,577.0,79.32,59.05
2016,7,13,16,30,836.0,78.0,3.4,33.0,527.0,76.52,57.12
2016,7,13,16,45,811.0,75.0,3.5,32.5,474.5,66.58,49.32
2016,7,13,17,0,786.0,72.0,3.6,32.0,422.0,64.15,47.63
2016,7,13,17,15,752.5,68.0,3.55,31.0,368.5,60.79,45.22
2016,7,13,17,30,719.0,64.0,3.5,30.0,315.0,57.4,42.72
2016,7,13,17,45,670.0,59.0,3.45,29.0,263.0,52.99,39.26
2016,7,13,18,0,621.0,54.0,3.4,28.0,211.0,44.84,32.49
2016,7,13,18,15,548.0,47.0,3.2,26.5,162.0,38.99,27.54
2016,7,13,18,30,475.0,40.0,3.0,25.0,113.0,33.21,22.41
2016,7,13,18,45,352.0,30.0,2.9,24.0,73.0,24.77,14.59
2016,7,13,19,0,229.0,20.0,2.8,23.0,33.0,16.45,1.33
2016,7,13,19,15,114.5,10.0,2.65,22.0,16.5,7.87,0.0
2016,7,13,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,13.0,0.7,17.5,28.0,61.55,0.0
2016,7,14,5,30,341.0,26.0,0.8,18.0,56.0,172.2,117.68
2016,7,14,5,45,444.0,34.5,0.95,19.0,100.0,243.53,185.4
2016,7,14,6,0,547.0,43.0,1.1,20.0,144.0,325.72,254.96
2016,7,14,6,15,609.5,49.0,1.1,21.0,194.5,391.02,309.09
2016,7,14,6,30,672.0,55.0,1.1,22.0,245.0,464.12,366.5
2016,7,14,6,45,714.5,59.5,1.15,23.0,298.0,527.22,413.94
2016,7,14,7,0,757.0,64.0,1.2,24.0,351.0,591.9,460.36
2016,7,14,7,15,786.0,67.5,1.2,25.0,404.0,647.08,497.57
2016,7,14,7,30,815.0,71.0,1.2,26.0,457.0,701.85,531.63
2016,7,14,7,45,837.0,74.0,1.25,27.5,509.0,742.36,554.22
2016,7,14,8,0,859.0,77.0,1.3,29.0,561.0,788.2,579.79
2016,7,14,8,15,875.0,80.0,1.35,30.0,610.0,827.12,601.23
2016,7,14,8,30,891.0,83.0,1.4,31.0,659.0,863.46,620.66
2016,7,14,8,45,903.5,85.0,1.5,32.0,704.0,892.77,635.95
2016,7,14,9,0,916.0,87.0,1.6,33.0,749.0,918.88,649.12
2016,7,14,9,15,925.5,88.5,1.7,33.5,789.5,938.33,659.42
2016,7,14,9,30,935.0,90.0,1.8,34.0,830.0,954.13,667.53
2016,7,14,9,45,943.5,91.0,1.9,34.5,865.0,964.69,672.49
2016,7,14,10,0,952.0,92.0,2.0,35.0,900.0,971.33,675.16
2016,7,14,10,15,957.5,93.0,2.1,35.5,928.0,971.23,673.8
2016,7,14,10,30,963.0,94.0,2.2,36.0,956.0,967.07,670.09
2016,7,14,10,45,966.5,95.0,2.3,36.5,977.5,957.05,662.88
2016,7,14,11,0,970.0,96.0,2.4,37.0,999.0,943.01,653.3
2016,7,14,11,15,972.0,96.5,2.45,37.0,1013.0,923.26,641.18
2016,7,14,11,30,974.0,97.0,2.5,37.0,1027.0,899.71,626.73
2016,7,14,11,45,974.5,97.5,2.65,37.5,1033.5,871.28,608.64
2016,7,14,12,0,975.0,98.0,2.8,38.0,1040.0,839.41,588.25
2016,7,14,12,15,974.5,98.0,2.9,38.0,1038.5,803.15,565.67
2016,7,14,12,30,974.0,98.0,3.0,38.0,1037.0,763.89,539.19
2016,7,14,12,45,967.0,101.0,3.15,38.0,1026.5,719.84,508.97
2016,7,14,13,0,960.0,104.0,3.3,38.0,1016.0,673.55,476.34
2016,7,14,13,15,957.0,103.5,3.35,37.5,999.0,624.95,441.78
2016,7,14,13,30,954.0,103.0,3.4,37.0,982.0,574.27,404.52
2016,7,14,13,45,949.0,102.5,3.5,37.0,958.0,520.75,363.26
2016,7,14,14,0,944.0,102.0,3.6,37.0,934.0,465.74,319.62
2016,7,14,14,15,937.5,100.5,3.6,36.5,903.5,408.26,273.52
2016,7,14,14,30,931.0,99.0,3.6,36.0,873.0,349.93,225.89
2016,7,14,14,45,922.0,97.5,3.65,36.0,836.0,290.4,177.18
2016,7,14,15,0,913.0,96.0,3.7,36.0,799.0,230.8,130.74
2016,7,14,15,15,902.0,94.0,3.75,35.5,757.0,170.83,90.52
2016,7,14,15,30,891.0,92.0,3.8,35.0,715.0,111.51,64.1
2016,7,14,15,45,876.0,89.5,3.85,34.5,668.5,85.51,63.35
2016,7,14,16,0,861.0,87.0,3.9,34.0,622.0,83.48,62.08
2016,7,14,16,15,842.5,84.0,3.85,33.5,572.0,80.9,60.34
2016,7,14,16,30,824.0,81.0,3.8,33.0,522.0,70.72,52.41
2016,7,14,16,45,799.0,77.5,3.8,32.5,470.0,68.09,50.57
2016,7,14,17,0,774.0,74.0,3.8,32.0,418.0,65.38,48.64
2016,7,14,17,15,739.5,70.0,3.7,31.0,365.0,62.08,46.29
2016,7,14,17,30,705.0,66.0,3.6,30.0,312.0,58.75,43.85
2016,7,14,17,45,656.5,60.5,3.55,29.0,260.0,49.89,36.65
2016,7,14,18,0,608.0,55.0,3.5,28.0,208.0,45.46,33.02
2016,7,14,18,15,533.5,48.0,3.35,26.5,159.5,39.66,28.09
2016,7,14,18,30,459.0,41.0,3.2,25.0,111.0,33.92,22.99
2016,7,14,18,45,336.5,30.5,3.05,24.0,71.5,25.13,14.83
2016,7,14,19,0,214.0,20.0,2.9,23.0,32.0,16.43,0.59
2016,7,14,19,15,107.0,10.0,2.8,22.0,16.0,7.87,0.0
2016,7,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.0,1.6,14.5,26.5,57.41,0.0
2016,7,15,5,30,313.0,26.0,1.7,15.0,53.0,162.11,111.09
2016,7,15,5,45,418.0,35.0,1.85,16.0,96.0,233.7,180.73
2016,7,15,6,0,523.0,44.0,2.0,17.0,139.0,316.12,251.93
2016,7,15,6,15,586.5,50.0,2.05,18.0,189.0,383.5,309.24
2016,7,15,6,30,650.0,56.0,2.1,19.0,239.0,453.29,366.07
2016,7,15,6,45,693.5,61.0,2.15,20.0,291.5,516.68,415.39
2016,7,15,7,0,737.0,66.0,2.2,21.0,344.0,581.8,463.82
2016,7,15,7,15,767.0,69.5,2.2,22.0,396.5,636.99,502.64
2016,7,15,7,30,797.0,73.0,2.2,23.0,449.0,691.88,538.51
2016,7,15,7,45,820.0,76.0,2.2,24.0,501.0,740.09,568.31
2016,7,15,8,0,843.0,79.0,2.2,25.0,553.0,778.7,590.66
2016,7,15,8,15,860.0,81.5,2.2,26.0,601.5,817.47,612.66
2016,7,15,8,30,877.0,84.0,2.2,27.0,650.0,853.79,632.51
2016,7,15,8,45,890.5,86.0,2.25,28.0,695.5,883.74,648.23
2016,7,15,9,0,904.0,88.0,2.3,29.0,741.0,910.57,661.77
2016,7,15,9,15,914.0,90.0,2.4,29.5,781.0,930.89,672.79
2016,7,15,9,30,924.0,92.0,2.5,30.0,821.0,947.59,681.56
2016,7,15,9,45,929.5,94.5,2.65,31.0,855.5,956.91,684.72
2016,7,15,10,0,935.0,97.0,2.8,32.0,890.0,962.28,685.47
2016,7,15,10,15,941.0,98.0,2.9,32.5,918.5,962.62,684.12
2016,7,15,10,30,947.0,99.0,3.0,33.0,947.0,958.96,680.36
2016,7,15,10,45,951.5,99.5,3.15,34.0,968.5,949.46,671.99
2016,7,15,11,0,956.0,100.0,3.3,35.0,990.0,935.98,661.19
2016,7,15,11,15,958.5,101.0,3.4,35.0,1004.5,917.3,649.55
2016,7,15,11,30,961.0,102.0,3.5,35.0,1019.0,894.82,635.5
2016,7,15,11,45,963.0,101.5,3.6,35.0,1026.0,866.98,617.95
2016,7,15,12,0,965.0,101.0,3.7,35.0,1033.0,835.7,598.09
2016,7,15,12,15,965.0,101.0,3.75,35.0,1031.5,800.07,574.84
2016,7,15,12,30,965.0,101.0,3.8,35.0,1030.0,761.43,547.76
2016,7,15,12,45,962.5,101.5,3.9,35.5,1021.0,718.69,516.36
2016,7,15,13,0,960.0,102.0,4.0,36.0,1012.0,673.44,482.56
2016,7,15,13,15,957.0,101.5,4.0,35.5,995.5,624.82,447.25
2016,7,15,13,30,954.0,101.0,4.0,35.0,979.0,574.11,409.27
2016,7,15,13,45,949.5,100.0,4.05,35.0,955.5,520.45,367.21
2016,7,15,14,0,945.0,99.0,4.1,35.0,932.0,465.25,322.78
2016,7,15,14,15,939.0,97.5,4.1,34.5,902.0,407.86,276.16
2016,7,15,14,30,933.0,96.0,4.1,34.0,872.0,349.57,227.96
2016,7,15,14,45,926.0,94.0,4.15,34.0,835.5,290.05,178.6
2016,7,15,15,0,919.0,92.0,4.2,34.0,799.0,230.23,131.33
2016,7,15,15,15,908.5,90.0,4.15,33.5,757.5,169.94,90.32
2016,7,15,15,30,898.0,88.0,4.1,33.0,716.0,110.25,63.23
2016,7,15,15,45,885.0,85.0,4.1,32.5,669.5,83.07,61.95
2016,7,15,16,0,872.0,82.0,4.1,32.0,623.0,80.7,60.37
2016,7,15,16,15,854.0,79.5,4.05,31.5,573.5,78.34,58.79
2016,7,15,16,30,836.0,77.0,4.0,31.0,524.0,75.85,57.09
2016,7,15,16,45,812.5,73.5,4.0,30.5,472.0,65.57,48.94
2016,7,15,17,0,789.0,70.0,4.0,30.0,420.0,62.77,46.91
2016,7,15,17,15,756.0,66.0,3.9,29.0,367.0,59.36,44.43
2016,7,15,17,30,723.0,62.0,3.8,28.0,314.0,55.92,41.85
2016,7,15,17,45,675.5,57.0,3.7,27.0,261.5,51.47,38.32
2016,7,15,18,0,628.0,52.0,3.6,26.0,209.0,47.03,34.65
2016,7,15,18,15,555.0,45.5,3.45,25.0,160.5,37.9,26.78
2016,7,15,18,30,482.0,39.0,3.3,24.0,112.0,32.47,21.85
2016,7,15,18,45,357.5,29.0,3.15,23.0,72.0,23.99,13.93
2016,7,15,19,0,233.0,19.0,3.0,22.0,32.0,15.64,0.0
2016,7,15,19,15,116.5,9.5,2.9,21.0,16.0,7.47,0.0
2016,7,15,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,162.0,13.0,2.15,14.5,26.5,59.15,0.0
2016,7,16,5,30,324.0,26.0,2.2,15.0,53.0,165.71,112.18
2016,7,16,5,45,428.5,34.5,2.3,15.5,96.0,237.92,184.39
2016,7,16,6,0,533.0,43.0,2.4,16.0,139.0,320.17,256.44
2016,7,16,6,15,597.0,49.0,2.4,17.0,189.0,388.36,314.85
2016,7,16,6,30,661.0,55.0,2.4,18.0,239.0,459.08,372.79
2016,7,16,6,45,704.5,59.5,2.45,19.0,292.0,522.48,422.5
2016,7,16,7,0,748.0,64.0,2.5,20.0,345.0,587.56,471.29
2016,7,16,7,15,778.0,67.5,2.45,20.5,398.0,643.24,511.55
2016,7,16,7,30,808.0,71.0,2.4,21.0,451.0,698.61,548.7
2016,7,16,7,45,831.0,74.0,2.4,22.0,503.0,739.74,573.75
2016,7,16,8,0,854.0,77.0,2.4,23.0,555.0,786.33,602.07
2016,7,16,8,15,870.5,79.5,2.4,24.0,604.0,825.08,624.2
2016,7,16,8,30,887.0,82.0,2.4,25.0,653.0,861.31,644.2
2016,7,16,8,45,900.5,84.0,2.45,26.0,698.5,891.54,660.26
2016,7,16,9,0,914.0,86.0,2.5,27.0,744.0,918.62,674.07
2016,7,16,9,15,923.5,87.5,2.6,27.5,784.5,938.15,684.64
2016,7,16,9,30,933.0,89.0,2.7,28.0,825.0,954.04,692.92
2016,7,16,9,45,940.0,91.0,2.85,29.0,860.0,964.35,696.7
2016,7,16,10,0,947.0,93.0,3.0,30.0,895.0,970.7,698.01
2016,7,16,10,15,952.5,94.0,3.1,30.5,923.5,970.65,696.33
2016,7,16,10,30,958.0,95.0,3.2,31.0,952.0,966.55,692.22
2016,7,16,10,45,961.5,96.0,3.3,32.0,973.5,956.6,683.08
2016,7,16,11,0,965.0,97.0,3.4,33.0,995.0,942.64,671.54
2016,7,16,11,15,967.5,97.5,3.5,33.0,1009.5,923.41,659.43
2016,7,16,11,30,970.0,98.0,3.6,33.0,1024.0,900.36,644.87
2016,7,16,11,45,971.0,98.5,3.7,33.5,1030.5,872.4,625.81
2016,7,16,12,0,972.0,99.0,3.8,34.0,1037.0,840.98,604.47
2016,7,16,12,15,972.0,99.0,3.9,34.0,1035.5,805.12,581.32
2016,7,16,12,30,972.0,99.0,4.0,34.0,1034.0,766.23,554.1
2016,7,16,12,45,967.0,101.0,4.1,34.0,1024.5,722.7,523.0
2016,7,16,13,0,962.0,103.0,4.2,34.0,1015.0,676.8,489.47
2016,7,16,13,15,959.0,102.5,4.25,33.5,998.5,628.03,453.82
2016,7,16,13,30,956.0,102.0,4.3,33.0,982.0,577.15,415.43
2016,7,16,13,45,951.5,101.0,4.35,33.0,958.0,523.31,372.81
2016,7,16,14,0,947.0,100.0,4.4,33.0,934.0,467.92,327.81
2016,7,16,14,15,941.0,98.5,4.4,32.5,903.5,410.34,280.59
2016,7,16,14,30,935.0,97.0,4.4,32.0,873.0,351.85,231.76
2016,7,16,14,45,926.5,95.5,4.45,32.0,836.5,292.09,181.79
2016,7,16,15,0,918.0,94.0,4.5,32.0,800.0,232.2,134.04
2016,7,16,15,15,907.5,92.0,4.45,31.5,758.0,171.86,92.5
2016,7,16,15,30,897.0,90.0,4.4,31.0,716.0,112.12,64.89
2016,7,16,15,45,883.5,87.5,4.4,31.0,669.5,84.52,63.54
2016,7,16,16,0,870.0,85.0,4.4,31.0,623.0,82.49,62.1
2016,7,16,16,15,852.0,82.0,4.35,30.0,573.5,79.86,60.43
2016,7,16,16,30,834.0,79.0,4.3,29.0,524.0,69.61,52.42
2016,7,16,16,45,810.0,75.5,4.25,28.5,471.5,66.92,50.5
2016,7,16,17,0,786.0,72.0,4.2,28.0,419.0,64.16,48.49
2016,7,16,17,15,753.0,68.0,4.05,27.0,366.0,60.81,46.05
2016,7,16,17,30,720.0,64.0,3.9,26.0,313.0,57.43,43.51
2016,7,16,17,45,672.5,58.5,3.8,25.5,260.5,52.64,39.57
2016,7,16,18,0,625.0,53.0,3.7,25.0,208.0,44.15,32.33
2016,7,16,18,15,550.0,46.0,3.5,24.0,159.5,38.25,27.2
2016,7,16,18,30,475.0,39.0,3.3,23.0,111.0,32.43,21.91
2016,7,16,18,45,350.0,29.0,3.1,22.0,71.0,23.98,13.93
2016,7,16,19,0,225.0,19.0,2.9,21.0,31.0,15.64,0.0
2016,7,16,19,15,112.5,9.5,2.85,20.0,15.5,7.47,0.0
2016,7,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,183.0,12.0,1.8,12.5,27.0,64.82,0.0
2016,7,17,5,30,366.0,24.0,1.9,13.0,54.0,178.57,119.9
2016,7,17,5,45,472.5,31.5,2.0,13.5,98.5,249.83,194.47
2016,7,17,6,0,579.0,39.0,2.1,14.0,143.0,334.76,269.44
2016,7,17,6,15,640.5,44.5,2.0,14.5,193.5,403.92,329.43
2016,7,17,6,30,702.0,50.0,1.9,15.0,244.0,477.51,390.19
2016,7,17,6,45,744.0,53.5,1.85,16.0,298.0,540.59,439.32
2016,7,17,7,0,786.0,57.0,1.8,17.0,352.0,605.17,487.11
2016,7,17,7,15,814.5,60.5,1.75,18.0,405.5,655.01,521.19
2016,7,17,7,30,843.0,64.0,1.7,19.0,459.0,710.17,556.64
2016,7,17,7,45,864.5,66.0,1.65,20.5,511.0,757.27,583.91
2016,7,17,8,0,886.0,68.0,1.6,22.0,563.0,802.7,609.04
2016,7,17,8,15,901.5,70.5,1.65,22.5,612.5,841.7,632.44
2016,7,17,8,30,917.0,73.0,1.7,23.0,662.0,878.01,653.78
2016,7,17,8,45,929.0,74.5,1.8,24.0,707.5,907.17,669.46
2016,7,17,9,0,941.0,76.0,1.9,25.0,753.0,933.02,682.9
2016,7,17,9,15,950.0,77.5,2.05,25.5,793.5,952.65,694.15
2016,7,17,9,30,959.0,79.0,2.2,26.0,834.0,968.53,703.05
2016,7,17,9,45,961.5,83.0,2.35,27.0,868.0,977.18,705.97
2016,7,17,10,0,964.0,87.0,2.5,28.0,902.0,981.68,706.32
2016,7,17,10,15,969.0,88.0,2.65,28.5,930.5,981.25,705.02
2016,7,17,10,30,974.0,89.0,2.8,29.0,959.0,976.72,701.19
2016,7,17,10,45,976.5,91.0,2.95,30.0,980.5,966.8,692.59
2016,7,17,11,0,979.0,93.0,3.1,31.0,1002.0,952.78,681.46
2016,7,17,11,15,981.0,93.5,3.2,31.0,1016.0,932.94,669.03
2016,7,17,11,30,983.0,94.0,3.3,31.0,1030.0,909.24,654.13
2016,7,17,11,45,982.5,95.0,3.45,31.5,1036.5,880.23,634.7
2016,7,17,12,0,982.0,96.0,3.6,32.0,1043.0,847.77,612.93
2016,7,17,12,15,982.0,96.0,3.75,32.0,1041.5,811.61,589.78
2016,7,17,12,30,982.0,96.0,3.9,32.0,1040.0,772.36,562.54
2016,7,17,12,45,976.5,98.5,4.05,32.0,1030.0,728.49,531.2
2016,7,17,13,0,971.0,101.0,4.2,32.0,1020.0,682.24,497.33
2016,7,17,13,15,968.0,100.5,4.25,31.5,1003.5,633.02,461.09
2016,7,17,13,30,965.0,100.0,4.3,31.0,987.0,581.67,422.08
2016,7,17,13,45,960.0,99.0,4.4,31.0,963.0,527.08,378.67
2016,7,17,14,0,955.0,98.0,4.5,31.0,939.0,470.99,332.83
2016,7,17,14,15,949.0,97.0,4.55,30.5,908.5,413.27,285.13
2016,7,17,14,30,943.0,96.0,4.6,30.0,878.0,354.6,235.74
2016,7,17,14,45,934.5,94.5,4.7,30.0,841.0,294.31,184.88
2016,7,17,15,0,926.0,93.0,4.8,30.0,804.0,233.87,136.21
2016,7,17,15,15,915.5,91.0,4.8,29.5,762.0,172.97,93.78
2016,7,17,15,30,905.0,89.0,4.8,29.0,720.0,112.67,65.41
2016,7,17,15,45,891.0,86.5,4.8,28.5,673.0,84.13,63.92
2016,7,17,16,0,877.0,84.0,4.8,28.0,626.0,82.05,62.56
2016,7,17,16,15,859.0,81.0,4.7,27.0,576.0,79.39,60.83
2016,7,17,16,30,841.0,78.0,4.6,26.0,526.0,69.1,52.68
2016,7,17,16,45,817.0,74.5,4.6,25.5,473.5,66.37,50.7
2016,7,17,17,0,793.0,71.0,4.6,25.0,421.0,63.57,48.63
2016,7,17,17,15,759.5,67.0,4.5,24.0,367.0,60.17,46.11
2016,7,17,17,30,726.0,63.0,4.4,23.0,313.0,56.74,43.49
2016,7,17,17,45,679.5,57.5,4.3,22.5,260.5,51.93,39.48
2016,7,17,18,0,633.0,52.0,4.2,22.0,208.0,47.1,35.31
2016,7,17,18,15,557.5,45.0,4.0,21.0,159.0,37.54,26.94
2016,7,17,18,30,482.0,38.0,3.8,20.0,110.0,31.68,21.56
2016,7,17,18,45,358.5,28.0,3.6,19.0,70.5,23.2,13.43
2016,7,17,19,0,235.0,18.0,3.4,18.0,31.0,14.82,0.0
2016,7,17,19,15,117.5,9.0,3.3,17.5,15.5,7.08,0.0
2016,7,17,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,177.5,11.5,1.85,11.5,25.5,62.88,0.0
2016,7,18,5,30,355.0,23.0,1.9,12.0,51.0,173.31,114.6
2016,7,18,5,45,461.0,31.0,2.0,12.5,95.0,244.96,191.2
2016,7,18,6,0,567.0,39.0,2.1,13.0,139.0,329.64,266.32
2016,7,18,6,15,629.5,44.5,2.1,13.5,189.5,398.83,326.84
2016,7,18,6,30,692.0,50.0,2.1,14.0,240.0,472.56,388.45
2016,7,18,6,45,735.0,53.5,2.1,15.0,293.5,535.88,438.46
2016,7,18,7,0,778.0,57.0,2.1,16.0,347.0,600.82,487.32
2016,7,18,7,15,806.5,60.5,2.05,17.0,400.5,650.39,521.68
2016,7,18,7,30,835.0,64.0,2.0,18.0,454.0,705.33,557.53
2016,7,18,7,45,856.5,66.5,2.0,19.0,506.0,752.82,587.1
2016,7,18,8,0,878.0,69.0,2.0,20.0,558.0,798.66,614.7
2016,7,18,8,15,893.5,71.0,1.95,20.5,607.0,836.89,637.12
2016,7,18,8,30,909.0,73.0,1.9,21.0,656.0,872.49,657.36
2016,7,18,8,45,921.5,74.5,1.9,22.0,701.0,901.97,672.43
2016,7,18,9,0,934.0,76.0,1.9,23.0,746.0,928.2,685.18
2016,7,18,9,15,943.0,77.5,1.95,23.5,786.5,947.79,695.4
2016,7,18,9,30,952.0,79.0,2.0,24.0,827.0,963.64,703.31
2016,7,18,9,45,956.0,82.0,2.05,25.0,861.5,972.62,705.5
2016,7,18,10,0,960.0,85.0,2.1,26.0,896.0,977.51,705.23
2016,7,18,10,15,965.0,86.0,2.2,26.5,924.5,977.17,703.69
2016,7,18,10,30,970.0,87.0,2.3,27.0,953.0,972.73,699.68
2016,7,18,10,45,973.0,88.0,2.4,28.0,974.0,962.4,690.64
2016,7,18,11,0,976.0,89.0,2.5,29.0,995.0,948.02,679.16
2016,7,18,11,15,978.0,89.5,2.65,29.0,1009.0,928.33,667.45
2016,7,18,11,30,980.0,90.0,2.8,29.0,1023.0,904.8,653.18
2016,7,18,11,45,981.0,90.0,2.95,29.5,1029.5,876.3,634.27
2016,7,18,12,0,982.0,90.0,3.1,30.0,1036.0,844.3,612.95
2016,7,18,12,15,981.5,90.0,3.25,30.0,1034.5,807.86,589.71
2016,7,18,12,30,981.0,90.0,3.4,30.0,1033.0,768.36,562.58
2016,7,18,12,45,979.5,89.5,3.55,30.5,1024.0,724.9,530.54
2016,7,18,13,0,978.0,89.0,3.7,31.0,1015.0,678.81,495.86
2016,7,18,13,15,975.0,88.5,3.8,30.5,998.0,629.38,459.63
2016,7,18,13,30,972.0,88.0,3.9,30.0,981.0,577.79,420.51
2016,7,18,13,45,968.0,87.0,4.0,30.0,957.5,523.41,377.16
2016,7,18,14,0,964.0,86.0,4.1,30.0,934.0,467.39,331.23
2016,7,18,14,15,958.0,85.0,4.1,29.5,903.5,409.25,282.96
2016,7,18,14,30,952.0,84.0,4.1,29.0,873.0,350.17,232.99
2016,7,18,14,45,945.0,82.0,4.2,29.0,836.5,289.47,181.51
2016,7,18,15,0,938.0,80.0,4.3,29.0,800.0,228.46,132.06
2016,7,18,15,15,927.5,78.5,4.3,28.5,758.0,167.29,89.15
2016,7,18,15,30,917.0,77.0,4.3,28.0,716.0,106.71,60.44
2016,7,18,15,45,904.5,74.5,4.35,28.0,669.5,77.16,58.32
2016,7,18,16,0,892.0,72.0,4.4,28.0,623.0,74.9,56.66
2016,7,18,16,15,875.0,69.5,4.35,27.0,573.0,72.37,54.99
2016,7,18,16,30,858.0,67.0,4.3,26.0,523.0,69.71,53.2
2016,7,18,16,45,836.0,64.0,4.25,25.5,471.0,66.48,50.79
2016,7,18,17,0,814.0,61.0,4.2,25.0,419.0,63.12,48.25
2016,7,18,17,15,783.0,57.5,4.1,24.0,366.0,53.49,40.39
2016,7,18,17,30,752.0,54.0,4.0,23.0,313.0,50.19,37.85
2016,7,18,17,45,707.5,49.5,3.95,22.5,260.5,45.92,34.28
2016,7,18,18,0,663.0,45.0,3.9,22.0,208.0,41.66,30.6
2016,7,18,18,15,592.5,39.0,3.75,21.0,159.5,35.95,25.55
2016,7,18,18,30,522.0,33.0,3.6,20.0,111.0,30.31,20.36
2016,7,18,18,45,401.0,24.5,3.45,19.5,71.0,22.3,12.59
2016,7,18,19,0,280.0,16.0,3.3,19.0,31.0,14.44,0.0
2016,7,18,19,15,140.0,8.0,3.2,18.0,15.5,6.29,0.0
2016,7,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,196.0,10.5,1.8,11.5,25.5,67.84,0.0
2016,7,19,5,30,392.0,21.0,1.8,12.0,51.0,180.9,116.85
2016,7,19,5,45,496.5,27.5,1.85,13.0,95.0,256.76,199.52
2016,7,19,6,0,601.0,34.0,1.9,14.0,139.0,340.8,273.72
2016,7,19,6,15,660.0,39.0,1.9,14.5,189.5,409.04,333.29
2016,7,19,6,30,719.0,44.0,1.9,15.0,240.0,481.58,393.61
2016,7,19,6,45,759.0,47.0,1.9,16.0,293.0,538.28,438.31
2016,7,19,7,0,799.0,50.0,1.9,17.0,346.0,601.12,485.32
2016,7,19,7,15,825.5,52.5,1.85,18.0,399.0,654.81,521.86
2016,7,19,7,30,852.0,55.0,1.8,19.0,452.0,707.95,555.95
2016,7,19,7,45,872.0,57.0,1.75,20.0,503.5,754.45,584.07
2016,7,19,8,0,892.0,59.0,1.7,21.0,555.0,799.17,610.09
2016,7,19,8,15,906.5,61.0,1.7,22.0,603.5,837.17,631.29
2016,7,19,8,30,921.0,63.0,1.7,23.0,652.0,872.45,650.26
2016,7,19,8,45,932.0,64.5,1.7,24.0,697.0,901.08,664.5
2016,7,19,9,0,943.0,66.0,1.7,25.0,742.0,926.37,676.42
2016,7,19,9,15,951.5,67.5,1.75,25.5,782.0,945.84,686.48
2016,7,19,9,30,960.0,69.0,1.8,26.0,822.0,961.55,694.21
2016,7,19,9,45,961.5,74.0,1.9,27.0,857.0,970.7,697.09
2016,7,19,10,0,963.0,79.0,2.0,28.0,892.0,975.62,697.42
2016,7,19,10,15,968.0,80.0,2.15,28.5,920.0,975.41,696.55
2016,7,19,10,30,973.0,81.0,2.3,29.0,948.0,971.11,693.16
2016,7,19,10,45,975.5,82.5,2.45,29.5,969.5,960.93,686.1
2016,7,19,11,0,978.0,84.0,2.6,30.0,991.0,946.68,676.5
2016,7,19,11,15,980.0,84.5,2.7,30.0,1005.0,927.07,664.41
2016,7,19,11,30,982.0,85.0,2.8,30.0,1019.0,903.6,649.83
2016,7,19,11,45,982.0,85.5,2.95,30.5,1025.0,874.77,630.77
2016,7,19,12,0,982.0,86.0,3.1,31.0,1031.0,842.47,609.33
2016,7,19,12,15,982.0,86.0,3.2,31.0,1030.0,806.46,586.2
2016,7,19,12,30,982.0,86.0,3.3,31.0,1029.0,767.33,559.39
2016,7,19,12,45,974.0,91.0,3.4,31.5,1019.0,723.91,527.23
2016,7,19,13,0,966.0,96.0,3.5,32.0,1009.0,678.18,492.79
2016,7,19,13,15,963.0,95.5,3.55,31.5,992.5,629.15,457.0
2016,7,19,13,30,960.0,95.0,3.6,31.0,976.0,577.99,418.42
2016,7,19,13,45,956.5,93.5,3.7,31.0,952.5,523.94,375.7
2016,7,19,14,0,953.0,92.0,3.8,31.0,929.0,468.24,330.39
2016,7,19,14,15,947.0,90.5,3.85,30.5,898.5,410.22,282.64
2016,7,19,14,30,941.0,89.0,3.9,30.0,868.0,351.27,233.17
2016,7,19,14,45,934.0,87.0,4.0,30.0,832.0,291.07,182.39
2016,7,19,15,0,927.0,85.0,4.1,30.0,796.0,230.57,133.55
2016,7,19,15,15,917.0,83.0,4.1,29.5,754.0,169.64,90.87
2016,7,19,15,30,907.0,81.0,4.1,29.0,712.0,109.26,62.04
2016,7,19,15,45,894.5,78.5,4.2,28.5,665.5,79.35,60.0
2016,7,19,16,0,882.0,76.0,4.3,28.0,619.0,77.17,58.53
2016,7,19,16,15,864.5,73.5,4.3,27.5,569.5,74.71,56.82
2016,7,19,16,30,847.0,71.0,4.3,27.0,520.0,72.11,54.98
2016,7,19,16,45,824.5,67.5,4.3,26.5,468.0,68.6,52.36
2016,7,19,17,0,802.0,64.0,4.3,26.0,416.0,58.69,44.3
2016,7,19,17,15,770.0,60.5,4.2,25.0,363.0,55.5,41.94
2016,7,19,17,30,738.0,57.0,4.1,24.0,310.0,52.29,39.48
2016,7,19,17,45,692.5,52.0,4.1,23.0,257.5,47.71,35.75
2016,7,19,18,0,647.0,47.0,4.1,22.0,205.0,43.13,31.87
2016,7,19,18,15,574.0,41.0,3.9,21.0,156.5,37.48,26.87
2016,7,19,18,30,501.0,35.0,3.7,20.0,108.0,31.93,21.73
2016,7,19,18,45,377.0,26.0,3.55,19.5,68.5,21.65,11.97
2016,7,19,19,0,253.0,17.0,3.4,19.0,29.0,14.05,0.0
2016,7,19,19,15,126.5,8.5,3.25,18.0,14.5,6.69,0.0
2016,7,19,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,190.0,10.5,1.7,12.5,24.5,66.16,0.0
2016,7,20,5,30,380.0,21.0,1.8,13.0,49.0,176.3,110.39
2016,7,20,5,45,486.0,28.0,1.9,13.5,93.0,253.41,196.35
2016,7,20,6,0,592.0,35.0,2.0,14.0,137.0,338.35,271.85
2016,7,20,6,15,652.5,39.5,2.05,15.0,187.5,406.49,331.0
2016,7,20,6,30,713.0,44.0,2.1,16.0,238.0,479.02,390.85
2016,7,20,6,45,753.5,47.5,2.15,17.0,291.0,536.47,436.35
2016,7,20,7,0,794.0,51.0,2.2,18.0,344.0,600.11,484.27
2016,7,20,7,15,821.5,53.5,2.1,19.0,397.0,654.36,521.11
2016,7,20,7,30,849.0,56.0,2.0,20.0,450.0,708.15,555.47
2016,7,20,7,45,869.0,58.5,1.95,21.0,501.5,755.21,584.08
2016,7,20,8,0,889.0,61.0,1.9,22.0,553.0,800.49,610.56
2016,7,20,8,15,904.0,63.0,1.75,23.0,602.0,838.85,630.57
2016,7,20,8,30,919.0,65.0,1.6,24.0,651.0,874.52,648.04
2016,7,20,8,45,930.5,66.5,1.5,25.0,696.5,903.56,661.15
2016,7,20,9,0,942.0,68.0,1.4,26.0,742.0,929.28,671.8
2016,7,20,9,15,951.0,69.0,1.3,27.0,782.5,948.63,678.14
2016,7,20,9,30,960.0,70.0,1.2,28.0,823.0,964.25,682.04
2016,7,20,9,45,959.5,77.0,1.2,29.0,857.5,973.7,683.75
2016,7,20,10,0,959.0,84.0,1.2,30.0,892.0,978.79,682.95
2016,7,20,10,15,964.5,85.0,1.35,30.5,920.5,978.96,683.05
2016,7,20,10,30,970.0,86.0,1.5,31.0,949.0,975.03,680.65
2016,7,20,10,45,974.5,86.0,1.7,32.0,971.0,965.11,673.82
2016,7,20,11,0,979.0,86.0,1.9,33.0,993.0,951.13,664.36
2016,7,20,11,15,981.0,86.5,2.05,33.0,1007.0,931.44,653.39
2016,7,20,11,30,983.0,87.0,2.2,33.0,1021.0,907.88,639.88
2016,7,20,11,45,984.5,87.0,2.35,33.5,1028.0,879.73,622.01
2016,7,20,12,0,986.0,87.0,2.5,34.0,1035.0,848.03,601.72
2016,7,20,12,15,986.0,87.0,2.6,34.0,1033.5,811.82,579.19
2016,7,20,12,30,986.0,87.0,2.7,34.0,1032.0,772.47,553.08
2016,7,20,12,45,983.5,87.5,2.85,34.0,1023.0,728.9,523.05
2016,7,20,13,0,981.0,88.0,3.0,34.0,1014.0,682.7,490.29
2016,7,20,13,15,978.0,87.5,3.1,34.0,997.5,633.02,453.86
2016,7,20,13,30,975.0,87.0,3.2,34.0,981.0,581.17,414.71
2016,7,20,13,45,971.0,86.0,3.3,34.0,957.5,526.5,372.24
2016,7,20,14,0,967.0,85.0,3.4,34.0,934.0,470.19,327.16
2016,7,20,14,15,961.5,84.0,3.5,33.5,903.5,411.93,279.95
2016,7,20,14,30,956.0,83.0,3.6,33.0,873.0,352.65,230.86
2016,7,20,14,45,948.0,81.5,3.7,33.0,836.5,291.66,180.07
2016,7,20,15,0,940.0,80.0,3.8,33.0,800.0,230.46,131.26
2016,7,20,15,15,930.0,78.5,3.85,32.5,757.5,169.05,88.68
2016,7,20,15,30,920.0,77.0,3.9,32.0,715.0,108.17,59.86
2016,7,20,15,45,906.5,75.0,3.95,31.5,668.5,77.51,57.74
2016,7,20,16,0,893.0,73.0,4.0,31.0,622.0,75.54,56.46
2016,7,20,16,15,876.0,70.5,4.05,30.0,572.0,73.02,54.83
2016,7,20,16,30,859.0,68.0,4.1,29.0,522.0,70.37,53.07
2016,7,20,16,45,835.5,65.0,4.15,28.5,469.5,67.1,50.68
2016,7,20,17,0,812.0,62.0,4.2,28.0,417.0,63.72,48.15
2016,7,20,17,15,780.0,58.5,4.2,27.0,363.5,54.17,40.46
2016,7,20,17,30,748.0,55.0,4.2,26.0,310.0,50.89,37.95
2016,7,20,17,45,701.0,50.5,4.2,25.0,257.5,46.62,34.51
2016,7,20,18,0,654.0,46.0,4.2,24.0,205.0,42.38,30.93
2016,7,20,18,15,581.5,40.0,4.1,23.0,156.0,36.7,25.94
2016,7,20,18,30,509.0,34.0,4.0,22.0,107.0,31.11,20.8
2016,7,20,18,45,382.5,25.0,3.9,21.0,67.5,22.69,12.61
2016,7,20,19,0,256.0,16.0,3.8,20.0,28.0,13.22,0.0
2016,7,20,19,15,128.0,8.0,3.65,19.0,14.0,6.29,0.0
2016,7,20,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,177.0,10.5,2.05,12.5,23.5,62.35,0.0
2016,7,21,5,30,354.0,21.0,2.1,13.0,47.0,166.6,100.91
2016,7,21,5,45,462.5,28.5,2.15,13.5,90.5,244.58,189.46
2016,7,21,6,0,571.0,36.0,2.2,14.0,134.0,330.2,265.63
2016,7,21,6,15,633.5,41.5,2.2,15.0,184.0,399.7,325.92
2016,7,21,6,30,696.0,47.0,2.2,16.0,234.0,473.85,387.08
2016,7,21,6,45,738.0,50.5,2.25,17.0,287.0,536.9,436.88
2016,7,21,7,0,780.0,54.0,2.3,18.0,340.0,601.54,485.56
2016,7,21,7,15,807.5,57.0,2.3,18.5,393.0,650.03,520.0
2016,7,21,7,30,835.0,60.0,2.3,19.0,446.0,703.93,556.51
2016,7,21,7,45,856.0,62.0,2.3,20.0,497.5,750.68,585.69
2016,7,21,8,0,877.0,64.0,2.3,21.0,549.0,795.76,612.91
2016,7,21,8,15,892.0,66.5,2.3,22.0,597.5,834.39,634.99
2016,7,21,8,30,907.0,69.0,2.3,23.0,646.0,870.36,654.81
2016,7,21,8,45,918.5,70.5,2.35,24.0,691.0,899.13,669.91
2016,7,21,9,0,930.0,72.0,2.4,25.0,736.0,924.63,682.72
2016,7,21,9,15,938.5,73.5,2.45,26.0,776.0,943.9,691.38
2016,7,21,9,30,947.0,75.0,2.5,27.0,816.0,959.44,697.64
2016,7,21,9,45,953.0,76.5,2.55,28.0,850.0,968.81,699.98
2016,7,21,10,0,959.0,78.0,2.6,29.0,884.0,974.17,699.89
2016,7,21,10,15,964.0,79.0,2.7,29.5,912.5,974.03,698.27
2016,7,21,10,30,969.0,80.0,2.8,30.0,941.0,969.8,694.18
2016,7,21,10,45,971.5,81.0,2.9,30.5,962.0,959.2,686.15
2016,7,21,11,0,974.0,82.0,3.0,31.0,983.0,944.58,675.66
2016,7,21,11,15,976.5,82.5,3.1,31.5,997.0,925.51,662.41
2016,7,21,11,30,979.0,83.0,3.2,32.0,1011.0,902.56,646.71
2016,7,21,11,45,979.5,83.5,3.35,32.5,1017.5,874.23,627.81
2016,7,21,12,0,980.0,84.0,3.5,33.0,1024.0,842.38,606.55
2016,7,21,12,15,979.5,83.5,3.65,33.0,1023.0,805.61,583.1
2016,7,21,12,30,979.0,83.0,3.8,33.0,1022.0,765.77,556.19
2016,7,21,12,45,968.5,90.0,3.95,33.0,1011.0,722.38,525.22
2016,7,21,13,0,958.0,97.0,4.1,33.0,1000.0,676.79,491.9
2016,7,21,13,15,955.0,96.0,4.2,32.5,983.5,627.62,456.04
2016,7,21,13,30,952.0,95.0,4.3,32.0,967.0,576.34,417.39
2016,7,21,13,45,949.0,93.5,4.45,32.0,944.0,522.8,375.0
2016,7,21,14,0,946.0,92.0,4.6,32.0,921.0,467.57,330.04
2016,7,21,14,15,940.0,90.5,4.6,31.5,891.0,409.77,282.39
2016,7,21,14,30,934.0,89.0,4.6,31.0,861.0,351.07,233.07
2016,7,21,14,45,928.0,86.5,4.65,31.0,825.0,291.03,182.35
2016,7,21,15,0,922.0,84.0,4.7,31.0,789.0,230.58,133.46
2016,7,21,15,15,912.0,82.5,4.7,30.5,747.0,170.12,90.96
2016,7,21,15,30,902.0,81.0,4.7,30.0,705.0,110.2,62.07
2016,7,21,15,45,890.5,77.5,4.7,29.5,659.5,78.61,59.16
2016,7,21,16,0,879.0,74.0,4.7,29.0,614.0,75.8,57.18
2016,7,21,16,15,862.0,71.5,4.65,28.5,564.5,73.32,55.45
2016,7,21,16,30,845.0,69.0,4.6,28.0,515.0,70.7,53.59
2016,7,21,16,45,824.0,65.5,4.55,27.5,463.5,67.18,50.97
2016,7,21,17,0,803.0,62.0,4.5,27.0,412.0,63.52,48.2
2016,7,21,17,15,771.5,58.5,4.4,26.0,359.0,54.03,40.51
2016,7,21,17,30,740.0,55.0,4.3,25.0,306.0,50.77,38.02
