Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,697.0,50.0,4.2,24.0,254.5,46.17,34.27
2016,7,21,18,0,654.0,45.0,4.1,23.0,203.0,41.56,30.36
2016,7,21,18,15,582.5,39.0,3.9,22.0,154.5,35.86,25.33
2016,7,21,18,30,511.0,33.0,3.7,21.0,106.0,30.25,20.15
2016,7,21,18,45,390.5,24.0,3.5,20.5,66.5,21.83,11.83
2016,7,21,19,0,270.0,15.0,3.3,20.0,27.0,13.53,0.0
2016,7,21,19,15,135.0,7.5,3.15,19.0,13.5,5.9,0.0
2016,7,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,5,15,182.0,10.0,1.75,14.5,23.0,63.64,0.0
2016,7,22,5,30,364.0,20.0,1.9,15.0,46.0,169.27,97.65
2016,7,22,5,45,471.5,28.0,2.05,15.5,89.5,248.39,190.55
2016,7,22,6,0,579.0,36.0,2.2,16.0,133.0,334.66,267.03
2016,7,22,6,15,642.0,41.0,2.25,17.0,183.5,404.39,327.24
2016,7,22,6,30,705.0,46.0,2.3,18.0,234.0,478.75,388.32
2016,7,22,6,45,747.0,49.5,2.4,19.0,287.5,542.29,438.36
2016,7,22,7,0,789.0,53.0,2.5,20.0,341.0,601.53,483.03
2016,7,22,7,15,818.0,56.0,2.6,21.0,395.0,657.39,522.01
2016,7,22,7,30,847.0,59.0,2.7,22.0,449.0,712.9,558.84
2016,7,22,7,45,868.5,61.5,2.85,23.0,501.5,761.15,589.68
2016,7,22,8,0,890.0,64.0,3.0,24.0,554.0,807.71,618.66
2016,7,22,8,15,905.5,66.0,3.05,25.0,603.5,846.58,641.13
2016,7,22,8,30,921.0,68.0,3.1,26.0,653.0,882.77,661.41
2016,7,22,8,45,933.0,69.5,3.2,27.0,699.0,912.34,677.24
2016,7,22,9,0,945.0,71.0,3.3,28.0,745.0,938.58,690.75
2016,7,22,9,15,954.0,72.5,3.35,28.5,786.0,958.54,701.12
2016,7,22,9,30,963.0,74.0,3.4,29.0,827.0,974.73,709.07
2016,7,22,9,45,956.5,84.0,3.5,30.0,859.5,981.74,710.07
2016,7,22,10,0,950.0,94.0,3.6,31.0,892.0,984.16,708.27
2016,7,22,10,15,955.5,95.5,3.65,31.5,921.0,984.68,706.5
2016,7,22,10,30,961.0,97.0,3.7,32.0,950.0,981.09,702.23
2016,7,22,10,45,965.5,97.5,3.8,33.0,972.0,971.52,693.17
2016,7,22,11,0,970.0,98.0,3.9,34.0,994.0,957.88,681.67
2016,7,22,11,15,972.5,98.5,3.95,34.0,1008.5,938.49,669.09
2016,7,22,11,30,975.0,99.0,4.0,34.0,1023.0,915.24,654.09
2016,7,22,11,45,976.5,99.0,4.05,34.5,1029.5,886.99,634.55
2016,7,22,12,0,978.0,99.0,4.1,35.0,1036.0,855.21,612.74
2016,7,22,12,15,977.5,99.0,4.1,35.0,1035.0,818.57,588.75
2016,7,22,12,30,977.0,99.0,4.1,35.0,1034.0,778.87,561.16
2016,7,22,12,45,978.0,97.0,4.2,35.0,1025.5,735.7,530.62
2016,7,22,13,0,979.0,95.0,4.3,35.0,1017.0,689.72,497.31
2016,7,22,13,15,975.5,94.0,4.3,34.5,1000.0,639.22,460.6
2016,7,22,13,30,972.0,93.0,4.3,34.0,983.0,586.62,421.17
2016,7,22,13,45,967.5,92.5,4.35,34.0,959.0,532.0,378.22
2016,7,22,14,0,963.0,92.0,4.4,34.0,935.0,475.78,332.8
2016,7,22,14,15,956.5,90.5,4.4,33.5,904.0,416.77,284.69
2016,7,22,14,30,950.0,89.0,4.4,33.0,873.0,356.87,234.91
2016,7,22,14,45,941.5,87.5,4.4,32.5,835.5,295.85,184.27
2016,7,22,15,0,933.0,86.0,4.4,32.0,798.0,234.68,135.47
2016,7,22,15,15,922.5,84.0,4.4,31.5,755.5,173.04,92.27
2016,7,22,15,30,912.0,82.0,4.4,31.0,713.0,112.0,62.7
2016,7,22,15,45,894.0,81.5,4.45,30.5,665.0,81.16,60.98
2016,7,22,16,0,876.0,81.0,4.5,30.0,617.0,80.12,60.48
2016,7,22,16,15,857.5,78.0,4.45,29.5,566.5,77.39,58.56
2016,7,22,16,30,839.0,75.0,4.4,29.0,516.0,74.5,56.51
2016,7,22,16,45,798.5,75.5,4.4,28.5,460.5,66.73,50.38
2016,7,22,17,0,758.0,76.0,4.4,28.0,405.0,66.62,50.59
2016,7,22,17,15,722.5,71.5,4.25,27.0,351.5,63.0,47.93
2016,7,22,17,30,687.0,67.0,4.1,26.0,298.0,59.35,45.16
2016,7,22,17,45,622.0,62.5,3.95,25.5,244.5,51.01,38.17
2016,7,22,18,0,557.0,58.0,3.8,25.0,191.0,47.32,35.01
2016,7,22,18,15,478.5,49.0,3.6,24.0,143.5,40.11,28.7
2016,7,22,18,30,400.0,40.0,3.4,23.0,96.0,32.89,22.15
2016,7,22,18,45,276.5,27.5,3.25,22.5,59.0,22.55,12.13
2016,7,22,19,0,153.0,15.0,3.1,22.0,22.0,12.2,0.0
2016,7,22,19,15,76.5,7.5,3.0,21.5,11.0,5.9,0.0
2016,7,22,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,99.0,12.0,1.45,14.5,18.5,39.88,0.0
2016,7,23,5,30,198.0,24.0,1.6,15.0,37.0,115.62,62.59
2016,7,23,5,45,322.0,35.0,1.8,16.0,78.5,197.22,150.82
2016,7,23,6,0,446.0,46.0,2.0,17.0,120.0,286.6,228.15
2016,7,23,6,15,515.5,54.5,2.0,18.0,169.0,357.06,288.21
2016,7,23,6,30,585.0,63.0,2.0,19.0,218.0,433.23,350.3
2016,7,23,6,45,644.5,66.5,2.05,20.0,272.0,502.42,404.48
2016,7,23,7,0,704.0,70.0,2.1,21.0,326.0,571.98,456.66
2016,7,23,7,15,737.0,74.5,2.25,22.0,379.0,629.9,498.29
2016,7,23,7,30,770.0,79.0,2.4,23.0,432.0,687.82,537.29
2016,7,23,7,45,798.5,81.5,2.55,24.5,485.0,739.48,569.51
2016,7,23,8,0,827.0,84.0,2.7,26.0,538.0,789.97,600.0
2016,7,23,8,15,845.0,87.0,2.85,27.0,587.5,821.62,618.0
2016,7,23,8,30,863.0,90.0,3.0,28.0,637.0,859.38,640.03
2016,7,23,8,45,877.0,92.5,3.15,29.0,683.0,890.36,657.15
2016,7,23,9,0,891.0,95.0,3.3,30.0,729.0,918.24,672.07
2016,7,23,9,15,901.5,97.0,3.45,31.0,770.0,939.05,682.25
2016,7,23,9,30,912.0,99.0,3.6,32.0,811.0,956.27,690.1
2016,7,23,9,45,919.0,101.5,3.75,33.0,846.0,967.0,693.78
2016,7,23,10,0,926.0,104.0,3.9,34.0,881.0,973.79,695.03
2016,7,23,10,15,932.0,105.5,3.9,34.5,909.5,974.66,693.15
2016,7,23,10,30,938.0,107.0,3.9,35.0,938.0,971.5,688.87
2016,7,23,10,45,933.0,113.5,3.95,35.5,957.5,959.0,679.07
2016,7,23,11,0,928.0,120.0,4.0,36.0,977.0,942.5,666.91
2016,7,23,11,15,931.0,120.5,4.05,36.0,991.0,923.87,654.87
2016,7,23,11,30,934.0,121.0,4.1,36.0,1005.0,901.5,640.47
2016,7,23,11,45,908.5,138.5,4.15,36.5,1003.5,866.06,616.31
2016,7,23,12,0,883.0,156.0,4.2,37.0,1002.0,827.68,590.27
2016,7,23,12,15,882.5,156.0,4.25,37.0,1000.5,793.15,566.71
2016,7,23,12,30,882.0,156.0,4.3,37.0,999.0,755.94,540.78
2016,7,23,12,45,851.5,173.5,4.35,37.0,981.0,718.69,513.63
2016,7,23,13,0,821.0,191.0,4.4,37.0,963.0,670.32,478.71
2016,7,23,13,15,816.5,189.5,4.45,37.0,946.5,623.2,444.25
2016,7,23,13,30,812.0,188.0,4.5,37.0,930.0,574.54,407.79
2016,7,23,13,45,788.0,196.0,4.55,37.0,901.0,521.86,367.55
2016,7,23,14,0,764.0,204.0,4.6,37.0,872.0,468.46,325.97
2016,7,23,14,15,754.5,200.5,4.6,37.0,841.5,413.83,282.49
2016,7,23,14,30,745.0,197.0,4.6,37.0,811.0,359.2,238.38
2016,7,23,14,45,716.5,201.0,4.6,37.0,770.0,304.88,195.27
2016,7,23,15,0,688.0,205.0,4.6,37.0,729.0,253.14,155.89
2016,7,23,15,15,671.5,199.5,4.6,36.5,688.0,199.94,119.67
2016,7,23,15,30,655.0,194.0,4.6,36.0,647.0,148.6,93.94
2016,7,23,15,45,637.5,186.0,4.6,35.5,602.0,121.03,91.35
2016,7,23,16,0,620.0,178.0,4.6,35.0,557.0,118.71,90.0
2016,7,23,16,15,594.5,169.5,4.5,34.5,508.5,115.62,88.02
2016,7,23,16,30,569.0,161.0,4.4,34.0,460.0,109.78,83.82
2016,7,23,16,45,557.5,145.5,4.35,33.5,413.0,101.3,77.43
2016,7,23,17,0,546.0,130.0,4.3,33.0,366.0,92.36,70.59
2016,7,23,17,15,505.0,119.5,4.05,31.5,315.5,85.65,65.75
2016,7,23,17,30,464.0,109.0,3.8,30.0,265.0,78.77,60.6
2016,7,23,17,45,438.0,92.5,3.55,29.0,219.5,67.93,51.82
2016,7,23,18,0,412.0,76.0,3.3,28.0,174.0,56.71,42.45
2016,7,23,18,15,338.5,61.5,3.05,26.5,129.0,46.1,33.42
2016,7,23,18,30,265.0,47.0,2.8,25.0,84.0,35.38,23.99
2016,7,23,18,45,182.5,30.5,2.55,24.0,51.0,23.1,12.29
2016,7,23,19,0,100.0,14.0,2.3,23.0,18.0,11.02,0.0
2016,7,23,19,15,50.0,7.0,2.25,22.5,9.0,5.51,0.0
2016,7,23,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,11.5,0.85,16.5,18.0,39.74,0.0
2016,7,24,5,30,199.0,23.0,0.9,17.0,36.0,114.76,57.54
2016,7,24,5,45,318.0,35.0,0.95,18.0,77.5,196.0,147.93
2016,7,24,6,0,437.0,47.0,1.0,19.0,119.0,283.94,222.89
2016,7,24,6,15,508.5,55.5,1.0,19.5,168.0,355.23,282.84
2016,7,24,6,30,580.0,64.0,1.0,20.0,217.0,432.39,344.93
2016,7,24,6,45,635.0,69.5,1.05,21.0,270.5,501.07,397.43
2016,7,24,7,0,690.0,75.0,1.1,22.0,324.0,572.73,449.7
2016,7,24,7,15,724.0,80.0,1.1,23.0,377.5,631.29,489.74
2016,7,24,7,30,758.0,85.0,1.1,24.0,431.0,686.88,525.19
2016,7,24,7,45,779.5,90.5,1.1,25.5,482.5,736.21,553.62
2016,7,24,8,0,801.0,96.0,1.1,27.0,534.0,783.96,579.98
2016,7,24,8,15,820.5,99.5,1.15,28.0,584.0,825.88,603.48
2016,7,24,8,30,840.0,103.0,1.2,29.0,634.0,865.45,625.03
2016,7,24,8,45,846.0,110.0,1.25,30.0,678.0,894.27,639.38
2016,7,24,9,0,852.0,117.0,1.3,31.0,722.0,919.62,651.49
2016,7,24,9,15,864.0,119.5,1.35,32.0,763.0,942.01,661.71
2016,7,24,9,30,876.0,122.0,1.4,33.0,804.0,948.19,661.93
2016,7,24,9,45,864.5,135.5,1.45,34.0,833.5,965.62,669.32
2016,7,24,10,0,853.0,149.0,1.5,35.0,863.0,965.92,666.18
2016,7,24,10,15,860.0,151.0,1.6,35.5,892.5,967.86,666.38
2016,7,24,10,30,867.0,153.0,1.7,36.0,922.0,965.86,664.23
2016,7,24,10,45,846.5,170.5,1.85,36.5,936.0,949.47,653.99
2016,7,24,11,0,826.0,188.0,2.0,37.0,950.0,928.97,641.28
2016,7,24,11,15,830.0,189.0,2.1,37.0,964.5,912.02,631.55
2016,7,24,11,30,834.0,190.0,2.2,37.0,979.0,891.41,619.47
2016,7,24,11,45,795.5,216.0,2.3,37.5,972.5,852.69,593.51
2016,7,24,12,0,757.0,242.0,2.4,38.0,966.0,822.56,572.24
2016,7,24,12,15,756.5,241.5,2.5,38.0,965.0,788.29,550.21
2016,7,24,12,30,756.0,241.0,2.6,38.0,964.0,751.47,526.06
2016,7,24,12,45,727.5,256.5,2.75,38.5,946.5,705.69,494.25
2016,7,24,13,0,699.0,272.0,2.9,39.0,929.0,659.46,461.59
2016,7,24,13,15,693.5,269.5,2.95,38.5,912.5,613.98,430.52
2016,7,24,13,30,688.0,267.0,3.0,38.0,896.0,567.45,397.74
2016,7,24,13,45,642.5,285.0,3.15,38.0,860.5,514.77,359.26
2016,7,24,14,0,597.0,303.0,3.3,38.0,825.0,467.53,323.92
2016,7,24,14,15,586.0,297.0,3.35,37.5,795.0,418.22,286.73
2016,7,24,14,30,575.0,291.0,3.4,37.0,765.0,369.42,249.22
2016,7,24,14,45,526.5,299.5,3.5,36.5,718.5,320.62,212.94
2016,7,24,15,0,478.0,308.0,3.6,36.0,672.0,276.6,181.57
2016,7,24,15,15,461.5,296.5,3.65,35.5,631.5,230.69,150.53
2016,7,24,15,30,445.0,285.0,3.7,35.0,591.0,186.85,127.04
2016,7,24,15,45,405.5,276.5,3.8,34.5,541.0,171.0,131.07
2016,7,24,16,0,366.0,268.0,3.9,34.0,491.0,166.69,128.38
2016,7,24,16,15,343.5,249.0,3.9,33.0,444.5,157.26,121.84
2016,7,24,16,30,321.0,230.0,3.9,32.0,398.0,147.39,114.86
2016,7,24,16,45,289.0,209.0,3.9,31.0,348.0,135.82,106.38
2016,7,24,17,0,257.0,188.0,3.9,30.0,298.0,123.84,97.39
2016,7,24,17,15,228.5,162.5,3.75,28.5,251.0,108.97,85.99
2016,7,24,17,30,200.0,137.0,3.6,27.0,204.0,95.07,75.09
2016,7,24,17,45,170.0,110.5,3.45,26.0,160.5,78.14,61.13
2016,7,24,18,0,140.0,84.0,3.3,25.0,117.0,60.77,46.45
2016,7,24,18,15,106.5,59.0,3.15,24.0,80.5,43.78,31.79
2016,7,24,18,30,73.0,34.0,3.0,23.0,44.0,25.61,15.96
2016,7,24,18,45,36.5,20.0,2.85,22.0,25.0,15.66,6.47
2016,7,24,19,0,0.0,6.0,2.7,21.0,6.0,4.72,0.0
2016,7,24,19,15,0.0,3.0,2.55,20.5,3.0,2.36,0.0
2016,7,24,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,25,5,15,42.0,9.0,0.8,14.5,11.5,20.08,0.0
2016,7,25,5,30,84.0,18.0,0.9,15.0,23.0,63.81,27.62
2016,7,25,5,45,162.5,37.5,1.0,16.0,59.5,131.62,99.36
2016,7,25,6,0,241.0,57.0,1.1,17.0,96.0,199.54,158.2
2016,7,25,6,15,303.5,74.0,1.1,17.5,141.5,263.78,212.88
2016,7,25,6,30,366.0,91.0,1.1,18.0,187.0,333.72,270.44
2016,7,25,6,45,423.5,103.5,1.15,19.0,238.0,400.66,323.18
2016,7,25,7,0,481.0,116.0,1.2,20.0,289.0,471.66,376.86
2016,7,25,7,15,519.5,126.5,1.3,21.0,340.0,530.33,419.39
2016,7,25,7,30,558.0,137.0,1.4,22.0,391.0,590.27,461.44
2016,7,25,7,45,595.5,143.5,1.55,23.5,443.0,654.16,504.19
2016,7,25,8,0,633.0,150.0,1.7,25.0,495.0,710.96,540.7
2016,7,25,8,15,657.0,157.0,1.75,26.0,544.0,756.26,568.42
2016,7,25,8,30,681.0,164.0,1.8,27.0,593.0,799.85,594.1
2016,7,25,8,45,705.5,166.5,1.9,28.5,639.5,837.25,614.27
2016,7,25,9,0,730.0,169.0,2.0,30.0,686.0,872.24,632.49
2016,7,25,9,15,744.5,174.0,2.05,31.0,727.5,897.95,645.25
2016,7,25,9,30,759.0,179.0,2.1,32.0,769.0,920.46,655.93
2016,7,25,9,45,834.5,147.0,2.2,33.0,822.5,951.15,672.2
2016,7,25,10,0,910.0,115.0,2.3,34.0,876.0,973.36,682.94
2016,7,25,10,15,916.5,116.0,2.3,34.5,905.0,974.06,680.81
2016,7,25,10,30,923.0,117.0,2.3,35.0,934.0,970.79,676.55
2016,7,25,10,45,920.0,123.0,2.35,35.5,953.5,959.48,667.98
2016,7,25,11,0,917.0,129.0,2.4,36.0,973.0,944.19,657.11
2016,7,25,11,15,920.0,129.5,2.4,36.5,988.0,925.54,643.85
2016,7,25,11,30,923.0,130.0,2.4,37.0,1003.0,903.19,628.42
2016,7,25,11,45,902.5,145.0,2.45,37.5,1002.5,869.64,606.44
2016,7,25,12,0,882.0,160.0,2.5,38.0,1002.0,833.11,582.61
2016,7,25,12,15,881.5,159.5,2.55,38.0,1001.0,798.08,559.7
2016,7,25,12,30,881.0,159.0,2.6,38.0,1000.0,760.39,534.42
2016,7,25,12,45,858.5,171.5,2.7,38.0,984.5,724.8,509.64
2016,7,25,13,0,836.0,184.0,2.8,38.0,969.0,677.34,476.64
2016,7,25,13,15,831.5,182.5,2.85,37.5,952.0,629.45,443.51
2016,7,25,13,30,827.0,181.0,2.9,37.0,935.0,579.99,408.13
2016,7,25,13,45,795.0,193.5,2.95,37.0,903.5,525.78,367.54
2016,7,25,14,0,763.0,206.0,3.0,37.0,872.0,471.6,326.1
2016,7,25,14,15,753.5,203.0,3.05,36.5,841.0,417.15,283.97
2016,7,25,14,30,744.0,200.0,3.1,36.0,810.0,362.69,240.91
2016,7,25,14,45,702.5,210.0,3.2,36.0,766.0,308.82,198.81
2016,7,25,15,0,661.0,220.0,3.3,36.0,722.0,259.0,161.5
2016,7,25,15,15,644.5,213.5,3.35,35.5,680.5,206.57,125.77
2016,7,25,15,30,628.0,207.0,3.4,35.0,639.0,156.08,100.08
2016,7,25,15,45,587.0,206.5,3.45,34.5,588.5,131.55,99.99
2016,7,25,16,0,546.0,206.0,3.5,34.0,538.0,132.06,100.96
2016,7,25,16,15,519.5,195.0,3.5,33.0,489.5,127.0,97.66
2016,7,25,16,30,493.0,184.0,3.5,32.0,441.0,121.66,94.11
2016,7,25,16,45,449.5,173.5,3.5,31.5,389.0,116.0,90.06
2016,7,25,17,0,406.0,163.0,3.5,31.0,337.0,110.16,85.8
2016,7,25,17,15,367.5,146.0,3.35,29.5,288.0,101.77,79.67
2016,7,25,17,30,329.0,129.0,3.2,28.0,239.0,90.68,71.09
2016,7,25,17,45,281.0,109.0,3.1,27.0,191.5,77.41,60.25
2016,7,25,18,0,233.0,89.0,3.0,26.0,144.0,63.86,48.87
2016,7,25,18,15,181.0,66.5,2.85,25.0,102.5,48.45,35.58
2016,7,25,18,30,129.0,44.0,2.7,24.0,61.0,32.69,21.77
2016,7,25,18,45,78.5,25.5,2.55,23.0,34.5,19.31,9.03
2016,7,25,19,0,28.0,7.0,2.4,22.0,8.0,5.51,0.0
2016,7,25,19,15,14.0,3.5,2.3,21.5,4.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,26,5,15,68.5,10.0,0.4,19.0,14.5,29.15,0.0
2016,7,26,5,30,137.0,20.0,0.5,20.0,29.0,86.22,33.73
2016,7,26,5,45,242.0,35.5,0.6,21.0,67.5,163.25,120.77
2016,7,26,6,0,347.0,51.0,0.7,22.0,106.0,243.55,188.74
2016,7,26,6,15,418.0,62.5,0.75,23.0,153.5,315.76,248.07
2016,7,26,6,30,489.0,74.0,0.8,24.0,201.0,391.87,308.12
2016,7,26,6,45,548.0,81.5,0.85,25.0,253.5,461.85,360.99
2016,7,26,7,0,607.0,89.0,0.9,26.0,306.0,535.25,413.99
2016,7,26,7,15,644.0,95.5,0.85,27.0,358.5,594.77,453.84
2016,7,26,7,30,681.0,102.0,0.8,28.0,411.0,654.86,492.26
2016,7,26,7,45,714.5,105.5,0.8,29.0,463.5,708.92,524.72
2016,7,26,8,0,748.0,109.0,0.8,30.0,516.0,762.37,555.54
2016,7,26,8,15,768.5,113.5,0.8,31.0,565.0,800.21,575.35
2016,7,26,8,30,789.0,118.0,0.8,32.0,614.0,840.64,596.48
2016,7,26,8,45,808.0,120.0,0.8,33.0,660.5,874.61,613.06
2016,7,26,9,0,827.0,122.0,0.8,34.0,707.0,905.74,627.65
2016,7,26,9,15,839.0,125.0,0.75,34.5,747.5,928.4,637.32
2016,7,26,9,30,851.0,128.0,0.7,35.0,788.0,947.58,644.9
2016,7,26,9,45,849.5,136.0,0.65,36.0,820.0,955.71,644.62
2016,7,26,10,0,848.0,144.0,0.6,37.0,852.0,959.81,642.2
2016,7,26,10,15,855.0,145.5,0.5,37.5,880.5,961.35,638.75
2016,7,26,10,30,862.0,147.0,0.4,38.0,909.0,943.94,624.55
2016,7,26,10,45,860.0,152.5,0.35,38.5,928.0,948.35,624.36
2016,7,26,11,0,858.0,158.0,0.3,39.0,947.0,933.86,613.19
2016,7,26,11,15,861.0,159.0,0.4,39.0,961.0,915.87,604.61
2016,7,26,11,30,864.0,160.0,0.5,39.0,975.0,894.19,593.89
2016,7,26,11,45,835.5,179.0,0.65,39.5,972.0,858.56,574.47
2016,7,26,12,0,807.0,198.0,0.8,40.0,969.0,820.26,551.67
2016,7,26,12,15,806.5,198.0,0.95,40.0,967.5,786.32,532.47
2016,7,26,12,30,806.0,198.0,1.1,40.0,966.0,749.78,510.75
2016,7,26,12,45,798.5,200.0,1.25,40.0,955.0,707.61,484.52
2016,7,26,13,0,791.0,202.0,1.4,40.0,944.0,663.74,456.19
2016,7,26,13,15,786.0,200.5,1.5,40.0,927.0,617.37,424.85
2016,7,26,13,30,781.0,199.0,1.6,40.0,910.0,569.6,391.46
2016,7,26,13,45,741.0,215.5,1.75,40.0,876.5,516.51,353.6
2016,7,26,14,0,701.0,232.0,1.9,40.0,843.0,464.2,315.32
2016,7,26,14,15,690.5,228.0,1.95,39.5,812.0,411.73,276.08
2016,7,26,14,30,680.0,224.0,2.0,39.0,781.0,359.53,236.11
2016,7,26,14,45,628.5,237.5,2.1,39.0,735.0,308.82,197.96
2016,7,26,15,0,577.0,251.0,2.2,39.0,689.0,263.52,165.38
2016,7,26,15,15,559.0,243.0,2.3,38.5,648.0,214.12,132.46
2016,7,26,15,30,541.0,235.0,2.4,38.0,607.0,166.8,108.2
2016,7,26,15,45,497.5,233.0,2.5,38.0,557.0,143.5,107.66
2016,7,26,16,0,454.0,231.0,2.6,38.0,507.0,143.61,108.13
2016,7,26,16,15,428.0,217.5,2.65,37.0,460.0,137.66,104.3
2016,7,26,16,30,402.0,204.0,2.7,36.0,413.0,135.37,103.32
2016,7,26,16,45,366.0,188.5,2.8,35.5,363.5,126.25,96.67
2016,7,26,17,0,330.0,173.0,2.9,35.0,314.0,116.85,89.7
2016,7,26,17,15,294.5,153.0,2.8,34.0,266.5,104.61,80.45
2016,7,26,17,30,259.0,133.0,2.7,33.0,219.0,92.02,70.67
2016,7,26,17,45,224.5,110.0,2.6,32.0,175.0,77.3,58.87
2016,7,26,18,0,190.0,87.0,2.5,31.0,131.0,62.17,46.39
2016,7,26,18,15,144.0,63.5,2.3,30.0,92.0,46.21,32.9
2016,7,26,18,30,98.0,40.0,2.1,29.0,53.0,29.81,18.85
2016,7,26,18,45,59.0,23.0,1.95,28.0,29.5,17.47,7.16
2016,7,26,19,0,20.0,6.0,1.8,27.0,6.0,4.72,0.0
2016,7,26,19,15,10.0,3.0,1.65,26.5,3.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,9.5,0.2,23.5,12.5,24.78,0.0
2016,7,27,5,30,111.0,19.0,0.3,24.0,25.0,75.14,23.71
2016,7,27,5,45,202.5,34.5,0.4,25.0,61.0,145.9,105.54
2016,7,27,6,0,294.0,50.0,0.5,26.0,97.0,217.75,165.8
2016,7,27,6,15,363.0,62.5,0.5,27.0,141.5,283.35,218.98
2016,7,27,6,30,432.0,75.0,0.5,28.0,186.0,355.36,274.9
2016,7,27,6,45,481.5,85.0,0.5,29.0,235.0,424.59,326.0
2016,7,27,7,0,531.0,95.0,0.5,30.0,284.0,491.52,373.11
2016,7,27,7,15,569.0,102.5,0.55,31.0,334.0,549.97,412.6
2016,7,27,7,30,607.0,110.0,0.6,32.0,384.0,609.27,451.18
2016,7,27,7,45,631.0,118.0,0.65,33.0,432.5,658.49,481.47
2016,7,27,8,0,655.0,126.0,0.7,34.0,481.0,706.75,509.86
2016,7,27,8,15,677.0,131.5,0.8,34.5,528.5,749.28,535.41
2016,7,27,8,30,699.0,137.0,0.9,35.0,576.0,790.05,559.52
2016,7,27,8,45,705.5,146.5,1.05,36.0,617.0,819.25,575.56
2016,7,27,9,0,712.0,156.0,1.2,37.0,658.0,845.45,589.64
2016,7,27,9,15,726.0,160.0,1.35,37.5,697.5,869.54,603.54
2016,7,27,9,30,740.0,164.0,1.5,38.0,737.0,890.55,615.51
2016,7,27,9,45,733.0,177.0,1.65,38.5,766.5,898.06,619.19
2016,7,27,10,0,726.0,190.0,1.8,39.0,796.0,901.74,620.67
2016,7,27,10,15,735.0,193.0,1.95,39.0,823.5,906.6,624.25
2016,7,27,10,30,744.0,196.0,2.1,39.0,851.0,907.85,625.63
2016,7,27,10,45,729.5,210.5,2.25,39.5,866.5,895.07,617.09
2016,7,27,11,0,715.0,225.0,2.4,40.0,882.0,878.71,605.68
2016,7,27,11,15,719.0,226.5,2.55,40.0,896.0,863.48,596.67
2016,7,27,11,30,723.0,228.0,2.7,40.0,910.0,844.84,585.34
2016,7,27,11,45,688.5,252.5,2.85,40.0,905.5,810.84,563.22
2016,7,27,12,0,654.0,277.0,3.0,40.0,901.0,774.55,539.42
2016,7,27,12,15,654.0,276.5,3.1,40.0,900.0,743.49,519.16
2016,7,27,12,30,654.0,276.0,3.2,40.0,899.0,710.16,496.97
2016,7,27,12,45,631.5,287.5,3.35,40.0,884.5,668.41,468.63
2016,7,27,13,0,609.0,299.0,3.5,40.0,870.0,626.27,439.48
2016,7,27,13,15,604.0,296.0,3.55,39.5,854.0,584.39,410.7
2016,7,27,13,30,599.0,293.0,3.6,39.0,838.0,541.67,380.49
2016,7,27,13,45,564.5,304.5,3.7,39.0,807.5,496.45,347.07
2016,7,27,14,0,530.0,316.0,3.8,39.0,777.0,450.55,312.74
2016,7,27,14,15,519.5,309.0,3.85,38.5,748.0,404.09,277.84
2016,7,27,14,30,509.0,302.0,3.9,38.0,719.0,358.22,242.77
2016,7,27,14,45,474.0,304.0,3.95,38.0,678.5,312.35,208.01
2016,7,27,15,0,439.0,306.0,4.0,38.0,638.0,270.0,177.12
2016,7,27,15,15,422.5,294.0,4.0,37.0,599.0,226.02,147.7
2016,7,27,15,30,406.0,282.0,4.0,36.0,560.0,191.65,130.74
2016,7,27,15,45,379.5,269.5,4.05,35.5,515.5,166.95,127.44
2016,7,27,16,0,353.0,257.0,4.1,35.0,471.0,160.94,123.4
2016,7,27,16,15,330.5,239.0,4.0,34.5,426.0,151.88,116.89
2016,7,27,16,30,308.0,221.0,3.9,34.0,381.0,142.41,109.99
2016,7,27,16,45,286.5,199.5,3.85,33.5,336.0,130.67,101.18
2016,7,27,17,0,265.0,178.0,3.8,33.0,291.0,118.45,91.85
2016,7,27,17,15,235.0,155.0,3.6,32.0,245.0,104.78,81.34
2016,7,27,17,30,205.0,132.0,3.4,31.0,199.0,90.65,70.19
2016,7,27,17,45,181.0,107.5,3.2,30.0,159.0,75.25,57.68
2016,7,27,18,0,157.0,83.0,3.0,29.0,119.0,59.32,44.41
2016,7,27,18,15,118.5,59.0,2.8,28.0,82.0,43.07,30.56
2016,7,27,18,30,80.0,35.0,2.6,27.0,45.0,26.29,16.09
2016,7,27,18,45,48.5,19.5,2.4,26.5,25.0,14.94,5.13
2016,7,27,19,0,17.0,4.0,2.2,26.0,5.0,3.15,0.0
2016,7,27,19,15,8.5,2.0,2.05,25.5,2.5,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,28,5,15,53.0,9.0,1.15,20.5,12.0,23.68,0.0
2016,7,28,5,30,106.0,18.0,1.2,21.0,24.0,71.78,17.59
2016,7,28,5,45,202.5,34.0,1.25,21.5,60.0,145.98,107.08
2016,7,28,6,0,299.0,50.0,1.3,22.0,96.0,220.95,171.8
2016,7,28,6,15,368.5,62.0,1.25,23.0,141.0,286.53,226.59
2016,7,28,6,30,438.0,74.0,1.2,24.0,186.0,358.62,284.34
2016,7,28,6,45,495.5,82.5,1.2,25.0,236.0,431.84,340.35
2016,7,28,7,0,553.0,91.0,1.2,26.0,286.0,503.28,392.59
2016,7,28,7,15,590.5,98.0,1.2,27.0,336.5,561.73,433.06
2016,7,28,7,30,628.0,105.0,1.2,28.0,387.0,620.96,472.45
2016,7,28,7,45,660.0,109.5,1.25,29.0,437.5,673.36,505.67
2016,7,28,8,0,692.0,114.0,1.3,30.0,488.0,725.22,537.09
2016,7,28,8,15,714.0,118.5,1.35,31.0,536.0,767.65,561.41
2016,7,28,8,30,736.0,123.0,1.4,32.0,584.0,808.23,584.07
2016,7,28,8,45,753.0,126.5,1.45,33.0,628.5,835.65,597.86
2016,7,28,9,0,770.0,130.0,1.5,34.0,673.0,865.75,613.3
2016,7,28,9,15,783.0,133.0,1.55,34.5,712.5,888.68,625.3
2016,7,28,9,30,796.0,136.0,1.6,35.0,752.0,908.32,635.32
2016,7,28,9,45,786.5,149.5,1.65,36.0,781.0,914.08,635.47
2016,7,28,10,0,777.0,163.0,1.7,37.0,810.0,915.69,633.31
2016,7,28,10,15,785.5,165.0,1.8,37.5,838.0,919.23,634.35
2016,7,28,10,30,794.0,167.0,1.9,38.0,866.0,919.06,633.16
2016,7,28,10,45,787.5,176.0,2.0,38.5,884.0,907.88,625.31
2016,7,28,11,0,781.0,185.0,2.1,39.0,902.0,893.05,615.36
2016,7,28,11,15,785.0,186.0,2.2,39.0,916.0,877.0,605.99
2016,7,28,11,30,789.0,187.0,2.3,39.0,930.0,857.46,594.42
2016,7,28,11,45,763.0,205.5,2.45,39.5,928.0,824.2,572.3
2016,7,28,12,0,737.0,224.0,2.6,40.0,926.0,798.11,554.04
2016,7,28,12,15,737.0,224.0,2.7,40.0,925.0,765.53,532.96
2016,7,28,12,30,737.0,224.0,2.8,40.0,924.0,730.4,509.81
2016,7,28,12,45,695.5,247.5,2.9,40.0,903.5,683.07,477.55
2016,7,28,13,0,654.0,271.0,3.0,40.0,883.0,635.88,444.88
2016,7,28,13,15,649.0,268.5,3.1,39.5,867.0,592.56,415.42
2016,7,28,13,30,644.0,266.0,3.2,39.0,851.0,548.23,384.29
2016,7,28,13,45,614.5,275.5,3.3,39.0,822.0,499.47,348.42
2016,7,28,14,0,585.0,285.0,3.4,39.0,793.0,454.39,314.42
2016,7,28,14,15,574.5,279.5,3.45,38.5,764.0,406.3,278.09
2016,7,28,14,30,564.0,274.0,3.5,38.0,735.0,358.65,241.42
2016,7,28,14,45,531.5,276.0,3.55,38.0,695.0,310.65,204.69
2016,7,28,15,0,499.0,278.0,3.6,38.0,655.0,265.78,171.61
2016,7,28,15,15,482.0,268.0,3.6,37.5,615.5,219.54,140.3
2016,7,28,15,30,465.0,258.0,3.6,37.0,576.0,175.38,116.72
2016,7,28,15,45,437.0,248.5,3.65,36.5,531.0,150.4,113.95
2016,7,28,16,0,409.0,239.0,3.7,36.0,486.0,153.19,116.78
2016,7,28,16,15,385.0,223.5,3.65,35.0,440.0,145.09,111.25
2016,7,28,16,30,361.0,208.0,3.6,34.0,394.0,136.65,105.37
2016,7,28,16,45,334.5,190.0,3.6,33.5,348.0,126.45,97.77
2016,7,28,17,0,308.0,172.0,3.6,33.0,302.0,115.87,89.76
2016,7,28,17,15,274.5,151.0,3.4,32.0,255.0,103.11,79.97
2016,7,28,17,30,241.0,130.0,3.2,31.0,208.0,89.96,69.61
2016,7,28,17,45,208.5,106.5,3.05,30.0,165.5,74.94,57.42
2016,7,28,18,0,176.0,83.0,2.9,29.0,123.0,59.47,44.52
2016,7,28,18,15,133.5,59.5,2.7,28.0,85.0,43.48,30.87
2016,7,28,18,30,91.0,36.0,2.5,27.0,47.0,27.01,16.64
2016,7,28,18,45,54.0,20.0,2.35,26.0,25.5,15.3,5.11
2016,7,28,19,0,17.0,4.0,2.2,25.0,4.0,3.15,0.0
2016,7,28,19,15,8.5,2.0,2.1,24.5,2.0,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,29,5,15,39.5,7.5,1.05,20.5,10.0,18.32,0.0
2016,7,29,5,30,79.0,15.0,1.1,21.0,20.0,57.16,7.83
2016,7,29,5,45,160.5,33.0,1.15,21.5,54.0,127.45,92.7
2016,7,29,6,0,242.0,51.0,1.2,22.0,88.0,195.6,151.81
2016,7,29,6,15,307.0,66.5,1.2,22.5,132.0,260.03,206.03
2016,7,29,6,30,372.0,82.0,1.2,23.0,176.0,330.5,263.35
2016,7,29,6,45,427.5,93.0,1.2,24.0,225.0,395.19,313.56
2016,7,29,7,0,483.0,104.0,1.2,25.0,274.0,463.81,364.53
2016,7,29,7,15,521.5,113.5,1.2,26.0,324.0,521.79,405.41
2016,7,29,7,30,560.0,123.0,1.2,27.0,374.0,589.8,451.6
2016,7,29,7,45,593.0,129.5,1.2,28.5,424.0,643.31,485.02
2016,7,29,8,0,626.0,136.0,1.2,30.0,474.0,696.45,516.95
2016,7,29,8,15,649.5,142.0,1.2,31.0,521.5,740.23,542.04
2016,7,29,8,30,673.0,148.0,1.2,32.0,569.0,782.35,565.37
2016,7,29,8,45,691.0,153.5,1.25,33.0,613.0,817.03,583.97
2016,7,29,9,0,709.0,159.0,1.3,34.0,657.0,849.21,600.74
2016,7,29,9,15,723.0,163.0,1.3,34.5,696.5,873.32,612.9
2016,7,29,9,30,737.0,167.0,1.3,35.0,736.0,894.35,623.16
2016,7,29,9,45,716.5,188.0,1.35,36.0,761.5,897.3,621.68
2016,7,29,10,0,696.0,209.0,1.4,37.0,787.0,895.88,617.83
2016,7,29,10,15,705.0,212.0,1.45,37.5,815.0,900.7,619.24
2016,7,29,10,30,714.0,215.0,1.5,38.0,843.0,901.98,618.46
2016,7,29,10,45,710.0,224.0,1.6,38.5,861.5,893.38,612.0
2016,7,29,11,0,706.0,233.0,1.7,39.0,880.0,881.27,603.45
2016,7,29,11,15,710.5,234.5,1.8,39.0,894.0,866.5,594.76
2016,7,29,11,30,715.0,236.0,1.9,39.0,908.0,848.31,583.83
2016,7,29,11,45,695.5,250.5,2.05,39.5,908.0,818.05,563.9
2016,7,29,12,0,676.0,265.0,2.2,40.0,908.0,785.36,542.22
2016,7,29,12,15,675.5,265.0,2.3,40.0,907.0,753.69,522.07
2016,7,29,12,30,675.0,265.0,2.4,40.0,906.0,719.67,499.94
2016,7,29,12,45,681.5,258.0,2.55,40.5,900.5,682.98,474.91
2016,7,29,13,0,688.0,251.0,2.7,41.0,895.0,643.96,447.7
2016,7,29,13,15,683.5,249.0,2.75,40.5,878.5,599.93,417.82
2016,7,29,13,30,679.0,247.0,2.8,40.0,862.0,554.73,386.2
2016,7,29,13,45,646.0,258.5,2.9,40.0,831.5,504.13,349.3
2016,7,29,14,0,613.0,270.0,3.0,40.0,801.0,455.38,312.98
2016,7,29,14,15,602.5,265.0,3.1,39.5,771.5,406.53,276.29
2016,7,29,14,30,592.0,260.0,3.2,39.0,742.0,358.18,239.18
2016,7,29,14,45,557.0,263.5,3.3,38.5,701.5,310.13,202.94
2016,7,29,15,0,522.0,267.0,3.4,38.0,661.0,264.3,169.59
2016,7,29,15,15,505.0,258.0,3.45,37.5,621.0,217.32,137.75
2016,7,29,15,30,488.0,249.0,3.5,37.0,581.0,172.36,113.89
2016,7,29,15,45,457.5,241.0,3.6,36.5,535.5,147.05,111.34
2016,7,29,16,0,427.0,233.0,3.7,36.0,490.0,144.34,109.84
2016,7,29,16,15,402.5,218.5,3.7,35.0,444.0,142.88,109.53
2016,7,29,16,30,378.0,204.0,3.7,34.0,398.0,134.87,103.98
2016,7,29,16,45,349.0,186.5,3.7,33.0,350.5,124.81,96.68
2016,7,29,17,0,320.0,169.0,3.7,32.0,303.0,114.39,88.95
2016,7,29,17,15,285.5,148.5,3.6,31.0,256.5,101.83,79.27
2016,7,29,17,30,251.0,128.0,3.5,30.0,210.0,88.89,69.04
2016,7,29,17,45,216.5,105.0,3.4,29.0,166.5,74.09,56.96
2016,7,29,18,0,182.0,82.0,3.3,28.0,123.0,58.87,44.19
2016,7,29,18,15,138.0,58.5,3.1,27.0,85.0,42.83,30.44
2016,7,29,18,30,94.0,35.0,2.9,26.0,47.0,26.32,16.11
2016,7,29,18,45,55.0,19.5,2.75,25.0,25.5,14.92,4.53
2016,7,29,19,0,16.0,4.0,2.6,24.0,4.0,3.15,0.0
2016,7,29,19,15,8.0,2.0,2.45,23.5,2.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,10.0,1.35,20.5,10.0,7.87,0.0
2016,7,30,5,30,0.0,20.0,1.5,21.0,20.0,17.22,0.0
2016,7,30,5,45,128.0,35.0,1.7,21.5,54.5,106.64,76.62
2016,7,30,6,0,256.0,50.0,1.9,22.0,89.0,201.89,157.1
2016,7,30,6,15,324.5,64.5,1.9,22.5,133.0,267.84,212.99
2016,7,30,6,30,393.0,79.0,1.9,23.0,177.0,340.24,272.42
2016,7,30,6,45,450.5,88.5,1.9,24.0,226.5,405.56,323.71
2016,7,30,7,0,508.0,98.0,1.9,25.0,276.0,482.19,381.2
2016,7,30,7,15,547.0,107.0,1.95,26.0,326.5,542.41,424.28
2016,7,30,7,30,586.0,116.0,2.0,27.0,377.0,603.62,466.53
2016,7,30,7,45,621.5,121.0,2.05,28.5,428.0,658.35,501.78
2016,7,30,8,0,657.0,126.0,2.1,30.0,479.0,712.8,535.03
2016,7,30,8,15,680.5,131.0,2.15,31.0,527.0,756.31,560.69
2016,7,30,8,30,704.0,136.0,2.2,32.0,575.0,798.11,584.7
2016,7,30,8,45,726.0,138.5,2.25,33.0,620.5,833.73,604.18
2016,7,30,9,0,748.0,141.0,2.3,34.0,666.0,866.92,621.81
2016,7,30,9,15,762.0,145.0,2.4,34.5,706.5,884.94,631.19
2016,7,30,9,30,776.0,149.0,2.5,35.0,747.0,906.35,642.9
2016,7,30,9,45,818.5,134.0,2.65,36.0,790.0,931.82,656.17
2016,7,30,10,0,861.0,119.0,2.8,37.0,833.0,940.47,658.76
2016,7,30,10,15,868.0,120.5,2.9,37.5,861.5,942.24,658.24
2016,7,30,10,30,875.0,122.0,3.0,38.0,890.0,940.18,655.48
2016,7,30,10,45,878.0,124.5,3.1,38.5,911.0,931.51,648.7
2016,7,30,11,0,881.0,127.0,3.2,39.0,932.0,919.03,639.68
2016,7,30,11,15,884.5,127.5,3.25,39.0,946.5,901.48,628.59
2016,7,30,11,30,888.0,128.0,3.3,39.0,961.0,880.32,615.29
2016,7,30,11,45,879.0,135.0,3.4,39.0,964.5,850.66,596.85
2016,7,30,12,0,870.0,142.0,3.5,39.0,968.0,818.03,576.44
2016,7,30,12,15,870.0,142.0,3.55,39.0,967.5,784.27,554.4
2016,7,30,12,30,870.0,142.0,3.6,39.0,967.0,747.75,529.4
2016,7,30,12,45,827.0,168.0,3.65,39.0,946.5,708.11,500.95
2016,7,30,13,0,784.0,194.0,3.7,39.0,926.0,658.89,465.9
2016,7,30,13,15,780.0,192.5,3.75,39.0,910.0,613.22,433.07
2016,7,30,13,30,776.0,191.0,3.8,39.0,894.0,566.06,398.28
2016,7,30,13,45,765.0,191.5,3.85,39.0,869.5,515.61,360.25
2016,7,30,14,0,754.0,192.0,3.9,39.0,845.0,463.31,319.95
2016,7,30,14,15,745.0,189.0,3.9,38.5,815.0,409.35,278.04
2016,7,30,14,30,736.0,186.0,3.9,38.0,785.0,355.32,235.21
2016,7,30,14,45,714.0,187.0,3.9,37.5,746.5,300.77,192.26
2016,7,30,15,0,692.0,188.0,3.9,37.0,708.0,248.07,152.1
2016,7,30,15,15,676.5,182.5,3.9,36.5,667.0,194.31,114.97
2016,7,30,15,30,661.0,177.0,3.9,36.0,626.0,142.26,88.06
2016,7,30,15,45,632.0,174.0,3.9,35.5,579.0,114.4,86.13
2016,7,30,16,0,603.0,171.0,3.9,35.0,532.0,114.7,86.86
2016,7,30,16,15,577.5,162.5,3.85,34.5,484.0,110.05,83.61
2016,7,30,16,30,552.0,154.0,3.8,34.0,436.0,105.6,80.51
2016,7,30,16,45,514.0,145.0,3.75,33.5,385.5,100.4,76.77
2016,7,30,17,0,476.0,136.0,3.7,33.0,335.0,95.03,72.83
2016,7,30,17,15,434.5,123.5,3.55,32.0,286.0,87.24,66.96
2016,7,30,17,30,393.0,111.0,3.4,31.0,237.0,79.21,60.73
2016,7,30,17,45,340.0,95.0,3.25,30.0,189.5,68.52,52.06
2016,7,30,18,0,287.0,79.0,3.1,29.0,142.0,57.56,42.88
2016,7,30,18,15,223.5,59.5,2.95,28.0,101.0,43.85,31.12
2016,7,30,18,30,160.0,40.0,2.8,27.0,60.0,29.84,18.85
2016,7,30,18,45,94.0,22.5,2.65,26.0,33.0,17.13,5.47
2016,7,30,19,0,28.0,5.0,2.5,25.0,6.0,3.93,0.0
2016,7,30,19,15,14.0,2.5,2.45,24.5,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,12.5,1.3,17.5,12.5,9.83,0.0
2016,7,31,5,30,0.0,25.0,1.5,18.0,25.0,24.87,0.0
2016,7,31,5,45,199.0,33.0,1.7,19.0,62.5,145.6,106.47
2016,7,31,6,0,398.0,41.0,1.9,20.0,100.0,264.35,207.35
2016,7,31,6,15,471.5,49.5,1.9,21.0,147.0,335.27,267.62
2016,7,31,6,30,545.0,58.0,1.9,22.0,194.0,412.55,330.5
2016,7,31,6,45,596.0,64.5,1.9,23.0,245.0,478.85,382.09
2016,7,31,7,0,647.0,71.0,1.9,24.0,296.0,548.0,433.35
2016,7,31,7,15,682.5,76.0,2.05,25.0,347.5,606.43,475.12
2016,7,31,7,30,718.0,81.0,2.2,26.0,399.0,662.16,512.37
2016,7,31,7,45,744.0,85.0,2.35,27.5,450.0,712.46,543.55
2016,7,31,8,0,770.0,89.0,2.5,29.0,501.0,761.58,573.01
2016,7,31,8,15,790.0,92.5,2.6,29.5,550.0,803.46,598.83
2016,7,31,8,30,810.0,96.0,2.7,30.0,599.0,843.14,622.84
2016,7,31,8,45,826.0,98.5,2.8,31.0,644.0,875.57,640.48
2016,7,31,9,0,842.0,101.0,2.9,32.0,689.0,893.97,648.75
2016,7,31,9,15,853.5,103.0,2.9,32.5,729.5,915.21,659.62
2016,7,31,9,30,865.0,105.0,2.9,33.0,770.0,933.03,668.23
2016,7,31,9,45,847.5,122.0,2.95,34.0,798.0,935.13,665.83
2016,7,31,10,0,830.0,139.0,3.0,35.0,826.0,946.94,669.87
2016,7,31,10,15,837.5,140.5,3.0,35.0,854.5,949.09,670.18
2016,7,31,10,30,845.0,142.0,3.0,35.0,883.0,932.6,658.88
2016,7,31,10,45,842.0,148.5,3.05,35.5,902.5,937.03,660.13
2016,7,31,11,0,839.0,155.0,3.1,36.0,922.0,922.87,649.53
2016,7,31,11,15,842.5,156.0,3.1,36.0,936.0,905.63,638.24
2016,7,31,11,30,846.0,157.0,3.1,36.0,950.0,884.74,624.71
2016,7,31,11,45,829.5,169.5,3.1,36.5,951.0,853.81,603.52
2016,7,31,12,0,813.0,182.0,3.1,37.0,952.0,820.03,579.73
2016,7,31,12,15,812.5,182.0,3.15,37.0,951.5,785.93,556.9
2016,7,31,12,30,812.0,182.0,3.2,37.0,951.0,749.16,531.88
2016,7,31,12,45,827.5,170.0,3.25,37.0,947.5,711.43,505.96
2016,7,31,13,0,843.0,158.0,3.3,37.0,944.0,670.22,476.96
2016,7,31,13,15,839.0,157.0,3.35,37.0,927.0,622.6,442.54
2016,7,31,13,30,835.0,156.0,3.4,37.0,910.0,573.29,405.97
2016,7,31,13,45,804.5,168.5,3.45,37.0,879.5,519.44,365.21
