Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,14,0,774.0,181.0,3.5,37.0,849.0,466.68,324.33
2016,7,31,14,15,764.5,178.0,3.55,36.5,818.5,412.75,282.15
2016,7,31,14,30,755.0,175.0,3.6,36.0,788.0,354.73,236.13
2016,7,31,14,45,711.5,187.0,3.65,36.0,744.0,300.85,193.56
2016,7,31,15,0,668.0,199.0,3.7,36.0,700.0,251.11,155.87
2016,7,31,15,15,651.5,193.5,3.7,35.5,659.0,198.51,119.47
2016,7,31,15,30,635.0,188.0,3.7,35.0,618.0,147.8,93.08
2016,7,31,15,45,591.0,189.5,3.75,34.5,567.5,123.12,93.43
2016,7,31,16,0,547.0,191.0,3.8,34.0,517.0,124.2,94.82
2016,7,31,16,15,520.5,181.0,3.75,33.0,469.5,119.45,91.72
2016,7,31,16,30,494.0,171.0,3.7,32.0,422.0,114.45,88.39
2016,7,31,16,45,452.0,161.0,3.7,31.5,371.5,108.91,84.38
2016,7,31,17,0,410.0,151.0,3.7,31.0,321.0,103.19,80.18
2016,7,31,17,15,370.0,135.0,3.6,30.0,272.5,93.55,72.78
2016,7,31,17,30,330.0,119.0,3.5,29.0,224.0,84.56,65.72
2016,7,31,17,45,281.5,100.0,3.4,28.0,178.0,71.72,55.2
2016,7,31,18,0,233.0,81.0,3.3,27.0,132.0,58.64,44.16
2016,7,31,18,15,177.5,59.5,3.15,26.0,92.0,43.68,31.23
2016,7,31,18,30,122.0,38.0,3.0,25.0,52.0,28.43,17.81
2016,7,31,18,45,70.0,21.0,2.85,24.0,28.0,15.98,4.2
2016,7,31,19,0,18.0,4.0,2.7,23.0,4.0,3.15,0.0
2016,7,31,19,15,9.0,2.0,2.6,22.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,1,5,15,67.0,8.0,0.85,17.5,11.0,27.67,0.0
2016,8,1,5,30,134.0,16.0,0.9,18.0,22.0,79.25,0.0
2016,8,1,5,45,252.0,29.0,1.0,18.5,59.0,166.72,121.38
2016,8,1,6,0,370.0,42.0,1.1,19.0,96.0,252.56,197.85
2016,8,1,6,15,445.0,51.5,1.15,19.5,142.5,324.18,259.0
2016,8,1,6,30,520.0,61.0,1.2,20.0,189.0,402.4,323.08
2016,8,1,6,45,577.5,66.5,1.25,21.0,240.5,470.74,376.33
2016,8,1,7,0,635.0,72.0,1.3,22.0,292.0,542.45,429.64
2016,8,1,7,15,671.0,77.5,1.35,23.0,343.5,601.46,471.19
2016,8,1,7,30,707.0,83.0,1.4,24.0,395.0,661.02,510.5
2016,8,1,7,45,737.0,86.0,1.45,25.0,446.5,709.62,540.68
2016,8,1,8,0,767.0,89.0,1.5,26.0,498.0,760.77,571.83
2016,8,1,8,15,787.0,92.5,1.55,27.0,546.5,802.62,595.89
2016,8,1,8,30,807.0,96.0,1.6,28.0,595.0,842.29,618.07
2016,8,1,8,45,824.0,97.5,1.65,29.0,640.5,874.43,634.96
2016,8,1,9,0,841.0,99.0,1.7,30.0,686.0,892.69,642.76
2016,8,1,9,15,853.0,101.5,1.75,30.5,726.5,914.97,654.57
2016,8,1,9,30,865.0,104.0,1.8,31.0,767.0,933.82,664.16
2016,8,1,9,45,874.5,105.5,1.9,32.0,802.5,945.67,668.62
2016,8,1,10,0,884.0,107.0,2.0,33.0,838.0,953.78,670.85
2016,8,1,10,15,891.0,108.0,2.1,33.5,866.5,955.19,670.37
2016,8,1,10,30,898.0,109.0,2.2,34.0,895.0,952.7,667.62
2016,8,1,10,45,898.5,113.0,2.3,34.5,915.5,943.15,660.57
2016,8,1,11,0,899.0,117.0,2.4,35.0,936.0,929.69,651.22
2016,8,1,11,15,902.0,117.5,2.45,35.0,950.5,911.49,639.87
2016,8,1,11,30,905.0,118.0,2.5,35.0,965.0,889.62,626.27
2016,8,1,11,45,899.5,122.5,2.6,35.5,969.5,860.53,607.17
2016,8,1,12,0,894.0,127.0,2.7,36.0,974.0,828.33,586.05
2016,8,1,12,15,894.0,127.0,2.75,36.0,973.0,793.9,564.29
2016,8,1,12,30,894.0,127.0,2.8,36.0,972.0,756.62,538.9
2016,8,1,12,45,884.0,132.0,2.9,36.5,961.0,713.56,508.14
2016,8,1,13,0,874.0,137.0,3.0,37.0,950.0,668.63,475.48
2016,8,1,13,15,870.5,136.0,3.05,36.5,933.5,621.66,442.43
2016,8,1,13,30,867.0,135.0,3.1,36.0,917.0,572.86,406.94
2016,8,1,13,45,855.0,137.5,3.2,36.0,891.5,520.62,367.12
2016,8,1,14,0,843.0,140.0,3.3,36.0,866.0,468.11,325.91
2016,8,1,14,15,835.0,137.5,3.35,35.5,835.5,411.56,281.21
2016,8,1,14,30,827.0,135.0,3.4,35.0,805.0,354.61,235.15
2016,8,1,14,45,810.0,135.5,3.45,35.0,767.5,297.26,188.42
2016,8,1,15,0,793.0,136.0,3.5,35.0,730.0,241.0,144.15
2016,8,1,15,15,779.0,133.0,3.55,34.5,688.0,184.21,104.37
2016,8,1,15,30,765.0,130.0,3.6,34.0,646.0,128.73,76.03
2016,8,1,15,45,739.5,128.5,3.65,34.0,598.5,90.07,67.26
2016,8,1,16,0,714.0,127.0,3.7,34.0,551.0,90.08,67.52
2016,8,1,16,15,689.5,121.5,3.7,33.0,502.0,87.61,66.05
2016,8,1,16,30,665.0,116.0,3.7,32.0,453.0,85.01,64.46
2016,8,1,16,45,624.5,111.5,3.7,31.5,401.0,82.65,62.91
2016,8,1,17,0,584.0,107.0,3.7,31.0,349.0,80.31,61.34
2016,8,1,17,15,541.5,98.5,3.6,29.5,298.0,75.02,57.52
2016,8,1,17,30,499.0,90.0,3.5,28.0,247.0,69.59,53.43
2016,8,1,17,45,435.5,79.0,3.45,27.0,198.0,58.97,44.65
2016,8,1,18,0,372.0,68.0,3.4,26.0,149.0,50.88,37.76
2016,8,1,18,15,294.5,53.0,3.25,25.0,106.0,39.84,28.1
2016,8,1,18,30,217.0,38.0,3.1,24.0,63.0,28.69,18.05
2016,8,1,18,45,108.5,19.0,3.0,23.0,31.5,14.45,2.59
2016,8,1,19,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,2,5,15,70.0,7.5,0.7,15.5,11.0,28.34,0.0
2016,8,2,5,30,140.0,15.0,0.7,16.0,22.0,82.57,0.0
2016,8,2,5,45,257.5,28.0,0.75,16.5,58.5,168.77,122.77
2016,8,2,6,0,375.0,41.0,0.8,17.0,95.0,254.8,200.5
2016,8,2,6,15,450.5,50.5,0.85,18.0,142.0,327.04,261.89
2016,8,2,6,30,526.0,60.0,0.9,19.0,189.0,405.95,325.93
2016,8,2,6,45,581.5,66.5,0.95,20.0,240.5,474.57,379.18
2016,8,2,7,0,637.0,73.0,1.0,21.0,292.0,546.43,432.34
2016,8,2,7,15,674.0,78.5,1.05,22.0,344.0,606.37,474.35
2016,8,2,7,30,711.0,84.0,1.1,23.0,396.0,666.91,514.08
2016,8,2,7,45,737.5,88.5,1.2,24.0,447.5,714.46,543.83
2016,8,2,8,0,764.0,93.0,1.3,25.0,499.0,764.55,574.67
2016,8,2,8,15,785.0,96.5,1.4,26.0,548.5,807.26,599.8
2016,8,2,8,30,806.0,100.0,1.5,27.0,598.0,847.8,623.08
2016,8,2,8,45,818.0,105.0,1.6,28.0,642.5,879.44,640.2
2016,8,2,9,0,830.0,110.0,1.7,29.0,687.0,907.96,655.19
2016,8,2,9,15,843.0,112.5,1.85,29.5,728.5,931.31,668.68
2016,8,2,9,30,856.0,115.0,2.0,30.0,770.0,938.65,672.0
2016,8,2,9,45,864.5,118.0,2.2,31.0,805.5,950.84,677.76
2016,8,2,10,0,873.0,121.0,2.4,32.0,841.0,959.24,681.03
2016,8,2,10,15,880.5,122.5,2.5,32.5,870.5,961.37,680.84
2016,8,2,10,30,888.0,124.0,2.6,33.0,900.0,959.59,678.36
2016,8,2,10,45,875.0,136.5,2.75,33.5,917.0,945.03,668.32
2016,8,2,11,0,862.0,149.0,2.9,34.0,934.0,926.44,655.83
2016,8,2,11,15,866.0,150.0,3.0,34.0,949.5,909.58,645.46
2016,8,2,11,30,870.0,151.0,3.1,34.0,965.0,889.09,632.75
2016,8,2,11,45,848.5,167.0,3.25,34.5,965.0,870.68,620.39
2016,8,2,12,0,827.0,183.0,3.4,35.0,965.0,835.2,596.12
2016,8,2,12,15,827.5,183.0,3.5,35.0,964.5,801.22,573.38
2016,8,2,12,30,828.0,183.0,3.6,35.0,964.0,764.45,548.27
2016,8,2,12,45,835.5,176.5,3.7,35.0,958.5,724.76,520.76
2016,8,2,13,0,843.0,170.0,3.8,35.0,953.0,682.16,490.52
2016,8,2,13,15,839.0,168.5,3.85,35.0,936.5,633.78,455.19
2016,8,2,13,30,835.0,167.0,3.9,35.0,920.0,583.72,417.7
2016,8,2,13,45,808.5,177.0,3.95,35.0,890.0,529.54,376.26
2016,8,2,14,0,782.0,187.0,4.0,35.0,860.0,476.16,334.46
2016,8,2,14,15,773.0,184.0,4.0,34.5,829.0,418.95,289.41
2016,8,2,14,30,764.0,181.0,4.0,34.0,798.0,363.08,244.35
2016,8,2,14,45,739.0,183.5,4.0,34.0,758.0,306.86,198.93
2016,8,2,15,0,714.0,186.0,4.0,34.0,718.0,252.78,156.76
2016,8,2,15,15,697.5,180.5,3.95,33.5,676.0,197.27,117.8
2016,8,2,15,30,681.0,175.0,3.9,33.0,634.0,143.59,89.49
2016,8,2,15,45,656.0,170.0,3.9,32.5,586.5,113.02,86.18
2016,8,2,16,0,631.0,165.0,3.9,32.0,539.0,112.0,85.84
2016,8,2,16,15,604.5,157.0,3.85,31.0,489.5,108.86,83.94
2016,8,2,16,30,578.0,149.0,3.8,30.0,440.0,103.34,80.08
2016,8,2,16,45,544.5,139.0,3.75,29.5,389.5,97.48,75.71
2016,8,2,17,0,511.0,129.0,3.7,29.0,339.0,91.41,71.11
2016,8,2,17,15,467.5,116.5,3.55,28.0,288.0,83.39,64.91
2016,8,2,17,30,424.0,104.0,3.4,27.0,237.0,75.15,58.36
2016,8,2,17,45,374.5,88.5,3.3,26.0,190.0,64.64,49.65
2016,8,2,18,0,325.0,73.0,3.2,25.0,143.0,53.86,40.44
2016,8,2,18,15,252.0,55.5,3.05,24.0,100.5,41.28,29.42
2016,8,2,18,30,179.0,38.0,2.9,23.0,58.0,28.5,17.89
2016,8,2,18,45,89.5,19.0,2.8,22.0,29.0,14.39,1.68
2016,8,2,19,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,10.0,1.1,14.5,10.0,7.87,0.0
2016,8,3,5,30,0.0,20.0,1.2,15.0,20.0,15.74,0.0
2016,8,3,5,45,184.0,31.5,1.3,16.0,58.0,139.75,100.83
2016,8,3,6,0,368.0,43.0,1.4,17.0,96.0,254.03,200.65
2016,8,3,6,15,447.5,53.5,1.4,18.0,144.0,329.52,265.06
2016,8,3,6,30,527.0,64.0,1.4,19.0,192.0,412.05,332.41
2016,8,3,6,45,585.0,71.0,1.45,20.0,245.0,483.27,388.17
2016,8,3,7,0,643.0,78.0,1.5,21.0,298.0,557.87,443.86
2016,8,3,7,15,681.5,84.0,1.5,22.0,351.5,619.96,487.45
2016,8,3,7,30,720.0,90.0,1.5,23.0,405.0,682.7,528.7
2016,8,3,7,45,746.0,95.5,1.55,24.5,457.5,735.0,560.24
2016,8,3,8,0,772.0,101.0,1.6,26.0,510.0,781.78,587.01
2016,8,3,8,15,793.0,105.0,1.65,26.5,560.0,825.41,613.31
2016,8,3,8,30,814.0,109.0,1.7,27.0,610.0,866.79,637.69
2016,8,3,8,45,822.0,116.0,1.8,28.0,654.5,897.12,653.81
2016,8,3,9,0,830.0,123.0,1.9,29.0,699.0,924.09,667.68
2016,8,3,9,15,842.5,126.0,2.05,30.0,741.0,947.47,679.72
2016,8,3,9,30,855.0,129.0,2.2,31.0,783.0,967.32,689.47
2016,8,3,9,45,864.0,132.0,2.35,32.0,818.5,980.14,694.78
2016,8,3,10,0,873.0,135.0,2.5,33.0,854.0,974.7,688.71
2016,8,3,10,15,880.5,136.5,2.65,33.5,883.5,976.55,688.86
2016,8,3,10,30,888.0,138.0,2.8,34.0,913.0,974.47,686.54
2016,8,3,10,45,860.5,159.0,2.95,34.5,925.0,969.59,682.56
2016,8,3,11,0,833.0,180.0,3.1,35.0,937.0,945.81,666.7
2016,8,3,11,15,836.5,181.5,3.25,35.0,951.5,928.62,656.51
2016,8,3,11,30,840.0,183.0,3.4,35.0,966.0,907.72,643.84
2016,8,3,11,45,800.5,209.0,3.6,35.0,960.0,867.73,618.38
2016,8,3,12,0,761.0,235.0,3.8,35.0,954.0,835.99,596.76
2016,8,3,12,15,760.5,235.0,3.9,35.0,952.5,801.64,573.7
2016,8,3,12,30,760.0,235.0,4.0,35.0,951.0,764.66,548.43
2016,8,3,12,45,757.0,234.5,4.1,35.0,941.5,723.14,519.57
2016,8,3,13,0,754.0,234.0,4.2,35.0,932.0,679.63,488.68
2016,8,3,13,15,749.0,232.0,4.25,34.5,915.0,632.05,455.04
2016,8,3,13,30,744.0,230.0,4.3,34.0,898.0,583.16,419.44
2016,8,3,13,45,710.0,242.0,4.4,34.0,866.0,528.92,378.29
2016,8,3,14,0,676.0,254.0,4.5,34.0,834.0,476.43,337.63
2016,8,3,14,15,665.5,249.0,4.55,33.5,803.0,423.71,296.39
2016,8,3,14,30,655.0,244.0,4.6,33.0,772.0,371.37,254.63
2016,8,3,14,45,628.5,244.0,4.65,33.0,732.0,318.81,212.64
2016,8,3,15,0,602.0,244.0,4.7,33.0,692.0,268.62,173.87
2016,8,3,15,15,584.5,236.0,4.65,32.0,650.5,217.17,138.05
2016,8,3,15,30,567.0,228.0,4.6,31.0,609.0,167.73,111.36
2016,8,3,15,45,553.0,215.0,4.6,30.5,565.0,136.11,105.59
2016,8,3,16,0,539.0,202.0,4.6,30.0,521.0,130.45,101.59
2016,8,3,16,15,512.0,191.0,4.45,29.0,472.0,125.25,98.1
2016,8,3,16,30,485.0,180.0,4.3,28.0,423.0,119.79,94.35
2016,8,3,16,45,476.5,160.5,4.2,27.5,377.5,109.27,86.17
2016,8,3,17,0,468.0,141.0,4.1,27.0,332.0,98.17,77.38
2016,8,3,17,15,425.0,126.5,3.9,26.0,281.5,89.14,70.33
2016,8,3,17,30,382.0,112.0,3.7,25.0,231.0,79.83,62.83
2016,8,3,17,45,359.0,92.5,3.5,24.0,187.0,67.14,52.21
2016,8,3,18,0,336.0,73.0,3.3,23.0,143.0,53.96,40.85
2016,8,3,18,15,261.0,55.0,3.1,22.0,100.0,40.99,29.4
2016,8,3,18,30,186.0,37.0,2.9,21.0,57.0,27.82,17.4
2016,8,3,18,45,93.0,18.5,2.75,20.5,28.5,14.03,0.39
2016,8,3,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,2.1,12.5,6.0,4.72,0.0
2016,8,4,5,30,0.0,12.0,2.1,13.0,12.0,9.44,0.0
2016,8,4,5,45,64.0,31.5,2.15,13.5,40.5,68.86,47.3
2016,8,4,6,0,128.0,51.0,2.2,14.0,69.0,133.93,105.95
2016,8,4,6,15,163.5,71.5,2.1,14.5,104.5,181.94,148.43
2016,8,4,6,30,199.0,92.0,2.0,15.0,140.0,232.8,192.27
2016,8,4,6,45,248.5,106.0,1.95,16.0,180.5,287.29,237.59
2016,8,4,7,0,298.0,120.0,1.9,17.0,221.0,345.98,284.65
2016,8,4,7,15,443.5,112.5,1.8,18.0,291.5,471.6,383.23
2016,8,4,7,30,589.0,105.0,1.7,19.0,362.0,601.1,479.28
2016,8,4,7,45,660.0,108.0,1.65,20.0,429.5,682.36,534.12
2016,8,4,8,0,731.0,111.0,1.6,21.0,497.0,765.59,587.85
2016,8,4,8,15,753.0,115.5,1.55,22.0,546.5,809.52,612.5
2016,8,4,8,30,775.0,120.0,1.5,23.0,596.0,845.92,631.76
2016,8,4,8,45,783.5,127.0,1.5,24.0,639.5,875.82,646.92
2016,8,4,9,0,792.0,134.0,1.5,25.0,683.0,902.5,659.8
2016,8,4,9,15,805.5,137.5,1.65,26.0,724.0,926.87,672.98
2016,8,4,9,30,819.0,141.0,1.8,27.0,765.0,947.82,683.88
2016,8,4,9,45,816.0,150.5,1.95,28.0,796.5,955.57,686.35
2016,8,4,10,0,813.0,160.0,2.1,29.0,828.0,959.3,686.42
2016,8,4,10,15,820.5,162.5,2.25,29.5,857.0,962.24,687.43
2016,8,4,10,30,828.0,165.0,2.4,30.0,886.0,961.3,686.03
2016,8,4,10,45,787.5,194.5,2.55,30.5,893.5,936.67,669.59
2016,8,4,11,0,747.0,224.0,2.7,31.0,901.0,920.19,658.26
2016,8,4,11,15,751.0,225.0,2.85,31.0,915.0,903.67,648.06
2016,8,4,11,30,755.0,226.0,3.0,31.0,929.0,883.61,635.39
2016,8,4,11,45,708.5,257.0,3.15,31.5,920.0,843.8,607.14
2016,8,4,12,0,662.0,288.0,3.3,32.0,911.0,801.71,577.28
2016,8,4,12,15,661.0,287.5,3.45,32.0,909.5,769.08,555.56
2016,8,4,12,30,660.0,287.0,3.6,32.0,908.0,734.15,531.76
2016,8,4,12,45,660.5,283.0,3.8,32.0,899.5,695.6,505.16
2016,8,4,13,0,661.0,279.0,4.0,32.0,891.0,655.15,476.54
2016,8,4,13,15,655.5,276.5,4.05,31.5,874.0,610.52,444.73
2016,8,4,13,30,650.0,274.0,4.1,31.0,857.0,564.92,411.29
2016,8,4,13,45,604.5,291.0,4.2,31.0,822.0,512.31,371.28
2016,8,4,14,0,559.0,308.0,4.3,31.0,787.0,464.66,334.31
2016,8,4,14,15,548.0,301.5,4.3,30.5,757.0,416.15,296.45
2016,8,4,14,30,537.0,295.0,4.3,30.0,727.0,368.24,258.37
2016,8,4,14,45,507.0,294.0,4.35,29.5,686.5,319.59,220.32
2016,8,4,15,0,477.0,293.0,4.4,29.0,646.0,273.99,185.69
2016,8,4,15,15,459.5,281.5,4.35,28.0,606.0,227.37,152.93
2016,8,4,15,30,442.0,270.0,4.3,27.0,566.0,182.98,127.81
2016,8,4,15,45,427.0,254.5,4.3,26.5,523.5,154.35,122.19
2016,8,4,16,0,412.0,239.0,4.3,26.0,481.0,153.51,122.17
2016,8,4,16,15,387.0,223.0,4.2,25.0,434.5,145.03,116.07
2016,8,4,16,30,362.0,207.0,4.1,24.0,388.0,136.21,109.6
2016,8,4,16,45,350.0,185.0,4.1,23.5,344.0,123.98,99.97
2016,8,4,17,0,338.0,163.0,4.1,23.0,300.0,111.23,89.74
2016,8,4,17,15,301.5,143.0,4.0,22.0,252.0,98.75,79.72
2016,8,4,17,30,265.0,123.0,3.9,21.0,204.0,85.92,69.13
2016,8,4,17,45,241.5,100.0,3.8,20.0,163.0,71.09,56.5
2016,8,4,18,0,218.0,77.0,3.7,19.0,122.0,55.79,43.12
2016,8,4,18,15,162.0,54.5,3.6,18.0,83.0,40.14,29.14
2016,8,4,18,30,106.0,32.0,3.5,17.0,44.0,24.13,14.54
2016,8,4,18,45,53.0,16.0,3.4,16.5,22.0,12.29,0.0
2016,8,4,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.5,2.25,11.5,9.0,0.0,0.0
2016,8,5,5,30,96.0,15.0,2.3,12.0,18.0,48.22,0.0
2016,8,5,5,45,229.5,29.5,2.4,12.5,56.0,158.46,113.69
2016,8,5,6,0,363.0,44.0,2.5,13.0,94.0,253.88,203.94
2016,8,5,6,15,445.0,54.5,2.5,13.5,142.0,331.08,272.33
2016,8,5,6,30,527.0,65.0,2.5,14.0,190.0,415.44,344.11
2016,8,5,6,45,263.5,79.5,2.5,14.5,142.0,281.48,234.58
2016,8,5,7,0,0.0,94.0,2.5,15.0,94.0,76.43,59.32
2016,8,5,7,15,0.0,109.5,2.45,15.5,109.5,89.24,70.01
2016,8,5,7,30,0.0,125.0,2.4,16.0,125.0,102.03,80.27
2016,8,5,7,45,2.0,142.5,2.35,17.0,143.5,118.29,93.12
2016,8,5,8,0,4.0,160.0,2.3,18.0,162.0,134.66,105.8
2016,8,5,8,15,24.0,204.5,2.25,19.0,219.0,192.15,151.88
2016,8,5,8,30,44.0,249.0,2.2,20.0,276.0,270.75,212.97
2016,8,5,8,45,147.0,282.0,2.2,21.0,381.5,417.34,326.13
2016,8,5,9,0,250.0,315.0,2.2,22.0,487.0,568.01,436.03
2016,8,5,9,15,569.5,214.0,2.2,22.5,638.5,793.15,599.55
2016,8,5,9,30,889.0,113.0,2.2,23.0,790.0,973.48,717.41
2016,8,5,9,45,889.0,120.0,2.2,24.0,823.5,981.8,716.8
2016,8,5,10,0,889.0,127.0,2.2,25.0,857.0,985.99,715.44
2016,8,5,10,15,896.0,128.5,2.25,25.5,886.0,987.41,714.42
2016,8,5,10,30,903.0,130.0,2.3,26.0,915.0,984.85,711.0
2016,8,5,10,45,892.0,141.0,2.35,26.5,932.5,970.23,700.02
2016,8,5,11,0,881.0,152.0,2.4,27.0,950.0,951.57,686.67
2016,8,5,11,15,884.5,153.0,2.45,27.5,964.5,933.69,673.95
2016,8,5,11,30,888.0,154.0,2.5,28.0,979.0,912.13,658.91
2016,8,5,11,45,873.0,164.5,2.6,28.5,981.0,893.88,646.49
2016,8,5,12,0,858.0,175.0,2.7,29.0,983.0,858.1,622.29
2016,8,5,12,15,857.5,175.0,2.75,29.0,981.5,822.22,597.97
2016,8,5,12,30,857.0,175.0,2.8,29.0,980.0,783.49,571.23
2016,8,5,12,45,879.0,159.5,2.9,29.5,977.5,735.54,537.45
2016,8,5,13,0,901.0,144.0,3.0,30.0,975.0,695.93,508.16
2016,8,5,13,15,897.0,142.5,3.1,30.0,958.0,646.53,471.86
2016,8,5,13,30,893.0,141.0,3.2,30.0,941.0,595.27,433.12
2016,8,5,13,45,870.0,149.5,3.3,30.5,911.5,542.45,391.18
2016,8,5,14,0,847.0,158.0,3.4,31.0,882.0,486.43,346.03
2016,8,5,14,15,838.0,155.5,3.45,30.5,850.5,428.61,299.66
2016,8,5,14,30,829.0,153.0,3.5,30.0,819.0,370.52,251.96
2016,8,5,14,45,809.5,154.0,3.6,30.0,779.0,312.12,203.67
2016,8,5,15,0,790.0,155.0,3.7,30.0,739.0,255.17,158.12
2016,8,5,15,15,774.5,151.0,3.7,29.5,696.0,190.1,111.19
2016,8,5,15,30,759.0,147.0,3.7,29.0,653.0,132.62,80.5
2016,8,5,15,45,741.0,141.0,3.75,28.5,606.0,97.96,75.37
2016,8,5,16,0,723.0,135.0,3.8,28.0,559.0,95.64,73.9
2016,8,5,16,15,697.5,129.0,3.8,27.5,508.0,92.98,72.11
2016,8,5,16,30,672.0,123.0,3.8,27.0,457.0,90.17,70.19
2016,8,5,16,45,648.5,113.5,3.8,26.5,406.0,84.84,66.14
2016,8,5,17,0,625.0,104.0,3.8,26.0,355.0,79.21,61.78
2016,8,5,17,15,580.0,95.0,3.7,25.0,302.5,73.36,57.25
2016,8,5,17,30,535.0,86.0,3.6,24.0,250.0,67.34,52.43
2016,8,5,17,45,486.5,74.0,3.5,23.0,200.5,58.79,45.23
2016,8,5,18,0,438.0,62.0,3.4,22.0,151.0,49.97,37.55
2016,8,5,18,15,348.0,48.5,3.25,21.0,106.0,39.38,28.06
2016,8,5,18,30,258.0,35.0,3.1,20.0,61.0,26.69,16.3
2016,8,5,18,45,129.0,17.5,3.0,19.0,30.5,13.37,0.0
2016,8,5,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,36.5,7.0,1.7,12.0,8.0,0.0,0.0
2016,8,6,5,30,73.0,14.0,1.7,12.0,16.0,38.84,0.0
2016,8,6,5,45,200.0,29.0,1.75,12.5,52.0,144.86,101.99
2016,8,6,6,0,327.0,44.0,1.8,13.0,88.0,236.82,189.61
2016,8,6,6,15,410.5,55.5,1.75,13.5,135.5,314.13,257.58
2016,8,6,6,30,494.0,67.0,1.7,14.0,183.0,398.93,329.1
2016,8,6,6,45,561.5,72.5,1.7,15.0,236.0,473.86,389.35
2016,8,6,7,0,629.0,78.0,1.7,16.0,289.0,552.76,449.79
2016,8,6,7,15,668.0,84.0,1.7,17.0,342.5,614.95,494.67
2016,8,6,7,30,707.0,90.0,1.7,18.0,396.0,677.85,537.15
2016,8,6,7,45,740.0,93.0,1.7,19.0,449.0,732.54,572.03
2016,8,6,8,0,773.0,96.0,1.7,20.0,502.0,782.51,602.51
2016,8,6,8,15,794.0,100.0,1.8,21.0,552.0,826.3,628.88
2016,8,6,8,30,815.0,104.0,1.9,22.0,602.0,867.84,653.28
2016,8,6,8,45,831.5,107.0,2.0,23.0,648.0,901.6,672.07
2016,8,6,9,0,848.0,110.0,2.1,24.0,694.0,932.34,688.72
2016,8,6,9,15,860.0,112.0,2.25,24.5,735.5,942.14,693.39
2016,8,6,9,30,872.0,114.0,2.4,25.0,777.0,960.38,703.86
2016,8,6,9,45,872.0,121.5,2.55,26.0,810.0,969.1,706.68
2016,8,6,10,0,872.0,129.0,2.7,27.0,843.0,973.71,706.98
2016,8,6,10,15,879.0,130.5,2.85,27.0,872.0,975.14,708.12
2016,8,6,10,30,886.0,132.0,3.0,27.0,901.0,972.66,706.83
2016,8,6,10,45,881.0,139.5,3.2,27.5,920.0,960.55,698.32
2016,8,6,11,0,876.0,147.0,3.4,28.0,939.0,944.52,687.32
2016,8,6,11,15,879.0,148.0,3.55,28.0,953.5,926.36,675.96
2016,8,6,11,30,882.0,149.0,3.7,28.0,968.0,904.57,662.17
2016,8,6,11,45,873.0,156.0,3.85,28.5,971.5,874.01,641.17
2016,8,6,12,0,864.0,163.0,4.0,29.0,975.0,854.26,627.45
2016,8,6,12,15,864.0,163.0,4.1,29.0,974.0,818.72,602.88
2016,8,6,12,30,864.0,163.0,4.2,29.0,973.0,780.26,575.77
2016,8,6,12,45,855.0,166.5,4.3,29.0,961.5,735.69,543.72
2016,8,6,13,0,846.0,170.0,4.4,29.0,950.0,689.24,509.62
2016,8,6,13,15,842.0,169.0,4.45,29.0,933.5,640.71,473.14
2016,8,6,13,30,838.0,168.0,4.5,29.0,917.0,590.48,434.39
2016,8,6,13,45,827.5,168.5,4.55,29.0,891.5,536.65,392.05
2016,8,6,14,0,817.0,169.0,4.6,29.0,866.0,482.2,348.06
2016,8,6,14,15,808.5,166.5,4.6,28.5,835.0,426.06,302.21
2016,8,6,14,30,800.0,164.0,4.6,28.0,804.0,369.64,255.15
2016,8,6,14,45,790.5,159.5,4.65,28.0,767.5,311.59,206.28
2016,8,6,15,0,781.0,155.0,4.7,28.0,731.0,253.92,159.23
2016,8,6,15,15,766.0,151.0,4.65,27.5,688.0,189.38,112.07
2016,8,6,15,30,751.0,147.0,4.6,27.0,645.0,132.38,81.21
2016,8,6,15,45,737.0,139.5,4.6,26.5,599.5,97.06,75.31
2016,8,6,16,0,723.0,132.0,4.6,26.0,554.0,93.87,73.09
2016,8,6,16,15,698.0,126.5,4.55,25.0,503.5,91.47,71.64
2016,8,6,16,30,673.0,121.0,4.5,24.0,453.0,88.95,70.07
2016,8,6,16,45,645.5,112.5,4.45,23.5,402.0,84.18,66.44
2016,8,6,17,0,618.0,104.0,4.4,23.0,351.0,79.18,62.55
2016,8,6,17,15,573.5,95.0,4.3,22.0,298.5,73.34,57.97
2016,8,6,17,30,529.0,86.0,4.2,21.0,246.0,67.35,53.1
2016,8,6,17,45,478.0,74.0,4.1,20.5,197.0,58.77,45.69
2016,8,6,18,0,427.0,62.0,4.0,20.0,148.0,49.95,37.83
2016,8,6,18,15,334.5,48.0,3.8,19.0,103.5,36.56,25.84
2016,8,6,18,30,242.0,34.0,3.6,18.0,59.0,25.89,15.63
2016,8,6,18,45,121.0,17.0,3.45,17.0,29.5,12.97,0.0
2016,8,6,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,36.0,6.5,2.4,11.5,7.5,0.0,0.0
2016,8,7,5,30,72.0,13.0,2.5,12.0,15.0,37.8,0.0
2016,8,7,5,45,232.0,27.0,2.7,12.5,53.5,157.78,109.46
2016,8,7,6,0,392.0,41.0,2.9,13.0,92.0,267.3,214.49
2016,8,7,6,15,476.0,50.5,2.9,13.5,141.5,346.19,284.9
2016,8,7,6,30,560.0,60.0,2.9,14.0,191.0,432.41,358.61
2016,8,7,6,45,628.5,64.5,2.95,15.0,246.0,509.48,421.48
2016,8,7,7,0,697.0,69.0,3.0,16.0,301.0,590.64,484.63
2016,8,7,7,15,734.0,74.0,3.0,16.5,355.5,649.22,527.64
2016,8,7,7,30,771.0,79.0,3.0,17.0,410.0,712.13,571.8
2016,8,7,7,45,801.0,82.0,3.0,18.0,464.5,766.88,607.41
2016,8,7,8,0,831.0,85.0,3.0,19.0,519.0,820.46,641.12
2016,8,7,8,15,850.5,88.0,3.0,20.0,570.0,863.39,666.39
2016,8,7,8,30,870.0,91.0,3.0,21.0,621.0,893.57,682.35
2016,8,7,8,45,883.5,94.5,3.0,22.0,667.5,925.85,699.58
2016,8,7,9,0,897.0,98.0,3.0,23.0,714.0,954.88,714.34
2016,8,7,9,15,908.0,100.0,3.05,23.5,756.0,976.46,725.8
2016,8,7,9,30,919.0,102.0,3.1,24.0,798.0,994.35,734.9
2016,8,7,9,45,905.0,116.0,3.15,25.0,828.0,996.94,732.59
2016,8,7,10,0,891.0,130.0,3.2,26.0,858.0,994.72,727.42
2016,8,7,10,15,898.0,132.0,3.25,26.5,887.5,996.5,726.5
2016,8,7,10,30,905.0,134.0,3.3,27.0,917.0,994.26,723.07
2016,8,7,10,45,893.5,145.0,3.35,28.0,934.5,978.9,709.85
2016,8,7,11,0,882.0,156.0,3.4,29.0,952.0,975.37,704.59
2016,8,7,11,15,885.5,157.0,3.4,29.5,966.5,941.43,680.67
2016,8,7,11,30,889.0,158.0,3.4,30.0,981.0,919.67,665.01
2016,8,7,11,45,871.5,170.0,3.45,30.5,982.0,900.78,651.55
2016,8,7,12,0,854.0,182.0,3.5,31.0,983.0,863.97,625.93
2016,8,7,12,15,853.5,182.0,3.55,31.0,981.5,827.95,601.33
2016,8,7,12,30,853.0,182.0,3.6,31.0,980.0,789.09,574.33
2016,8,7,12,45,864.0,173.0,3.7,31.5,974.5,748.38,544.82
2016,8,7,13,0,875.0,164.0,3.8,32.0,969.0,704.38,512.34
2016,8,7,13,15,870.5,163.0,3.85,32.0,951.5,654.17,475.4
2016,8,7,13,30,866.0,162.0,3.9,32.0,934.0,602.2,436.19
2016,8,7,13,45,837.0,173.0,3.95,32.0,903.0,545.49,392.48
2016,8,7,14,0,808.0,184.0,4.0,32.0,872.0,489.74,348.45
2016,8,7,14,15,798.5,181.0,4.0,31.5,840.0,433.12,303.19
2016,8,7,14,30,789.0,178.0,4.0,31.0,808.0,372.44,253.96
2016,8,7,14,45,766.5,179.0,4.05,31.0,767.5,313.92,206.03
2016,8,7,15,0,744.0,180.0,4.1,31.0,727.0,257.27,161.08
2016,8,7,15,15,727.5,175.0,4.1,30.5,683.5,199.79,120.02
2016,8,7,15,30,711.0,170.0,4.1,30.0,640.0,144.13,90.14
2016,8,7,15,45,697.0,160.5,4.1,29.5,594.0,109.01,84.09
2016,8,7,16,0,683.0,151.0,4.1,29.0,548.0,105.04,81.33
2016,8,7,16,15,656.0,144.0,4.05,28.5,497.0,102.12,79.38
2016,8,7,16,30,629.0,137.0,4.0,28.0,446.0,99.03,77.28
2016,8,7,16,45,613.0,123.5,4.0,27.5,396.5,91.38,71.35
2016,8,7,17,0,597.0,110.0,4.0,27.0,347.0,83.26,64.94
2016,8,7,17,15,550.5,100.5,3.8,26.0,294.0,77.2,60.28
2016,8,7,17,30,504.0,91.0,3.6,25.0,241.0,67.74,52.55
2016,8,7,17,45,466.0,76.0,3.45,24.0,193.5,60.32,46.33
2016,8,7,18,0,428.0,61.0,3.3,23.0,146.0,49.23,36.69
2016,8,7,18,15,334.5,47.0,3.1,22.0,101.0,35.84,24.84
2016,8,7,18,30,241.0,33.0,2.9,21.0,56.0,25.15,14.61
2016,8,7,18,45,120.5,16.5,2.7,20.0,28.0,12.59,0.0
2016,8,7,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,8,8,5,30,0.0,14.0,1.7,13.0,14.0,11.02,0.0
2016,8,8,5,45,175.5,28.0,1.95,13.5,50.5,132.63,88.98
2016,8,8,6,0,351.0,42.0,2.2,14.0,87.0,248.56,198.12
2016,8,8,6,15,435.5,52.5,2.15,14.5,135.0,326.99,267.39
2016,8,8,6,30,520.0,63.0,2.1,15.0,183.0,412.89,340.04
2016,8,8,6,45,599.5,66.0,2.1,16.0,238.5,493.97,405.4
2016,8,8,7,0,679.0,69.0,2.1,17.0,294.0,579.86,471.31
2016,8,8,7,15,716.5,74.0,2.05,18.0,348.0,638.06,512.07
2016,8,8,7,30,754.0,79.0,2.0,19.0,402.0,700.78,553.84
2016,8,8,7,45,784.0,82.0,2.0,20.5,455.5,755.01,587.07
2016,8,8,8,0,814.0,85.0,2.0,22.0,509.0,808.13,618.3
2016,8,8,8,15,833.5,88.5,2.0,23.0,559.0,851.21,642.86
2016,8,8,8,30,853.0,92.0,2.0,24.0,609.0,891.89,665.27
2016,8,8,8,45,864.5,96.0,2.05,25.0,655.0,912.18,674.3
2016,8,8,9,0,876.0,100.0,2.1,26.0,701.0,939.57,688.13
2016,8,8,9,15,887.5,102.5,2.2,26.5,742.5,961.87,700.37
2016,8,8,9,30,899.0,105.0,2.3,27.0,784.0,980.55,710.34
2016,8,8,9,45,886.0,118.0,2.4,27.5,814.0,982.83,709.87
2016,8,8,10,0,873.0,131.0,2.5,28.0,844.0,980.47,706.72
2016,8,8,10,15,880.0,133.0,2.65,28.5,873.0,982.28,706.86
2016,8,8,10,30,887.0,135.0,2.8,29.0,902.0,980.15,704.48
2016,8,8,10,45,865.0,152.5,2.95,29.5,915.5,976.79,701.43
2016,8,8,11,0,843.0,170.0,3.1,30.0,929.0,954.75,686.41
2016,8,8,11,15,846.0,171.0,3.2,30.0,943.5,936.41,674.94
2016,8,8,11,30,849.0,172.0,3.3,30.0,958.0,914.36,661.01
2016,8,8,11,45,816.5,194.0,3.45,30.5,954.0,876.89,635.91
2016,8,8,12,0,784.0,216.0,3.6,31.0,950.0,845.99,613.27
2016,8,8,12,15,783.5,216.0,3.7,31.0,948.5,810.9,589.45
2016,8,8,12,30,783.0,216.0,3.8,31.0,947.0,773.08,563.33
2016,8,8,12,45,748.5,234.5,3.95,31.0,928.0,724.1,528.66
2016,8,8,13,0,714.0,253.0,4.1,31.0,909.0,674.79,493.15
2016,8,8,13,15,708.5,251.0,4.2,31.0,892.0,628.06,458.9
2016,8,8,13,30,703.0,249.0,4.3,31.0,875.0,580.15,422.9
2016,8,8,13,45,674.5,257.5,4.45,31.0,845.0,527.39,382.56
2016,8,8,14,0,646.0,266.0,4.6,31.0,815.0,476.09,342.5
2016,8,8,14,15,635.5,261.0,4.65,30.5,784.0,424.49,301.77
2016,8,8,14,30,625.0,256.0,4.7,30.0,753.0,373.36,260.55
2016,8,8,14,45,616.0,247.0,4.8,29.5,718.0,320.7,217.99
2016,8,8,15,0,607.0,238.0,4.9,29.0,683.0,268.2,176.53
2016,8,8,15,15,589.0,230.0,4.9,28.5,641.0,216.04,139.13
2016,8,8,15,30,571.0,222.0,4.9,28.0,599.0,165.97,111.23
2016,8,8,15,45,582.5,200.0,4.95,27.5,560.5,129.22,101.41
2016,8,8,16,0,594.0,178.0,5.0,27.0,522.0,118.72,93.34
2016,8,8,16,15,566.0,169.0,4.95,26.0,472.0,114.17,90.28
2016,8,8,16,30,538.0,160.0,4.9,25.0,422.0,109.41,87.0
2016,8,8,16,45,551.0,137.0,4.85,24.5,379.0,96.64,76.73
2016,8,8,17,0,564.0,114.0,4.8,24.0,336.0,85.74,67.9
2016,8,8,17,15,517.0,103.5,4.6,23.0,284.0,75.93,59.96
2016,8,8,17,30,470.0,93.0,4.4,22.0,232.0,68.63,53.99
2016,8,8,17,45,447.5,76.0,4.2,21.0,187.0,57.08,44.1
2016,8,8,18,0,425.0,59.0,4.0,20.0,142.0,47.65,35.78
2016,8,8,18,15,330.0,45.0,3.75,19.0,97.5,36.57,25.75
2016,8,8,18,30,235.0,31.0,3.5,18.0,53.0,23.67,13.41
2016,8,8,18,45,117.5,15.5,3.25,17.5,26.5,11.84,0.0
2016,8,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,2.5,2.5,12.5,2.5,0.0,0.0
2016,8,9,5,30,0.0,5.0,2.6,13.0,5.0,3.93,0.0
2016,8,9,5,45,0.0,20.0,2.75,13.5,20.0,15.27,5.08
2016,8,9,6,0,0.0,35.0,2.9,14.0,35.0,28.4,17.94
2016,8,9,6,15,0.0,55.0,2.9,14.5,55.0,46.71,33.92
2016,8,9,6,30,0.0,75.0,2.9,15.0,75.0,64.34,49.18
2016,8,9,6,45,8.0,95.5,2.9,15.5,98.0,87.35,68.89
2016,8,9,7,0,16.0,116.0,2.9,16.0,121.0,110.83,88.67
2016,8,9,7,15,30.0,140.5,2.85,16.5,152.5,156.28,126.44
2016,8,9,7,30,44.0,165.0,2.8,17.0,184.0,191.71,155.18
2016,8,9,7,45,72.0,194.0,2.75,18.0,229.5,244.33,197.26
2016,8,9,8,0,100.0,223.0,2.7,19.0,275.0,298.24,239.15
2016,8,9,8,15,229.5,233.0,2.65,19.5,367.5,459.87,365.78
2016,8,9,8,30,359.0,243.0,2.6,20.0,460.0,589.65,462.8
2016,8,9,8,45,600.5,178.0,2.55,21.0,574.0,778.59,599.48
2016,8,9,9,0,842.0,113.0,2.5,22.0,688.0,936.15,701.93
2016,8,9,9,15,854.5,115.5,2.5,22.5,730.0,959.25,712.75
2016,8,9,9,30,867.0,118.0,2.5,23.0,772.0,965.67,713.87
2016,8,9,9,45,865.0,126.5,2.5,24.0,804.5,973.27,714.67
2016,8,9,10,0,863.0,135.0,2.5,25.0,837.0,991.32,722.34
2016,8,9,10,15,870.5,137.0,2.55,25.5,866.5,978.94,712.17
2016,8,9,10,30,878.0,139.0,2.6,26.0,896.0,977.24,709.36
2016,8,9,10,45,859.0,155.0,2.65,26.5,911.5,975.48,706.54
2016,8,9,11,0,840.0,171.0,2.7,27.0,927.0,954.71,691.56
2016,8,9,11,15,844.0,172.0,2.75,27.5,941.5,937.26,678.99
2016,8,9,11,30,848.0,173.0,2.8,28.0,956.0,916.06,664.03
2016,8,9,11,45,815.5,195.0,2.9,28.5,952.5,878.48,638.74
2016,8,9,12,0,783.0,217.0,3.0,29.0,949.0,847.59,616.03
2016,8,9,12,15,783.0,216.5,3.05,29.0,947.0,812.4,592.05
2016,8,9,12,30,783.0,216.0,3.1,29.0,945.0,774.46,565.79
2016,8,9,12,45,756.0,230.0,3.2,29.5,928.5,726.99,531.23
2016,8,9,13,0,729.0,244.0,3.3,30.0,912.0,678.82,495.67
2016,8,9,13,15,723.5,242.0,3.35,30.0,894.5,631.43,461.06
2016,8,9,13,30,718.0,240.0,3.4,30.0,877.0,582.83,424.64
2016,8,9,13,45,681.0,253.5,3.45,30.0,844.5,528.71,383.35
2016,8,9,14,0,644.0,267.0,3.5,30.0,812.0,476.74,342.87
2016,8,9,14,15,633.0,261.5,3.5,29.5,781.0,424.63,301.89
2016,8,9,14,30,622.0,256.0,3.5,29.0,750.0,373.07,260.48
2016,8,9,14,45,578.0,263.5,3.55,29.0,705.5,321.63,219.67
2016,8,9,15,0,534.0,271.0,3.6,29.0,661.0,274.21,183.43
2016,8,9,15,15,515.5,261.0,3.55,28.5,619.0,224.7,148.25
2016,8,9,15,30,497.0,251.0,3.5,28.0,577.0,177.47,121.62
2016,8,9,15,45,456.0,244.5,3.5,27.5,527.0,150.5,118.59
2016,8,9,16,0,415.0,238.0,3.5,27.0,477.0,153.24,121.49
2016,8,9,16,15,389.0,221.5,3.5,26.5,429.0,144.39,114.89
2016,8,9,16,30,363.0,205.0,3.5,26.0,381.0,135.18,107.94
2016,8,9,16,45,326.0,186.0,3.5,25.5,330.5,124.04,99.28
2016,8,9,17,0,289.0,167.0,3.5,25.0,280.0,112.54,90.18
2016,8,9,17,15,254.0,143.0,3.4,24.0,232.0,97.88,78.37
2016,8,9,17,30,219.0,119.0,3.3,23.0,184.0,82.75,65.85
2016,8,9,17,45,179.5,93.5,3.25,22.0,139.5,66.22,51.77
2016,8,9,18,0,140.0,68.0,3.2,21.0,95.0,49.18,36.91
2016,8,9,18,15,98.0,44.0,3.05,20.0,60.0,32.59,22.19
2016,8,9,18,30,56.0,20.0,2.9,19.0,25.0,15.38,6.51
2016,8,9,18,45,28.0,10.0,2.8,18.5,12.5,7.87,0.0
2016,8,9,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,20.0,4.0,1.25,13.5,4.0,0.0,0.0
2016,8,10,5,30,40.0,8.0,1.4,14.0,8.0,21.84,0.0
2016,8,10,5,45,135.0,25.5,1.55,14.5,40.0,110.87,68.81
2016,8,10,6,0,230.0,43.0,1.7,15.0,72.0,190.28,150.03
2016,8,10,6,15,308.0,58.5,1.7,15.5,116.5,262.48,213.59
2016,8,10,6,30,386.0,74.0,1.7,16.0,161.0,342.37,281.29
2016,8,10,6,45,442.5,86.0,1.7,16.5,211.0,410.84,337.38
2016,8,10,7,0,499.0,98.0,1.7,17.0,261.0,483.4,394.33
2016,8,10,7,15,542.0,107.5,1.65,18.0,313.0,553.83,445.96
2016,8,10,7,30,585.0,117.0,1.6,19.0,365.0,619.8,492.08
2016,8,10,7,45,613.0,126.5,1.55,20.0,416.0,674.3,527.83
2016,8,10,8,0,641.0,136.0,1.5,21.0,467.0,728.07,561.23
2016,8,10,8,15,666.5,142.5,1.45,22.0,516.5,775.38,588.97
2016,8,10,8,30,692.0,149.0,1.4,23.0,566.0,820.99,614.74
2016,8,10,8,45,705.5,157.0,1.4,24.0,610.5,855.12,632.79
2016,8,10,9,0,719.0,165.0,1.4,25.0,655.0,886.44,648.77
2016,8,10,9,15,735.0,169.5,1.4,25.5,696.5,913.39,663.0
2016,8,10,9,30,751.0,174.0,1.4,26.0,738.0,937.13,675.14
2016,8,10,9,45,815.0,149.5,1.4,27.0,788.0,965.12,688.56
2016,8,10,10,0,879.0,125.0,1.4,28.0,838.0,984.19,696.23
2016,8,10,10,15,886.5,126.5,1.4,28.5,867.5,986.03,694.74
2016,8,10,10,30,894.0,128.0,1.4,29.0,897.0,983.91,691.16
2016,8,10,10,45,879.5,141.0,1.4,30.0,913.5,967.79,677.79
2016,8,10,11,0,865.0,154.0,1.4,31.0,930.0,963.37,671.96
2016,8,10,11,15,869.0,154.5,1.5,31.5,944.5,945.15,660.38
2016,8,10,11,30,873.0,155.0,1.6,32.0,959.0,908.38,637.35
2016,8,10,11,45,853.0,168.5,1.7,32.5,959.0,888.82,625.12
2016,8,10,12,0,833.0,182.0,1.8,33.0,959.0,851.68,601.14
2016,8,10,12,15,833.0,182.0,1.95,33.0,957.5,816.58,579.27
2016,8,10,12,30,833.0,182.0,2.1,33.0,956.0,778.65,554.82
2016,8,10,12,45,829.0,182.0,2.25,33.0,946.0,735.31,525.99
2016,8,10,13,0,825.0,182.0,2.4,33.0,936.0,689.86,494.82
2016,8,10,13,15,820.0,180.5,2.55,33.0,918.5,640.8,460.15
2016,8,10,13,30,815.0,179.0,2.7,33.0,901.0,590.19,423.2
2016,8,10,13,45,790.0,186.5,2.85,33.0,870.5,534.93,381.74
2016,8,10,14,0,765.0,194.0,3.0,33.0,840.0,479.28,338.84
2016,8,10,14,15,754.5,190.5,3.15,32.5,808.5,422.66,294.58
2016,8,10,14,30,744.0,187.0,3.3,32.0,777.0,366.16,249.24
