Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,724.0,186.0,3.45,31.5,737.0,309.26,203.5
2016,8,10,15,0,704.0,185.0,3.6,31.0,697.0,254.07,160.25
2016,8,10,15,15,686.0,179.5,3.65,30.5,654.0,198.27,120.46
2016,8,10,15,30,668.0,174.0,3.7,30.0,611.0,144.55,91.44
2016,8,10,15,45,648.5,166.0,3.8,29.5,564.5,111.69,86.31
2016,8,10,16,0,629.0,158.0,3.9,29.0,518.0,108.74,84.4
2016,8,10,16,15,600.5,150.0,3.9,28.0,468.0,105.35,82.26
2016,8,10,16,30,572.0,142.0,3.9,27.0,418.0,99.44,77.99
2016,8,10,16,45,541.5,130.5,3.95,26.5,368.0,92.55,72.68
2016,8,10,17,0,511.0,119.0,4.0,26.0,318.0,85.41,67.07
2016,8,10,17,15,463.0,107.0,3.85,25.0,266.5,77.45,60.76
2016,8,10,17,30,415.0,95.0,3.7,24.0,215.0,69.3,54.1
2016,8,10,17,45,357.0,79.5,3.6,23.0,167.5,58.51,44.93
2016,8,10,18,0,299.0,64.0,3.5,22.0,120.0,47.51,35.28
2016,8,10,18,15,217.5,46.0,3.35,21.0,79.5,34.4,23.56
2016,8,10,18,30,136.0,28.0,3.2,20.0,39.0,21.11,10.65
2016,8,10,18,45,68.0,14.0,3.05,19.5,19.5,11.02,0.0
2016,8,10,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,19.0,3.0,0.9,13.5,3.5,0.0,0.0
2016,8,11,5,30,38.0,6.0,1.1,14.0,7.0,19.56,0.0
2016,8,11,5,45,137.5,23.5,1.35,14.5,38.5,108.88,64.56
2016,8,11,6,0,237.0,41.0,1.6,15.0,70.0,192.11,151.22
2016,8,11,6,15,316.5,56.0,1.6,15.5,115.0,265.13,215.62
2016,8,11,6,30,396.0,71.0,1.6,16.0,160.0,346.01,284.12
2016,8,11,6,45,463.5,81.5,1.6,17.0,212.0,420.49,344.37
2016,8,11,7,0,531.0,92.0,1.6,18.0,264.0,507.01,410.89
2016,8,11,7,15,574.0,100.5,1.6,19.0,316.5,571.95,458.03
2016,8,11,7,30,617.0,109.0,1.6,20.0,369.0,638.04,504.1
2016,8,11,7,45,657.0,113.5,1.6,21.5,423.0,698.0,542.09
2016,8,11,8,0,697.0,118.0,1.6,23.0,477.0,757.8,578.39
2016,8,11,8,15,721.0,123.5,1.6,24.0,527.0,804.1,605.31
2016,8,11,8,30,745.0,129.0,1.6,25.0,577.0,848.52,630.38
2016,8,11,8,45,770.0,131.0,1.65,26.0,625.0,887.64,651.95
2016,8,11,9,0,795.0,133.0,1.7,27.0,673.0,917.73,667.35
2016,8,11,9,15,809.0,136.5,1.7,28.0,715.0,942.71,678.79
2016,8,11,9,30,823.0,140.0,1.7,29.0,757.0,964.23,687.98
2016,8,11,9,45,857.0,130.5,1.75,30.0,800.0,987.73,699.01
2016,8,11,10,0,891.0,121.0,1.8,31.0,843.0,993.67,699.09
2016,8,11,10,15,898.5,122.5,1.8,31.5,872.5,995.5,697.73
2016,8,11,10,30,906.0,124.0,1.8,32.0,902.0,993.31,694.07
2016,8,11,10,45,909.5,126.5,1.8,32.5,924.0,984.26,686.39
2016,8,11,11,0,913.0,129.0,1.8,33.0,946.0,971.2,676.47
2016,8,11,11,15,916.0,129.5,1.8,33.0,960.5,951.95,664.27
2016,8,11,11,30,919.0,130.0,1.8,33.0,975.0,928.94,649.85
2016,8,11,11,45,916.0,133.5,1.85,33.5,980.5,899.74,630.86
2016,8,11,12,0,913.0,137.0,1.9,34.0,986.0,867.23,609.8
2016,8,11,12,15,912.5,137.0,1.9,34.0,984.5,830.79,586.95
2016,8,11,12,30,912.0,137.0,1.9,34.0,983.0,791.4,560.86
2016,8,11,12,45,895.0,145.5,1.95,34.0,969.0,744.19,528.89
2016,8,11,13,0,878.0,154.0,2.0,34.0,955.0,695.44,495.13
2016,8,11,13,15,873.5,153.0,2.05,34.0,937.0,652.59,464.37
2016,8,11,13,30,869.0,152.0,2.1,34.0,919.0,600.23,426.26
2016,8,11,13,45,855.0,154.0,2.2,34.0,892.0,543.9,384.38
2016,8,11,14,0,841.0,156.0,2.3,34.0,865.0,487.2,340.84
2016,8,11,14,15,832.0,153.5,2.35,33.5,833.0,429.12,295.43
2016,8,11,14,30,823.0,151.0,2.4,33.0,801.0,370.78,248.6
2016,8,11,14,45,803.0,151.5,2.45,33.0,760.5,311.7,200.7
2016,8,11,15,0,783.0,152.0,2.5,33.0,720.0,254.19,155.44
2016,8,11,15,15,766.5,148.0,2.6,32.5,676.5,189.0,109.11
2016,8,11,15,30,750.0,144.0,2.7,32.0,633.0,131.46,78.66
2016,8,11,15,45,723.5,141.0,2.8,32.0,583.5,98.25,74.54
2016,8,11,16,0,697.0,138.0,2.9,32.0,534.0,97.63,74.33
2016,8,11,16,15,669.0,131.5,2.95,31.0,483.0,94.67,72.5
2016,8,11,16,30,641.0,125.0,3.0,30.0,432.0,91.56,70.53
2016,8,11,16,45,601.0,117.5,3.15,29.5,379.0,87.4,67.51
2016,8,11,17,0,561.0,110.0,3.3,29.0,326.0,83.12,64.33
2016,8,11,17,15,512.0,99.5,3.2,27.5,274.0,73.31,56.64
2016,8,11,17,30,463.0,89.0,3.1,26.0,222.0,65.93,50.78
2016,8,11,17,45,396.5,75.5,3.05,25.0,172.5,56.21,42.57
2016,8,11,18,0,330.0,62.0,3.0,24.0,123.0,46.37,33.97
2016,8,11,18,15,241.5,45.0,2.9,23.0,82.0,33.82,22.8
2016,8,11,18,30,153.0,28.0,2.8,22.0,41.0,21.17,10.15
2016,8,11,18,45,76.5,14.0,2.7,21.0,20.5,11.02,0.0
2016,8,11,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,5,15,34.0,4.0,0.85,15.5,5.0,0.0,0.0
2016,8,12,5,30,68.0,8.0,0.9,16.0,10.0,32.99,0.0
2016,8,12,5,45,203.5,22.0,1.0,16.5,43.5,138.97,78.38
2016,8,12,6,0,339.0,36.0,1.1,17.0,77.0,240.79,187.62
2016,8,12,6,15,427.5,46.5,1.05,17.5,124.5,320.91,257.42
2016,8,12,6,30,516.0,57.0,1.0,18.0,172.0,409.34,330.32
2016,8,12,6,45,575.5,64.5,1.0,19.0,224.5,482.64,387.66
2016,8,12,7,0,635.0,72.0,1.0,20.0,277.0,559.58,444.7
2016,8,12,7,15,675.0,78.0,0.9,21.0,330.5,623.24,487.57
2016,8,12,7,30,715.0,84.0,0.8,22.0,384.0,687.71,528.05
2016,8,12,7,45,745.0,88.5,0.75,23.5,437.0,738.21,556.46
2016,8,12,8,0,775.0,93.0,0.7,25.0,490.0,792.21,586.01
2016,8,12,8,15,796.5,97.0,0.65,26.0,540.0,836.76,609.25
2016,8,12,8,30,818.0,101.0,0.6,27.0,590.0,879.06,630.37
2016,8,12,8,45,834.5,103.5,0.55,28.0,637.0,912.45,645.31
2016,8,12,9,0,851.0,106.0,0.5,29.0,684.0,942.8,658.09
2016,8,12,9,15,863.5,108.5,0.5,29.5,725.5,953.64,661.3
2016,8,12,9,30,876.0,111.0,0.5,30.0,767.0,972.94,669.96
2016,8,12,9,45,886.0,113.0,0.5,31.0,803.0,985.59,673.21
2016,8,12,10,0,896.0,115.0,0.5,32.0,839.0,994.37,674.33
2016,8,12,10,15,903.0,116.5,0.6,32.5,868.5,995.78,674.87
2016,8,12,10,30,910.0,118.0,0.7,33.0,898.0,993.16,673.23
2016,8,12,10,45,914.5,119.0,0.8,33.5,920.0,983.66,667.62
2016,8,12,11,0,919.0,120.0,0.9,34.0,942.0,970.17,659.73
2016,8,12,11,15,922.0,120.5,1.0,34.0,956.5,950.93,649.75
2016,8,12,11,30,925.0,121.0,1.1,34.0,971.0,927.89,637.41
2016,8,12,11,45,924.5,123.0,1.2,34.5,976.5,899.51,620.39
2016,8,12,12,0,924.0,125.0,1.3,35.0,982.0,867.7,601.13
2016,8,12,12,15,923.5,124.5,1.45,35.0,980.5,830.61,580.11
2016,8,12,12,30,923.0,124.0,1.6,35.0,979.0,790.54,555.87
2016,8,12,12,45,916.5,127.0,1.8,35.5,968.0,746.23,526.42
2016,8,12,13,0,910.0,130.0,2.0,36.0,957.0,699.68,494.42
2016,8,12,13,15,906.0,129.0,2.1,35.5,939.5,649.67,460.41
2016,8,12,13,30,902.0,128.0,2.2,35.0,922.0,597.75,423.7
2016,8,12,13,45,894.0,127.5,2.35,35.0,896.5,542.5,382.53
2016,8,12,14,0,886.0,127.0,2.5,35.0,871.0,486.17,339.05
2016,8,12,14,15,878.0,125.0,2.6,34.5,839.5,427.98,293.3
2016,8,12,14,30,870.0,123.0,2.7,34.0,808.0,369.22,245.8
2016,8,12,14,45,856.5,122.0,2.85,34.0,769.0,305.3,193.87
2016,8,12,15,0,843.0,121.0,3.0,34.0,730.0,244.93,145.92
2016,8,12,15,15,828.5,118.0,3.05,33.5,686.0,184.03,102.68
2016,8,12,15,30,814.0,115.0,3.1,33.0,642.0,124.51,71.62
2016,8,12,15,45,794.5,111.0,3.15,33.0,594.0,88.82,66.68
2016,8,12,16,0,775.0,107.0,3.2,33.0,546.0,86.81,65.31
2016,8,12,16,15,750.0,102.5,3.2,32.5,494.5,77.7,58.28
2016,8,12,16,30,725.0,98.0,3.2,32.0,443.0,75.16,56.55
2016,8,12,16,45,692.5,92.0,3.25,31.5,390.0,71.37,53.76
2016,8,12,17,0,660.0,86.0,3.3,31.0,337.0,67.48,50.83
2016,8,12,17,15,613.0,78.5,3.15,30.0,284.0,62.18,46.76
2016,8,12,17,30,566.0,71.0,3.0,29.0,231.0,56.8,42.46
2016,8,12,17,45,502.5,61.0,2.9,28.0,181.0,49.23,36.12
2016,8,12,18,0,439.0,51.0,2.8,27.0,131.0,41.55,29.44
2016,8,12,18,15,334.0,38.5,2.65,26.0,87.5,31.46,20.45
2016,8,12,18,30,229.0,26.0,2.5,25.0,44.0,21.31,9.53
2016,8,12,18,45,114.5,13.0,2.35,24.0,22.0,10.23,0.0
2016,8,12,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,13,5,45,185.0,17.0,0.35,20.0,38.5,124.46,63.92
2016,8,13,6,0,370.0,34.0,0.4,21.0,77.0,255.5,194.47
2016,8,13,6,15,460.0,43.0,0.45,21.5,124.5,336.43,263.35
2016,8,13,6,30,550.0,52.0,0.5,22.0,172.0,425.74,335.22
2016,8,13,6,45,607.0,58.5,0.55,23.0,224.5,497.69,390.09
2016,8,13,7,0,664.0,65.0,0.6,24.0,277.0,573.06,444.57
2016,8,13,7,15,703.0,70.0,0.7,25.0,330.5,632.25,484.32
2016,8,13,7,30,742.0,75.0,0.8,26.0,384.0,696.03,525.63
2016,8,13,7,45,769.0,79.0,0.95,27.5,437.0,748.84,557.57
2016,8,13,8,0,796.0,83.0,1.1,29.0,490.0,800.42,587.8
2016,8,13,8,15,817.0,86.5,1.15,30.0,540.0,844.51,612.23
2016,8,13,8,30,838.0,90.0,1.2,31.0,590.0,886.3,634.71
2016,8,13,8,45,852.5,93.0,1.3,32.0,636.5,907.85,644.78
2016,8,13,9,0,867.0,96.0,1.4,33.0,683.0,936.83,659.64
2016,8,13,9,15,879.0,98.5,1.4,33.5,724.5,959.54,670.39
2016,8,13,9,30,891.0,101.0,1.4,34.0,766.0,978.66,678.98
2016,8,13,9,45,901.5,102.0,1.45,35.0,802.5,990.95,682.84
2016,8,13,10,0,912.0,103.0,1.5,36.0,839.0,999.35,684.5
2016,8,13,10,15,918.5,104.5,1.5,36.5,868.0,1000.42,682.61
2016,8,13,10,30,925.0,106.0,1.5,37.0,897.0,997.4,678.53
2016,8,13,10,45,925.5,109.5,1.5,37.5,918.0,986.6,670.0
2016,8,13,11,0,926.0,113.0,1.5,38.0,939.0,971.77,659.3
2016,8,13,11,15,929.5,113.5,1.55,38.0,953.5,952.91,648.37
2016,8,13,11,30,933.0,114.0,1.6,38.0,968.0,930.21,635.17
2016,8,13,11,45,923.0,121.5,1.65,38.5,971.5,898.47,615.16
2016,8,13,12,0,913.0,129.0,1.7,39.0,975.0,863.57,593.22
2016,8,13,12,15,913.0,129.0,1.8,39.0,973.5,827.5,572.12
2016,8,13,12,30,913.0,129.0,1.9,39.0,972.0,788.43,547.9
2016,8,13,12,45,895.5,138.0,2.05,39.0,958.0,741.3,517.25
2016,8,13,13,0,878.0,147.0,2.2,39.0,944.0,692.62,484.63
2016,8,13,13,15,874.0,146.0,2.35,38.5,926.5,643.78,451.92
2016,8,13,13,30,870.0,145.0,2.5,38.0,909.0,593.12,416.54
2016,8,13,13,45,852.0,150.0,2.65,38.0,881.0,541.02,377.84
2016,8,13,14,0,834.0,155.0,2.8,38.0,853.0,484.81,335.08
2016,8,13,14,15,825.0,152.5,2.9,37.5,821.0,426.93,290.35
2016,8,13,14,30,816.0,150.0,3.0,37.0,789.0,368.82,244.22
2016,8,13,14,45,794.0,151.0,3.1,37.0,748.5,309.82,196.99
2016,8,13,15,0,772.0,152.0,3.2,37.0,708.0,246.73,148.27
2016,8,13,15,15,756.0,148.0,3.3,36.5,664.5,188.03,107.19
2016,8,13,15,30,740.0,144.0,3.4,36.0,621.0,131.02,77.37
2016,8,13,15,45,713.5,140.5,3.5,35.5,572.5,97.96,73.27
2016,8,13,16,0,687.0,137.0,3.6,35.0,524.0,97.03,72.97
2016,8,13,16,15,659.0,130.5,3.65,34.0,473.0,94.05,71.15
2016,8,13,16,30,631.0,124.0,3.7,33.0,422.0,90.93,69.19
2016,8,13,16,45,596.5,115.0,3.8,32.5,370.5,85.79,65.39
2016,8,13,17,0,562.0,106.0,3.9,32.0,319.0,80.45,61.35
2016,8,13,17,15,512.0,96.0,3.75,31.0,267.0,71.06,53.95
2016,8,13,17,30,462.0,86.0,3.6,30.0,215.0,63.94,48.25
2016,8,13,17,45,404.0,72.0,3.5,29.0,167.0,53.91,39.87
2016,8,13,18,0,346.0,58.0,3.4,28.0,119.0,43.71,31.07
2016,8,13,18,15,249.5,42.0,3.2,27.0,78.0,31.73,20.48
2016,8,13,18,30,153.0,26.0,3.0,26.0,37.0,19.7,7.66
2016,8,13,18,45,76.5,13.0,2.85,25.0,18.5,10.23,0.0
2016,8,13,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,14,5,45,138.0,18.5,0.35,21.0,34.5,101.08,46.12
2016,8,14,6,0,276.0,37.0,0.4,22.0,69.0,209.62,158.69
2016,8,14,6,15,363.5,50.0,0.45,22.5,114.5,290.62,227.31
2016,8,14,6,30,451.0,63.0,0.5,23.0,160.0,378.42,298.09
2016,8,14,6,45,507.0,73.0,0.6,24.0,211.0,449.8,353.15
2016,8,14,7,0,563.0,83.0,0.7,25.0,262.0,524.63,408.19
2016,8,14,7,15,606.0,90.5,0.65,26.0,314.5,589.84,452.39
2016,8,14,7,30,649.0,98.0,0.6,27.0,367.0,656.18,494.38
2016,8,14,7,45,675.5,105.5,0.6,28.5,418.5,709.58,525.07
2016,8,14,8,0,702.0,113.0,0.6,30.0,470.0,762.02,553.95
2016,8,14,8,15,726.5,118.0,0.65,31.0,520.0,808.43,579.84
2016,8,14,8,30,751.0,123.0,0.7,32.0,570.0,852.98,604.0
2016,8,14,8,45,762.0,130.0,0.8,33.0,614.5,885.11,620.85
2016,8,14,9,0,773.0,137.0,0.9,34.0,659.0,907.02,631.38
2016,8,14,9,15,787.5,140.5,1.0,34.5,700.5,932.24,645.31
2016,8,14,9,30,802.0,144.0,1.1,35.0,742.0,954.05,657.1
2016,8,14,9,45,821.5,142.5,1.25,36.0,780.0,971.97,666.0
2016,8,14,10,0,841.0,141.0,1.4,37.0,818.0,986.12,672.6
2016,8,14,10,15,848.5,143.0,1.55,37.0,847.0,988.39,674.92
2016,8,14,10,30,856.0,145.0,1.7,37.0,876.0,986.67,674.98
2016,8,14,10,45,836.5,161.5,1.85,37.5,890.5,969.71,664.47
2016,8,14,11,0,817.0,178.0,2.0,38.0,905.0,948.68,651.54
2016,8,14,11,15,821.0,179.0,2.15,38.0,919.5,931.33,642.15
2016,8,14,11,30,825.0,180.0,2.3,38.0,934.0,910.29,630.32
2016,8,14,11,45,791.0,202.5,2.45,38.5,929.5,871.72,605.93
2016,8,14,12,0,757.0,225.0,2.6,39.0,925.0,840.86,584.68
2016,8,14,12,15,756.5,225.0,2.7,39.0,923.5,806.12,562.47
2016,8,14,12,30,756.0,225.0,2.8,39.0,922.0,768.7,538.07
2016,8,14,12,45,795.0,198.5,2.95,39.0,925.0,729.46,512.92
2016,8,14,13,0,834.0,172.0,3.1,39.0,928.0,692.35,488.02
2016,8,14,13,15,829.5,170.5,3.2,38.5,910.0,642.89,454.13
2016,8,14,13,30,825.0,169.0,3.3,38.0,892.0,591.81,417.95
2016,8,14,13,45,780.0,188.0,3.4,38.0,856.5,534.32,375.25
2016,8,14,14,0,735.0,207.0,3.5,38.0,821.0,478.41,332.84
2016,8,14,14,15,724.5,203.5,3.6,37.5,789.5,422.89,290.15
2016,8,14,14,30,714.0,200.0,3.7,37.0,758.0,367.58,246.57
2016,8,14,14,45,672.5,208.0,3.8,37.0,713.0,312.43,203.35
2016,8,14,15,0,631.0,216.0,3.9,37.0,668.0,261.61,164.92
2016,8,14,15,15,612.5,209.0,3.9,36.0,625.5,208.83,128.54
2016,8,14,15,30,594.0,202.0,3.9,35.0,583.0,157.01,100.81
2016,8,14,15,45,561.0,196.0,3.95,34.5,534.5,127.17,96.92
2016,8,14,16,0,528.0,190.0,4.0,34.0,486.0,124.6,95.43
2016,8,14,16,15,499.0,178.5,4.0,33.0,437.0,118.79,91.49
2016,8,14,16,30,470.0,167.0,4.0,32.0,388.0,112.71,87.28
2016,8,14,16,45,438.0,152.0,4.0,31.5,338.5,104.16,80.78
2016,8,14,17,0,406.0,137.0,4.0,31.0,289.0,95.26,73.87
2016,8,14,17,15,360.5,120.0,3.85,29.5,239.5,84.54,65.57
2016,8,14,17,30,315.0,103.0,3.7,28.0,190.0,74.02,57.15
2016,8,14,17,45,269.5,82.5,3.6,27.0,145.5,60.0,45.34
2016,8,14,18,0,224.0,62.0,3.5,26.0,101.0,45.69,32.97
2016,8,14,18,15,154.5,41.0,3.3,25.0,63.5,30.64,19.7
2016,8,14,18,30,85.0,20.0,3.1,24.0,26.0,15.34,4.1
2016,8,14,18,45,42.5,10.0,2.95,23.5,13.0,7.87,0.0
2016,8,14,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,5,45,182.5,16.5,1.55,15.5,37.0,122.53,51.42
2016,8,15,6,0,365.0,33.0,1.7,16.0,74.0,254.07,197.93
2016,8,15,6,15,457.0,43.0,1.7,16.5,122.0,337.32,272.33
2016,8,15,6,30,549.0,53.0,1.7,17.0,170.0,429.32,349.61
2016,8,15,6,45,609.0,59.5,1.7,18.0,223.5,503.58,408.88
2016,8,15,7,0,669.0,66.0,1.7,19.0,277.0,581.46,467.75
2016,8,15,7,15,709.0,71.0,1.65,20.0,331.5,641.48,508.74
2016,8,15,7,30,749.0,76.0,1.6,21.0,386.0,706.52,551.38
2016,8,15,7,45,777.5,80.5,1.6,22.0,439.5,761.55,585.55
2016,8,15,8,0,806.0,85.0,1.6,23.0,493.0,815.41,617.79
2016,8,15,8,15,827.0,88.0,1.6,24.0,543.5,859.26,642.31
2016,8,15,8,30,848.0,91.0,1.6,25.0,594.0,900.75,664.73
2016,8,15,8,45,862.5,94.5,1.6,26.0,641.0,922.93,674.15
2016,8,15,9,0,877.0,98.0,1.6,27.0,688.0,952.6,688.48
2016,8,15,9,15,889.0,100.5,1.7,28.0,730.0,975.36,699.49
2016,8,15,9,30,901.0,103.0,1.8,29.0,772.0,994.48,708.24
2016,8,15,9,45,904.5,107.5,1.95,30.0,806.5,1003.64,711.43
2016,8,15,10,0,908.0,112.0,2.1,31.0,841.0,1008.71,712.19
2016,8,15,10,15,915.0,113.5,2.2,31.5,870.5,1009.99,711.57
2016,8,15,10,30,922.0,115.0,2.3,32.0,900.0,1007.19,708.55
2016,8,15,10,45,917.5,121.5,2.45,32.5,920.0,994.23,699.83
2016,8,15,11,0,913.0,128.0,2.6,33.0,940.0,977.24,688.67
2016,8,15,11,15,916.5,129.0,2.7,33.5,954.0,958.65,676.11
2016,8,15,11,30,920.0,130.0,2.8,34.0,968.0,936.24,661.17
2016,8,15,11,45,909.0,138.0,2.95,34.5,971.0,903.73,640.17
2016,8,15,12,0,898.0,146.0,3.1,35.0,974.0,868.15,617.1
2016,8,15,12,15,898.0,145.5,3.2,35.0,972.5,831.71,594.26
2016,8,15,12,30,898.0,145.0,3.3,35.0,971.0,792.35,567.97
2016,8,15,12,45,874.5,157.5,3.4,35.0,954.5,753.07,540.26
2016,8,15,13,0,851.0,170.0,3.5,35.0,938.0,702.83,504.76
2016,8,15,13,15,846.5,168.5,3.6,34.5,920.5,652.46,469.55
2016,8,15,13,30,842.0,167.0,3.7,34.0,903.0,600.42,431.9
2016,8,15,13,45,826.0,170.0,3.8,34.0,875.0,544.59,389.42
2016,8,15,14,0,810.0,173.0,3.9,34.0,847.0,488.67,345.66
2016,8,15,14,15,800.5,170.0,3.95,33.5,815.0,431.21,300.15
2016,8,15,14,30,791.0,167.0,4.0,33.0,783.0,373.66,253.45
2016,8,15,14,45,773.0,166.0,4.05,33.0,743.0,310.44,202.11
2016,8,15,15,0,755.0,165.0,4.1,33.0,703.0,252.42,156.06
2016,8,15,15,15,737.5,160.0,4.1,32.0,659.5,193.58,114.37
2016,8,15,15,30,720.0,155.0,4.1,31.0,616.0,136.69,84.05
2016,8,15,15,45,696.5,149.5,4.1,30.5,567.5,103.44,79.38
2016,8,15,16,0,673.0,144.0,4.1,30.0,519.0,101.53,78.28
2016,8,15,16,15,644.0,137.0,4.05,29.0,468.0,98.37,76.29
2016,8,15,16,30,615.0,130.0,4.0,28.0,417.0,95.07,74.15
2016,8,15,16,45,580.0,120.0,3.95,27.5,364.5,89.36,69.81
2016,8,15,17,0,545.0,110.0,3.9,27.0,312.0,80.39,62.64
2016,8,15,17,15,494.0,99.0,3.7,26.0,260.0,72.79,56.6
2016,8,15,17,30,443.0,88.0,3.5,25.0,208.0,65.06,50.24
2016,8,15,17,45,382.5,73.0,3.3,24.0,160.0,54.38,41.11
2016,8,15,18,0,322.0,58.0,3.1,23.0,112.0,43.52,31.52
2016,8,15,18,15,227.0,40.0,2.9,22.0,71.5,30.17,19.5
2016,8,15,18,30,132.0,22.0,2.7,21.0,31.0,16.71,4.07
2016,8,15,18,45,66.0,11.0,2.55,20.0,15.5,8.65,0.0
2016,8,15,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,45,146.0,18.0,0.65,15.5,34.0,104.15,35.62
2016,8,16,6,0,292.0,36.0,0.7,16.0,68.0,220.21,170.06
2016,8,16,6,15,384.5,48.5,0.7,16.5,115.0,303.09,242.92
2016,8,16,6,30,477.0,61.0,0.7,17.0,162.0,394.94,318.8
2016,8,16,6,45,537.0,70.5,0.7,18.0,214.0,469.94,377.49
2016,8,16,7,0,597.0,80.0,0.7,19.0,266.0,548.65,435.8
2016,8,16,7,15,640.5,87.0,0.7,20.0,320.5,615.23,481.94
2016,8,16,7,30,684.0,94.0,0.7,21.0,375.0,682.88,525.85
2016,8,16,7,45,712.0,100.5,0.75,22.5,427.5,737.68,558.66
2016,8,16,8,0,740.0,107.0,0.8,24.0,480.0,791.49,589.71
2016,8,16,8,15,764.0,111.5,0.85,25.0,531.0,837.97,616.12
2016,8,16,8,30,788.0,116.0,0.9,26.0,582.0,876.55,636.89
2016,8,16,8,45,799.5,123.0,0.95,27.5,628.0,909.7,652.66
2016,8,16,9,0,811.0,130.0,1.0,29.0,674.0,939.61,666.14
2016,8,16,9,15,825.0,133.0,1.05,30.0,716.0,964.28,677.56
2016,8,16,9,30,839.0,136.0,1.1,31.0,758.0,985.39,686.79
2016,8,16,9,45,835.5,146.5,1.15,32.0,790.5,993.52,688.21
2016,8,16,10,0,832.0,157.0,1.2,33.0,823.0,997.44,687.35
2016,8,16,10,15,840.0,159.0,1.2,33.5,852.5,1000.0,686.42
2016,8,16,10,30,848.0,161.0,1.2,34.0,882.0,998.54,683.25
2016,8,16,10,45,833.0,175.0,1.3,34.5,898.0,982.69,673.27
2016,8,16,11,0,818.0,189.0,1.4,35.0,914.0,962.88,661.04
2016,8,16,11,15,822.0,190.0,1.45,35.0,928.0,945.24,650.81
2016,8,16,11,30,826.0,191.0,1.5,35.0,942.0,923.88,638.29
2016,8,16,11,45,803.0,206.5,1.6,35.5,941.0,888.11,616.03
2016,8,16,12,0,780.0,222.0,1.7,36.0,940.0,859.76,596.9
2016,8,16,12,15,779.5,222.0,1.8,36.0,938.0,824.08,574.72
2016,8,16,12,30,779.0,222.0,1.9,36.0,936.0,785.65,550.26
2016,8,16,12,45,778.5,219.0,2.0,36.0,927.0,742.22,521.95
2016,8,16,13,0,778.0,216.0,2.1,36.0,918.0,696.55,491.33
2016,8,16,13,15,773.0,214.5,2.2,36.0,900.0,647.32,457.31
2016,8,16,13,30,768.0,213.0,2.3,36.0,882.0,596.65,421.2
2016,8,16,13,45,745.5,218.0,2.4,36.0,852.5,540.89,380.41
2016,8,16,14,0,723.0,223.0,2.5,36.0,823.0,485.85,338.98
2016,8,16,14,15,712.0,218.5,2.55,35.5,790.5,429.7,296.1
2016,8,16,14,30,701.0,214.0,2.6,35.0,758.0,373.88,252.37
2016,8,16,14,45,684.0,210.0,2.7,35.0,719.0,317.46,207.6
2016,8,16,15,0,667.0,206.0,2.8,35.0,680.0,262.6,165.18
2016,8,16,15,15,648.5,199.0,2.85,34.5,636.5,207.43,126.7
2016,8,16,15,30,630.0,192.0,2.9,34.0,593.0,154.56,98.54
2016,8,16,15,45,613.0,181.5,3.0,33.5,547.0,122.05,93.2
2016,8,16,16,0,596.0,171.0,3.1,33.0,501.0,115.49,88.49
2016,8,16,16,15,566.0,161.0,3.1,32.0,450.5,110.12,84.84
2016,8,16,16,30,536.0,151.0,3.1,31.0,400.0,104.53,80.95
2016,8,16,16,45,509.5,136.5,3.1,30.5,350.0,95.99,74.38
2016,8,16,17,0,483.0,122.0,3.1,30.0,300.0,87.09,67.41
2016,8,16,17,15,433.0,108.0,2.95,28.5,248.5,77.85,60.23
2016,8,16,17,30,383.0,94.0,2.8,27.0,197.0,68.37,52.6
2016,8,16,17,45,331.0,76.0,2.7,26.0,150.5,55.95,42.05
2016,8,16,18,0,279.0,58.0,2.6,25.0,104.0,43.21,30.93
2016,8,16,18,15,191.5,39.0,2.5,24.0,65.0,29.27,18.46
2016,8,16,18,30,104.0,20.0,2.4,23.0,26.0,15.16,1.82
2016,8,16,18,45,52.0,10.0,2.3,22.0,13.0,7.87,0.0
2016,8,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,17,5,45,112.0,18.0,1.0,19.0,30.0,88.64,21.39
2016,8,17,6,0,224.0,36.0,1.1,20.0,60.0,185.26,140.41
2016,8,17,6,15,311.0,51.0,1.2,20.5,105.0,262.68,208.52
2016,8,17,6,30,398.0,66.0,1.3,21.0,150.0,348.96,280.39
2016,8,17,6,45,453.5,78.5,1.45,22.0,199.5,418.85,336.34
2016,8,17,7,0,509.0,91.0,1.6,23.0,249.0,498.92,397.38
2016,8,17,7,15,554.0,100.5,1.6,24.0,302.0,566.27,445.71
2016,8,17,7,30,599.0,110.0,1.6,25.0,355.0,634.98,492.84
2016,8,17,7,45,626.0,119.5,1.6,26.0,405.5,689.62,527.36
2016,8,17,8,0,653.0,129.0,1.6,27.0,456.0,743.4,560.19
2016,8,17,8,15,678.5,135.0,1.7,28.0,506.0,790.82,588.61
2016,8,17,8,30,704.0,141.0,1.8,29.0,556.0,836.48,615.28
2016,8,17,8,45,713.0,150.5,1.95,30.0,599.5,868.45,632.98
2016,8,17,9,0,722.0,160.0,2.1,31.0,643.0,897.37,648.61
2016,8,17,9,15,737.5,165.0,2.15,31.5,684.5,924.47,663.34
2016,8,17,9,30,753.0,170.0,2.2,32.0,726.0,948.32,675.95
2016,8,17,9,45,779.0,166.0,2.25,33.0,765.5,969.24,685.34
2016,8,17,10,0,805.0,162.0,2.3,34.0,805.0,978.02,687.16
2016,8,17,10,15,813.5,164.5,2.35,34.5,834.5,981.61,687.37
2016,8,17,10,30,822.0,167.0,2.4,35.0,864.0,981.25,685.31
2016,8,17,10,45,802.5,183.5,2.45,35.5,878.5,963.48,672.6
2016,8,17,11,0,783.0,200.0,2.5,36.0,893.0,952.6,664.46
2016,8,17,11,15,787.0,201.5,2.55,36.0,907.0,925.17,647.36
2016,8,17,11,30,791.0,203.0,2.6,36.0,921.0,904.89,634.89
2016,8,17,11,45,765.5,220.5,2.65,36.5,919.0,879.85,617.04
2016,8,17,12,0,740.0,238.0,2.7,37.0,917.0,842.38,590.99
2016,8,17,12,15,739.5,237.5,2.75,37.0,915.0,807.34,568.15
2016,8,17,12,30,739.0,237.0,2.8,37.0,913.0,769.69,543.15
2016,8,17,12,45,749.0,228.0,2.9,37.0,907.0,730.11,516.81
2016,8,17,13,0,759.0,219.0,3.0,37.0,901.0,687.63,487.77
2016,8,17,13,15,753.5,217.0,3.05,37.0,883.0,638.48,453.04
2016,8,17,13,30,748.0,215.0,3.1,37.0,865.0,588.03,416.47
2016,8,17,13,45,716.5,225.0,3.15,37.0,833.5,532.41,375.29
2016,8,17,14,0,685.0,235.0,3.2,37.0,802.0,478.36,334.32
2016,8,17,14,15,673.5,230.5,3.25,36.5,770.0,423.98,292.71
2016,8,17,14,30,662.0,226.0,3.3,36.0,738.0,370.08,250.48
2016,8,17,14,45,632.0,227.0,3.35,36.0,696.0,315.86,207.87
2016,8,17,15,0,602.0,228.0,3.4,36.0,654.0,263.71,168.18
2016,8,17,15,15,583.0,219.5,3.4,35.5,611.5,210.87,131.44
2016,8,17,15,30,564.0,211.0,3.4,35.0,569.0,160.32,104.11
2016,8,17,15,45,520.5,207.5,3.45,34.5,518.0,132.99,101.57
2016,8,17,16,0,477.0,204.0,3.5,34.0,467.0,131.81,101.22
2016,8,17,16,15,447.5,190.0,3.5,33.0,418.0,124.77,96.35
2016,8,17,16,30,418.0,176.0,3.5,32.0,369.0,117.4,91.13
2016,8,17,16,45,366.0,161.5,3.5,31.0,315.5,110.9,86.52
2016,8,17,17,0,314.0,147.0,3.5,30.0,262.0,101.31,79.22
2016,8,17,17,15,273.0,125.5,3.35,28.5,213.5,87.58,68.39
2016,8,17,17,30,232.0,104.0,3.2,27.0,165.0,73.49,56.91
2016,8,17,17,45,180.5,79.0,3.05,26.0,120.0,56.79,42.73
2016,8,17,18,0,129.0,54.0,2.9,25.0,75.0,39.65,27.88
2016,8,17,18,15,83.0,32.5,2.75,24.0,44.0,24.4,14.33
2016,8,17,18,30,37.0,11.0,2.6,23.0,13.0,8.61,0.0
2016,8,17,18,45,18.5,5.5,2.5,22.0,6.5,4.33,0.0
2016,8,17,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,16.5,17.5,37.88,2.09
2016,8,18,6,0,70.0,28.0,1.6,17.0,35.0,80.41,59.01
2016,8,18,6,15,114.5,53.0,1.6,17.5,73.0,141.1,112.18
2016,8,18,6,30,159.0,78.0,1.6,18.0,111.0,203.55,165.57
2016,8,18,6,45,205.5,102.5,1.65,18.5,158.0,269.43,220.48
2016,8,18,7,0,252.0,127.0,1.7,19.0,205.0,338.41,276.09
2016,8,18,7,15,288.5,148.5,1.7,20.0,253.5,398.89,322.35
2016,8,18,7,30,325.0,170.0,1.7,21.0,302.0,461.19,368.24
2016,8,18,7,45,399.0,167.0,1.75,22.5,351.0,546.49,429.72
2016,8,18,8,0,473.0,164.0,1.8,24.0,400.0,619.06,479.68
2016,8,18,8,15,477.5,181.0,1.9,25.0,440.5,654.0,500.99
2016,8,18,8,30,482.0,198.0,2.0,26.0,481.0,686.85,520.67
2016,8,18,8,45,520.0,203.0,2.1,27.0,530.5,735.96,552.04
2016,8,18,9,0,558.0,208.0,2.2,28.0,580.0,783.97,581.84
2016,8,18,9,15,542.0,240.5,2.25,29.0,620.5,807.33,592.66
2016,8,18,9,30,526.0,273.0,2.3,30.0,661.0,826.55,600.85
2016,8,18,9,45,551.5,274.5,2.4,31.0,698.5,851.68,614.71
2016,8,18,10,0,577.0,276.0,2.5,32.0,736.0,874.03,626.55
2016,8,18,10,15,587.5,281.0,2.55,32.5,764.0,882.21,629.78
2016,8,18,10,30,598.0,286.0,2.6,33.0,792.0,887.17,631.12
2016,8,18,10,45,561.5,315.0,2.65,33.5,800.0,867.12,615.25
2016,8,18,11,0,525.0,344.0,2.7,34.0,808.0,844.06,597.74
2016,8,18,11,15,530.0,347.5,2.7,34.0,821.5,833.56,590.48
2016,8,18,11,30,535.0,351.0,2.7,34.0,835.0,820.06,581.19
2016,8,18,11,45,497.5,374.5,2.7,34.5,827.5,784.33,555.32
2016,8,18,12,0,460.0,398.0,2.7,35.0,820.0,747.43,528.84
2016,8,18,12,15,460.0,398.0,2.7,35.0,818.5,720.84,510.99
2016,8,18,12,30,460.0,398.0,2.7,35.0,817.0,692.34,491.59
2016,8,18,12,45,495.0,374.0,2.7,35.0,821.0,668.45,475.65
2016,8,18,13,0,530.0,350.0,2.7,35.0,825.0,640.45,456.4
2016,8,18,13,15,524.0,346.0,2.7,35.0,808.0,598.33,426.56
2016,8,18,13,30,518.0,342.0,2.7,35.0,791.0,555.56,395.69
2016,8,18,13,45,469.0,355.5,2.7,35.0,753.5,503.03,357.46
2016,8,18,14,0,420.0,369.0,2.7,35.0,716.0,455.09,322.12
2016,8,18,14,15,409.5,358.5,2.75,34.5,685.5,410.89,289.43
2016,8,18,14,30,399.0,348.0,2.8,34.0,655.0,367.54,256.72
2016,8,18,14,45,369.5,339.5,2.85,33.5,613.0,321.47,222.48
2016,8,18,15,0,340.0,331.0,2.9,33.0,571.0,278.69,191.41
2016,8,18,15,15,324.0,313.5,2.95,32.5,530.5,236.19,161.94
2016,8,18,15,30,308.0,296.0,3.0,32.0,490.0,195.93,138.25
2016,8,18,15,45,286.5,275.0,3.15,31.5,444.5,168.58,131.26
2016,8,18,16,0,265.0,254.0,3.3,31.0,399.0,158.23,123.75
2016,8,18,16,15,243.5,229.0,3.3,30.0,352.5,149.39,117.55
2016,8,18,16,30,222.0,204.0,3.3,29.0,306.0,134.96,106.67
2016,8,18,16,45,198.5,176.5,3.3,28.0,259.0,118.78,94.13
2016,8,18,17,0,175.0,149.0,3.3,27.0,212.0,102.11,80.88
2016,8,18,17,15,148.5,120.0,3.2,25.5,167.5,84.06,66.27
2016,8,18,17,30,122.0,91.0,3.1,24.0,123.0,65.43,50.73
2016,8,18,17,45,95.0,65.0,3.05,23.0,86.5,47.98,35.7
2016,8,18,18,0,68.0,39.0,3.0,22.0,50.0,29.87,19.88
2016,8,18,18,15,42.5,23.0,2.85,21.0,29.0,18.0,9.16
2016,8,18,18,30,17.0,7.0,2.7,20.0,8.0,5.54,0.0
2016,8,18,18,45,8.5,3.5,2.55,19.5,4.0,2.75,0.0
2016,8,18,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,5,45,38.0,14.0,1.4,15.5,17.5,39.4,0.0
2016,8,19,6,0,76.0,28.0,1.6,16.0,35.0,84.34,62.07
2016,8,19,6,15,123.5,52.5,1.65,16.5,73.5,146.45,117.01
2016,8,19,6,30,171.0,77.0,1.7,17.0,112.0,210.67,172.2
2016,8,19,6,45,224.5,100.0,1.75,18.0,160.5,279.96,229.83
2016,8,19,7,0,278.0,123.0,1.8,19.0,209.0,353.11,288.42
2016,8,19,7,15,317.0,143.0,1.75,20.0,258.0,414.94,335.53
2016,8,19,7,30,356.0,163.0,1.7,21.0,307.0,478.76,382.25
2016,8,19,7,45,402.0,175.0,1.65,22.0,358.5,558.94,439.06
2016,8,19,8,0,448.0,187.0,1.6,23.0,410.0,623.95,482.82
2016,8,19,8,15,475.0,199.5,1.45,24.0,458.0,673.22,512.92
2016,8,19,8,30,502.0,212.0,1.3,25.0,506.0,721.67,541.26
2016,8,19,8,45,534.5,217.5,1.15,26.0,553.0,766.66,566.28
2016,8,19,9,0,567.0,223.0,1.0,27.0,600.0,810.22,589.24
2016,8,19,9,15,584.5,230.0,0.95,27.5,640.0,839.01,604.14
2016,8,19,9,30,602.0,237.0,0.9,28.0,680.0,865.23,617.29
2016,8,19,9,45,561.5,271.0,0.85,29.0,699.5,859.53,607.5
2016,8,19,10,0,521.0,305.0,0.8,30.0,719.0,849.51,595.62
2016,8,19,10,15,531.0,311.0,0.75,30.5,746.5,858.14,598.19
2016,8,19,10,30,541.0,317.0,0.7,31.0,774.0,863.72,598.64
2016,8,19,10,45,550.5,320.5,0.7,32.0,795.5,863.3,595.2
2016,8,19,11,0,560.0,324.0,0.7,33.0,817.0,859.68,589.95
2016,8,19,11,15,565.0,327.0,0.7,33.5,830.5,848.24,581.18
2016,8,19,11,30,570.0,330.0,0.7,34.0,844.0,833.72,570.66
2016,8,19,11,45,574.5,329.5,0.75,34.5,851.0,812.68,557.01
2016,8,19,12,0,579.0,329.0,0.8,35.0,858.0,788.82,541.54
2016,8,19,12,15,578.5,328.5,0.85,35.0,856.0,758.34,522.79
2016,8,19,12,30,578.0,328.0,0.9,35.0,854.0,725.68,502.33
2016,8,19,12,45,570.5,328.5,1.0,35.5,843.0,686.91,476.96
2016,8,19,13,0,563.0,329.0,1.1,36.0,832.0,646.93,450.2
2016,8,19,13,15,557.5,325.0,1.25,35.5,815.0,603.83,422.84
2016,8,19,13,30,552.0,321.0,1.4,35.0,798.0,559.95,393.77
2016,8,19,13,45,541.5,316.5,1.55,35.0,773.0,512.64,360.41
2016,8,19,14,0,531.0,312.0,1.7,35.0,748.0,465.5,326.04
2016,8,19,14,15,519.0,304.5,1.85,34.5,717.0,416.18,289.76
2016,8,19,14,30,507.0,297.0,2.0,34.0,686.0,367.69,253.11
2016,8,19,14,45,492.5,287.0,2.15,34.0,649.0,318.03,214.83
2016,8,19,15,0,478.0,277.0,2.3,34.0,612.0,269.95,178.46
2016,8,19,15,15,459.0,265.0,2.45,33.5,570.5,221.86,145.27
2016,8,19,15,30,440.0,253.0,2.6,33.0,529.0,176.28,119.88
2016,8,19,15,45,417.5,238.0,2.8,32.5,483.5,153.16,118.47
2016,8,19,16,0,395.0,223.0,3.0,32.0,438.0,145.24,112.84
2016,8,19,16,15,367.0,205.5,3.1,31.0,390.0,135.51,105.87
2016,8,19,16,30,339.0,188.0,3.2,30.0,342.0,125.42,98.48
2016,8,19,16,45,306.0,167.5,3.35,29.0,293.5,113.21,89.18
2016,8,19,17,0,273.0,147.0,3.5,28.0,245.0,100.61,79.33
2016,8,19,17,15,235.0,123.0,3.45,26.5,197.5,85.5,67.23
2016,8,19,17,30,197.0,99.0,3.4,25.0,150.0,69.96,54.36
2016,8,19,17,45,154.0,73.5,3.35,24.0,108.0,52.98,39.78
2016,8,19,18,0,111.0,48.0,3.3,23.0,66.0,35.47,24.49
2016,8,19,18,15,69.5,28.0,3.15,22.0,38.0,21.16,11.54
2016,8,19,18,30,28.0,8.0,3.0,21.0,10.0,6.32,0.0
2016,8,19,18,45,14.0,4.0,2.9,20.5,5.0,3.15,0.0
2016,8,19,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,14.0,0.6,14.5,18.0,40.95,0.0
2016,8,20,6,0,82.0,28.0,0.7,15.0,36.0,88.33,65.1
2016,8,20,6,15,134.5,52.0,0.7,15.5,75.0,153.01,122.49
2016,8,20,6,30,187.0,76.0,0.7,16.0,114.0,220.35,179.95
2016,8,20,6,45,236.0,98.5,0.7,17.0,160.5,286.87,234.57
2016,8,20,7,0,285.0,121.0,0.7,18.0,207.0,356.84,289.57
2016,8,20,7,15,324.5,139.5,0.7,19.0,256.0,417.6,335.06
2016,8,20,7,30,364.0,158.0,0.7,20.0,305.0,480.47,380.25
2016,8,20,7,45,398.0,173.5,0.7,21.0,354.0,555.43,431.86
2016,8,20,8,0,432.0,189.0,0.7,22.0,403.0,613.7,469.84
2016,8,20,8,15,458.5,201.5,0.7,23.0,450.0,662.13,499.81
2016,8,20,8,30,485.0,214.0,0.7,24.0,497.0,709.75,528.4
2016,8,20,8,45,504.5,225.0,0.75,25.5,540.5,748.02,549.53
2016,8,20,9,0,524.0,236.0,0.8,27.0,584.0,784.47,569.03
2016,8,20,9,15,541.0,245.0,0.85,27.5,623.5,814.28,586.16
2016,8,20,9,30,558.0,254.0,0.9,28.0,663.0,841.63,601.64
2016,8,20,9,45,644.5,221.5,1.0,29.0,716.0,900.04,637.94
2016,8,20,10,0,731.0,189.0,1.1,30.0,769.0,948.55,665.63
2016,8,20,10,15,740.5,191.5,1.15,30.5,797.0,952.97,666.22
2016,8,20,10,30,750.0,194.0,1.2,31.0,825.0,953.64,665.18
2016,8,20,10,45,741.0,205.5,1.3,32.0,842.0,941.88,656.09
2016,8,20,11,0,732.0,217.0,1.4,33.0,859.0,926.45,644.93
2016,8,20,11,15,736.5,218.5,1.45,33.5,873.0,910.46,633.96
2016,8,20,11,30,741.0,220.0,1.5,34.0,887.0,890.9,620.61
2016,8,20,11,45,725.5,231.0,1.6,34.5,888.0,859.3,599.82
2016,8,20,12,0,710.0,242.0,1.7,35.0,889.0,825.14,577.23
