Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,15,710.0,241.5,1.8,35.0,887.5,791.3,556.01
2016,8,20,12,30,710.0,241.0,1.9,35.0,886.0,754.89,532.59
2016,8,20,12,45,715.0,235.0,2.0,35.0,878.5,715.19,506.52
2016,8,20,13,0,720.0,229.0,2.1,35.0,871.0,673.04,478.04
2016,8,20,13,15,715.0,227.0,2.2,35.0,853.5,625.65,445.04
2016,8,20,13,30,710.0,225.0,2.3,35.0,836.0,576.99,410.15
2016,8,20,13,45,682.5,232.5,2.45,35.0,806.0,523.08,370.66
2016,8,20,14,0,655.0,240.0,2.6,35.0,776.0,470.54,331.06
2016,8,20,14,15,643.5,235.5,2.75,34.5,744.5,417.58,290.65
2016,8,20,14,30,632.0,231.0,2.9,34.0,713.0,365.19,249.59
2016,8,20,14,45,609.0,228.0,3.05,34.0,674.0,311.67,207.28
2016,8,20,15,0,586.0,225.0,3.2,34.0,635.0,259.26,166.98
2016,8,20,15,15,566.5,217.0,3.3,33.5,592.5,207.49,130.78
2016,8,20,15,30,547.0,209.0,3.4,33.0,550.0,158.08,103.97
2016,8,20,15,45,522.0,199.0,3.5,32.5,503.5,128.7,99.08
2016,8,20,16,0,497.0,189.0,3.6,32.0,457.0,124.06,95.93
2016,8,20,16,15,466.5,176.5,3.65,31.0,408.0,117.58,91.41
2016,8,20,16,30,436.0,164.0,3.7,30.0,359.0,110.83,86.59
2016,8,20,16,45,401.0,148.0,3.75,29.0,310.0,101.54,79.57
2016,8,20,17,0,366.0,132.0,3.8,28.0,261.0,91.88,72.07
2016,8,20,17,15,319.0,113.5,3.65,26.5,212.5,80.86,63.32
2016,8,20,17,30,272.0,95.0,3.5,25.0,164.0,68.25,52.89
2016,8,20,17,45,218.5,73.5,3.35,24.0,120.5,53.46,40.15
2016,8,20,18,0,165.0,52.0,3.2,23.0,77.0,38.38,26.89
2016,8,20,18,15,103.5,31.0,3.1,22.0,44.5,23.31,13.07
2016,8,20,18,30,42.0,10.0,3.0,21.0,12.0,7.84,0.0
2016,8,20,18,45,21.0,5.0,2.9,20.5,6.0,3.93,0.0
2016,8,20,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,15.5,0.95,14.5,20.0,47.4,0.0
2016,8,21,6,0,98.0,31.0,1.1,15.0,40.0,103.07,76.22
2016,8,21,6,15,159.0,53.5,1.1,15.5,80.0,170.59,137.03
2016,8,21,6,30,220.0,76.0,1.1,16.0,120.0,242.22,198.47
2016,8,21,6,45,280.5,94.5,1.1,17.0,167.5,312.72,256.73
2016,8,21,7,0,341.0,113.0,1.1,18.0,215.0,403.98,328.37
2016,8,21,7,15,384.5,128.0,1.1,19.0,264.5,467.95,375.99
2016,8,21,7,30,428.0,143.0,1.1,20.0,314.0,534.03,423.28
2016,8,21,7,45,467.5,153.5,1.1,21.0,364.5,593.29,463.74
2016,8,21,8,0,507.0,164.0,1.1,22.0,415.0,653.27,503.23
2016,8,21,8,15,535.0,174.0,1.1,23.0,463.0,702.54,533.75
2016,8,21,8,30,563.0,184.0,1.1,24.0,511.0,750.87,562.78
2016,8,21,8,45,585.5,191.5,1.15,25.0,555.5,789.91,585.42
2016,8,21,9,0,608.0,199.0,1.2,26.0,600.0,835.53,611.77
2016,8,21,9,15,625.5,205.0,1.25,27.0,640.5,864.43,626.87
2016,8,21,9,30,643.0,211.0,1.3,28.0,681.0,890.34,640.06
2016,8,21,9,45,657.5,215.0,1.4,29.0,716.0,908.19,648.71
2016,8,21,10,0,672.0,219.0,1.5,30.0,751.0,922.62,655.25
2016,8,21,10,15,682.5,223.0,1.55,30.5,779.5,929.58,657.76
2016,8,21,10,30,693.0,227.0,1.6,31.0,808.0,932.88,658.12
2016,8,21,10,45,685.5,238.0,1.65,31.5,825.5,921.89,649.26
2016,8,21,11,0,678.0,249.0,1.7,32.0,843.0,907.41,638.43
2016,8,21,11,15,682.5,250.5,1.8,32.5,856.5,892.1,628.03
2016,8,21,11,30,687.0,252.0,1.9,33.0,870.0,873.36,615.38
2016,8,21,11,45,677.0,260.5,2.05,33.5,872.5,844.87,596.53
2016,8,21,12,0,667.0,269.0,2.2,34.0,875.0,813.79,575.77
2016,8,21,12,15,666.0,268.5,2.35,34.0,872.5,780.22,554.44
2016,8,21,12,30,665.0,268.0,2.5,34.0,870.0,744.28,531.01
2016,8,21,12,45,677.0,257.0,2.65,34.0,864.5,707.09,506.38
2016,8,21,13,0,689.0,246.0,2.8,34.0,859.0,667.02,479.0
2016,8,21,13,15,683.0,243.5,2.9,34.0,841.0,619.77,445.48
2016,8,21,13,30,677.0,241.0,3.0,34.0,823.0,571.48,410.28
2016,8,21,13,45,651.5,246.5,3.2,34.0,793.0,518.47,370.99
2016,8,21,14,0,626.0,252.0,3.4,34.0,763.0,466.8,331.63
2016,8,21,14,15,614.0,247.0,3.5,33.5,731.5,414.8,291.46
2016,8,21,14,30,602.0,242.0,3.6,33.0,700.0,363.5,250.91
2016,8,21,14,45,580.0,238.0,3.7,32.5,660.5,310.11,208.87
2016,8,21,15,0,558.0,234.0,3.8,32.0,621.0,259.56,169.99
2016,8,21,15,15,538.0,225.0,3.85,31.5,579.0,208.66,134.05
2016,8,21,15,30,518.0,216.0,3.9,31.0,537.0,160.25,107.33
2016,8,21,15,45,492.5,205.0,3.95,30.5,491.0,131.51,102.25
2016,8,21,16,0,467.0,194.0,4.0,30.0,445.0,126.4,98.7
2016,8,21,16,15,436.5,180.5,4.0,29.0,396.5,119.45,93.76
2016,8,21,16,30,406.0,167.0,4.0,28.0,348.0,112.19,88.48
2016,8,21,16,45,370.0,150.5,4.05,27.0,299.5,104.55,82.78
2016,8,21,17,0,334.0,134.0,4.1,26.0,251.0,93.88,74.37
2016,8,21,17,15,289.0,114.5,4.0,25.0,203.0,81.02,63.86
2016,8,21,17,30,244.0,95.0,3.9,24.0,155.0,67.88,52.79
2016,8,21,17,45,193.0,72.0,3.8,23.0,112.5,52.22,39.23
2016,8,21,18,0,142.0,49.0,3.7,22.0,70.0,36.21,25.1
2016,8,21,18,15,87.0,28.5,3.55,21.0,40.0,21.49,11.41
2016,8,21,18,30,32.0,8.0,3.4,20.0,10.0,6.29,0.0
2016,8,21,18,45,16.0,4.0,3.25,19.5,5.0,3.15,0.0
2016,8,21,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,48.0,15.0,2.15,13.5,19.5,46.27,0.0
2016,8,22,6,0,96.0,30.0,2.2,14.0,39.0,101.28,74.55
2016,8,22,6,15,158.5,52.5,2.2,14.5,79.0,169.89,137.25
2016,8,22,6,30,221.0,75.0,2.2,15.0,119.0,242.65,200.53
2016,8,22,6,45,281.5,93.5,2.2,15.5,166.5,313.34,260.51
2016,8,22,7,0,342.0,112.0,2.2,16.0,214.0,404.86,334.66
2016,8,22,7,15,386.0,127.0,2.15,16.5,263.5,469.36,384.77
2016,8,22,7,30,430.0,142.0,2.1,17.0,313.0,536.0,434.72
2016,8,22,7,45,434.5,154.5,2.05,18.0,348.0,568.24,455.63
2016,8,22,8,0,439.0,167.0,2.0,19.0,383.0,598.95,474.85
2016,8,22,8,15,505.5,173.0,1.9,20.0,446.5,676.55,528.3
2016,8,22,8,30,572.0,179.0,1.8,21.0,510.0,755.34,579.93
2016,8,22,8,45,598.5,184.0,1.75,22.0,555.5,804.5,608.84
2016,8,22,9,0,625.0,189.0,1.7,23.0,601.0,843.82,630.62
2016,8,22,9,15,642.0,195.0,1.7,23.5,641.0,872.35,646.45
2016,8,22,9,30,659.0,201.0,1.7,24.0,681.0,897.88,660.27
2016,8,22,9,45,647.0,218.5,1.7,25.0,709.5,902.93,659.15
2016,8,22,10,0,635.0,236.0,1.7,26.0,738.0,904.15,655.53
2016,8,22,10,15,645.5,240.0,1.85,26.5,765.5,911.21,659.46
2016,8,22,10,30,656.0,244.0,2.0,27.0,793.0,914.71,661.0
2016,8,22,10,45,653.5,253.0,2.15,28.0,811.5,906.71,653.55
2016,8,22,11,0,651.0,262.0,2.3,29.0,830.0,895.28,643.96
2016,8,22,11,15,655.5,263.5,2.45,29.5,843.5,880.36,633.63
2016,8,22,11,30,660.0,265.0,2.6,30.0,857.0,862.08,621.01
2016,8,22,11,45,650.5,272.5,2.8,30.5,859.5,833.59,601.58
2016,8,22,12,0,641.0,280.0,3.0,31.0,862.0,802.62,580.26
2016,8,22,12,15,640.5,280.0,3.1,31.0,859.5,770.56,558.75
2016,8,22,12,30,640.0,280.0,3.2,31.0,857.0,736.15,535.23
2016,8,22,12,45,599.0,301.0,3.35,31.0,836.5,687.7,501.19
2016,8,22,13,0,558.0,322.0,3.5,31.0,816.0,640.83,467.7
2016,8,22,13,15,552.0,318.5,3.6,31.0,799.0,597.96,436.73
2016,8,22,13,30,546.0,315.0,3.7,31.0,782.0,554.35,404.46
2016,8,22,13,45,532.5,312.0,3.8,31.0,756.0,506.83,368.62
2016,8,22,14,0,519.0,309.0,3.9,31.0,730.0,459.76,332.3
2016,8,22,14,15,507.0,301.5,3.95,30.5,699.5,410.96,294.52
2016,8,22,14,30,495.0,294.0,4.0,30.0,669.0,363.01,256.68
2016,8,22,14,45,482.5,283.0,4.05,30.0,633.0,313.81,217.28
2016,8,22,15,0,470.0,272.0,4.1,30.0,597.0,265.98,179.87
2016,8,22,15,15,450.5,260.5,4.1,29.5,556.0,218.5,146.19
2016,8,22,15,30,431.0,249.0,4.1,29.0,515.0,173.61,120.63
2016,8,22,15,45,415.5,232.0,4.1,28.5,472.0,150.13,118.28
2016,8,22,16,0,400.0,215.0,4.1,28.0,429.0,141.18,111.64
2016,8,22,16,15,371.5,199.0,4.05,27.0,381.5,132.1,105.01
2016,8,22,16,30,343.0,183.0,4.0,26.0,334.0,122.7,98.0
2016,8,22,16,45,317.0,162.0,3.95,25.5,287.5,110.2,88.06
2016,8,22,17,0,291.0,141.0,3.9,25.0,241.0,97.28,77.56
2016,8,22,17,15,249.5,118.5,3.75,24.0,194.0,82.85,65.67
2016,8,22,17,30,208.0,96.0,3.6,23.0,147.0,68.05,53.13
2016,8,22,17,45,166.0,72.0,3.5,22.0,106.0,51.93,39.11
2016,8,22,18,0,124.0,48.0,3.4,21.0,65.0,35.38,24.44
2016,8,22,18,15,74.0,27.5,3.25,20.5,36.5,20.7,10.49
2016,8,22,18,30,24.0,7.0,3.1,20.0,8.0,5.51,0.0
2016,8,22,18,45,12.0,3.5,3.0,19.5,4.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,56.0,15.5,1.8,14.5,20.5,38.58,0.0
2016,8,23,6,0,112.0,31.0,2.1,15.0,41.0,112.78,82.46
2016,8,23,6,15,182.5,52.0,2.1,15.5,81.5,184.23,148.45
2016,8,23,6,30,253.0,73.0,2.1,16.0,122.0,261.2,215.14
2016,8,23,6,45,319.5,89.0,2.15,17.0,170.5,349.66,288.42
2016,8,23,7,0,386.0,105.0,2.2,18.0,219.0,430.05,352.63
2016,8,23,7,15,432.0,118.0,2.15,18.5,269.5,495.8,403.15
2016,8,23,7,30,478.0,131.0,2.1,19.0,320.0,563.74,453.37
2016,8,23,7,45,518.5,139.5,2.1,20.0,371.0,623.46,495.0
2016,8,23,8,0,559.0,148.0,2.1,21.0,422.0,683.83,535.62
2016,8,23,8,15,587.0,156.0,2.1,22.0,470.5,741.35,572.32
2016,8,23,8,30,615.0,164.0,2.1,23.0,519.0,789.78,601.57
2016,8,23,8,45,639.0,169.5,2.15,24.0,564.5,830.05,624.99
2016,8,23,9,0,663.0,175.0,2.2,25.0,610.0,867.94,646.45
2016,8,23,9,15,679.5,180.0,2.25,25.5,650.5,895.33,661.92
2016,8,23,9,30,696.0,185.0,2.3,26.0,691.0,919.62,675.37
2016,8,23,9,45,678.5,205.5,2.4,27.0,718.5,922.83,674.17
2016,8,23,10,0,661.0,226.0,2.5,28.0,746.0,921.83,670.2
2016,8,23,10,15,671.0,230.0,2.6,28.5,774.5,928.27,672.85
2016,8,23,10,30,681.0,234.0,2.7,29.0,803.0,931.06,673.12
2016,8,23,10,45,686.5,237.5,2.85,30.0,823.5,925.38,666.98
2016,8,23,11,0,692.0,241.0,3.0,31.0,844.0,916.07,658.56
2016,8,23,11,15,696.5,242.5,3.1,31.0,857.5,900.43,648.38
2016,8,23,11,30,701.0,244.0,3.2,31.0,871.0,881.32,635.9
2016,8,23,11,45,703.0,245.0,3.3,31.5,877.0,856.24,618.11
2016,8,23,12,0,705.0,246.0,3.4,32.0,883.0,828.06,598.14
2016,8,23,12,15,704.5,245.5,3.5,32.0,880.5,793.71,575.02
2016,8,23,12,30,704.0,245.0,3.6,32.0,878.0,756.84,549.79
2016,8,23,12,45,724.0,229.0,3.7,32.5,874.0,719.51,523.08
2016,8,23,13,0,744.0,213.0,3.8,33.0,870.0,678.53,493.2
2016,8,23,13,15,738.5,211.0,3.85,33.0,852.0,629.68,457.62
2016,8,23,13,30,733.0,209.0,3.9,33.0,834.0,579.55,420.22
2016,8,23,13,45,725.5,206.0,3.95,33.0,809.0,526.63,379.81
2016,8,23,14,0,718.0,203.0,4.0,33.0,784.0,473.14,337.84
2016,8,23,14,15,706.5,199.0,4.05,32.5,752.0,417.09,293.61
2016,8,23,14,30,695.0,195.0,4.1,32.0,720.0,361.45,248.67
2016,8,23,14,45,690.0,185.5,4.15,32.0,684.0,304.36,201.73
2016,8,23,15,0,685.0,176.0,4.2,32.0,648.0,247.47,156.14
2016,8,23,15,15,665.5,170.5,4.2,31.5,604.5,191.75,116.44
2016,8,23,15,30,646.0,165.0,4.2,31.0,561.0,138.39,87.94
2016,8,23,15,45,632.0,154.5,4.2,30.5,515.5,106.6,82.13
2016,8,23,16,0,618.0,144.0,4.2,30.0,470.0,101.73,78.63
2016,8,23,16,15,586.5,135.5,4.15,29.0,420.0,97.54,75.79
2016,8,23,16,30,555.0,127.0,4.1,28.0,370.0,90.63,70.64
2016,8,23,16,45,521.0,115.5,4.05,27.5,320.0,83.36,64.93
2016,8,23,17,0,487.0,104.0,4.0,27.0,270.0,75.85,58.91
2016,8,23,17,15,432.5,91.5,3.8,26.0,220.0,67.2,51.87
2016,8,23,17,30,378.0,79.0,3.6,25.0,170.0,58.39,44.45
2016,8,23,17,45,308.0,63.0,3.45,24.0,125.0,46.89,34.44
2016,8,23,18,0,238.0,47.0,3.3,23.0,80.0,35.22,24.0
2016,8,23,18,15,146.0,28.5,3.15,22.0,46.0,21.5,10.56
2016,8,23,18,30,54.0,10.0,3.0,21.0,12.0,7.87,0.0
2016,8,23,18,45,27.0,5.0,2.9,20.5,6.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,80.0,15.0,1.6,14.5,22.5,49.68,0.0
2016,8,24,6,0,160.0,30.0,1.8,15.0,45.0,151.18,110.68
2016,8,24,6,15,244.5,47.5,1.8,15.5,87.0,228.33,184.13
2016,8,24,6,30,329.0,65.0,1.8,16.0,129.0,314.01,257.96
2016,8,24,6,45,394.5,78.5,1.8,17.0,178.0,389.3,320.22
2016,8,24,7,0,460.0,92.0,1.8,18.0,227.0,469.75,383.6
2016,8,24,7,15,506.5,102.0,1.75,19.0,278.5,535.6,432.54
2016,8,24,7,30,553.0,112.0,1.7,20.0,330.0,611.66,486.53
2016,8,24,7,45,588.5,120.0,1.7,21.0,381.0,670.87,525.73
2016,8,24,8,0,624.0,128.0,1.7,22.0,432.0,729.75,563.28
2016,8,24,8,15,651.0,134.5,1.7,23.0,481.5,778.6,592.63
2016,8,24,8,30,678.0,141.0,1.7,24.0,531.0,825.8,620.11
2016,8,24,8,45,696.0,147.5,1.7,25.0,576.0,862.47,639.88
2016,8,24,9,0,714.0,154.0,1.7,26.0,621.0,896.47,657.6
2016,8,24,9,15,730.0,158.5,1.75,26.5,662.0,923.37,672.37
2016,8,24,9,30,746.0,163.0,1.8,27.0,703.0,947.03,685.07
2016,8,24,9,45,767.0,161.5,1.9,28.0,740.5,965.59,693.77
2016,8,24,10,0,788.0,160.0,2.0,29.0,778.0,971.84,694.73
2016,8,24,10,15,797.0,162.5,2.1,29.5,807.0,975.71,695.78
2016,8,24,10,30,806.0,165.0,2.2,30.0,836.0,975.66,694.49
2016,8,24,10,45,792.0,178.5,2.35,31.0,852.0,960.07,682.61
2016,8,24,11,0,778.0,192.0,2.5,32.0,868.0,940.69,668.49
2016,8,24,11,15,782.5,193.0,2.6,32.0,882.0,923.83,658.28
2016,8,24,11,30,787.0,194.0,2.7,32.0,896.0,903.35,645.71
2016,8,24,11,45,770.5,205.5,2.85,32.5,896.5,879.74,629.74
2016,8,24,12,0,754.0,217.0,3.0,33.0,897.0,844.2,605.18
2016,8,24,12,15,753.5,217.0,3.05,33.0,895.0,808.94,581.59
2016,8,24,12,30,753.0,217.0,3.1,33.0,893.0,770.98,555.76
2016,8,24,12,45,755.5,213.0,3.2,33.5,884.5,729.32,526.15
2016,8,24,13,0,758.0,209.0,3.3,34.0,876.0,685.24,494.27
2016,8,24,13,15,752.5,207.0,3.4,34.0,857.5,635.68,458.77
2016,8,24,13,30,747.0,205.0,3.5,34.0,839.0,584.8,421.32
2016,8,24,13,45,729.0,207.5,3.6,34.0,811.0,530.0,380.01
2016,8,24,14,0,711.0,210.0,3.7,34.0,783.0,475.59,337.86
2016,8,24,14,15,700.0,205.5,3.75,33.5,751.0,419.59,294.01
2016,8,24,14,30,689.0,201.0,3.8,33.0,719.0,363.96,249.43
2016,8,24,14,45,681.5,192.5,3.85,32.5,682.5,307.13,203.51
2016,8,24,15,0,674.0,184.0,3.9,32.0,646.0,250.8,159.0
2016,8,24,15,15,655.0,178.0,3.9,31.5,602.5,195.36,119.6
2016,8,24,15,30,636.0,172.0,3.9,31.0,559.0,142.29,91.28
2016,8,24,15,45,630.5,157.5,3.95,30.5,515.5,108.74,83.88
2016,8,24,16,0,625.0,143.0,4.0,30.0,472.0,101.41,78.39
2016,8,24,16,15,593.5,135.0,3.95,29.0,421.5,97.53,75.8
2016,8,24,16,30,562.0,127.0,3.9,28.0,371.0,90.81,70.8
2016,8,24,16,45,541.5,112.5,3.9,27.5,322.0,81.83,63.66
2016,8,24,17,0,521.0,98.0,3.9,27.0,273.0,75.35,58.5
2016,8,24,17,15,465.0,86.5,3.75,26.0,222.0,64.3,49.4
2016,8,24,17,30,409.0,75.0,3.6,25.0,171.0,56.0,42.39
2016,8,24,17,45,344.5,59.5,3.45,24.0,126.0,44.75,32.58
2016,8,24,18,0,280.0,44.0,3.3,23.0,81.0,33.33,22.33
2016,8,24,18,15,173.0,27.0,3.2,22.0,46.5,20.5,9.22
2016,8,24,18,30,66.0,10.0,3.1,21.0,12.0,7.87,0.0
2016,8,24,18,45,33.0,5.0,3.05,20.5,6.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,79.0,15.5,2.1,13.5,22.0,49.8,0.0
2016,8,25,6,0,158.0,31.0,2.2,14.0,44.0,152.77,110.82
2016,8,25,6,15,246.0,48.0,2.2,14.5,86.5,231.14,187.12
2016,8,25,6,30,334.0,65.0,2.2,15.0,129.0,318.53,263.03
2016,8,25,6,45,406.0,77.0,2.2,16.0,179.0,396.72,328.31
2016,8,25,7,0,478.0,89.0,2.2,17.0,229.0,480.74,395.17
2016,8,25,7,15,525.5,99.0,2.2,17.5,281.0,555.3,452.07
2016,8,25,7,30,573.0,109.0,2.2,18.0,333.0,626.43,504.01
2016,8,25,7,45,610.0,116.0,2.2,19.0,385.0,686.52,544.36
2016,8,25,8,0,647.0,123.0,2.2,20.0,437.0,746.31,583.1
2016,8,25,8,15,673.5,129.0,2.2,21.0,486.5,794.74,612.59
2016,8,25,8,30,700.0,135.0,2.2,22.0,536.0,841.44,640.17
2016,8,25,8,45,718.0,141.0,2.2,23.0,581.5,877.97,660.19
2016,8,25,9,0,736.0,147.0,2.2,24.0,627.0,911.77,678.09
2016,8,25,9,15,752.0,151.0,2.2,24.5,668.5,938.35,692.32
2016,8,25,9,30,768.0,155.0,2.2,25.0,710.0,961.63,704.38
2016,8,25,9,45,782.0,157.5,2.25,26.0,746.0,968.82,705.17
2016,8,25,10,0,796.0,160.0,2.3,27.0,782.0,981.41,709.71
2016,8,25,10,15,805.0,162.0,2.35,27.5,811.0,984.69,709.72
2016,8,25,10,30,814.0,164.0,2.4,28.0,840.0,984.03,707.45
2016,8,25,10,45,800.5,177.5,2.5,29.0,856.0,968.76,695.09
2016,8,25,11,0,787.0,191.0,2.6,30.0,872.0,949.65,680.52
2016,8,25,11,15,791.0,192.0,2.65,30.0,886.0,932.07,669.34
2016,8,25,11,30,795.0,193.0,2.7,30.0,900.0,910.86,655.83
2016,8,25,11,45,774.5,207.0,2.8,30.5,899.0,885.78,638.49
2016,8,25,12,0,754.0,221.0,2.9,31.0,898.0,848.9,612.54
2016,8,25,12,15,753.0,220.5,2.95,31.0,895.5,812.64,588.2
2016,8,25,12,30,752.0,220.0,3.0,31.0,893.0,773.74,561.64
2016,8,25,12,45,744.0,222.0,3.05,31.5,881.0,729.58,529.8
2016,8,25,13,0,736.0,224.0,3.1,32.0,869.0,683.73,496.28
2016,8,25,13,15,730.0,221.5,3.15,32.0,850.5,634.18,460.54
2016,8,25,13,30,724.0,219.0,3.2,32.0,832.0,583.44,423.0
2016,8,25,13,45,698.5,225.0,3.3,32.0,802.0,528.38,381.44
2016,8,25,14,0,673.0,231.0,3.4,32.0,772.0,474.49,339.71
2016,8,25,14,15,661.0,226.0,3.45,31.5,739.5,419.62,296.75
2016,8,25,14,30,649.0,221.0,3.5,31.0,707.0,365.36,253.26
2016,8,25,14,45,627.0,217.5,3.6,31.0,667.0,310.44,208.93
2016,8,25,15,0,605.0,214.0,3.7,31.0,627.0,256.39,166.57
2016,8,25,15,15,584.5,206.0,3.75,30.5,583.5,203.14,128.8
2016,8,25,15,30,564.0,198.0,3.8,30.0,540.0,152.39,101.19
2016,8,25,15,45,544.0,186.5,3.85,29.5,494.0,122.85,95.75
2016,8,25,16,0,524.0,175.0,3.9,29.0,448.0,117.15,91.65
2016,8,25,16,15,492.0,163.0,3.9,28.0,398.5,110.61,86.97
2016,8,25,16,30,460.0,151.0,3.9,27.0,349.0,103.82,81.98
2016,8,25,16,45,433.0,134.5,3.9,26.5,300.5,94.02,74.2
2016,8,25,17,0,406.0,118.0,3.9,26.0,252.0,83.81,65.91
2016,8,25,17,15,353.5,101.5,3.8,24.5,203.0,72.9,57.05
2016,8,25,17,30,301.0,85.0,3.7,23.0,154.0,61.7,47.62
2016,8,25,17,45,246.5,64.5,3.6,22.0,111.5,47.46,35.13
2016,8,25,18,0,192.0,44.0,3.5,21.0,69.0,32.84,22.03
2016,8,25,18,15,112.5,25.0,3.4,20.0,38.0,18.84,7.37
2016,8,25,18,30,33.0,6.0,3.3,19.0,7.0,4.72,0.0
2016,8,25,18,45,16.5,3.0,3.2,18.5,3.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,106.5,14.0,1.75,13.5,23.0,61.97,0.0
2016,8,26,6,0,213.0,28.0,2.0,14.0,46.0,177.15,127.18
2016,8,26,6,15,311.5,42.5,2.0,14.5,90.0,262.98,212.88
2016,8,26,6,30,410.0,57.0,2.0,15.0,134.0,361.42,297.76
2016,8,26,6,45,219.5,82.0,2.0,15.5,125.0,260.02,215.7
2016,8,26,7,0,29.0,107.0,2.0,16.0,116.0,128.69,103.73
2016,8,26,7,15,37.0,128.5,2.0,16.5,142.0,156.47,127.01
2016,8,26,7,30,45.0,150.0,2.0,17.0,168.0,184.56,149.69
2016,8,26,7,45,58.0,175.0,2.0,18.0,201.0,221.44,178.79
2016,8,26,8,0,71.0,200.0,2.0,19.0,234.0,258.67,207.4
2016,8,26,8,15,104.0,227.5,2.0,20.0,284.0,317.27,252.59
2016,8,26,8,30,137.0,255.0,2.0,21.0,334.0,398.15,313.06
2016,8,26,8,45,315.0,239.0,2.0,22.0,438.5,569.97,442.6
2016,8,26,9,0,493.0,223.0,2.0,23.0,543.0,750.34,569.56
2016,8,26,9,15,652.5,179.0,2.0,23.5,631.0,873.12,651.38
2016,8,26,9,30,812.0,135.0,2.0,24.0,719.0,977.08,715.8
2016,8,26,9,45,792.5,154.0,2.05,25.0,747.0,977.43,711.27
2016,8,26,10,0,773.0,173.0,2.1,26.0,775.0,983.35,711.62
2016,8,26,10,15,782.0,175.5,2.15,26.5,804.0,976.76,705.42
2016,8,26,10,30,791.0,178.0,2.2,27.0,833.0,976.64,703.64
2016,8,26,10,45,797.0,180.0,2.25,27.5,854.5,969.21,697.27
2016,8,26,11,0,803.0,182.0,2.3,28.0,876.0,957.91,688.62
2016,8,26,11,15,807.0,183.0,2.4,28.5,889.5,940.01,676.35
2016,8,26,11,30,811.0,184.0,2.5,29.0,903.0,918.43,661.79
2016,8,26,11,45,812.5,184.5,2.6,29.5,908.5,890.68,643.24
2016,8,26,12,0,814.0,185.0,2.7,30.0,914.0,859.63,622.43
2016,8,26,12,15,813.0,184.5,2.8,30.0,911.5,822.63,597.84
2016,8,26,12,30,812.0,184.0,2.9,30.0,909.0,782.9,570.9
2016,8,26,12,45,799.5,189.0,3.0,30.5,895.5,736.96,537.84
2016,8,26,13,0,787.0,194.0,3.1,31.0,882.0,689.53,503.13
2016,8,26,13,15,781.0,192.5,3.2,31.0,863.0,642.63,469.0
2016,8,26,13,30,775.0,191.0,3.3,31.0,844.0,590.47,430.23
2016,8,26,13,45,766.5,188.5,3.4,31.0,818.0,535.19,388.05
2016,8,26,14,0,758.0,186.0,3.5,31.0,792.0,479.34,344.15
2016,8,26,14,15,746.5,182.5,3.55,30.5,759.0,421.3,298.01
2016,8,26,14,30,735.0,179.0,3.6,30.0,726.0,363.58,250.99
2016,8,26,14,45,721.0,174.0,3.65,30.0,687.0,304.76,202.45
2016,8,26,15,0,707.0,169.0,3.7,30.0,648.0,247.1,156.2
2016,8,26,15,15,687.5,163.5,3.7,29.5,604.0,189.83,115.17
2016,8,26,15,30,668.0,158.0,3.7,29.0,560.0,134.93,85.91
2016,8,26,15,45,644.5,150.5,3.7,28.5,512.0,104.95,81.51
2016,8,26,16,0,621.0,143.0,3.7,28.0,464.0,101.74,79.35
2016,8,26,16,15,588.5,134.5,3.65,27.0,413.0,97.48,76.43
2016,8,26,16,30,556.0,126.0,3.6,26.0,362.0,90.18,70.9
2016,8,26,16,45,514.5,115.0,3.55,25.5,310.5,83.05,65.26
2016,8,26,17,0,473.0,104.0,3.5,25.0,259.0,75.73,59.33
2016,8,26,17,15,416.5,90.5,3.35,24.0,209.0,66.4,51.61
2016,8,26,17,30,360.0,77.0,3.2,23.0,159.0,56.88,43.46
2016,8,26,17,45,284.5,60.0,3.1,22.0,113.5,44.64,32.67
2016,8,26,18,0,209.0,43.0,3.0,21.0,68.0,32.21,21.41
2016,8,26,18,15,120.5,24.5,2.9,20.0,37.0,18.5,6.11
2016,8,26,18,30,32.0,6.0,2.8,19.0,6.0,4.72,0.0
2016,8,26,18,45,16.0,3.0,2.75,18.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,14.0,1.85,13.0,20.5,47.8,0.0
2016,8,27,6,0,153.0,28.0,1.9,13.0,41.0,145.1,101.72
2016,8,27,6,15,242.5,45.5,1.85,13.5,83.0,228.08,184.69
2016,8,27,6,30,332.0,63.0,1.8,14.0,125.0,317.37,262.39
2016,8,27,6,45,185.0,86.0,1.75,14.5,122.5,243.03,201.78
2016,8,27,7,0,38.0,109.0,1.7,15.0,120.0,138.67,112.68
2016,8,27,7,15,48.5,130.5,1.65,15.5,147.5,168.67,137.85
2016,8,27,7,30,59.0,152.0,1.6,16.0,175.0,199.16,162.49
2016,8,27,7,45,154.0,175.0,1.6,17.0,246.0,322.16,262.58
2016,8,27,8,0,249.0,198.0,1.6,18.0,317.0,453.85,363.94
2016,8,27,8,15,478.5,165.0,1.6,18.5,425.5,650.94,512.54
2016,8,27,8,30,708.0,132.0,1.6,19.0,534.0,849.27,648.96
2016,8,27,8,45,731.5,135.0,1.6,20.0,580.5,887.77,668.32
2016,8,27,9,0,755.0,138.0,1.6,21.0,627.0,923.66,687.33
2016,8,27,9,15,770.0,142.0,1.65,21.5,668.0,949.44,701.45
2016,8,27,9,30,785.0,146.0,1.7,22.0,709.0,963.68,708.16
2016,8,27,9,45,777.0,159.0,1.8,23.0,739.5,978.02,714.42
2016,8,27,10,0,769.0,172.0,1.9,24.0,770.0,980.02,712.79
2016,8,27,10,15,778.0,174.5,1.95,24.5,798.5,983.53,713.17
2016,8,27,10,30,787.0,177.0,2.0,25.0,827.0,973.32,704.86
2016,8,27,10,45,793.5,179.0,2.15,26.0,848.5,966.38,698.67
2016,8,27,11,0,800.0,181.0,2.3,27.0,870.0,955.55,689.96
2016,8,27,11,15,803.5,182.0,2.4,27.5,883.5,937.2,677.35
2016,8,27,11,30,807.0,183.0,2.5,28.0,897.0,915.21,662.46
2016,8,27,11,45,807.5,184.0,2.65,28.5,902.0,887.09,643.96
2016,8,27,12,0,808.0,185.0,2.8,29.0,907.0,855.74,623.13
2016,8,27,12,15,807.5,185.0,2.9,29.0,904.5,819.7,598.97
2016,8,27,12,30,807.0,185.0,3.0,29.0,902.0,780.87,572.43
2016,8,27,12,45,811.5,179.5,3.1,29.5,893.5,738.53,541.91
2016,8,27,13,0,816.0,174.0,3.2,30.0,885.0,693.46,508.8
2016,8,27,13,15,811.0,172.5,3.2,30.0,866.5,643.23,471.8
2016,8,27,13,30,806.0,171.0,3.2,30.0,848.0,591.46,432.71
2016,8,27,13,45,797.5,169.0,3.25,30.0,821.5,536.3,390.18
2016,8,27,14,0,789.0,167.0,3.3,30.0,795.0,480.47,345.87
2016,8,27,14,15,778.0,164.0,3.3,29.5,762.0,422.57,299.38
2016,8,27,14,30,767.0,161.0,3.3,29.0,729.0,361.1,249.16
2016,8,27,14,45,753.5,157.0,3.35,29.0,690.5,301.32,199.47
2016,8,27,15,0,740.0,153.0,3.4,29.0,652.0,242.56,152.0
2016,8,27,15,15,721.0,148.0,3.35,28.5,607.5,183.71,109.62
2016,8,27,15,30,702.0,143.0,3.3,28.0,563.0,127.09,79.54
2016,8,27,15,45,679.5,136.5,3.3,27.5,515.0,96.87,75.2
2016,8,27,16,0,657.0,130.0,3.3,27.0,467.0,93.97,73.25
2016,8,27,16,15,625.0,122.5,3.25,26.5,416.0,90.04,70.39
2016,8,27,16,30,593.0,115.0,3.2,26.0,365.0,85.97,67.37
2016,8,27,16,45,552.0,105.5,3.15,25.5,313.0,80.14,62.81
2016,8,27,17,0,511.0,96.0,3.1,25.0,261.0,71.06,55.36
2016,8,27,17,15,452.5,84.0,3.0,24.0,210.5,62.5,48.26
2016,8,27,17,30,394.0,72.0,2.9,23.0,160.0,53.81,40.8
2016,8,27,17,45,315.0,56.5,2.8,22.0,114.5,42.42,30.73
2016,8,27,18,0,236.0,41.0,2.7,21.0,69.0,30.92,20.2
2016,8,27,18,15,118.0,20.5,2.65,20.0,34.5,15.57,3.02
2016,8,27,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,84.0,13.5,1.25,12.5,20.0,51.23,0.0
2016,8,28,6,0,168.0,27.0,1.3,13.0,40.0,151.51,103.8
2016,8,28,6,15,263.0,43.5,1.25,13.5,82.5,238.6,192.57
2016,8,28,6,30,358.0,60.0,1.2,14.0,125.0,331.49,272.77
2016,8,28,6,45,432.0,71.5,1.15,15.0,176.0,412.04,339.1
2016,8,28,7,0,506.0,83.0,1.1,16.0,227.0,504.73,411.04
2016,8,28,7,15,554.5,92.0,1.0,16.5,279.5,575.32,462.72
2016,8,28,7,30,603.0,101.0,0.9,17.0,332.0,647.45,512.1
2016,8,28,7,45,643.5,106.5,0.8,18.0,385.5,709.86,551.04
2016,8,28,8,0,684.0,112.0,0.7,19.0,439.0,772.09,587.9
2016,8,28,8,15,710.0,117.5,0.7,20.0,489.0,820.44,615.39
2016,8,28,8,30,736.0,123.0,0.7,21.0,539.0,866.94,641.03
2016,8,28,8,45,760.0,125.5,0.7,22.5,586.5,905.78,659.79
2016,8,28,9,0,784.0,128.0,0.7,24.0,634.0,934.83,671.97
2016,8,28,9,15,799.0,131.5,0.85,25.0,675.5,960.49,686.24
2016,8,28,9,30,814.0,135.0,1.0,26.0,717.0,982.64,698.25
2016,8,28,9,45,835.0,132.5,1.2,27.0,755.5,1000.62,708.51
2016,8,28,10,0,856.0,130.0,1.4,28.0,794.0,1014.7,716.24
2016,8,28,10,15,864.0,132.0,1.55,28.5,823.0,1016.73,717.13
2016,8,28,10,30,872.0,134.0,1.7,29.0,852.0,999.65,706.32
2016,8,28,10,45,876.5,136.0,1.9,29.5,873.0,990.19,701.02
2016,8,28,11,0,881.0,138.0,2.1,30.0,894.0,976.81,693.01
2016,8,28,11,15,884.0,138.5,2.2,30.5,907.5,956.79,679.71
2016,8,28,11,30,887.0,139.0,2.3,31.0,921.0,933.06,664.13
2016,8,28,11,45,887.0,140.5,2.45,31.5,926.0,904.01,645.55
2016,8,28,12,0,887.0,142.0,2.6,32.0,931.0,871.63,624.69
2016,8,28,12,15,886.5,141.5,2.7,32.0,928.5,834.02,601.14
2016,8,28,12,30,886.0,141.0,2.8,32.0,926.0,793.51,574.61
2016,8,28,12,45,899.5,131.0,2.9,32.5,919.5,752.56,545.52
2016,8,28,13,0,913.0,121.0,3.0,33.0,913.0,707.89,513.1
2016,8,28,13,15,908.5,120.0,3.1,32.5,894.5,655.78,476.42
2016,8,28,13,30,904.0,119.0,3.2,32.0,876.0,601.8,437.04
2016,8,28,13,45,896.5,118.0,3.3,32.0,849.5,544.68,393.09
2016,8,28,14,0,889.0,117.0,3.4,32.0,823.0,486.47,346.86
2016,8,28,14,15,880.0,115.0,3.45,31.5,789.5,426.13,298.19
2016,8,28,14,30,871.0,113.0,3.5,31.0,756.0,365.38,247.92
2016,8,28,14,45,860.0,110.5,3.55,31.0,716.5,299.65,193.17
2016,8,28,15,0,849.0,108.0,3.6,31.0,677.0,237.19,142.47
2016,8,28,15,15,833.0,105.0,3.55,30.5,632.0,174.49,97.4
2016,8,28,15,30,817.0,102.0,3.5,30.0,587.0,113.44,66.01
2016,8,28,15,45,790.0,99.5,3.5,30.0,536.5,82.37,62.58
2016,8,28,16,0,763.0,97.0,3.5,30.0,486.0,80.9,61.63
2016,8,28,16,15,734.0,92.0,3.4,29.0,433.5,71.6,54.39
2016,8,28,16,30,705.0,87.0,3.3,28.0,381.0,68.39,52.14
2016,8,28,16,45,657.0,82.5,3.25,27.5,326.5,65.17,49.71
2016,8,28,17,0,609.0,78.0,3.2,27.0,272.0,62.0,47.24
2016,8,28,17,15,549.5,69.0,3.05,25.5,219.5,55.33,41.84
2016,8,28,17,30,490.0,60.0,2.9,24.0,167.0,48.58,36.13
2016,8,28,17,45,400.5,48.0,2.75,23.0,119.5,39.1,27.72
2016,8,28,18,0,311.0,36.0,2.6,22.0,72.0,29.54,18.82
2016,8,28,18,15,155.5,18.0,2.5,21.0,36.0,14.56,0.79
2016,8,28,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,13.0,1.75,12.5,21.0,59.8,0.0
2016,8,29,6,0,204.0,26.0,1.9,13.0,42.0,169.36,113.28
2016,8,29,6,15,307.5,40.5,1.9,13.5,85.5,264.11,213.56
2016,8,29,6,30,411.0,55.0,1.9,14.0,129.0,363.72,300.21
2016,8,29,6,45,489.0,63.5,1.95,15.0,180.5,449.12,371.32
2016,8,29,7,0,567.0,72.0,2.0,16.0,232.0,539.7,442.93
2016,8,29,7,15,613.5,79.5,2.0,17.0,285.5,609.12,493.39
2016,8,29,7,30,660.0,87.0,2.0,18.0,339.0,679.9,542.54
2016,8,29,7,45,695.0,92.0,2.0,19.0,391.5,738.59,580.81
2016,8,29,8,0,730.0,97.0,2.0,20.0,444.0,796.73,617.35
2016,8,29,8,15,754.5,101.5,2.0,20.5,494.5,843.63,646.15
2016,8,29,8,30,779.0,106.0,2.0,21.0,545.0,882.88,669.19
2016,8,29,8,45,792.5,112.0,2.05,22.0,590.5,916.62,687.41
2016,8,29,9,0,806.0,118.0,2.1,23.0,636.0,947.19,703.32
2016,8,29,9,15,820.0,121.0,2.1,24.0,677.0,971.53,714.45
2016,8,29,9,30,834.0,124.0,2.1,25.0,718.0,992.29,723.24
2016,8,29,9,45,857.5,119.5,2.15,26.0,757.0,1010.41,730.92
2016,8,29,10,0,881.0,115.0,2.2,27.0,796.0,1010.72,727.35
2016,8,29,10,15,888.5,116.5,2.2,27.5,824.5,1011.72,725.44
2016,8,29,10,30,896.0,118.0,2.2,28.0,853.0,1008.67,721.13
2016,8,29,10,45,873.0,135.0,2.25,29.0,866.5,987.31,704.58
2016,8,29,11,0,850.0,152.0,2.3,30.0,880.0,977.67,695.79
2016,8,29,11,15,853.5,153.0,2.35,30.5,893.5,958.46,682.33
2016,8,29,11,30,857.0,154.0,2.4,31.0,907.0,935.45,666.64
2016,8,29,11,45,834.5,168.5,2.45,31.5,905.5,898.74,642.24
2016,8,29,12,0,812.0,183.0,2.5,32.0,904.0,859.35,616.13
2016,8,29,12,15,811.5,182.5,2.6,32.0,901.0,822.59,592.12
2016,8,29,12,30,811.0,182.0,2.7,32.0,898.0,783.05,565.68
2016,8,29,12,45,809.5,180.0,2.8,32.5,887.5,739.0,534.49
2016,8,29,13,0,808.0,178.0,2.9,33.0,877.0,692.69,501.07
2016,8,29,13,15,803.0,176.5,2.9,33.0,858.0,642.61,464.8
2016,8,29,13,30,798.0,175.0,2.9,33.0,839.0,591.02,426.47
2016,8,29,13,45,770.0,183.0,2.95,33.5,807.5,533.89,382.5
2016,8,29,14,0,742.0,191.0,3.0,34.0,776.0,476.98,337.82
2016,8,29,14,15,730.0,187.0,3.05,33.5,743.0,418.99,292.57
2016,8,29,14,30,718.0,183.0,3.1,33.0,710.0,361.44,246.51
2016,8,29,14,45,699.5,179.5,3.2,33.0,670.5,303.28,199.48
2016,8,29,15,0,681.0,176.0,3.3,33.0,631.0,246.88,155.13
2016,8,29,15,15,661.0,170.0,3.35,32.5,586.5,190.64,115.53
2016,8,29,15,30,641.0,164.0,3.4,32.0,542.0,136.9,87.44
2016,8,29,15,45,623.5,153.5,3.45,31.5,495.5,107.12,82.33
2016,8,29,16,0,606.0,143.0,3.5,31.0,449.0,102.07,78.7
2016,8,29,16,15,572.5,134.0,3.55,30.0,398.5,94.98,73.49
2016,8,29,16,30,539.0,125.0,3.6,29.0,348.0,89.4,69.44
2016,8,29,16,45,508.0,111.5,3.65,28.0,298.0,80.82,62.76
2016,8,29,17,0,477.0,98.0,3.7,27.0,248.0,71.94,55.65
2016,8,29,17,15,417.5,85.0,3.65,25.5,198.0,62.79,48.18
2016,8,29,17,30,358.0,72.0,3.6,24.0,148.0,53.48,40.27
2016,8,29,17,45,287.5,54.5,3.55,23.0,104.5,40.82,29.11
2016,8,29,18,0,217.0,37.0,3.5,22.0,61.0,27.95,17.34
2016,8,29,18,15,108.5,18.5,3.45,21.0,30.5,14.06,0.0
2016,8,29,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.0,12.5,2.25,13.5,22.0,70.9,0.0
2016,8,30,6,0,250.0,25.0,2.4,14.0,44.0,194.41,125.5
2016,8,30,6,15,361.0,37.0,2.45,14.5,88.5,293.89,236.85
2016,8,30,6,30,472.0,49.0,2.5,15.0,133.0,398.62,328.23
2016,8,30,6,45,563.0,53.5,2.65,16.0,187.0,490.56,405.06
2016,8,30,7,0,654.0,58.0,2.8,17.0,241.0,588.59,481.62
2016,8,30,7,15,697.5,63.5,2.8,18.0,295.0,652.02,527.27
2016,8,30,7,30,741.0,69.0,2.8,19.0,349.0,721.22,575.13
2016,8,30,7,45,775.5,71.5,2.85,20.0,403.5,779.28,613.14
2016,8,30,8,0,810.0,74.0,2.9,21.0,458.0,836.42,649.26
2016,8,30,8,15,831.5,77.5,2.95,22.0,508.5,881.61,675.99
2016,8,30,8,30,853.0,81.0,3.0,23.0,559.0,913.44,693.03
2016,8,30,8,45,868.5,83.5,3.05,24.0,605.5,946.06,710.45
2016,8,30,9,0,884.0,86.0,3.1,25.0,652.0,975.51,725.5
2016,8,30,9,15,896.0,88.0,3.15,25.5,694.0,997.48,736.93
2016,8,30,9,30,908.0,90.0,3.2,26.0,736.0,1015.73,746.01
2016,8,30,9,45,912.5,94.0,3.25,27.0,770.5,1024.86,747.77
2016,8,30,10,0,917.0,98.0,3.3,28.0,805.0,1029.84,747.04
2016,8,30,10,15,923.5,99.5,3.35,28.5,833.5,1029.9,744.82
