Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,930.0,101.0,3.4,29.0,862.0,1025.81,740.12
2016,8,30,10,45,921.5,109.5,3.45,30.0,879.5,1010.24,726.76
2016,8,30,11,0,913.0,118.0,3.5,31.0,897.0,990.59,711.05
2016,8,30,11,15,915.5,119.0,3.55,31.5,910.5,970.09,696.41
2016,8,30,11,30,918.0,120.0,3.6,32.0,924.0,945.77,679.4
2016,8,30,11,45,905.5,128.5,3.65,32.5,925.0,911.54,656.02
2016,8,30,12,0,893.0,137.0,3.7,33.0,926.0,874.29,630.71
2016,8,30,12,15,891.5,137.0,3.8,33.0,923.0,835.98,606.13
2016,8,30,12,30,890.0,137.0,3.9,33.0,920.0,794.8,578.74
2016,8,30,12,45,903.0,127.0,4.0,33.0,913.0,753.09,549.69
2016,8,30,13,0,916.0,117.0,4.1,33.0,906.0,707.68,517.23
2016,8,30,13,15,910.5,116.0,4.15,32.5,886.0,654.66,479.12
2016,8,30,13,30,905.0,115.0,4.2,32.0,866.0,599.88,438.46
2016,8,30,13,45,880.5,122.5,4.3,32.0,834.5,540.53,392.36
2016,8,30,14,0,856.0,130.0,4.4,32.0,803.0,482.3,345.81
2016,8,30,14,15,845.5,127.5,4.4,31.5,769.0,421.21,296.39
2016,8,30,14,30,835.0,125.0,4.4,31.0,735.0,360.08,245.75
2016,8,30,14,45,819.0,123.0,4.45,31.0,694.5,298.16,193.96
2016,8,30,15,0,803.0,121.0,4.5,31.0,654.0,237.39,144.8
2016,8,30,15,15,785.0,117.5,4.5,30.5,608.5,176.78,101.33
2016,8,30,15,30,767.0,114.0,4.5,30.0,563.0,118.15,71.25
2016,8,30,15,45,755.0,105.5,4.55,29.5,516.0,85.9,65.69
2016,8,30,16,0,743.0,97.0,4.6,29.0,469.0,74.45,56.61
2016,8,30,16,15,712.5,92.0,4.5,28.0,417.0,71.32,54.45
2016,8,30,16,30,682.0,87.0,4.4,27.0,365.0,68.12,52.18
2016,8,30,16,45,657.5,77.0,4.35,26.5,314.5,61.37,46.73
2016,8,30,17,0,633.0,67.0,4.3,26.0,264.0,54.31,40.91
2016,8,30,17,15,573.0,60.0,4.1,25.0,211.5,48.84,36.36
2016,8,30,17,30,513.0,53.0,3.9,24.0,159.0,43.38,31.61
2016,8,30,17,45,432.0,41.5,3.7,23.5,113.0,34.15,23.34
2016,8,30,18,0,351.0,30.0,3.5,23.0,67.0,24.82,14.5
2016,8,30,18,15,175.5,15.0,3.35,22.0,33.5,12.18,0.0
2016,8,30,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,162.5,10.5,2.5,13.5,22.0,88.06,0.0
2016,8,31,6,0,325.0,21.0,2.7,14.0,44.0,231.24,143.28
2016,8,31,6,15,438.0,30.0,2.7,14.5,89.5,326.9,263.34
2016,8,31,6,30,551.0,39.0,2.7,15.0,135.0,433.87,357.19
2016,8,31,6,45,622.5,44.0,2.7,16.0,188.5,516.92,426.0
2016,8,31,7,0,694.0,49.0,2.7,17.0,242.0,604.29,493.13
2016,8,31,7,15,736.0,53.5,2.7,17.5,296.0,671.6,542.52
2016,8,31,7,30,778.0,58.0,2.7,18.0,350.0,739.64,590.3
2016,8,31,7,45,809.0,60.5,2.7,19.0,404.0,786.53,619.78
2016,8,31,8,0,840.0,63.0,2.7,20.0,458.0,841.02,653.72
2016,8,31,8,15,860.5,65.5,2.65,20.5,509.0,884.44,679.74
2016,8,31,8,30,881.0,68.0,2.6,21.0,560.0,925.44,703.58
2016,8,31,8,45,897.0,70.0,2.55,22.0,607.0,958.69,720.35
2016,8,31,9,0,913.0,72.0,2.5,23.0,654.0,988.69,734.69
2016,8,31,9,15,924.5,74.0,2.55,23.5,696.0,1010.73,746.08
2016,8,31,9,30,936.0,76.0,2.6,24.0,738.0,1028.93,755.08
2016,8,31,9,45,941.0,79.5,2.7,25.0,773.5,1038.36,757.54
2016,8,31,10,0,946.0,83.0,2.8,26.0,809.0,1043.55,757.47
2016,8,31,10,15,952.5,84.0,2.9,26.5,838.0,1043.14,755.46
2016,8,31,10,30,959.0,85.0,3.0,27.0,867.0,1038.48,750.91
2016,8,31,10,45,960.5,88.0,3.15,27.5,888.0,1026.84,742.46
2016,8,31,11,0,962.0,91.0,3.3,28.0,909.0,1010.99,731.41
2016,8,31,11,15,965.0,91.5,3.45,28.0,923.0,989.84,718.43
2016,8,31,11,30,968.0,92.0,3.6,28.0,937.0,964.69,702.8
2016,8,31,11,45,967.0,94.0,3.75,28.5,942.0,933.6,681.83
2016,8,31,12,0,966.0,96.0,3.9,29.0,947.0,898.91,658.4
2016,8,31,12,15,965.5,96.0,4.0,29.0,944.5,859.34,632.61
2016,8,31,12,30,965.0,96.0,4.1,29.0,942.0,816.57,604.43
2016,8,31,12,45,956.0,99.5,4.25,29.0,929.5,767.82,570.48
2016,8,31,13,0,947.0,103.0,4.4,29.0,917.0,716.87,533.33
2016,8,31,13,15,943.0,102.5,4.45,29.0,897.5,663.74,493.37
2016,8,31,13,30,939.0,102.0,4.5,29.0,878.0,608.59,450.73
2016,8,31,13,45,932.5,100.5,4.6,29.0,851.0,549.61,404.21
2016,8,31,14,0,926.0,99.0,4.7,29.0,824.0,489.38,355.17
2016,8,31,14,15,917.5,97.5,4.75,28.5,790.0,427.39,303.87
2016,8,31,14,30,909.0,96.0,4.8,28.0,756.0,364.89,250.84
2016,8,31,14,45,899.0,93.0,4.85,28.0,716.0,300.69,195.77
2016,8,31,15,0,889.0,90.0,4.9,28.0,676.0,236.71,142.74
2016,8,31,15,15,873.5,87.5,4.9,27.5,630.5,172.88,96.23
2016,8,31,15,30,858.0,85.0,4.9,27.0,585.0,110.45,64.42
2016,8,31,15,45,829.5,84.5,4.9,26.5,533.0,73.21,55.98
2016,8,31,16,0,801.0,84.0,4.9,26.0,481.0,72.68,55.88
2016,8,31,16,15,772.0,79.5,4.8,25.0,428.0,69.32,53.47
2016,8,31,16,30,743.0,75.0,4.7,24.0,375.0,65.88,50.95
2016,8,31,16,45,692.0,71.5,4.65,23.5,319.5,58.01,44.47
2016,8,31,17,0,641.0,68.0,4.6,23.0,264.0,55.19,42.2
2016,8,31,17,15,578.0,60.5,4.35,22.0,211.0,49.32,37.25
2016,8,31,17,30,515.0,53.0,4.1,21.0,158.0,43.45,32.07
2016,8,31,17,45,414.0,42.5,3.95,20.0,110.5,34.91,24.31
2016,8,31,18,0,313.0,32.0,3.8,19.0,63.0,26.41,15.86
2016,8,31,18,15,156.5,16.0,3.6,18.5,31.5,13.03,0.0
2016,8,31,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,5,45,99.5,13.0,2.3,12.5,19.5,59.35,0.0
2016,9,1,6,0,199.0,26.0,2.5,13.0,39.0,166.96,96.76
2016,9,1,6,15,311.5,40.0,2.5,13.5,82.5,268.65,216.43
2016,9,1,6,30,424.0,54.0,2.5,14.0,126.0,374.71,309.62
2016,9,1,6,45,529.0,58.5,2.5,15.0,181.5,476.06,394.34
2016,9,1,7,0,634.0,63.0,2.5,16.0,237.0,583.95,478.81
2016,9,1,7,15,680.5,68.5,2.45,16.5,291.5,653.59,529.97
2016,9,1,7,30,727.0,74.0,2.4,17.0,346.0,719.38,576.07
2016,9,1,7,45,768.0,76.0,2.4,18.0,401.5,782.3,617.38
2016,9,1,8,0,809.0,78.0,2.4,19.0,457.0,844.59,656.66
2016,9,1,8,15,831.5,81.5,2.35,20.0,508.5,890.68,682.97
2016,9,1,8,30,854.0,85.0,2.3,21.0,560.0,934.37,706.97
2016,9,1,8,45,867.5,89.5,2.25,22.0,606.5,956.15,715.75
2016,9,1,9,0,881.0,94.0,2.2,23.0,653.0,985.77,729.77
2016,9,1,9,15,893.5,96.0,2.2,23.5,695.5,1007.93,740.65
2016,9,1,9,30,906.0,98.0,2.2,24.0,738.0,1026.38,749.2
2016,9,1,9,45,892.5,112.0,2.2,25.0,768.0,1028.12,745.7
2016,9,1,10,0,879.0,126.0,2.2,26.0,798.0,1039.76,748.85
2016,9,1,10,15,887.0,127.5,2.3,26.5,827.0,1026.09,738.6
2016,9,1,10,30,895.0,129.0,2.4,27.0,856.0,1023.09,735.52
2016,9,1,10,45,870.5,147.0,2.5,27.5,869.5,1016.24,729.98
2016,9,1,11,0,846.0,165.0,2.6,28.0,883.0,990.41,712.46
2016,9,1,11,15,849.5,166.0,2.75,28.5,896.0,970.83,699.57
2016,9,1,11,30,853.0,167.0,2.9,29.0,909.0,947.44,684.12
2016,9,1,11,45,825.0,184.5,3.05,29.5,906.0,907.87,658.06
2016,9,1,12,0,797.0,202.0,3.2,30.0,903.0,874.42,635.15
2016,9,1,12,15,796.0,202.0,3.35,30.0,900.0,836.76,610.2
2016,9,1,12,30,795.0,202.0,3.5,30.0,897.0,796.3,582.8
2016,9,1,12,45,835.5,176.0,3.7,30.0,898.0,755.98,555.87
2016,9,1,13,0,876.0,150.0,3.9,30.0,899.0,715.95,527.88
2016,9,1,13,15,871.0,148.5,4.0,29.5,879.5,662.59,489.54
2016,9,1,13,30,866.0,147.0,4.1,29.0,860.0,607.54,448.68
2016,9,1,13,45,821.5,163.5,4.25,29.0,823.0,545.47,400.56
2016,9,1,14,0,777.0,180.0,4.4,29.0,786.0,484.71,352.36
2016,9,1,14,15,765.0,176.5,4.4,28.5,751.5,424.94,304.03
2016,9,1,14,30,753.0,173.0,4.4,28.0,717.0,365.54,254.87
2016,9,1,14,45,724.5,174.0,4.45,27.5,674.0,305.76,205.75
2016,9,1,15,0,696.0,175.0,4.5,27.0,631.0,248.84,160.38
2016,9,1,15,15,675.0,169.0,4.4,26.5,585.5,191.35,118.85
2016,9,1,15,30,654.0,163.0,4.3,26.0,540.0,136.51,89.76
2016,9,1,15,45,634.0,152.5,4.25,25.5,492.5,107.43,84.79
2016,9,1,16,0,614.0,142.0,4.2,25.0,445.0,102.22,80.93
2016,9,1,16,15,579.0,133.0,4.15,24.0,393.0,94.67,75.18
2016,9,1,16,30,544.0,124.0,4.1,23.0,341.0,89.01,70.93
2016,9,1,16,45,510.5,110.0,4.05,22.5,290.5,80.0,63.56
2016,9,1,17,0,477.0,96.0,4.0,22.0,240.0,70.68,55.76
2016,9,1,17,15,413.5,82.0,3.9,21.0,189.0,60.76,47.3
2016,9,1,17,30,350.0,68.0,3.8,20.0,138.0,50.67,38.42
2016,9,1,17,45,272.5,50.0,3.75,19.0,94.5,37.55,26.61
2016,9,1,18,0,195.0,32.0,3.7,18.0,51.0,24.23,13.85
2016,9,1,18,15,97.5,16.0,3.55,17.0,25.5,12.59,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,12.0,2.05,12.5,17.5,49.64,0.0
2016,9,2,6,0,162.0,24.0,2.3,13.0,35.0,143.35,76.19
2016,9,2,6,15,270.5,39.5,2.4,13.5,77.0,243.99,195.97
2016,9,2,6,30,379.0,55.0,2.5,14.0,119.0,345.66,285.85
2016,9,2,6,45,480.5,61.0,2.65,15.0,172.0,446.23,370.63
2016,9,2,7,0,582.0,67.0,2.8,16.0,225.0,551.74,454.98
2016,9,2,7,15,630.0,74.0,2.75,17.0,278.5,622.57,507.02
2016,9,2,7,30,678.0,81.0,2.7,18.0,332.0,694.84,557.69
2016,9,2,7,45,717.0,84.5,2.7,19.0,386.0,755.74,598.04
2016,9,2,8,0,756.0,88.0,2.7,20.0,440.0,811.13,633.02
2016,9,2,8,15,780.0,92.0,2.65,21.0,490.5,857.9,660.5
2016,9,2,8,30,804.0,96.0,2.6,22.0,541.0,902.44,685.69
2016,9,2,8,45,820.5,99.5,2.6,23.0,587.0,936.59,703.66
2016,9,2,9,0,837.0,103.0,2.6,24.0,633.0,967.6,719.31
2016,9,2,9,15,850.0,106.0,2.65,24.5,674.5,991.16,731.79
2016,9,2,9,30,863.0,109.0,2.7,25.0,716.0,1011.04,741.94
2016,9,2,9,45,891.0,102.0,2.75,25.5,755.5,1017.3,743.34
2016,9,2,10,0,919.0,95.0,2.8,26.0,795.0,1033.27,751.29
2016,9,2,10,15,925.5,96.0,2.9,26.5,823.5,1032.6,749.01
2016,9,2,10,30,932.0,97.0,3.0,27.0,852.0,1027.78,744.36
2016,9,2,10,45,915.0,110.0,3.1,27.5,867.0,1008.47,730.52
2016,9,2,11,0,898.0,123.0,3.2,28.0,882.0,985.01,714.2
2016,9,2,11,15,901.0,123.5,3.35,28.0,895.0,964.45,701.59
2016,9,2,11,30,904.0,124.0,3.5,28.0,908.0,940.13,686.42
2016,9,2,11,45,886.5,135.0,3.7,28.5,907.5,903.82,662.17
2016,9,2,12,0,869.0,146.0,3.9,29.0,907.0,864.7,635.9
2016,9,2,12,15,868.0,146.0,4.0,29.0,904.0,827.22,611.3
2016,9,2,12,30,867.0,146.0,4.1,29.0,901.0,796.9,590.19
2016,9,2,12,45,864.0,145.0,4.2,29.0,889.5,750.36,557.0
2016,9,2,13,0,861.0,144.0,4.3,29.0,878.0,701.51,521.44
2016,9,2,13,15,855.5,143.0,4.3,29.0,858.5,649.05,482.08
2016,9,2,13,30,850.0,142.0,4.3,29.0,839.0,594.97,440.48
2016,9,2,13,45,827.5,147.5,4.3,29.0,808.0,536.24,394.33
2016,9,2,14,0,805.0,153.0,4.3,29.0,777.0,478.08,347.44
2016,9,2,14,15,794.0,150.0,4.25,28.5,743.5,418.88,299.12
2016,9,2,14,30,783.0,147.0,4.2,28.0,710.0,359.83,249.83
2016,9,2,14,45,767.5,143.5,4.2,28.0,670.0,295.09,195.75
2016,9,2,15,0,752.0,140.0,4.2,28.0,630.0,235.22,147.01
2016,9,2,15,15,732.0,135.5,4.2,27.5,585.0,175.64,104.0
2016,9,2,15,30,712.0,131.0,4.2,27.0,540.0,118.42,74.19
2016,9,2,15,45,689.5,124.0,4.2,26.5,491.5,90.01,70.0
2016,9,2,16,0,667.0,117.0,4.2,26.0,443.0,86.42,67.42
2016,9,2,16,15,632.5,110.0,4.15,25.5,391.0,82.44,64.46
2016,9,2,16,30,598.0,103.0,4.1,25.0,339.0,78.34,61.35
2016,9,2,16,45,555.5,93.5,4.1,24.5,287.5,72.17,56.38
2016,9,2,17,0,513.0,84.0,4.1,24.0,236.0,65.82,51.13
2016,9,2,17,15,446.5,73.0,3.95,23.0,185.5,55.04,41.97
2016,9,2,17,30,380.0,62.0,3.8,22.0,135.0,46.79,34.71
2016,9,2,17,45,290.5,46.5,3.7,21.0,92.0,35.19,24.29
2016,9,2,18,0,201.0,31.0,3.6,20.0,49.0,23.52,12.73
2016,9,2,18,15,100.5,15.5,3.45,19.0,24.5,12.2,0.0
2016,9,2,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,3.4,12.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,3.5,13.0,21.0,18.13,3.66
2016,9,3,6,15,33.0,41.5,3.6,13.0,47.0,67.55,50.53
2016,9,3,6,30,66.0,62.0,3.7,13.0,73.0,123.63,100.27
2016,9,3,6,45,89.0,85.0,3.8,13.5,105.5,167.86,139.22
2016,9,3,7,0,112.0,108.0,3.9,14.0,138.0,213.09,178.15
2016,9,3,7,15,130.0,129.0,3.9,14.5,171.0,252.73,211.27
2016,9,3,7,30,148.0,150.0,3.9,15.0,204.0,293.26,244.2
2016,9,3,7,45,135.5,174.0,3.9,15.5,229.5,311.9,257.59
2016,9,3,8,0,123.0,198.0,3.9,16.0,255.0,328.87,269.31
2016,9,3,8,15,66.0,188.5,3.85,16.5,219.5,242.27,196.63
2016,9,3,8,30,9.0,179.0,3.8,17.0,184.0,158.85,125.97
2016,9,3,8,45,413.5,144.0,3.8,18.0,404.5,590.29,476.42
2016,9,3,9,0,818.0,109.0,3.8,19.0,625.0,957.74,738.62
2016,9,3,9,15,832.0,111.5,3.8,19.5,666.0,981.44,748.73
2016,9,3,9,30,846.0,114.0,3.8,20.0,707.0,1001.53,759.13
2016,9,3,9,45,859.5,114.5,3.85,21.0,743.0,1015.03,764.01
2016,9,3,10,0,873.0,115.0,3.9,22.0,779.0,1010.58,756.96
2016,9,3,10,15,881.0,116.5,3.95,22.0,807.5,1011.74,756.95
2016,9,3,10,30,889.0,118.0,4.0,22.0,836.0,1008.87,754.35
2016,9,3,10,45,862.5,138.0,4.05,22.5,849.0,1001.86,747.7
2016,9,3,11,0,836.0,158.0,4.1,23.0,862.0,976.57,728.94
2016,9,3,11,15,840.0,158.5,4.2,23.0,875.5,957.13,716.06
2016,9,3,11,30,844.0,159.0,4.3,23.0,889.0,933.94,700.59
2016,9,3,11,45,821.0,174.5,4.4,23.5,887.5,897.4,674.67
2016,9,3,12,0,798.0,190.0,4.5,24.0,886.0,858.21,646.79
2016,9,3,12,15,797.5,190.0,4.65,24.0,883.5,821.85,621.61
2016,9,3,12,30,797.0,190.0,4.8,24.0,881.0,782.74,593.86
2016,9,3,12,45,815.5,177.0,5.0,24.0,876.0,743.87,566.18
2016,9,3,13,0,834.0,164.0,5.2,24.0,871.0,700.99,534.62
2016,9,3,13,15,829.0,162.5,5.3,23.5,852.0,649.33,495.94
2016,9,3,13,30,824.0,161.0,5.4,23.0,833.0,596.11,454.8
2016,9,3,13,45,789.0,173.0,5.5,23.0,800.0,537.05,407.07
2016,9,3,14,0,754.0,185.0,5.6,23.0,767.0,478.77,358.94
2016,9,3,14,15,742.0,181.0,5.6,22.5,733.0,419.76,309.57
2016,9,3,14,30,730.0,177.0,5.6,22.0,699.0,361.2,259.53
2016,9,3,14,45,724.0,168.0,5.6,21.5,661.0,301.32,208.06
2016,9,3,15,0,718.0,159.0,5.6,21.0,623.0,241.75,158.23
2016,9,3,15,15,697.5,153.5,5.45,20.5,578.0,183.3,114.8
2016,9,3,15,30,677.0,148.0,5.3,20.0,533.0,127.39,84.66
2016,9,3,15,45,662.0,137.0,5.2,19.5,486.0,98.14,79.04
2016,9,3,16,0,647.0,126.0,5.1,19.0,439.0,92.29,74.47
2016,9,3,16,15,611.5,118.5,4.95,18.5,387.0,88.18,71.34
2016,9,3,16,30,576.0,111.0,4.8,18.0,335.0,83.96,68.04
2016,9,3,16,45,530.5,100.5,4.7,17.5,283.0,77.21,62.46
2016,9,3,17,0,485.0,90.0,4.6,17.0,231.0,66.85,53.54
2016,9,3,17,15,418.5,77.5,4.4,16.5,181.0,57.79,45.53
2016,9,3,17,30,352.0,65.0,4.2,16.0,131.0,48.62,37.17
2016,9,3,17,45,260.0,48.0,4.05,15.5,88.0,36.05,25.55
2016,9,3,18,0,168.0,31.0,3.9,15.0,45.0,23.38,12.4
2016,9,3,18,15,84.0,15.5,3.8,14.5,22.5,12.2,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,4,5,45,16.0,10.0,3.7,10.5,11.0,15.89,0.0
2016,9,4,6,0,32.0,20.0,3.8,11.0,22.0,44.79,14.87
2016,9,4,6,15,92.5,47.0,3.75,11.0,60.5,127.06,100.44
2016,9,4,6,30,153.0,74.0,3.7,11.0,99.0,215.34,179.12
2016,9,4,6,45,212.5,98.5,3.7,11.5,147.0,291.23,245.66
2016,9,4,7,0,272.0,123.0,3.7,12.0,195.0,371.64,313.9
2016,9,4,7,15,321.0,142.5,3.6,12.5,246.0,440.89,370.5
2016,9,4,7,30,370.0,162.0,3.5,13.0,297.0,513.24,427.47
2016,9,4,7,45,408.0,177.5,3.45,13.5,348.0,573.3,472.85
2016,9,4,8,0,446.0,193.0,3.4,14.0,399.0,652.47,530.96
2016,9,4,8,15,476.5,205.5,3.35,14.5,447.5,705.58,567.96
2016,9,4,8,30,507.0,218.0,3.3,15.0,496.0,757.89,603.57
2016,9,4,8,45,532.5,227.0,3.25,15.5,541.0,800.42,631.28
2016,9,4,9,0,558.0,236.0,3.2,16.0,586.0,841.12,657.2
2016,9,4,9,15,577.0,242.5,3.25,16.5,625.5,870.52,675.32
2016,9,4,9,30,596.0,249.0,3.3,17.0,665.0,897.28,691.52
2016,9,4,9,45,687.0,212.0,3.4,18.0,714.5,956.41,730.5
2016,9,4,10,0,778.0,175.0,3.5,19.0,764.0,1004.81,759.62
2016,9,4,10,15,787.5,177.0,3.6,19.5,792.0,1007.69,759.27
2016,9,4,10,30,797.0,179.0,3.7,20.0,820.0,1006.6,756.78
2016,9,4,10,45,725.5,226.5,3.8,20.5,821.5,968.61,729.49
2016,9,4,11,0,654.0,274.0,3.9,21.0,823.0,924.61,696.21
2016,9,4,11,15,658.5,275.5,4.0,21.0,835.5,908.76,685.44
2016,9,4,11,30,663.0,277.0,4.1,21.0,848.0,889.47,672.03
2016,9,4,11,45,626.0,301.0,4.25,21.5,842.5,849.18,641.91
2016,9,4,12,0,589.0,325.0,4.4,22.0,837.0,809.34,611.97
2016,9,4,12,15,588.0,323.5,4.5,22.0,833.5,776.21,588.7
2016,9,4,12,30,587.0,322.0,4.6,22.0,830.0,740.95,563.45
2016,9,4,12,45,680.0,263.0,4.75,22.5,843.5,724.82,552.35
2016,9,4,13,0,773.0,204.0,4.9,23.0,857.0,697.9,532.44
2016,9,4,13,15,767.5,201.5,4.95,23.0,837.5,646.26,492.84
2016,9,4,13,30,762.0,199.0,5.0,23.0,818.0,593.3,451.31
2016,9,4,13,45,695.0,226.0,5.1,23.0,777.0,531.19,401.94
2016,9,4,14,0,628.0,253.0,5.2,23.0,736.0,473.75,355.55
2016,9,4,14,15,614.5,247.0,5.2,22.5,702.0,417.64,309.63
2016,9,4,14,30,601.0,241.0,5.2,22.0,668.0,363.8,264.59
2016,9,4,14,45,585.5,232.5,5.25,22.0,629.0,308.88,218.24
2016,9,4,15,0,570.0,224.0,5.3,22.0,590.0,255.55,174.55
2016,9,4,15,15,547.0,214.5,5.2,21.5,546.0,202.5,135.69
2016,9,4,15,30,524.0,205.0,5.1,21.0,502.0,152.4,107.8
2016,9,4,15,45,528.0,184.0,5.1,20.5,459.5,122.46,99.41
2016,9,4,16,0,532.0,163.0,5.1,20.0,417.0,111.36,90.51
2016,9,4,16,15,495.0,151.0,4.95,19.5,366.5,104.39,85.03
2016,9,4,16,30,458.0,139.0,4.8,19.0,316.0,97.19,79.25
2016,9,4,16,45,447.0,118.5,4.65,18.5,269.5,84.66,68.71
2016,9,4,17,0,436.0,98.0,4.5,18.0,223.0,71.55,57.43
2016,9,4,17,15,370.0,83.0,4.2,17.0,173.5,61.01,48.25
2016,9,4,17,30,304.0,68.0,3.9,16.0,124.0,50.3,38.59
2016,9,4,17,45,231.5,48.5,3.6,15.5,83.0,36.23,25.61
2016,9,4,18,0,159.0,29.0,3.3,15.0,42.0,21.89,10.53
2016,9,4,18,15,79.5,14.5,3.15,14.5,21.0,11.41,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,45,26.5,10.0,1.35,10.5,11.5,21.23,0.0
2016,9,5,6,0,53.0,20.0,1.5,11.0,23.0,65.04,18.94
2016,9,5,6,15,128.0,44.0,1.5,11.5,62.0,155.85,123.35
2016,9,5,6,30,203.0,68.0,1.5,12.0,101.0,239.74,198.24
2016,9,5,6,45,326.0,78.0,1.5,12.5,154.0,357.65,298.56
2016,9,5,7,0,449.0,88.0,1.5,13.0,207.0,475.36,394.71
2016,9,5,7,15,501.5,98.5,1.4,14.0,258.5,547.0,448.63
2016,9,5,7,30,554.0,109.0,1.3,15.0,310.0,627.91,506.03
2016,9,5,7,45,604.0,113.5,1.25,16.0,363.5,697.12,552.1
2016,9,5,8,0,654.0,118.0,1.2,17.0,417.0,766.39,596.19
2016,9,5,8,15,682.0,123.5,1.25,18.0,467.0,816.08,626.21
2016,9,5,8,30,710.0,129.0,1.3,19.0,517.0,863.98,654.45
2016,9,5,8,45,721.5,138.0,1.4,20.0,561.0,897.72,673.32
2016,9,5,9,0,733.0,147.0,1.5,21.0,605.0,928.38,690.09
2016,9,5,9,15,749.5,151.0,1.6,21.5,646.0,955.1,705.5
2016,9,5,9,30,766.0,155.0,1.7,22.0,687.0,978.46,718.74
2016,9,5,9,45,807.5,143.0,1.85,23.0,729.5,997.12,728.26
2016,9,5,10,0,849.0,131.0,2.0,24.0,772.0,1021.32,741.33
2016,9,5,10,15,857.5,133.0,2.15,24.5,800.5,1023.3,741.58
2016,9,5,10,30,866.0,135.0,2.3,25.0,829.0,1021.17,739.51
2016,9,5,10,45,813.0,169.5,2.5,26.0,834.5,987.86,716.57
2016,9,5,11,0,760.0,204.0,2.7,27.0,840.0,961.46,698.21
2016,9,5,11,15,764.0,205.0,2.85,27.0,852.5,942.92,687.11
2016,9,5,11,30,768.0,206.0,3.0,27.0,865.0,920.75,673.48
2016,9,5,11,45,729.0,230.5,3.15,27.5,859.0,879.4,644.42
2016,9,5,12,0,690.0,255.0,3.3,28.0,853.0,835.9,613.46
2016,9,5,12,15,689.0,255.0,3.4,28.0,850.0,801.0,589.8
2016,9,5,12,30,688.0,255.0,3.5,28.0,847.0,763.63,563.93
2016,9,5,12,45,722.5,231.0,3.6,28.5,845.5,729.58,539.42
2016,9,5,13,0,757.0,207.0,3.7,29.0,844.0,690.34,510.57
2016,9,5,13,15,751.0,205.0,3.75,28.5,824.5,639.48,473.97
2016,9,5,13,30,745.0,203.0,3.8,28.0,805.0,587.38,435.33
2016,9,5,13,45,692.5,221.5,3.9,28.0,767.0,526.83,388.66
2016,9,5,14,0,640.0,240.0,4.0,28.0,729.0,469.92,343.91
2016,9,5,14,15,626.0,234.5,4.05,27.5,695.5,415.02,300.12
2016,9,5,14,30,612.0,229.0,4.1,27.0,662.0,359.1,254.68
2016,9,5,14,45,593.5,222.0,4.15,27.0,622.0,303.92,209.3
2016,9,5,15,0,575.0,215.0,4.2,27.0,582.0,250.65,166.77
2016,9,5,15,15,551.5,206.0,4.2,26.5,538.0,197.67,128.94
2016,9,5,15,30,528.0,197.0,4.2,26.0,494.0,147.69,101.97
2016,9,5,15,45,522.5,179.0,4.25,26.0,450.0,119.56,94.8
2016,9,5,16,0,517.0,161.0,4.3,26.0,406.0,109.97,87.18
2016,9,5,16,15,479.5,149.0,4.2,25.5,355.5,102.98,81.8
2016,9,5,16,30,442.0,137.0,4.1,25.0,305.0,95.75,76.14
2016,9,5,16,45,429.0,116.5,4.0,24.5,259.5,83.17,65.78
2016,9,5,17,0,416.0,96.0,3.9,24.0,214.0,70.01,54.71
2016,9,5,17,15,350.0,80.5,3.45,23.0,165.0,59.14,45.42
2016,9,5,17,30,284.0,65.0,3.0,22.0,116.0,48.08,35.67
2016,9,5,17,45,219.5,45.5,2.6,21.0,77.0,34.04,23.04
2016,9,5,18,0,155.0,26.0,2.2,20.0,38.0,19.7,7.72
2016,9,5,18,15,77.5,13.0,2.05,19.0,19.0,10.23,0.0
2016,9,5,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.0,9.5,0.5,13.5,14.0,46.49,0.0
2016,9,6,6,0,154.0,19.0,0.5,14.0,28.0,130.41,30.0
2016,9,6,6,15,270.0,34.0,0.6,15.0,69.0,243.01,189.93
2016,9,6,6,30,386.0,49.0,0.7,16.0,110.0,350.87,283.37
2016,9,6,6,45,460.0,59.5,0.8,17.0,160.0,435.58,352.98
2016,9,6,7,0,534.0,70.0,0.9,18.0,210.0,525.42,422.68
2016,9,6,7,15,585.5,78.0,1.0,19.0,263.0,598.85,475.82
2016,9,6,7,30,637.0,86.0,1.1,20.0,316.0,674.01,527.8
2016,9,6,7,45,674.0,92.0,1.2,21.0,369.0,735.25,567.81
2016,9,6,8,0,711.0,98.0,1.3,22.0,422.0,796.07,606.26
2016,9,6,8,15,737.5,102.5,1.45,23.0,472.0,844.34,635.7
2016,9,6,8,30,764.0,107.0,1.6,24.0,522.0,884.2,659.03
2016,9,6,8,45,781.0,112.0,1.8,25.5,568.0,919.73,678.45
2016,9,6,9,0,798.0,117.0,2.0,27.0,614.0,952.19,695.54
2016,9,6,9,15,813.0,120.0,2.05,27.5,655.5,977.11,708.67
2016,9,6,9,30,828.0,123.0,2.1,28.0,697.0,998.44,719.57
2016,9,6,9,45,837.5,126.5,2.2,29.0,732.0,1011.02,724.13
2016,9,6,10,0,847.0,130.0,2.3,30.0,767.0,1019.64,726.35
2016,9,6,10,15,855.5,132.0,2.35,30.0,795.5,1021.57,726.89
2016,9,6,10,30,864.0,134.0,2.4,30.0,824.0,1019.39,725.09
2016,9,6,10,45,824.5,160.0,2.45,30.5,832.0,990.92,705.44
2016,9,6,11,0,785.0,186.0,2.5,31.0,840.0,968.16,689.73
2016,9,6,11,15,789.0,187.0,2.55,31.0,853.0,939.51,671.65
2016,9,6,11,30,793.0,188.0,2.6,31.0,866.0,917.51,657.85
2016,9,6,11,45,756.5,210.0,2.65,31.5,860.0,885.24,635.57
2016,9,6,12,0,720.0,232.0,2.7,32.0,854.0,841.67,604.84
2016,9,6,12,15,719.0,232.5,2.75,32.0,851.0,806.38,581.37
2016,9,6,12,30,718.0,233.0,2.8,32.0,848.0,768.51,555.68
2016,9,6,12,45,741.0,217.0,2.85,32.5,844.0,731.48,529.42
2016,9,6,13,0,764.0,201.0,2.9,33.0,840.0,690.36,499.72
2016,9,6,13,15,757.5,198.5,2.95,33.0,820.5,638.48,462.51
2016,9,6,13,30,751.0,196.0,3.0,33.0,801.0,585.41,423.44
2016,9,6,13,45,703.5,212.0,3.05,33.0,764.0,525.32,378.28
2016,9,6,14,0,656.0,228.0,3.1,33.0,727.0,468.39,334.57
2016,9,6,14,15,642.0,223.0,3.15,32.5,693.0,412.95,291.44
2016,9,6,14,30,628.0,218.0,3.2,32.0,659.0,358.47,248.06
2016,9,6,14,45,606.0,213.0,3.25,32.0,618.5,300.98,202.06
2016,9,6,15,0,584.0,208.0,3.3,32.0,578.0,247.7,160.59
2016,9,6,15,15,560.5,199.5,3.3,31.5,533.5,194.54,123.53
2016,9,6,15,30,537.0,191.0,3.3,31.0,489.0,144.36,97.29
2016,9,6,15,45,528.0,174.0,3.35,30.5,445.0,116.88,90.85
2016,9,6,16,0,519.0,157.0,3.4,30.0,401.0,107.71,83.88
2016,9,6,16,15,480.5,145.5,3.2,29.0,350.5,100.93,78.92
2016,9,6,16,30,442.0,134.0,3.0,28.0,300.0,93.94,73.67
2016,9,6,16,45,425.0,114.5,2.85,27.5,254.0,81.88,63.86
2016,9,6,17,0,408.0,95.0,2.7,27.0,208.0,69.28,53.38
2016,9,6,17,15,339.0,79.0,2.3,25.5,159.5,58.04,43.97
2016,9,6,17,30,270.0,63.0,1.9,24.0,111.0,46.6,34.05
2016,9,6,17,45,202.5,43.5,1.55,23.0,72.5,32.53,21.45
2016,9,6,18,0,135.0,24.0,1.2,22.0,34.0,18.17,5.39
2016,9,6,18,15,67.5,12.0,1.15,21.5,17.0,9.44,0.0
2016,9,6,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,5,45,60.0,9.0,0.9,18.5,12.0,37.64,0.0
2016,9,7,6,0,120.0,18.0,0.9,19.0,24.0,109.53,10.42
2016,9,7,6,15,228.0,34.5,1.0,20.0,64.0,217.19,166.16
2016,9,7,6,30,336.0,51.0,1.1,21.0,104.0,318.96,254.16
2016,9,7,6,45,411.0,64.0,1.2,22.0,153.5,402.48,322.58
2016,9,7,7,0,486.0,77.0,1.3,23.0,203.0,497.65,396.3
2016,9,7,7,15,538.5,86.5,1.4,23.5,256.0,572.18,451.38
2016,9,7,7,30,591.0,96.0,1.5,24.0,309.0,648.52,505.26
2016,9,7,7,45,627.0,104.0,1.6,25.0,361.0,710.03,545.58
2016,9,7,8,0,663.0,112.0,1.7,26.0,413.0,771.11,584.3
2016,9,7,8,15,691.0,118.0,1.65,26.5,463.0,821.52,614.37
2016,9,7,8,30,719.0,124.0,1.6,27.0,513.0,870.15,642.46
2016,9,7,8,45,736.0,130.5,1.6,28.0,558.5,906.49,661.14
2016,9,7,9,0,753.0,137.0,1.6,29.0,604.0,939.92,677.7
2016,9,7,9,15,769.0,141.0,1.55,29.5,645.5,966.26,690.25
2016,9,7,9,30,785.0,145.0,1.5,30.0,687.0,989.19,700.59
2016,9,7,9,45,841.0,126.5,1.45,30.5,733.5,1015.99,713.26
2016,9,7,10,0,897.0,108.0,1.4,31.0,780.0,1032.78,719.66
2016,9,7,10,15,904.5,109.5,1.4,31.5,808.0,1033.09,717.09
2016,9,7,10,30,912.0,111.0,1.4,32.0,836.0,1029.28,712.4
2016,9,7,10,45,894.0,124.5,1.4,32.5,850.5,1008.69,697.81
2016,9,7,11,0,876.0,138.0,1.4,33.0,865.0,998.8,690.06
2016,9,7,11,15,879.0,139.0,1.45,33.0,878.0,963.71,669.1
2016,9,7,11,30,882.0,140.0,1.5,33.0,891.0,939.66,655.09
2016,9,7,11,45,861.5,152.5,1.55,33.5,889.0,915.47,639.51
2016,9,7,12,0,841.0,165.0,1.6,34.0,887.0,874.93,613.71
2016,9,7,12,15,839.5,165.0,1.65,34.0,883.5,836.19,589.93
2016,9,7,12,30,838.0,165.0,1.7,34.0,880.0,794.65,562.96
2016,9,7,12,45,829.0,167.0,1.8,34.0,866.5,746.91,531.59
2016,9,7,13,0,820.0,169.0,1.9,34.0,853.0,697.41,498.11
2016,9,7,13,15,813.5,167.5,1.95,34.0,833.0,645.12,461.44
2016,9,7,13,30,807.0,166.0,2.0,34.0,813.0,591.48,422.65
2016,9,7,13,45,777.0,174.0,2.1,34.0,780.0,532.31,378.94
2016,9,7,14,0,747.0,182.0,2.2,34.0,747.0,473.82,334.45
2016,9,7,14,15,734.0,178.0,2.3,33.5,712.5,414.63,288.69
2016,9,7,14,30,721.0,174.0,2.4,33.0,678.0,356.04,242.1
2016,9,7,14,45,695.5,172.5,2.5,33.0,635.5,296.96,194.74
2016,9,7,15,0,670.0,171.0,2.6,33.0,593.0,240.54,150.9
2016,9,7,15,15,647.5,164.5,2.65,32.5,548.0,184.02,111.67
2016,9,7,15,30,625.0,158.0,2.7,32.0,503.0,130.42,84.69
2016,9,7,15,45,587.0,152.5,2.75,32.0,452.5,105.56,81.11
2016,9,7,16,0,549.0,147.0,2.8,32.0,402.0,102.35,78.82
2016,9,7,16,15,510.0,136.0,2.75,31.0,351.0,95.66,73.93
2016,9,7,16,30,471.0,125.0,2.7,30.0,300.0,88.77,68.78
2016,9,7,16,45,412.5,112.5,2.7,29.5,248.0,80.46,62.14
2016,9,7,17,0,354.0,100.0,2.7,29.0,196.0,72.0,55.19
2016,9,7,17,15,289.0,81.5,2.45,27.5,148.5,59.28,44.59
2016,9,7,17,30,224.0,63.0,2.2,26.0,101.0,46.22,33.35
2016,9,7,17,45,147.0,41.0,2.0,25.0,62.5,30.49,19.42
2016,9,7,18,0,70.0,19.0,1.8,24.0,24.0,14.52,1.69
2016,9,7,18,15,35.0,9.5,1.7,23.0,12.0,7.47,0.0
2016,9,7,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,5,45,27.5,7.5,1.05,14.5,9.0,19.98,0.0
2016,9,8,6,0,55.0,15.0,1.1,15.0,18.0,57.19,0.0
2016,9,8,6,15,134.0,37.0,1.15,15.5,55.0,150.2,115.47
2016,9,8,6,30,213.0,59.0,1.2,16.0,92.0,235.61,191.57
2016,9,8,6,45,294.5,76.0,1.25,16.5,141.0,336.52,276.17
2016,9,8,7,0,376.0,93.0,1.3,17.0,190.0,430.64,352.4
2016,9,8,7,15,428.5,106.0,1.2,18.0,240.5,502.48,406.49
2016,9,8,7,30,481.0,119.0,1.1,19.0,291.0,577.07,459.7
2016,9,8,7,45,532.0,126.0,1.05,20.0,343.0,645.11,505.48
2016,9,8,8,0,583.0,133.0,1.0,21.0,395.0,722.66,555.46
2016,9,8,8,15,612.5,140.5,0.95,21.5,444.0,774.55,586.68
2016,9,8,8,30,642.0,148.0,0.9,22.0,493.0,824.83,616.08
2016,9,8,8,45,658.5,156.5,0.9,23.0,537.0,861.5,635.32
2016,9,8,9,0,675.0,165.0,0.9,24.0,581.0,895.42,652.54
2016,9,8,9,15,692.5,170.0,0.9,25.0,621.5,923.62,665.84
2016,9,8,9,30,710.0,175.0,0.9,26.0,662.0,948.59,677.01
2016,9,8,9,45,729.5,175.5,0.95,27.5,698.5,967.3,683.82
2016,9,8,10,0,749.0,176.0,1.0,29.0,735.0,982.33,688.43
2016,9,8,10,15,758.5,178.5,1.05,29.5,763.0,985.65,688.73
2016,9,8,10,30,768.0,181.0,1.1,30.0,791.0,985.1,686.96
2016,9,8,10,45,733.0,206.5,1.2,30.5,800.0,960.84,671.7
2016,9,8,11,0,698.0,232.0,1.3,31.0,809.0,932.61,653.81
2016,9,8,11,15,702.0,233.5,1.4,31.0,821.5,915.41,644.1
2016,9,8,11,30,706.0,235.0,1.5,31.0,834.0,894.74,631.9
2016,9,8,11,45,672.0,256.0,1.6,31.5,828.5,854.84,605.2
2016,9,8,12,0,638.0,277.0,1.7,32.0,823.0,813.1,577.17
2016,9,8,12,15,637.0,276.5,1.75,32.0,819.5,779.28,555.34
2016,9,8,12,30,636.0,276.0,1.8,32.0,816.0,743.15,531.5
2016,9,8,12,45,695.5,238.5,1.9,32.5,821.5,718.17,514.89
2016,9,8,13,0,755.0,201.0,2.0,33.0,827.0,685.2,492.06
2016,9,8,13,15,748.0,198.5,2.05,33.0,807.5,633.32,455.44
2016,9,8,13,30,741.0,196.0,2.1,33.0,788.0,580.33,417.05
2016,9,8,13,45,685.0,216.0,2.2,33.0,748.5,519.57,372.21
2016,9,8,14,0,629.0,236.0,2.3,33.0,709.0,462.75,329.33
2016,9,8,14,15,615.0,230.5,2.4,32.5,675.5,408.39,287.6
2016,9,8,14,30,601.0,225.0,2.5,32.0,642.0,352.81,243.96
2016,9,8,14,45,569.0,223.0,2.6,32.0,599.5,298.23,200.91
2016,9,8,15,0,537.0,221.0,2.7,32.0,557.0,247.09,161.84
2016,9,8,15,15,513.5,211.0,2.75,31.5,513.0,195.71,126.25
2016,9,8,15,30,490.0,201.0,2.8,31.0,469.0,147.4,100.85
2016,9,8,15,45,470.0,186.0,2.9,30.5,423.5,122.99,95.85
2016,9,8,16,0,450.0,171.0,3.0,30.0,378.0,115.04,89.92
2016,9,8,16,15,413.0,156.5,3.05,29.0,328.5,106.73,83.76
2016,9,8,16,30,376.0,142.0,3.1,28.0,279.0,99.39,78.26
2016,9,8,16,45,346.5,121.5,3.15,27.5,232.5,86.22,67.53
2016,9,8,17,0,317.0,101.0,3.2,27.0,186.0,72.66,56.22
2016,9,8,17,15,256.5,81.0,3.05,26.0,139.5,58.76,44.41
2016,9,8,17,30,196.0,61.0,2.9,25.0,93.0,44.65,32.11
2016,9,8,17,45,134.5,39.0,2.8,24.0,57.5,29.02,18.14
2016,9,8,18,0,73.0,17.0,2.7,23.0,22.0,13.06,0.0
2016,9,8,18,15,36.5,8.5,2.65,22.0,11.0,6.69,0.0
2016,9,8,18,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,8.0,0.4,14.5,11.0,39.24,0.0
2016,9,9,6,0,128.0,16.0,0.4,15.0,22.0,110.43,0.0
2016,9,9,6,15,243.0,32.0,0.4,15.5,62.0,225.1,172.56
2016,9,9,6,30,358.0,48.0,0.4,16.0,102.0,334.28,268.47
2016,9,9,6,45,437.0,59.0,0.4,17.0,151.5,422.37,340.04
2016,9,9,7,0,516.0,70.0,0.4,18.0,201.0,516.08,411.45
2016,9,9,7,15,568.5,78.0,0.45,19.0,253.5,589.94,463.93
2016,9,9,7,30,621.0,86.0,0.5,20.0,306.0,665.57,515.11
2016,9,9,7,45,660.5,92.0,0.55,21.0,358.5,728.6,555.2
2016,9,9,8,0,700.0,98.0,0.6,22.0,411.0,791.36,593.69
2016,9,9,8,15,727.0,102.5,0.7,23.0,461.0,839.8,622.3
2016,9,9,8,30,754.0,107.0,0.8,24.0,511.0,886.36,649.22
2016,9,9,8,45,775.5,110.5,0.95,25.0,557.5,917.53,666.68
2016,9,9,9,0,797.0,114.0,1.1,26.0,604.0,952.57,686.58
2016,9,9,9,15,812.0,117.0,1.2,26.5,645.0,977.33,700.27
2016,9,9,9,30,827.0,120.0,1.3,27.0,686.0,998.5,711.84
2016,9,9,9,45,859.0,112.5,1.4,28.0,726.5,1021.1,722.93
2016,9,9,10,0,891.0,105.0,1.5,29.0,767.0,1026.09,723.15
2016,9,9,10,15,898.5,106.0,1.55,29.5,795.0,1025.8,721.11
2016,9,9,10,30,906.0,107.0,1.6,30.0,823.0,1021.43,716.79
2016,9,9,10,45,904.5,112.0,1.65,31.0,842.0,1008.33,705.88
2016,9,9,11,0,903.0,117.0,1.7,32.0,861.0,991.22,692.75
2016,9,9,11,15,906.0,117.5,1.65,32.5,874.0,970.02,677.37
2016,9,9,11,30,909.0,118.0,1.6,33.0,887.0,945.03,659.86
2016,9,9,11,45,904.0,122.0,1.6,33.5,889.5,912.65,638.54
2016,9,9,12,0,899.0,126.0,1.6,34.0,892.0,877.06,615.3
2016,9,9,12,15,898.0,126.0,1.6,34.0,888.5,838.15,591.18
2016,9,9,12,30,897.0,126.0,1.6,34.0,885.0,796.3,564.82
