Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,884.0,131.0,1.6,34.0,870.5,747.39,531.75
2016,9,9,13,0,871.0,136.0,1.6,34.0,856.0,696.81,496.82
2016,9,9,13,15,865.5,134.5,1.65,34.0,835.5,649.53,463.45
2016,9,9,13,30,860.0,133.0,1.7,34.0,815.0,594.04,423.46
2016,9,9,13,45,844.5,135.0,1.75,34.0,785.5,535.11,379.71
2016,9,9,14,0,829.0,137.0,1.8,34.0,756.0,476.09,334.41
2016,9,9,14,15,817.0,134.5,1.85,34.0,721.5,415.15,286.3
2016,9,9,14,30,805.0,132.0,1.9,34.0,687.0,354.46,237.22
2016,9,9,14,45,788.5,129.0,2.0,34.0,646.0,292.81,187.36
2016,9,9,15,0,772.0,126.0,2.1,34.0,605.0,227.31,136.21
2016,9,9,15,15,751.0,121.5,2.2,33.5,559.0,166.23,93.93
2016,9,9,15,30,730.0,117.0,2.3,33.0,513.0,107.66,65.42
2016,9,9,15,45,701.0,112.0,2.4,32.5,463.5,83.41,63.0
2016,9,9,16,0,672.0,107.0,2.5,32.0,414.0,80.72,61.19
2016,9,9,16,15,634.0,100.5,2.6,31.0,361.5,76.75,58.4
2016,9,9,16,30,596.0,94.0,2.7,30.0,309.0,72.72,55.48
2016,9,9,16,45,541.0,85.5,2.8,29.0,256.5,66.89,50.93
2016,9,9,17,0,486.0,77.0,2.9,28.0,204.0,61.0,46.15
2016,9,9,17,15,408.5,65.0,2.85,26.5,154.5,49.14,36.15
2016,9,9,17,30,331.0,53.0,2.8,25.0,105.0,40.06,28.19
2016,9,9,17,45,221.5,36.0,2.75,24.0,65.5,27.25,16.5
2016,9,9,18,0,112.0,19.0,2.7,23.0,26.0,14.43,0.0
2016,9,9,18,15,56.0,9.5,2.6,22.0,13.0,7.47,0.0
2016,9,9,18,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,5,45,32.0,7.5,1.0,13.5,9.0,5.9,0.0
2016,9,10,6,0,64.0,15.0,1.1,14.0,18.0,62.75,0.0
2016,9,10,6,15,165.0,34.0,1.1,14.5,55.0,181.59,138.79
2016,9,10,6,30,266.0,53.0,1.1,15.0,92.0,279.13,227.05
2016,9,10,6,45,344.5,67.0,1.15,16.0,139.5,363.22,298.04
2016,9,10,7,0,423.0,81.0,1.2,17.0,187.0,454.08,370.96
2016,9,10,7,15,478.0,91.5,1.2,18.0,238.0,527.02,426.02
2016,9,10,7,30,533.0,102.0,1.2,19.0,289.0,610.32,485.3
2016,9,10,7,45,573.5,110.0,1.2,20.0,340.0,674.26,527.68
2016,9,10,8,0,614.0,118.0,1.2,21.0,391.0,738.08,568.35
2016,9,10,8,15,643.5,124.0,1.2,22.0,440.0,788.78,598.5
2016,9,10,8,30,673.0,130.0,1.2,23.0,489.0,837.85,626.73
2016,9,10,8,45,692.0,136.5,1.25,24.0,533.5,875.21,647.19
2016,9,10,9,0,711.0,143.0,1.3,25.0,578.0,909.85,665.66
2016,9,10,9,15,728.0,147.0,1.4,26.0,618.0,936.64,679.57
2016,9,10,9,30,745.0,151.0,1.5,27.0,658.0,960.14,691.39
2016,9,10,9,45,747.5,159.0,1.65,28.0,690.0,969.99,695.25
2016,9,10,10,0,750.0,167.0,1.8,29.0,722.0,976.06,696.88
2016,9,10,10,15,759.5,169.5,1.9,29.5,749.5,979.31,697.61
2016,9,10,10,30,769.0,172.0,2.0,30.0,777.0,978.71,696.06
2016,9,10,10,45,755.0,185.5,2.1,30.5,792.0,962.89,685.05
2016,9,10,11,0,741.0,199.0,2.2,31.0,807.0,943.41,671.91
2016,9,10,11,15,745.0,200.0,2.3,31.0,819.5,924.99,660.86
2016,9,10,11,30,749.0,201.0,2.4,31.0,832.0,903.04,647.5
2016,9,10,11,45,730.0,213.5,2.55,31.5,831.0,868.47,624.22
2016,9,10,12,0,711.0,226.0,2.7,32.0,830.0,831.5,598.86
2016,9,10,12,15,709.5,226.0,2.75,32.0,826.5,795.55,574.84
2016,9,10,12,30,708.0,226.0,2.8,32.0,823.0,757.13,548.71
2016,9,10,12,45,738.0,205.5,2.9,32.5,819.5,721.32,523.58
2016,9,10,13,0,768.0,185.0,3.0,33.0,816.0,680.77,494.46
2016,9,10,13,15,761.5,183.0,3.05,33.0,796.5,629.13,457.17
2016,9,10,13,30,755.0,181.0,3.1,33.0,777.0,576.27,418.01
2016,9,10,13,45,722.0,190.0,3.2,33.0,744.0,518.04,374.0
2016,9,10,14,0,689.0,199.0,3.3,33.0,711.0,461.65,330.27
2016,9,10,14,15,675.5,194.5,3.35,32.5,677.5,404.95,285.7
2016,9,10,14,30,662.0,190.0,3.4,32.0,644.0,349.05,240.72
2016,9,10,14,45,634.0,188.5,3.45,31.5,602.5,292.78,195.72
2016,9,10,15,0,606.0,187.0,3.5,31.0,561.0,239.64,154.58
2016,9,10,15,15,583.0,179.0,3.5,30.5,516.5,183.45,115.14
2016,9,10,15,30,560.0,171.0,3.5,30.0,472.0,132.44,88.98
2016,9,10,15,45,531.5,161.0,3.55,29.5,424.5,109.76,85.56
2016,9,10,16,0,503.0,151.0,3.6,29.0,377.0,104.18,81.46
2016,9,10,16,15,464.0,138.5,3.55,28.0,327.5,96.65,75.81
2016,9,10,16,30,425.0,126.0,3.5,27.0,278.0,88.9,69.84
2016,9,10,16,45,381.5,110.0,3.45,26.5,229.5,78.58,61.38
2016,9,10,17,0,338.0,94.0,3.4,26.0,181.0,67.95,52.43
2016,9,10,17,15,272.5,75.0,3.25,25.0,134.5,54.78,41.15
2016,9,10,17,30,207.0,56.0,3.1,24.0,88.0,41.31,29.29
2016,9,10,17,45,133.5,35.0,3.0,23.0,52.5,26.18,15.48
2016,9,10,18,0,60.0,14.0,2.9,22.0,17.0,10.81,0.0
2016,9,10,18,15,30.0,7.0,2.75,21.0,8.5,5.51,0.0
2016,9,10,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,5,45,39.5,7.5,1.5,13.5,9.0,5.9,0.0
2016,9,11,6,0,79.0,15.0,1.7,14.0,18.0,56.86,0.0
2016,9,11,6,15,183.5,32.5,1.75,14.5,55.0,191.94,146.02
2016,9,11,6,30,288.0,50.0,1.8,15.0,92.0,290.95,237.49
2016,9,11,6,45,372.0,63.0,1.85,15.5,140.5,378.93,313.09
2016,9,11,7,0,456.0,76.0,1.9,16.0,189.0,474.19,391.15
2016,9,11,7,15,510.0,85.5,1.85,17.0,240.5,553.71,451.28
2016,9,11,7,30,564.0,95.0,1.8,18.0,292.0,630.64,506.14
2016,9,11,7,45,605.5,101.5,1.8,19.0,343.5,694.58,549.2
2016,9,11,8,0,647.0,108.0,1.8,20.0,395.0,758.38,590.48
2016,9,11,8,15,675.5,114.0,1.75,21.0,444.0,808.8,620.45
2016,9,11,8,30,704.0,120.0,1.7,22.0,493.0,857.51,648.34
2016,9,11,8,45,687.0,134.0,1.7,23.0,525.0,868.91,651.0
2016,9,11,9,0,670.0,148.0,1.7,24.0,557.0,876.19,651.37
2016,9,11,9,15,722.0,143.0,1.75,24.5,610.5,927.41,682.66
2016,9,11,9,30,774.0,138.0,1.8,25.0,664.0,967.33,705.68
2016,9,11,9,45,811.5,128.0,1.9,26.0,704.0,993.23,718.86
2016,9,11,10,0,849.0,118.0,2.0,27.0,744.0,1014.76,729.35
2016,9,11,10,15,856.5,119.5,2.1,27.5,771.5,1000.48,718.7
2016,9,11,10,30,864.0,121.0,2.2,28.0,799.0,996.66,715.19
2016,9,11,10,45,857.0,129.5,2.35,28.5,816.0,996.31,714.4
2016,9,11,11,0,850.0,138.0,2.5,29.0,833.0,977.78,702.03
2016,9,11,11,15,853.0,138.5,2.6,29.5,845.0,956.69,687.73
2016,9,11,11,30,856.0,139.0,2.7,30.0,857.0,931.88,671.07
2016,9,11,11,45,845.0,146.5,2.85,30.5,858.0,898.07,648.93
2016,9,11,12,0,834.0,154.0,3.0,31.0,859.0,861.35,624.76
2016,9,11,12,15,832.5,153.5,3.15,31.0,855.0,822.29,600.05
2016,9,11,12,30,831.0,153.0,3.3,31.0,851.0,780.49,571.73
2016,9,11,12,45,829.0,151.5,3.45,31.0,839.0,734.91,540.1
2016,9,11,13,0,827.0,150.0,3.6,31.0,827.0,687.05,505.99
2016,9,11,13,15,821.0,148.5,3.7,31.0,807.0,634.71,467.54
2016,9,11,13,30,815.0,147.0,3.8,31.0,787.0,580.95,426.91
2016,9,11,13,45,799.5,148.5,3.95,31.0,758.0,523.72,382.6
2016,9,11,14,0,784.0,150.0,4.1,31.0,729.0,466.56,336.99
2016,9,11,14,15,771.5,147.0,4.15,30.5,695.0,404.9,287.33
2016,9,11,14,30,759.0,144.0,4.2,30.0,661.0,345.24,238.0
2016,9,11,14,45,745.0,139.0,4.3,29.5,621.0,284.45,187.64
2016,9,11,15,0,731.0,134.0,4.4,29.0,581.0,224.86,139.75
2016,9,11,15,15,709.5,129.0,4.4,28.5,536.0,165.85,97.81
2016,9,11,15,30,688.0,124.0,4.4,28.0,491.0,109.48,69.75
2016,9,11,15,45,641.0,123.0,4.45,27.5,439.0,89.84,69.83
2016,9,11,16,0,594.0,122.0,4.5,27.0,387.0,90.0,70.38
2016,9,11,16,15,554.5,113.5,4.4,26.0,336.5,85.07,66.75
2016,9,11,16,30,515.0,105.0,4.3,25.0,286.0,76.84,60.23
2016,9,11,16,45,441.0,96.5,4.2,24.0,233.0,70.55,55.18
2016,9,11,17,0,367.0,88.0,4.1,23.0,180.0,64.28,49.94
2016,9,11,17,15,297.0,71.0,3.95,22.0,134.0,52.28,39.48
2016,9,11,17,30,227.0,54.0,3.8,21.0,88.0,40.07,28.55
2016,9,11,17,45,140.5,33.5,3.65,20.0,51.5,25.1,14.52
2016,9,11,18,0,54.0,13.0,3.5,19.0,15.0,10.23,0.0
2016,9,11,18,15,27.0,6.5,3.4,18.5,7.5,5.11,0.0
2016,9,11,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,4.5,2.35,12.0,5.0,0.0,0.0
2016,9,12,6,0,20.0,9.0,2.4,12.0,10.0,18.54,0.0
2016,9,12,6,15,71.5,33.0,2.45,12.5,42.5,96.15,70.69
2016,9,12,6,30,123.0,57.0,2.5,13.0,75.0,177.35,144.69
2016,9,12,6,45,206.5,79.5,2.55,13.5,124.0,268.84,224.49
2016,9,12,7,0,290.0,102.0,2.6,14.0,173.0,366.8,307.29
2016,9,12,7,15,145.0,93.5,2.6,14.5,129.0,224.56,188.15
2016,9,12,7,30,0.0,85.0,2.6,15.0,85.0,68.38,52.56
2016,9,12,7,45,0.0,107.0,2.6,16.0,107.0,88.02,68.84
2016,9,12,8,0,0.0,129.0,2.6,17.0,129.0,107.6,84.56
2016,9,12,8,15,6.0,155.0,2.6,17.5,158.0,136.76,108.28
2016,9,12,8,30,12.0,181.0,2.6,18.0,187.0,166.1,131.72
2016,9,12,8,45,15.5,199.5,2.65,19.0,208.5,185.46,146.41
2016,9,12,9,0,19.0,218.0,2.7,20.0,230.0,204.82,160.88
2016,9,12,9,15,161.5,259.5,2.8,20.5,368.0,434.51,342.71
2016,9,12,9,30,304.0,301.0,2.9,21.0,506.0,646.51,499.74
2016,9,12,9,45,536.5,233.5,3.0,22.0,618.0,828.71,630.45
2016,9,12,10,0,769.0,166.0,3.1,23.0,730.0,996.49,741.66
2016,9,12,10,15,778.5,168.0,3.25,23.0,758.0,998.92,741.8
2016,9,12,10,30,788.0,170.0,3.4,23.0,786.0,997.42,740.95
2016,9,12,10,45,694.0,227.5,3.6,23.5,780.0,947.19,706.43
2016,9,12,11,0,600.0,285.0,3.8,24.0,774.0,887.51,662.7
2016,9,12,11,15,604.5,287.0,3.9,24.0,785.5,872.87,652.92
2016,9,12,11,30,609.0,289.0,4.0,24.0,797.0,855.13,640.63
2016,9,12,11,45,541.5,328.0,4.15,24.5,781.5,805.25,603.21
2016,9,12,12,0,474.0,367.0,4.3,25.0,766.0,754.92,565.46
2016,9,12,12,15,472.5,366.0,4.4,25.0,762.0,725.03,544.44
2016,9,12,12,30,471.0,365.0,4.5,25.0,758.0,693.37,521.84
2016,9,12,12,45,566.5,307.5,4.6,25.0,773.5,683.15,516.12
2016,9,12,13,0,662.0,250.0,4.7,25.0,789.0,665.23,503.81
2016,9,12,13,15,654.5,247.0,4.75,24.5,769.0,616.31,467.59
2016,9,12,13,30,647.0,244.0,4.8,24.0,749.0,566.61,429.86
2016,9,12,13,45,561.5,275.0,4.85,24.0,703.0,501.44,378.83
2016,9,12,14,0,476.0,306.0,4.9,24.0,657.0,445.12,334.3
2016,9,12,14,15,462.0,297.0,4.9,23.5,624.0,395.81,294.75
2016,9,12,14,30,448.0,288.0,4.9,23.0,591.0,347.8,255.57
2016,9,12,14,45,409.0,283.0,4.95,22.5,547.0,298.3,216.14
2016,9,12,15,0,370.0,278.0,5.0,22.0,503.0,253.49,181.65
2016,9,12,15,15,348.5,261.5,4.9,21.0,460.5,208.57,149.38
2016,9,12,15,30,327.0,245.0,4.8,20.0,418.0,166.62,124.98
2016,9,12,15,45,318.0,221.5,4.75,19.5,376.5,143.03,117.56
2016,9,12,16,0,309.0,198.0,4.7,19.0,335.0,130.25,107.3
2016,9,12,16,15,276.5,176.0,4.5,18.0,287.0,117.35,96.94
2016,9,12,16,30,244.0,154.0,4.3,17.0,239.0,104.03,85.98
2016,9,12,16,45,237.5,128.0,4.15,16.5,199.0,88.31,72.49
2016,9,12,17,0,231.0,102.0,4.0,16.0,159.0,71.96,58.13
2016,9,12,17,15,178.5,77.0,3.75,15.5,114.5,55.2,43.1
2016,9,12,17,30,126.0,52.0,3.5,15.0,70.0,38.04,27.46
2016,9,12,17,45,81.5,31.0,3.3,14.5,41.0,23.13,12.94
2016,9,12,18,0,37.0,10.0,3.1,14.0,12.0,7.87,0.0
2016,9,12,18,15,18.5,5.0,3.0,13.5,6.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,5.5,1.75,10.5,6.0,0.0,0.0
2016,9,13,6,0,23.0,11.0,1.8,11.0,12.0,21.89,0.0
2016,9,13,6,15,91.0,35.5,1.9,11.0,47.5,128.37,95.1
2016,9,13,6,30,159.0,60.0,2.0,11.0,83.0,208.84,171.88
2016,9,13,6,45,244.0,80.5,2.1,11.5,132.0,299.19,251.2
2016,9,13,7,0,329.0,101.0,2.2,12.0,181.0,396.89,333.88
2016,9,13,7,15,212.0,119.0,2.25,12.5,175.5,333.11,279.55
2016,9,13,7,30,95.0,137.0,2.3,13.0,170.0,240.96,200.56
2016,9,13,7,45,268.5,141.0,2.4,13.5,254.0,416.16,347.07
2016,9,13,8,0,442.0,145.0,2.5,14.0,338.0,607.49,496.97
2016,9,13,8,15,348.5,184.0,2.5,14.5,347.5,552.32,448.83
2016,9,13,8,30,255.0,223.0,2.5,15.0,357.0,513.38,414.11
2016,9,13,8,45,170.0,246.0,2.5,15.5,338.5,433.99,349.0
2016,9,13,9,0,85.0,269.0,2.5,16.0,320.0,350.05,279.78
2016,9,13,9,15,67.0,277.5,2.45,16.5,320.0,336.94,267.87
2016,9,13,9,30,49.0,286.0,2.4,17.0,320.0,323.67,255.67
2016,9,13,9,45,43.0,293.0,2.35,17.5,323.5,320.86,252.19
2016,9,13,10,0,37.0,300.0,2.3,18.0,327.0,318.08,248.77
2016,9,13,10,15,27.0,283.5,2.3,18.5,304.0,286.98,223.66
2016,9,13,10,30,17.0,267.0,2.3,19.0,281.0,237.62,184.52
2016,9,13,10,45,26.0,301.5,2.3,19.5,323.0,297.16,230.19
2016,9,13,11,0,35.0,336.0,2.3,20.0,365.0,335.97,258.95
2016,9,13,11,15,34.0,342.0,2.35,20.0,370.0,336.27,258.8
2016,9,13,11,30,33.0,348.0,2.4,20.0,375.0,336.32,258.66
2016,9,13,11,45,65.5,379.0,2.5,20.5,433.5,388.61,298.3
2016,9,13,12,0,98.0,410.0,2.6,21.0,492.0,437.34,334.36
2016,9,13,12,15,94.0,411.0,2.65,21.0,489.5,425.83,325.41
2016,9,13,12,30,90.0,412.0,2.7,21.0,487.0,414.18,316.66
2016,9,13,12,45,97.0,406.5,2.75,21.0,486.5,404.6,309.7
2016,9,13,13,0,104.0,401.0,2.8,21.0,486.0,394.14,301.98
2016,9,13,13,15,103.5,391.0,2.8,21.0,473.5,374.6,287.21
2016,9,13,13,30,103.0,381.0,2.8,21.0,461.0,355.07,272.34
2016,9,13,13,45,95.0,367.0,2.85,21.0,439.0,328.86,252.33
2016,9,13,14,0,87.0,353.0,2.9,21.0,417.0,303.7,233.03
2016,9,13,14,15,334.0,295.5,2.9,21.0,522.5,346.06,260.67
2016,9,13,14,30,581.0,238.0,2.9,21.0,628.0,355.1,257.96
2016,9,13,14,45,542.5,237.5,2.95,21.0,584.5,300.7,213.17
2016,9,13,15,0,504.0,237.0,3.0,21.0,541.0,250.56,173.6
2016,9,13,15,15,480.0,225.0,2.95,20.5,496.5,199.52,136.88
2016,9,13,15,30,456.0,213.0,2.9,20.0,452.0,151.75,110.71
2016,9,13,15,45,422.5,199.0,2.9,19.5,403.5,133.14,109.02
2016,9,13,16,0,389.0,185.0,2.9,19.0,355.0,124.62,102.37
2016,9,13,16,15,352.0,166.5,2.8,18.5,305.5,113.27,93.15
2016,9,13,16,30,315.0,148.0,2.7,18.0,256.0,101.59,83.47
2016,9,13,16,45,275.0,125.0,2.65,18.0,207.5,86.94,70.82
2016,9,13,17,0,235.0,102.0,2.6,18.0,159.0,71.89,57.56
2016,9,13,17,15,181.5,76.5,2.3,17.0,114.0,54.81,42.43
2016,9,13,17,30,128.0,51.0,2.0,16.0,69.0,37.31,26.63
2016,9,13,17,45,76.0,29.0,1.75,15.5,38.5,21.69,11.24
2016,9,13,18,0,24.0,7.0,1.5,15.0,8.0,5.51,0.0
2016,9,13,18,15,12.0,3.5,1.4,14.5,4.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,9,14,5,45,32.5,6.5,0.35,10.5,7.5,0.0,0.0
2016,9,14,6,0,65.0,13.0,0.4,11.0,15.0,47.78,0.0
2016,9,14,6,15,175.0,31.0,0.35,11.5,52.0,187.48,138.07
2016,9,14,6,30,285.0,49.0,0.3,12.0,89.0,291.55,236.54
2016,9,14,6,45,372.5,62.0,0.3,12.5,137.5,382.13,312.9
2016,9,14,7,0,460.0,75.0,0.3,13.0,186.0,480.43,391.19
2016,9,14,7,15,516.0,85.0,0.45,14.0,238.0,561.88,452.29
2016,9,14,7,30,572.0,95.0,0.6,15.0,290.0,641.59,509.47
2016,9,14,7,45,618.5,101.0,0.8,16.0,343.0,709.91,556.88
2016,9,14,8,0,665.0,107.0,1.0,17.0,396.0,778.23,602.86
2016,9,14,8,15,694.0,112.5,1.05,17.5,445.5,829.0,634.56
2016,9,14,8,30,723.0,118.0,1.1,18.0,495.0,877.97,664.53
2016,9,14,8,45,748.5,121.0,1.15,19.0,542.0,918.29,686.92
2016,9,14,9,0,774.0,124.0,1.2,20.0,589.0,955.91,707.24
2016,9,14,9,15,790.0,127.5,1.15,20.5,630.0,973.67,714.17
2016,9,14,9,30,806.0,131.0,1.1,21.0,671.0,995.98,724.23
2016,9,14,9,45,866.0,109.5,1.05,21.5,717.0,1031.05,742.11
2016,9,14,10,0,926.0,88.0,1.0,22.0,763.0,1048.07,748.37
2016,9,14,10,15,933.0,89.5,0.9,22.5,791.0,1047.48,743.03
2016,9,14,10,30,940.0,91.0,0.8,23.0,819.0,1042.66,735.48
2016,9,14,10,45,945.5,91.0,0.75,23.5,839.5,1030.47,724.81
2016,9,14,11,0,951.0,91.0,0.7,24.0,860.0,1014.13,711.93
2016,9,14,11,15,954.0,91.5,0.7,24.5,872.5,991.84,696.77
2016,9,14,11,30,957.0,92.0,0.7,25.0,885.0,965.59,679.38
2016,9,14,11,45,958.5,92.0,0.7,25.5,889.5,933.64,658.61
2016,9,14,12,0,960.0,92.0,0.7,26.0,894.0,898.06,635.66
2016,9,14,12,15,959.5,92.0,0.8,26.0,889.5,857.38,612.4
2016,9,14,12,30,959.0,92.0,0.9,26.0,885.0,813.51,586.61
2016,9,14,12,45,947.0,97.0,1.05,26.5,870.5,763.09,554.16
2016,9,14,13,0,935.0,102.0,1.2,27.0,856.0,710.74,518.12
2016,9,14,13,15,930.0,101.0,1.35,27.0,835.0,655.85,479.96
2016,9,14,13,30,925.0,100.0,1.5,27.0,814.0,599.14,438.73
2016,9,14,13,45,918.5,98.0,1.65,27.0,786.0,539.28,393.37
2016,9,14,14,0,912.0,96.0,1.8,27.0,758.0,478.28,345.16
2016,9,14,14,15,902.0,94.0,1.95,27.0,723.0,415.1,293.48
2016,9,14,14,30,892.0,92.0,2.1,27.0,688.0,351.69,240.15
2016,9,14,14,45,879.0,89.5,2.25,27.0,646.5,287.23,185.72
2016,9,14,15,0,866.0,87.0,2.4,27.0,605.0,223.46,133.73
2016,9,14,15,15,848.0,84.0,2.45,26.5,558.5,153.8,83.91
2016,9,14,15,30,830.0,81.0,2.5,26.0,512.0,91.2,54.28
2016,9,14,15,45,805.0,77.5,2.6,25.5,461.5,68.33,52.37
2016,9,14,16,0,780.0,74.0,2.7,25.0,411.0,65.59,50.37
2016,9,14,16,15,745.0,69.5,2.7,24.5,357.5,61.88,47.49
2016,9,14,16,30,710.0,65.0,2.7,24.0,304.0,58.13,44.51
2016,9,14,16,45,657.0,59.0,2.7,23.5,250.5,48.87,36.67
2016,9,14,17,0,604.0,53.0,2.7,23.0,197.0,43.99,32.44
2016,9,14,17,15,519.0,45.0,2.45,21.5,146.0,37.32,26.58
2016,9,14,17,30,434.0,37.0,2.2,20.0,95.0,30.73,20.49
2016,9,14,17,45,284.0,24.5,1.95,19.0,55.5,20.2,9.23
2016,9,14,18,0,134.0,12.0,1.7,18.0,16.0,9.44,0.0
2016,9,14,18,15,67.0,6.0,1.7,17.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,15,5,45,80.0,6.5,0.5,11.5,9.0,0.0,0.0
2016,9,15,6,0,160.0,13.0,0.5,12.0,18.0,103.04,0.0
2016,9,15,6,15,307.5,24.5,0.6,12.5,58.0,263.82,191.17
2016,9,15,6,30,455.0,36.0,0.7,13.0,98.0,394.82,318.46
2016,9,15,6,45,539.0,44.0,0.8,14.0,149.5,487.1,395.24
2016,9,15,7,0,623.0,52.0,0.9,15.0,201.0,585.66,471.55
2016,9,15,7,15,674.5,57.5,1.05,16.0,255.0,654.05,521.81
2016,9,15,7,30,726.0,63.0,1.2,17.0,309.0,730.03,575.18
2016,9,15,7,45,762.0,67.0,1.4,18.5,362.5,791.08,615.06
2016,9,15,8,0,798.0,71.0,1.6,20.0,416.0,851.27,652.92
2016,9,15,8,15,822.5,74.5,1.7,21.0,467.0,898.61,680.97
2016,9,15,8,30,847.0,78.0,1.8,22.0,518.0,943.61,706.9
2016,9,15,8,45,865.5,80.5,1.9,23.0,564.5,966.81,718.02
2016,9,15,9,0,884.0,83.0,2.0,24.0,611.0,998.34,734.71
2016,9,15,9,15,897.0,85.0,2.0,24.5,652.5,1020.27,745.17
2016,9,15,9,30,910.0,87.0,2.0,25.0,694.0,1038.43,753.35
2016,9,15,9,45,923.0,87.0,2.0,26.0,730.0,1050.28,756.14
2016,9,15,10,0,936.0,87.0,2.0,27.0,766.0,1058.07,756.56
2016,9,15,10,15,942.5,88.5,2.0,27.0,794.0,1056.83,754.52
2016,9,15,10,30,949.0,90.0,2.0,27.0,822.0,1051.33,750.1
2016,9,15,10,45,953.0,91.0,2.0,27.5,842.0,1038.54,739.88
2016,9,15,11,0,957.0,92.0,2.0,28.0,862.0,1021.58,727.31
2016,9,15,11,15,959.5,92.5,2.05,28.0,874.5,998.57,713.14
2016,9,15,11,30,962.0,93.0,2.1,28.0,887.0,971.58,696.52
2016,9,15,11,45,962.0,93.5,2.15,28.5,890.5,938.56,674.67
2016,9,15,12,0,962.0,94.0,2.2,29.0,894.0,901.95,650.52
2016,9,15,12,15,961.0,94.0,2.3,29.0,889.5,860.66,624.89
2016,9,15,12,30,960.0,94.0,2.4,29.0,885.0,816.22,596.84
2016,9,15,12,45,955.5,94.0,2.5,29.5,871.5,766.35,562.37
2016,9,15,13,0,951.0,94.0,2.6,30.0,858.0,714.07,524.37
2016,9,15,13,15,946.0,93.0,2.7,29.5,837.0,658.42,484.92
2016,9,15,13,30,941.0,92.0,2.8,29.0,816.0,600.91,442.52
2016,9,15,13,45,932.5,91.5,2.9,29.0,787.0,540.47,395.46
2016,9,15,14,0,924.0,91.0,3.0,29.0,758.0,479.05,345.97
2016,9,15,14,15,914.0,89.5,3.05,29.0,722.5,415.56,293.28
2016,9,15,14,30,904.0,88.0,3.1,29.0,687.0,351.82,239.2
2016,9,15,14,45,889.5,86.0,3.2,29.0,645.0,286.63,184.08
2016,9,15,15,0,875.0,84.0,3.3,29.0,603.0,222.3,131.76
2016,9,15,15,15,857.0,81.0,3.35,28.5,556.5,158.0,86.44
2016,9,15,15,30,839.0,78.0,3.4,28.0,510.0,88.87,52.23
2016,9,15,15,45,811.5,75.5,3.45,27.5,458.5,67.06,50.9
2016,9,15,16,0,784.0,73.0,3.5,27.0,407.0,64.95,49.44
2016,9,15,16,15,748.5,68.5,3.4,26.0,353.5,61.2,46.63
2016,9,15,16,30,713.0,64.0,3.3,25.0,300.0,57.41,43.72
2016,9,15,16,45,656.0,58.5,3.25,24.5,246.0,48.5,36.19
2016,9,15,17,0,599.0,53.0,3.2,24.0,192.0,43.97,32.25
2016,9,15,17,15,513.0,44.5,2.85,23.0,141.5,36.91,26.0
2016,9,15,17,30,427.0,36.0,2.5,22.0,91.0,29.92,19.51
2016,9,15,17,45,275.5,23.5,2.2,21.0,52.0,19.39,7.64
2016,9,15,18,0,124.0,11.0,1.9,20.0,13.0,8.65,0.0
2016,9,15,18,15,62.0,5.5,1.85,19.0,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,16,5,45,75.0,6.0,0.7,11.5,8.0,0.0,0.0
2016,9,16,6,0,150.0,12.0,0.7,12.0,16.0,96.81,0.0
2016,9,16,6,15,299.5,24.0,0.65,12.5,56.0,257.75,182.86
2016,9,16,6,30,449.0,36.0,0.6,13.0,96.0,392.05,315.35
2016,9,16,6,45,534.5,44.0,0.6,14.0,147.0,485.31,392.18
2016,9,16,7,0,620.0,52.0,0.6,15.0,198.0,584.95,468.02
2016,9,16,7,15,672.0,58.0,0.5,16.0,252.0,654.11,515.47
2016,9,16,7,30,724.0,64.0,0.4,17.0,306.0,731.13,565.19
2016,9,16,7,45,760.5,68.0,0.35,18.0,360.0,792.62,601.88
2016,9,16,8,0,797.0,72.0,0.3,19.0,414.0,853.24,636.26
2016,9,16,8,15,821.5,75.5,0.35,20.0,464.5,900.53,662.49
2016,9,16,8,30,846.0,79.0,0.4,21.0,515.0,945.46,686.73
2016,9,16,8,45,863.0,82.0,0.5,22.5,561.5,967.66,696.09
2016,9,16,9,0,880.0,85.0,0.6,24.0,608.0,998.17,710.86
2016,9,16,9,15,893.0,87.0,0.65,25.0,649.5,1019.94,720.24
2016,9,16,9,30,906.0,89.0,0.7,26.0,691.0,1037.96,727.48
2016,9,16,9,45,918.0,90.0,0.75,27.0,726.5,1049.84,731.13
2016,9,16,10,0,930.0,91.0,0.8,28.0,762.0,1057.64,732.54
2016,9,16,10,15,937.0,92.0,0.8,28.5,790.0,1056.19,728.98
2016,9,16,10,30,944.0,93.0,0.8,29.0,818.0,1050.52,723.24
2016,9,16,10,45,939.5,98.5,0.85,29.5,836.0,1034.22,712.51
2016,9,16,11,0,935.0,104.0,0.9,30.0,854.0,1013.87,699.6
2016,9,16,11,15,938.0,104.5,0.95,30.0,866.0,991.5,686.95
2016,9,16,11,30,941.0,105.0,1.0,30.0,878.0,965.22,671.92
2016,9,16,11,45,933.5,110.0,1.05,30.5,879.5,930.36,650.28
2016,9,16,12,0,926.0,115.0,1.1,31.0,881.0,892.32,626.62
2016,9,16,12,15,924.5,115.0,1.15,31.0,876.5,851.52,602.29
2016,9,16,12,30,923.0,115.0,1.2,31.0,872.0,807.75,575.74
2016,9,16,12,45,917.5,115.5,1.3,31.5,858.0,758.81,543.03
2016,9,16,13,0,912.0,116.0,1.4,32.0,844.0,707.64,507.61
2016,9,16,13,15,906.0,115.0,1.5,32.0,823.0,652.92,469.6
2016,9,16,13,30,900.0,114.0,1.6,32.0,802.0,596.55,428.93
2016,9,16,13,45,882.5,117.0,1.7,32.0,771.0,536.27,383.89
2016,9,16,14,0,865.0,120.0,1.8,32.0,740.0,476.58,337.59
2016,9,16,14,15,853.0,117.5,1.85,31.5,704.0,413.32,287.6
2016,9,16,14,30,841.0,115.0,1.9,31.0,668.0,350.27,236.33
2016,9,16,14,45,821.0,113.5,2.0,31.0,625.5,286.56,184.06
2016,9,16,15,0,801.0,112.0,2.1,31.0,583.0,224.62,135.01
2016,9,16,15,15,779.5,108.0,2.15,30.5,536.0,162.75,92.23
2016,9,16,15,30,758.0,104.0,2.2,30.0,489.0,97.13,59.81
2016,9,16,15,45,721.0,100.5,2.25,29.5,437.5,77.0,58.7
2016,9,16,16,0,684.0,97.0,2.3,29.0,386.0,74.88,57.29
2016,9,16,16,15,643.0,90.5,2.25,28.0,333.0,70.59,54.12
2016,9,16,16,30,602.0,84.0,2.2,27.0,280.0,66.24,50.81
2016,9,16,16,45,535.5,75.5,2.15,26.5,227.0,60.02,45.65
2016,9,16,17,0,469.0,67.0,2.1,26.0,174.0,53.8,40.28
2016,9,16,17,15,380.5,54.0,1.85,24.5,125.5,43.71,31.53
2016,9,16,17,30,292.0,41.0,1.6,23.0,77.0,31.22,20.38
2016,9,16,17,45,169.0,24.0,1.4,22.0,42.5,18.28,5.64
2016,9,16,18,0,46.0,7.0,1.2,21.0,8.0,5.51,0.0
2016,9,16,18,15,23.0,3.5,1.15,20.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,45,44.5,5.5,0.95,15.5,6.5,0.0,0.0
2016,9,17,6,0,89.0,11.0,0.9,16.0,13.0,60.7,0.0
2016,9,17,6,15,229.0,25.0,0.95,17.0,50.0,213.24,144.75
2016,9,17,6,30,369.0,39.0,1.0,18.0,87.0,341.45,271.57
2016,9,17,6,45,456.0,49.5,1.05,19.0,136.5,435.79,350.35
2016,9,17,7,0,543.0,60.0,1.1,20.0,186.0,536.75,428.36
2016,9,17,7,15,599.0,67.0,1.1,21.0,239.0,613.51,483.65
2016,9,17,7,30,655.0,74.0,1.1,22.0,292.0,692.26,537.25
2016,9,17,7,45,692.5,80.0,1.1,23.0,344.5,754.59,576.61
2016,9,17,8,0,730.0,86.0,1.1,24.0,397.0,816.47,614.02
2016,9,17,8,15,757.5,90.0,1.25,25.0,447.0,859.27,639.44
2016,9,17,8,30,785.0,94.0,1.4,26.0,497.0,906.41,667.33
2016,9,17,8,45,802.5,98.5,1.6,27.0,542.5,941.77,687.67
2016,9,17,9,0,820.0,103.0,1.8,28.0,588.0,973.99,705.81
2016,9,17,9,15,834.5,106.0,1.85,29.0,629.0,998.0,716.69
2016,9,17,9,30,849.0,109.0,1.9,30.0,670.0,1018.33,725.29
2016,9,17,9,45,857.0,112.5,1.95,31.0,704.0,1028.75,727.78
2016,9,17,10,0,865.0,116.0,2.0,32.0,738.0,1035.13,727.99
2016,9,17,10,15,873.0,117.5,2.0,32.0,765.5,1020.8,717.94
2016,9,17,10,30,881.0,119.0,2.0,32.0,793.0,1016.81,714.67
2016,9,17,10,45,859.0,134.5,2.0,32.5,805.5,1008.49,707.35
2016,9,17,11,0,837.0,150.0,2.0,33.0,818.0,981.97,688.98
2016,9,17,11,15,840.0,151.0,1.95,33.5,829.5,961.01,673.81
2016,9,17,11,30,843.0,152.0,1.9,34.0,841.0,936.32,656.44
2016,9,17,11,45,816.5,167.0,1.9,34.5,837.0,895.5,629.63
2016,9,17,12,0,790.0,182.0,1.9,35.0,833.0,852.35,601.43
2016,9,17,12,15,788.5,182.0,1.9,35.0,828.5,821.08,580.76
2016,9,17,12,30,787.0,182.0,1.9,35.0,824.0,779.74,553.27
2016,9,17,12,45,811.0,166.0,1.95,35.0,819.0,735.75,524.46
2016,9,17,13,0,835.0,150.0,2.0,35.0,814.0,692.76,495.23
2016,9,17,13,15,829.0,148.0,2.1,35.0,792.5,639.14,457.72
2016,9,17,13,30,823.0,146.0,2.2,35.0,771.0,584.12,417.96
2016,9,17,13,45,780.5,159.0,2.3,35.0,734.5,521.75,371.7
2016,9,17,14,0,738.0,172.0,2.4,35.0,698.0,461.69,325.91
2016,9,17,14,15,724.0,168.0,2.45,34.5,663.0,402.32,279.74
2016,9,17,14,30,710.0,164.0,2.5,34.0,628.0,343.73,232.99
2016,9,17,14,45,680.5,162.5,2.55,34.0,584.5,284.28,185.49
2016,9,17,15,0,651.0,161.0,2.6,34.0,541.0,228.08,142.23
2016,9,17,15,15,626.0,154.0,2.6,33.5,495.5,172.08,104.08
2016,9,17,15,30,601.0,147.0,2.6,33.0,450.0,119.43,78.96
2016,9,17,15,45,566.0,138.5,2.6,32.5,400.5,97.58,74.76
2016,9,17,16,0,531.0,130.0,2.6,32.0,351.0,92.34,70.91
2016,9,17,16,15,487.0,119.0,2.3,31.0,300.5,85.24,65.55
2016,9,17,16,30,443.0,108.0,2.0,30.0,250.0,77.96,59.91
2016,9,17,16,45,387.0,93.0,1.75,29.0,200.5,67.74,51.6
2016,9,17,17,0,331.0,78.0,1.5,28.0,151.0,57.3,42.83
2016,9,17,17,15,254.0,59.5,1.4,26.5,106.5,44.07,31.49
2016,9,17,17,30,177.0,41.0,1.3,25.0,62.0,30.63,19.56
2016,9,17,17,45,88.5,20.5,1.2,24.0,31.0,15.62,2.44
2016,9,17,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,5,45,24.0,3.5,0.65,20.5,4.0,0.0,0.0
2016,9,18,6,0,48.0,7.0,0.7,21.0,8.0,33.68,0.0
2016,9,18,6,15,158.5,24.5,0.7,21.5,42.0,164.26,104.89
2016,9,18,6,30,269.0,42.0,0.7,22.0,76.0,275.21,215.1
2016,9,18,6,45,353.5,56.0,0.7,23.0,123.5,365.02,289.26
2016,9,18,7,0,438.0,70.0,0.7,24.0,171.0,462.18,364.57
2016,9,18,7,15,496.0,80.5,0.85,24.5,222.0,545.64,426.72
2016,9,18,7,30,554.0,91.0,1.0,25.0,273.0,627.04,484.78
2016,9,18,7,45,597.5,98.5,1.15,26.0,325.0,693.83,529.34
2016,9,18,8,0,641.0,106.0,1.3,27.0,377.0,760.59,572.39
2016,9,18,8,15,671.0,112.0,1.25,28.0,426.5,812.26,601.68
2016,9,18,8,30,701.0,118.0,1.2,29.0,476.0,862.22,628.87
2016,9,18,8,45,716.0,125.5,1.2,30.0,520.0,897.04,646.19
2016,9,18,9,0,731.0,133.0,1.2,31.0,564.0,928.9,661.45
2016,9,18,9,15,748.5,137.0,1.1,31.5,604.5,955.98,673.25
2016,9,18,9,30,766.0,141.0,1.0,32.0,645.0,979.69,682.74
2016,9,18,9,45,776.5,145.5,0.9,33.0,679.0,993.25,684.55
2016,9,18,10,0,787.0,150.0,0.8,34.0,713.0,993.78,678.7
2016,9,18,10,15,796.0,152.0,0.75,34.5,740.0,995.61,676.32
2016,9,18,10,30,805.0,154.0,0.7,35.0,767.0,993.48,671.73
2016,9,18,10,45,754.5,185.0,0.65,35.5,771.0,968.57,654.02
2016,9,18,11,0,704.0,216.0,0.6,36.0,775.0,930.78,629.22
2016,9,18,11,15,708.0,217.5,0.6,36.0,787.0,912.94,618.62
2016,9,18,11,30,712.0,219.0,0.6,36.0,799.0,891.66,605.5
2016,9,18,11,45,664.5,245.0,0.6,36.0,788.0,844.25,575.51
2016,9,18,12,0,617.0,271.0,0.6,36.0,777.0,795.44,544.66
2016,9,18,12,15,615.0,270.0,0.65,36.0,772.0,760.81,523.88
2016,9,18,12,30,613.0,269.0,0.7,36.0,767.0,724.04,501.1
2016,9,18,12,45,613.0,264.5,0.8,36.5,756.0,684.03,475.34
2016,9,18,13,0,613.0,260.0,0.9,37.0,745.0,642.21,447.65
2016,9,18,13,15,605.0,256.5,1.0,37.0,724.5,592.43,414.74
2016,9,18,13,30,597.0,253.0,1.1,37.0,704.0,544.45,381.84
2016,9,18,13,45,543.5,265.5,1.2,37.0,664.5,485.99,340.72
2016,9,18,14,0,490.0,278.0,1.3,37.0,625.0,431.8,301.75
2016,9,18,14,15,474.5,268.5,1.4,36.5,591.5,381.06,264.63
2016,9,18,14,30,459.0,259.0,1.5,36.0,558.0,331.82,227.67
2016,9,18,14,45,425.5,251.5,1.6,36.0,515.0,281.27,189.68
2016,9,18,15,0,392.0,244.0,1.7,36.0,472.0,235.68,156.47
2016,9,18,15,15,368.5,228.5,1.6,35.0,428.5,190.43,126.38
2016,9,18,15,30,345.0,213.0,1.5,34.0,385.0,148.41,104.4
2016,9,18,15,45,314.0,194.0,1.45,33.5,338.5,128.23,98.98
2016,9,18,16,0,283.0,175.0,1.4,33.0,292.0,117.04,90.52
2016,9,18,16,15,249.5,152.0,1.3,32.0,245.0,103.18,79.88
2016,9,18,16,30,216.0,129.0,1.2,31.0,198.0,88.89,68.61
2016,9,18,16,45,179.5,103.5,1.1,30.0,153.5,72.63,55.39
2016,9,18,17,0,143.0,78.0,1.0,29.0,109.0,55.86,41.38
2016,9,18,17,15,102.5,52.5,1.0,28.0,71.5,39.05,27.03
2016,9,18,17,30,62.0,27.0,1.0,27.0,34.0,20.5,11.0
2016,9,18,17,45,31.0,13.5,1.05,26.0,17.0,10.68,0.0
2016,9,18,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,5,45,15.5,2.5,0.85,22.0,3.0,0.0,0.0
2016,9,19,6,0,31.0,5.0,0.9,22.0,6.0,22.2,0.0
2016,9,19,6,15,119.5,23.5,0.9,22.5,37.0,137.17,82.67
2016,9,19,6,30,208.0,42.0,0.9,23.0,68.0,234.42,182.33
2016,9,19,6,45,282.5,59.5,0.9,24.0,113.0,319.06,252.83
2016,9,19,7,0,357.0,77.0,0.9,25.0,158.0,409.8,324.26
2016,9,19,7,15,412.5,91.0,1.1,25.5,208.0,485.45,382.5
2016,9,19,7,30,468.0,105.0,1.3,26.0,258.0,564.09,440.44
2016,9,19,7,45,506.0,116.5,1.5,27.0,307.0,626.07,483.04
2016,9,19,8,0,544.0,128.0,1.7,28.0,356.0,688.47,524.6
2016,9,19,8,15,575.0,136.5,1.7,29.0,404.0,740.32,556.11
2016,9,19,8,30,606.0,145.0,1.7,30.0,452.0,801.15,592.68
2016,9,19,8,45,616.5,156.5,1.75,31.0,493.5,834.11,610.18
2016,9,19,9,0,627.0,168.0,1.8,32.0,535.0,864.21,625.78
2016,9,19,9,15,645.0,174.0,1.8,32.5,574.5,893.2,641.26
2016,9,19,9,30,663.0,180.0,1.8,33.0,614.0,919.04,654.61
2016,9,19,9,45,677.0,184.5,1.85,34.0,647.5,935.88,661.48
2016,9,19,10,0,691.0,189.0,1.9,35.0,681.0,949.15,666.23
2016,9,19,10,15,701.0,192.0,1.95,35.0,707.5,953.15,668.08
2016,9,19,10,30,711.0,195.0,2.0,35.0,734.0,953.4,667.86
2016,9,19,10,45,648.5,232.5,2.15,35.5,734.0,912.57,641.07
2016,9,19,11,0,586.0,270.0,2.3,36.0,734.0,864.26,608.5
2016,9,19,11,15,590.0,272.5,2.35,36.0,745.0,849.79,599.38
2016,9,19,11,30,594.0,275.0,2.4,36.0,756.0,832.3,588.02
2016,9,19,11,45,541.0,303.0,2.5,36.0,742.5,785.89,556.9
2016,9,19,12,0,488.0,331.0,2.6,36.0,729.0,739.09,525.37
2016,9,19,12,15,486.0,330.0,2.65,36.0,724.5,708.6,505.2
2016,9,19,12,30,484.0,329.0,2.7,36.0,720.0,676.4,483.46
2016,9,19,12,45,527.5,302.0,2.75,36.5,722.0,653.29,467.34
