Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,571.0,275.0,2.8,37.0,724.0,624.96,447.09
2016,9,19,13,15,562.5,271.0,2.85,36.5,703.5,578.72,415.17
2016,9,19,13,30,554.0,267.0,2.9,36.0,683.0,532.04,382.09
2016,9,19,13,45,484.0,284.5,2.95,36.0,638.5,471.25,337.52
2016,9,19,14,0,414.0,302.0,3.0,36.0,594.0,413.36,294.79
2016,9,19,14,15,399.5,290.5,3.05,35.5,560.5,366.87,259.88
2016,9,19,14,30,385.0,279.0,3.1,35.0,527.0,321.87,225.44
2016,9,19,14,45,345.5,269.5,3.2,35.0,481.0,273.79,189.2
2016,9,19,15,0,306.0,260.0,3.3,35.0,435.0,230.51,157.68
2016,9,19,15,15,285.5,240.0,3.35,34.0,393.0,188.06,128.9
2016,9,19,15,30,265.0,220.0,3.4,33.0,351.0,148.75,106.81
2016,9,19,15,45,236.0,196.5,3.45,32.5,304.5,131.22,102.19
2016,9,19,16,0,207.0,173.0,3.5,32.0,258.0,116.96,91.14
2016,9,19,16,15,181.0,146.5,3.25,31.0,213.0,100.78,78.46
2016,9,19,16,30,155.0,120.0,3.0,30.0,168.0,84.13,65.08
2016,9,19,16,45,127.5,92.5,2.8,29.0,127.0,66.39,50.46
2016,9,19,17,0,100.0,65.0,2.6,28.0,86.0,48.04,34.98
2016,9,19,17,15,71.0,42.0,2.5,27.0,55.0,31.92,21.12
2016,9,19,17,30,42.0,19.0,2.4,26.0,24.0,14.66,6.2
2016,9,19,17,45,21.0,9.5,2.3,25.0,12.0,7.66,0.0
2016,9,19,18,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,6,15,66.5,20.0,0.65,18.5,28.0,81.27,45.07
2016,9,20,6,30,133.0,40.0,0.8,19.0,56.0,163.16,128.12
2016,9,20,6,45,189.5,62.0,1.0,20.0,97.5,238.21,192.32
2016,9,20,7,0,246.0,84.0,1.2,21.0,139.0,316.23,256.55
2016,9,20,7,15,295.5,102.5,1.2,21.5,186.0,386.52,312.33
2016,9,20,7,30,345.0,121.0,1.2,22.0,233.0,459.62,367.87
2016,9,20,7,45,380.5,137.0,1.3,23.0,279.5,539.87,425.42
2016,9,20,8,0,416.0,153.0,1.4,24.0,326.0,601.25,467.51
2016,9,20,8,15,446.5,165.0,1.4,24.5,372.0,653.28,502.02
2016,9,20,8,30,477.0,177.0,1.4,25.0,418.0,704.66,535.17
2016,9,20,8,45,490.5,191.0,1.4,26.0,458.0,740.31,555.3
2016,9,20,9,0,504.0,205.0,1.4,27.0,498.0,773.84,573.68
2016,9,20,9,15,523.0,213.5,1.45,28.0,536.5,804.49,590.58
2016,9,20,9,30,542.0,222.0,1.5,29.0,575.0,832.7,605.65
2016,9,20,9,45,613.5,202.5,1.6,30.0,622.0,890.17,641.23
2016,9,20,10,0,685.0,183.0,1.7,31.0,669.0,937.6,668.19
2016,9,20,10,15,695.0,186.0,1.75,31.0,695.0,941.61,669.75
2016,9,20,10,30,705.0,189.0,1.8,31.0,721.0,941.93,669.61
2016,9,20,10,45,650.5,223.5,1.9,31.5,724.0,906.61,645.86
2016,9,20,11,0,596.0,258.0,2.0,32.0,727.0,862.4,615.42
2016,9,20,11,15,600.0,260.0,2.1,32.0,738.0,847.33,606.3
2016,9,20,11,30,604.0,262.0,2.2,32.0,749.0,833.62,597.59
2016,9,20,11,45,553.0,290.0,2.3,32.5,737.5,784.78,563.49
2016,9,20,12,0,502.0,318.0,2.4,33.0,726.0,739.73,531.77
2016,9,20,12,15,500.0,318.0,2.5,33.0,722.5,709.75,511.99
2016,9,20,12,30,498.0,318.0,2.6,33.0,719.0,677.98,490.53
2016,9,20,12,45,583.0,268.5,2.75,33.5,730.5,664.28,481.77
2016,9,20,13,0,668.0,219.0,2.9,34.0,742.0,645.65,468.58
2016,9,20,13,15,660.0,216.0,3.0,33.5,721.0,596.23,433.9
2016,9,20,13,30,652.0,213.0,3.1,33.0,700.0,546.09,397.71
2016,9,20,13,45,580.0,237.0,3.25,33.0,658.0,482.08,349.91
2016,9,20,14,0,508.0,261.0,3.4,33.0,616.0,427.24,308.19
2016,9,20,14,15,492.5,252.5,3.45,32.5,583.0,376.38,268.85
2016,9,20,14,30,477.0,244.0,3.5,32.0,550.0,326.95,229.88
2016,9,20,14,45,438.5,240.0,3.6,31.5,507.0,276.67,191.04
2016,9,20,15,0,400.0,236.0,3.7,31.0,464.0,231.71,157.57
2016,9,20,15,15,376.0,221.5,3.7,30.5,421.5,186.63,126.48
2016,9,20,15,30,352.0,207.0,3.7,30.0,379.0,144.78,104.09
2016,9,20,15,45,323.5,188.5,3.75,29.5,334.0,125.38,98.75
2016,9,20,16,0,295.0,170.0,3.8,29.0,289.0,114.39,90.21
2016,9,20,16,15,260.0,148.5,3.7,28.0,242.5,101.24,79.87
2016,9,20,16,30,225.0,127.0,3.6,27.0,196.0,87.7,68.94
2016,9,20,16,45,189.5,102.5,3.55,26.5,153.0,71.98,55.73
2016,9,20,17,0,154.0,78.0,3.5,26.0,110.0,55.8,41.82
2016,9,20,17,15,109.0,52.5,3.35,25.0,72.0,38.42,26.72
2016,9,20,17,30,64.0,27.0,3.2,24.0,34.0,20.43,10.79
2016,9,20,17,45,32.0,13.5,3.1,23.0,17.0,10.39,0.0
2016,9,20,18,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,34.5,22.0,2.3,14.0,26.0,54.64,26.59
2016,9,21,6,30,69.0,44.0,2.3,14.0,52.0,114.2,89.72
2016,9,21,6,45,118.0,68.0,2.3,14.5,90.5,182.4,150.07
2016,9,21,7,0,167.0,92.0,2.3,15.0,129.0,268.17,223.13
2016,9,21,7,15,202.0,114.0,2.35,15.5,170.5,327.59,272.55
2016,9,21,7,30,237.0,136.0,2.4,16.0,212.0,388.78,321.73
2016,9,21,7,45,294.0,144.0,2.45,16.5,254.5,452.01,371.77
2016,9,21,8,0,351.0,152.0,2.5,17.0,297.0,518.74,422.93
2016,9,21,8,15,426.5,156.5,2.55,17.5,354.5,625.37,502.38
2016,9,21,8,30,502.0,161.0,2.6,18.0,412.0,711.44,564.21
2016,9,21,8,45,449.0,193.5,2.7,18.5,434.0,702.97,553.28
2016,9,21,9,0,396.0,226.0,2.8,19.0,456.0,665.7,522.8
2016,9,21,9,15,351.5,255.5,2.85,19.5,470.5,654.54,511.1
2016,9,21,9,30,307.0,285.0,2.9,20.0,485.0,640.24,497.09
2016,9,21,9,45,349.5,292.0,3.0,20.5,530.0,686.59,529.91
2016,9,21,10,0,392.0,299.0,3.1,21.0,575.0,731.07,560.53
2016,9,21,10,15,594.0,224.5,3.25,21.0,661.0,878.85,668.44
2016,9,21,10,30,796.0,150.0,3.4,21.0,747.0,982.44,739.03
2016,9,21,10,45,747.0,181.0,3.6,21.5,752.5,958.93,721.41
2016,9,21,11,0,698.0,212.0,3.8,22.0,758.0,922.77,696.18
2016,9,21,11,15,703.0,213.0,3.95,22.0,770.0,905.4,684.85
2016,9,21,11,30,708.0,214.0,4.1,22.0,782.0,884.58,670.62
2016,9,21,11,45,671.5,235.5,4.25,22.5,776.0,842.96,639.5
2016,9,21,12,0,635.0,257.0,4.4,23.0,770.0,799.65,607.1
2016,9,21,12,15,594.0,273.5,4.5,23.0,751.0,745.35,567.87
2016,9,21,12,30,553.0,290.0,4.6,23.0,732.0,695.57,531.31
2016,9,21,12,45,587.5,269.0,4.7,23.5,732.0,668.02,510.66
2016,9,21,13,0,622.0,248.0,4.8,24.0,732.0,639.08,488.17
2016,9,21,13,15,621.0,240.0,4.85,23.5,712.0,591.9,452.96
2016,9,21,13,30,620.0,232.0,4.9,23.0,692.0,543.46,415.81
2016,9,21,13,45,578.5,239.5,4.95,23.0,656.5,483.25,367.99
2016,9,21,14,0,537.0,247.0,5.0,23.0,621.0,429.3,324.21
2016,9,21,14,15,524.0,239.0,5.05,22.5,588.5,378.2,282.26
2016,9,21,14,30,511.0,231.0,5.1,22.0,556.0,328.15,240.41
2016,9,21,14,45,533.0,210.0,5.2,21.5,529.5,278.86,197.88
2016,9,21,15,0,555.0,189.0,5.3,21.0,503.0,226.92,154.17
2016,9,21,15,15,529.5,180.0,5.25,20.5,459.0,175.09,116.87
2016,9,21,15,30,504.0,171.0,5.2,20.0,415.0,126.59,91.86
2016,9,21,15,45,515.5,148.5,5.2,19.5,375.0,103.08,83.85
2016,9,21,16,0,527.0,126.0,5.2,19.0,335.0,90.02,73.0
2016,9,21,16,15,483.0,114.5,5.05,18.0,285.5,82.5,66.93
2016,9,21,16,30,439.0,103.0,4.9,17.0,236.0,74.8,60.53
2016,9,21,16,45,435.5,83.0,4.75,16.5,192.5,61.66,48.99
2016,9,21,17,0,432.0,63.0,4.6,16.0,149.0,50.88,39.26
2016,9,21,17,15,336.0,48.5,4.3,15.5,103.5,36.9,26.49
2016,9,21,17,30,240.0,34.0,4.0,15.0,58.0,25.85,15.52
2016,9,21,17,45,120.0,17.0,3.75,14.5,29.0,12.95,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,6,15,137.5,22.0,4.15,10.0,37.5,145.35,73.68
2016,9,22,6,30,275.0,44.0,4.3,10.0,75.0,288.16,236.58
2016,9,22,6,45,373.5,56.5,4.5,10.5,124.0,386.02,326.4
2016,9,22,7,0,472.0,69.0,4.7,11.0,173.0,495.94,421.24
2016,9,22,7,15,534.5,78.5,4.7,11.5,225.5,579.72,489.91
2016,9,22,7,30,597.0,88.0,4.7,12.0,278.0,665.68,557.19
2016,9,22,7,45,642.0,94.5,4.75,12.5,330.5,734.19,608.38
2016,9,22,8,0,687.0,101.0,4.8,13.0,383.0,802.49,657.73
2016,9,22,8,15,717.0,106.0,4.7,13.5,433.5,853.99,692.11
2016,9,22,8,30,747.0,111.0,4.6,14.0,484.0,903.58,724.16
2016,9,22,8,45,769.0,115.5,4.6,14.5,530.0,942.31,748.35
2016,9,22,9,0,791.0,120.0,4.6,15.0,576.0,978.13,770.19
2016,9,22,9,15,807.5,123.0,4.6,15.5,616.5,995.33,778.64
2016,9,22,9,30,824.0,126.0,4.6,16.0,657.0,1017.2,790.57
2016,9,22,9,45,848.0,122.5,4.7,16.5,694.0,1035.67,801.05
2016,9,22,10,0,872.0,119.0,4.8,17.0,731.0,1049.94,808.75
2016,9,22,10,15,880.0,120.5,4.85,17.0,758.0,1049.41,807.48
2016,9,22,10,30,888.0,122.0,4.9,17.0,785.0,1044.7,803.6
2016,9,22,10,45,874.5,133.0,5.0,17.5,800.0,1025.02,788.41
2016,9,22,11,0,861.0,144.0,5.1,18.0,815.0,1001.4,770.68
2016,9,22,11,15,864.5,144.5,5.1,18.0,826.5,979.49,754.98
2016,9,22,11,30,868.0,145.0,5.1,18.0,838.0,953.78,736.68
2016,9,22,11,45,861.0,149.5,5.2,18.5,839.5,919.1,711.38
2016,9,22,12,0,854.0,154.0,5.3,19.0,841.0,881.41,683.92
2016,9,22,12,15,852.5,153.5,5.35,19.0,835.5,840.71,655.24
2016,9,22,12,30,851.0,153.0,5.4,19.0,830.0,797.22,622.84
2016,9,22,12,45,866.0,142.0,5.5,19.5,821.5,753.34,588.8
2016,9,22,13,0,881.0,131.0,5.6,20.0,813.0,705.64,551.1
2016,9,22,13,15,875.0,129.5,5.55,20.0,791.0,650.1,506.87
2016,9,22,13,30,869.0,128.0,5.5,20.0,769.0,593.03,460.36
2016,9,22,13,45,846.5,132.0,5.5,20.0,737.0,531.27,409.14
2016,9,22,14,0,824.0,136.0,5.5,20.0,705.0,470.21,357.21
2016,9,22,14,15,810.0,133.0,5.45,19.5,668.5,407.82,303.56
2016,9,22,14,30,796.0,130.0,5.4,19.0,632.0,346.04,249.36
2016,9,22,14,45,786.5,123.0,5.4,19.0,591.5,278.93,190.46
2016,9,22,15,0,777.0,116.0,5.4,19.0,551.0,215.93,137.09
2016,9,22,15,15,753.0,111.5,5.3,18.5,504.0,154.1,92.14
2016,9,22,15,30,729.0,107.0,5.2,18.0,457.0,95.25,64.05
2016,9,22,15,45,719.5,95.5,5.15,18.0,409.5,74.18,59.33
2016,9,22,16,0,710.0,84.0,5.1,18.0,362.0,66.76,53.05
2016,9,22,16,15,665.5,78.0,4.95,17.5,309.0,62.41,49.49
2016,9,22,16,30,621.0,72.0,4.8,17.0,256.0,58.05,45.8
2016,9,22,16,45,574.0,61.5,4.65,16.5,205.0,50.16,38.83
2016,9,22,17,0,527.0,51.0,4.5,16.0,154.0,42.06,31.47
2016,9,22,17,15,419.5,40.5,4.25,15.5,106.5,33.41,23.39
2016,9,22,17,30,312.0,30.0,4.0,15.0,59.0,24.84,14.27
2016,9,22,17,45,156.0,15.0,3.75,14.5,29.5,11.8,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,6,15,201.0,16.5,1.7,10.5,39.0,181.25,80.85
2016,9,23,6,30,402.0,33.0,1.8,11.0,78.0,364.39,294.85
2016,9,23,6,45,503.0,40.5,1.9,11.5,128.5,467.03,386.0
2016,9,23,7,0,604.0,48.0,2.0,12.0,179.0,570.49,471.08
2016,9,23,7,15,660.0,53.5,2.2,13.0,232.0,648.54,531.75
2016,9,23,7,30,716.0,59.0,2.4,14.0,285.0,728.1,590.48
2016,9,23,7,45,757.5,62.5,2.65,15.0,338.5,793.0,636.1
2016,9,23,8,0,799.0,66.0,2.9,16.0,392.0,857.33,679.74
2016,9,23,8,15,725.0,90.0,3.15,17.0,414.0,842.5,665.52
2016,9,23,8,30,651.0,114.0,3.4,18.0,436.0,814.6,642.38
2016,9,23,8,45,769.0,95.0,3.65,19.0,510.5,911.43,708.58
2016,9,23,9,0,887.0,76.0,3.9,20.0,585.0,1002.14,767.68
2016,9,23,9,15,900.0,78.0,4.0,20.5,625.5,1023.58,778.81
2016,9,23,9,30,913.0,80.0,4.1,21.0,666.0,1041.24,787.98
2016,9,23,9,45,926.0,80.0,4.25,21.5,700.5,1052.48,793.28
2016,9,23,10,0,939.0,80.0,4.4,22.0,735.0,1059.64,796.01
2016,9,23,10,15,945.0,81.0,4.45,22.5,762.0,1056.69,791.5
2016,9,23,10,30,951.0,82.0,4.5,23.0,789.0,1049.51,784.41
2016,9,23,10,45,953.5,83.5,4.55,23.5,808.0,1035.22,772.95
2016,9,23,11,0,956.0,85.0,4.6,24.0,827.0,1016.8,758.94
2016,9,23,11,15,958.0,85.5,4.6,24.0,837.5,992.76,742.37
2016,9,23,11,30,960.0,86.0,4.6,24.0,848.0,964.8,723.26
2016,9,23,11,45,958.5,86.5,4.65,24.5,850.5,929.99,698.49
2016,9,23,12,0,957.0,87.0,4.7,25.0,853.0,891.74,671.4
2016,9,23,12,15,955.0,87.0,4.75,25.0,847.0,849.33,642.66
2016,9,23,12,30,953.0,87.0,4.8,25.0,841.0,803.91,611.59
2016,9,23,12,45,941.5,90.5,4.85,25.5,825.5,752.31,573.42
2016,9,23,13,0,930.0,94.0,4.9,26.0,810.0,698.86,532.01
2016,9,23,13,15,924.0,93.0,4.95,26.0,788.0,643.15,489.13
2016,9,23,13,30,918.0,92.0,5.0,26.0,766.0,585.78,443.71
2016,9,23,13,45,909.0,91.0,5.05,26.0,736.5,525.54,394.72
2016,9,23,14,0,900.0,90.0,5.1,26.0,707.0,464.47,343.57
2016,9,23,14,15,888.0,88.5,5.1,25.5,671.0,401.35,290.0
2016,9,23,14,30,876.0,87.0,5.1,25.0,635.0,338.31,235.33
2016,9,23,14,45,859.5,85.0,5.1,25.0,592.5,274.17,179.6
2016,9,23,15,0,843.0,83.0,5.1,25.0,550.0,206.54,123.72
2016,9,23,15,15,821.5,80.0,4.95,24.5,503.0,143.02,78.63
2016,9,23,15,30,800.0,77.0,4.8,24.0,456.0,82.01,51.27
2016,9,23,15,45,772.5,72.5,4.7,23.5,406.0,64.35,49.65
2016,9,23,16,0,745.0,68.0,4.6,23.0,356.0,60.73,46.82
2016,9,23,16,15,703.5,63.5,4.35,22.5,303.5,56.85,43.69
2016,9,23,16,30,662.0,59.0,4.1,22.0,251.0,52.97,40.46
2016,9,23,16,45,605.5,51.5,3.9,21.5,200.0,42.85,31.67
2016,9,23,17,0,549.0,44.0,3.7,21.0,149.0,36.74,26.17
2016,9,23,17,15,442.5,35.0,3.3,20.0,102.0,29.1,19.17
2016,9,23,17,30,336.0,26.0,2.9,19.0,55.0,21.6,10.93
2016,9,23,17,45,168.0,13.0,2.55,18.0,27.5,10.23,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,14.0,1.0,13.0,39.0,188.78,67.89
2016,9,24,6,30,451.0,28.0,1.2,14.0,78.0,385.31,305.5
2016,9,24,6,45,544.5,35.5,1.45,15.0,128.0,485.75,393.31
2016,9,24,7,0,638.0,43.0,1.7,16.0,178.0,592.83,479.26
2016,9,24,7,15,692.0,47.5,1.85,17.0,231.5,668.78,536.69
2016,9,24,7,30,746.0,52.0,2.0,18.0,285.0,746.18,592.09
2016,9,24,7,45,781.5,55.5,2.15,19.0,338.0,806.39,632.54
2016,9,24,8,0,817.0,59.0,2.3,20.0,391.0,855.25,663.57
2016,9,24,8,15,841.5,62.0,2.5,21.0,441.0,901.47,692.29
2016,9,24,8,30,866.0,65.0,2.7,22.0,491.0,945.44,718.79
2016,9,24,8,45,883.0,67.5,2.9,23.0,537.0,978.58,737.51
2016,9,24,9,0,900.0,70.0,3.1,24.0,583.0,1008.46,753.89
2016,9,24,9,15,913.0,71.5,3.15,24.5,623.5,1029.43,764.51
2016,9,24,9,30,926.0,73.0,3.2,25.0,664.0,1046.59,772.73
2016,9,24,9,45,935.5,74.5,3.25,26.0,698.5,1056.15,774.61
2016,9,24,10,0,945.0,76.0,3.3,27.0,733.0,1061.55,773.98
2016,9,24,10,15,951.5,77.0,3.25,27.5,760.0,1059.06,769.16
2016,9,24,10,30,958.0,78.0,3.2,28.0,787.0,1052.3,761.86
2016,9,24,10,45,962.0,79.0,3.2,28.5,806.0,1038.8,750.91
2016,9,24,11,0,966.0,80.0,3.2,29.0,825.0,1021.09,737.5
2016,9,24,11,15,968.5,80.0,3.15,29.0,836.5,996.74,721.06
2016,9,24,11,30,971.0,80.0,3.1,29.0,848.0,968.43,702.21
2016,9,24,11,45,971.0,80.5,3.05,29.5,850.5,934.62,678.48
2016,9,24,12,0,971.0,81.0,3.0,30.0,853.0,897.21,652.52
2016,9,24,12,15,969.5,81.0,2.95,30.0,848.0,854.69,624.48
2016,9,24,12,30,968.0,81.0,2.9,30.0,843.0,809.07,594.24
2016,9,24,12,45,959.5,83.5,2.9,30.5,828.0,758.03,558.28
2016,9,24,13,0,951.0,86.0,2.9,31.0,813.0,704.85,518.76
2016,9,24,13,15,946.0,85.0,2.9,31.0,791.5,648.74,477.32
2016,9,24,13,30,941.0,84.0,2.9,31.0,770.0,590.8,433.27
2016,9,24,13,45,932.0,83.5,2.95,31.0,740.5,529.78,385.68
2016,9,24,14,0,923.0,83.0,3.0,31.0,711.0,467.88,335.79
2016,9,24,14,15,912.0,81.0,3.0,30.5,675.0,403.41,282.99
2016,9,24,14,30,901.0,79.0,3.0,30.0,639.0,338.9,228.84
2016,9,24,14,45,886.0,77.0,3.05,30.0,596.5,273.68,173.76
2016,9,24,15,0,871.0,75.0,3.1,30.0,554.0,209.44,121.89
2016,9,24,15,15,851.0,72.5,3.05,29.5,507.0,145.55,77.87
2016,9,24,15,30,831.0,70.0,3.0,29.0,460.0,77.52,46.59
2016,9,24,15,45,787.0,70.0,3.0,29.0,406.5,62.79,47.2
2016,9,24,16,0,743.0,70.0,3.0,29.0,353.0,62.25,46.91
2016,9,24,16,15,700.0,65.0,2.6,28.0,300.0,58.01,43.65
2016,9,24,16,30,657.0,60.0,2.2,27.0,247.0,49.62,36.74
2016,9,24,16,45,571.5,54.5,1.85,26.0,193.0,44.83,32.72
2016,9,24,17,0,486.0,49.0,1.5,25.0,139.0,40.26,28.65
2016,9,24,17,15,375.0,37.5,1.4,24.0,93.5,30.82,20.17
2016,9,24,17,30,264.0,26.0,1.3,23.0,48.0,21.41,9.88
2016,9,24,17,45,132.0,13.0,1.2,22.0,24.0,10.23,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,6,15,198.5,15.0,1.5,16.0,36.5,176.32,44.07
2016,9,25,6,30,397.0,30.0,1.8,17.0,73.0,359.65,282.41
2016,9,25,6,45,497.5,38.5,2.1,18.0,122.5,462.72,373.26
2016,9,25,7,0,598.0,47.0,2.4,19.0,172.0,566.9,457.42
2016,9,25,7,15,655.0,52.5,2.55,20.0,225.0,645.62,517.39
2016,9,25,7,30,712.0,58.0,2.7,21.0,278.0,725.9,575.27
2016,9,25,7,45,748.5,62.5,2.85,22.0,330.5,787.44,616.9
2016,9,25,8,0,785.0,67.0,3.0,23.0,383.0,848.14,656.37
2016,9,25,8,15,811.0,70.5,3.2,24.0,433.0,896.13,686.04
2016,9,25,8,30,837.0,74.0,3.4,25.0,483.0,941.85,713.51
2016,9,25,8,45,849.0,79.0,3.65,26.0,527.5,972.94,730.9
2016,9,25,9,0,861.0,84.0,3.9,27.0,572.0,988.07,737.47
2016,9,25,9,15,875.5,86.5,4.0,28.0,612.5,1011.08,748.48
2016,9,25,9,30,890.0,89.0,4.1,29.0,653.0,1030.4,756.96
2016,9,25,9,45,891.5,94.5,4.25,30.0,685.0,1036.08,756.87
2016,9,25,10,0,893.0,100.0,4.4,31.0,717.0,1037.61,754.3
2016,9,25,10,15,901.0,101.5,4.35,31.5,744.5,1037.03,750.91
2016,9,25,10,30,909.0,103.0,4.3,32.0,772.0,1032.33,745.06
2016,9,25,10,45,877.0,122.5,4.3,32.5,781.0,1017.39,733.1
2016,9,25,11,0,845.0,142.0,4.3,33.0,790.0,985.13,710.15
2016,9,25,11,15,848.5,142.5,4.2,33.0,801.5,963.44,695.23
2016,9,25,11,30,852.0,143.0,4.1,33.0,813.0,938.01,677.91
2016,9,25,11,45,821.0,160.0,4.0,33.5,807.5,894.82,647.66
2016,9,25,12,0,790.0,177.0,3.9,34.0,802.0,856.68,620.88
2016,9,25,12,15,788.5,176.5,3.8,34.0,797.0,817.15,593.39
2016,9,25,12,30,787.0,176.0,3.7,34.0,792.0,774.99,563.75
2016,9,25,12,45,796.5,168.5,3.6,34.5,782.5,727.66,529.36
2016,9,25,13,0,806.0,161.0,3.5,35.0,773.0,682.64,495.83
2016,9,25,13,15,799.0,159.0,3.4,35.0,751.5,629.35,456.7
2016,9,25,13,30,792.0,157.0,3.3,35.0,730.0,575.59,416.26
2016,9,25,13,45,745.5,169.5,3.2,35.0,692.5,512.02,367.91
2016,9,25,14,0,699.0,182.0,3.1,35.0,655.0,451.6,321.03
2016,9,25,14,15,683.0,177.5,3.0,34.5,619.5,393.12,275.05
2016,9,25,14,30,667.0,173.0,2.9,34.0,584.0,335.8,229.05
2016,9,25,14,45,632.5,171.0,2.85,34.0,539.5,277.45,182.59
2016,9,25,15,0,598.0,169.0,2.8,34.0,495.0,219.85,138.71
2016,9,25,15,15,570.5,160.5,2.65,33.5,449.5,165.75,102.26
2016,9,25,15,30,543.0,152.0,2.5,33.0,404.0,115.21,78.69
2016,9,25,15,45,509.5,140.5,2.35,32.5,356.0,98.41,75.66
2016,9,25,16,0,476.0,129.0,2.2,32.0,308.0,91.33,70.25
2016,9,25,16,15,428.5,115.0,1.95,30.5,258.0,82.24,63.31
2016,9,25,16,30,381.0,101.0,1.7,29.0,208.0,72.91,55.94
2016,9,25,16,45,325.5,83.0,1.5,28.0,161.0,60.6,45.65
2016,9,25,17,0,270.0,65.0,1.3,27.0,114.0,47.98,34.8
2016,9,25,17,15,189.5,44.5,1.3,26.0,73.0,33.18,21.81
2016,9,25,17,30,109.0,24.0,1.3,25.0,32.0,18.11,6.57
2016,9,25,17,45,54.5,12.0,1.3,24.0,16.0,9.44,0.0
2016,9,25,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,17.0,1.1,20.5,32.5,144.57,15.72
2016,9,26,6,30,293.0,34.0,1.1,21.0,65.0,291.24,223.46
2016,9,26,6,45,399.0,45.0,1.1,22.0,113.0,397.8,315.24
2016,9,26,7,0,505.0,56.0,1.1,23.0,161.0,512.94,404.65
2016,9,26,7,15,568.0,64.0,1.3,24.0,213.0,595.76,466.52
2016,9,26,7,30,631.0,72.0,1.5,25.0,265.0,681.1,527.21
2016,9,26,7,45,678.0,76.5,1.75,26.5,317.5,749.24,572.38
2016,9,26,8,0,725.0,81.0,2.0,28.0,370.0,817.4,615.77
2016,9,26,8,15,754.5,85.5,2.1,29.0,420.0,862.01,641.75
2016,9,26,8,30,784.0,90.0,2.2,30.0,470.0,911.29,670.31
2016,9,26,8,45,806.5,92.5,2.35,31.0,516.0,948.71,690.91
2016,9,26,9,0,829.0,95.0,2.5,32.0,562.0,983.07,709.33
2016,9,26,9,15,844.5,98.0,2.5,32.5,602.5,1007.58,721.31
2016,9,26,9,30,860.0,101.0,2.5,33.0,643.0,1028.37,731.01
2016,9,26,9,45,869.5,103.5,2.5,33.5,677.0,1038.51,734.13
2016,9,26,10,0,879.0,106.0,2.5,34.0,711.0,1030.79,726.39
2016,9,26,10,15,887.0,107.5,2.4,34.0,738.0,1030.12,723.87
2016,9,26,10,30,895.0,109.0,2.3,34.0,765.0,1025.4,718.93
2016,9,26,10,45,897.0,112.0,2.25,34.5,783.5,1012.29,708.08
2016,9,26,11,0,899.0,115.0,2.2,35.0,802.0,995.23,695.08
2016,9,26,11,15,902.0,115.5,2.1,35.0,813.0,972.67,679.77
2016,9,26,11,30,905.0,116.0,2.0,35.0,824.0,946.36,662.3
2016,9,26,11,45,900.5,119.0,1.95,35.5,825.5,912.31,639.3
2016,9,26,12,0,896.0,122.0,1.9,36.0,827.0,875.13,614.48
2016,9,26,12,15,894.5,121.5,1.9,36.0,821.5,834.18,588.98
2016,9,26,12,30,893.0,121.0,1.9,36.0,816.0,790.4,561.37
2016,9,26,12,45,909.5,110.0,1.9,36.5,807.5,747.19,531.22
2016,9,26,13,0,926.0,99.0,1.9,37.0,799.0,699.9,497.61
2016,9,26,13,15,920.0,98.0,1.95,37.0,777.0,644.15,458.44
2016,9,26,13,30,914.0,97.0,2.0,37.0,755.0,586.75,416.79
2016,9,26,13,45,900.5,97.5,2.15,37.0,724.5,525.59,371.38
2016,9,26,14,0,887.0,98.0,2.3,37.0,694.0,464.1,323.95
2016,9,26,14,15,875.0,96.0,2.4,36.5,657.5,401.1,274.29
2016,9,26,14,30,863.0,94.0,2.5,36.0,621.0,335.83,221.6
2016,9,26,14,45,843.5,92.0,2.7,36.0,578.0,270.66,168.62
2016,9,26,15,0,824.0,90.0,2.9,36.0,535.0,207.21,119.13
2016,9,26,15,15,801.0,86.5,2.95,35.5,488.0,144.29,77.0
2016,9,26,15,30,778.0,83.0,3.0,35.0,441.0,84.15,51.85
2016,9,26,15,45,746.5,78.5,3.15,34.5,390.0,68.47,50.74
2016,9,26,16,0,715.0,74.0,3.3,34.0,339.0,60.02,44.08
2016,9,26,16,15,669.0,68.5,2.9,32.5,286.5,55.78,40.95
2016,9,26,16,30,623.0,63.0,2.5,31.0,234.0,51.53,37.67
2016,9,26,16,45,550.0,55.0,2.2,30.0,182.5,45.11,32.3
2016,9,26,17,0,477.0,47.0,1.9,29.0,131.0,38.71,26.73
2016,9,26,17,15,361.0,35.5,1.75,28.0,86.0,29.23,18.26
2016,9,26,17,30,245.0,24.0,1.6,27.0,41.0,19.8,6.32
2016,9,26,17,45,122.5,12.0,1.5,26.0,20.5,9.44,0.0
2016,9,26,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,179.0,15.5,0.2,22.5,33.5,163.27,0.0
2016,9,27,6,30,358.0,31.0,0.2,23.0,67.0,335.25,250.47
2016,9,27,6,45,459.5,40.5,0.2,24.0,115.5,439.13,337.74
2016,9,27,7,0,561.0,50.0,0.2,25.0,164.0,551.25,421.1
2016,9,27,7,15,621.0,56.5,0.2,25.5,216.5,631.39,477.49
2016,9,27,7,30,681.0,63.0,0.2,26.0,269.0,713.84,532.19
2016,9,27,7,45,722.0,67.5,0.25,27.0,322.0,772.13,567.57
2016,9,27,8,0,763.0,72.0,0.3,28.0,375.0,836.35,605.4
2016,9,27,8,15,790.5,76.0,0.65,29.0,425.0,885.88,638.24
2016,9,27,8,30,818.0,80.0,1.0,30.0,475.0,933.2,669.1
2016,9,27,8,45,837.0,83.5,1.35,31.0,520.5,968.8,691.7
2016,9,27,9,0,856.0,87.0,1.7,32.0,566.0,1001.2,711.73
2016,9,27,9,15,870.5,89.0,1.85,32.5,606.5,1010.7,715.96
2016,9,27,9,30,885.0,91.0,2.0,33.0,647.0,1029.17,726.05
2016,9,27,9,45,900.0,91.0,2.2,33.5,682.0,1041.9,733.12
2016,9,27,10,0,915.0,91.0,2.4,34.0,717.0,1050.65,737.8
2016,9,27,10,15,922.0,92.5,2.45,34.0,744.0,1048.89,736.0
2016,9,27,10,30,929.0,94.0,2.5,34.0,771.0,1042.96,731.9
2016,9,27,10,45,931.0,96.0,2.65,34.5,789.0,1028.48,722.18
2016,9,27,11,0,933.0,98.0,2.8,35.0,807.0,1009.97,710.05
2016,9,27,11,15,935.5,99.0,2.9,35.0,818.0,986.89,696.12
2016,9,27,11,30,938.0,100.0,3.0,35.0,829.0,959.94,679.76
2016,9,27,11,45,928.0,105.0,3.1,35.5,829.0,922.4,655.21
2016,9,27,12,0,918.0,110.0,3.2,36.0,829.0,881.9,628.72
2016,9,27,12,15,916.5,110.0,3.3,36.0,823.0,840.71,602.87
2016,9,27,12,30,915.0,110.0,3.4,36.0,817.0,796.59,574.81
2016,9,27,12,45,897.0,116.0,3.5,36.0,799.5,743.61,538.42
2016,9,27,13,0,879.0,122.0,3.6,36.0,782.0,695.16,503.8
2016,9,27,13,15,872.0,120.5,3.65,35.5,759.5,639.07,464.07
2016,9,27,13,30,865.0,119.0,3.7,35.0,737.0,581.6,421.96
2016,9,27,13,45,841.5,123.0,3.75,35.0,704.0,519.75,374.45
2016,9,27,14,0,818.0,127.0,3.8,35.0,671.0,458.73,326.23
2016,9,27,14,15,803.5,124.0,3.8,34.5,635.0,396.56,276.42
2016,9,27,14,30,789.0,121.0,3.8,34.0,599.0,335.09,226.04
2016,9,27,14,45,744.5,125.5,3.85,34.0,551.5,269.21,173.07
2016,9,27,15,0,700.0,130.0,3.9,34.0,504.0,211.4,128.65
2016,9,27,15,15,673.0,124.0,3.85,33.5,457.5,153.06,89.27
2016,9,27,15,30,646.0,118.0,3.8,33.0,411.0,98.26,65.07
2016,9,27,15,45,580.5,116.5,3.75,32.5,357.0,87.27,66.68
2016,9,27,16,0,515.0,115.0,3.7,32.0,303.0,83.16,63.64
2016,9,27,16,15,465.5,103.0,3.25,31.0,253.0,75.04,57.27
2016,9,27,16,30,416.0,91.0,2.8,30.0,203.0,66.75,50.57
2016,9,27,16,45,331.5,76.0,2.4,29.0,153.0,55.95,41.51
2016,9,27,17,0,247.0,61.0,2.0,28.0,103.0,45.06,32.08
2016,9,27,17,15,168.5,40.0,1.8,26.5,64.0,29.88,18.79
2016,9,27,17,30,90.0,19.0,1.6,25.0,25.0,14.39,1.77
2016,9,27,17,45,45.0,9.5,1.45,24.0,12.5,7.47,0.0
2016,9,27,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,28,6,15,133.5,16.0,1.05,20.5,29.5,129.77,0.0
2016,9,28,6,30,267.0,32.0,1.1,21.0,59.0,272.52,206.45
2016,9,28,6,45,365.0,45.0,1.2,22.0,105.0,373.75,296.42
2016,9,28,7,0,463.0,58.0,1.3,23.0,151.0,483.52,383.47
2016,9,28,7,15,525.5,67.0,1.35,23.5,201.5,565.87,445.94
2016,9,28,7,30,588.0,76.0,1.4,24.0,252.0,650.72,507.03
2016,9,28,7,45,633.0,82.0,1.45,25.0,303.5,717.84,551.62
2016,9,28,8,0,678.0,88.0,1.5,26.0,355.0,784.93,594.29
2016,9,28,8,15,708.5,93.5,1.4,27.0,404.0,836.89,623.42
2016,9,28,8,30,739.0,99.0,1.3,28.0,453.0,887.1,650.18
2016,9,28,8,45,763.0,102.5,1.25,29.5,498.0,926.03,668.01
2016,9,28,9,0,787.0,106.0,1.2,31.0,543.0,955.36,679.28
2016,9,28,9,15,803.0,109.0,1.2,31.5,583.0,979.9,690.97
2016,9,28,9,30,819.0,112.0,1.2,32.0,623.0,1000.84,700.47
2016,9,28,9,45,836.5,112.0,1.2,32.5,658.0,1016.04,706.54
2016,9,28,10,0,854.0,112.0,1.2,33.0,693.0,1027.27,710.37
2016,9,28,10,15,862.5,113.5,1.25,33.5,719.5,1027.0,708.38
2016,9,28,10,30,871.0,115.0,1.3,34.0,746.0,1022.63,704.22
2016,9,28,10,45,878.0,115.5,1.4,34.5,765.5,998.01,688.86
2016,9,28,11,0,885.0,116.0,1.5,35.0,785.0,983.32,679.71
2016,9,28,11,15,888.0,116.5,1.6,35.0,796.0,960.96,667.14
2016,9,28,11,30,891.0,117.0,1.7,35.0,807.0,934.91,652.29
2016,9,28,11,45,892.0,117.0,1.85,35.0,809.5,903.03,634.2
2016,9,28,12,0,893.0,117.0,2.0,35.0,812.0,867.81,613.72
2016,9,28,12,15,891.0,117.0,2.15,35.0,806.5,827.04,589.29
2016,9,28,12,30,889.0,117.0,2.3,35.0,801.0,783.47,562.55
2016,9,28,12,45,869.0,124.0,2.5,35.0,782.5,738.01,531.94
2016,9,28,13,0,849.0,131.0,2.7,35.0,764.0,683.71,494.52
2016,9,28,13,15,842.0,129.5,2.85,34.5,742.0,629.0,456.49
2016,9,28,13,30,835.0,128.0,3.0,34.0,720.0,572.97,415.97
2016,9,28,13,45,823.0,126.0,3.15,34.0,690.5,513.07,370.3
2016,9,28,14,0,811.0,124.0,3.3,34.0,661.0,452.98,322.93
2016,9,28,14,15,797.0,121.0,3.4,33.5,625.0,391.46,273.63
2016,9,28,14,30,783.0,118.0,3.5,33.0,589.0,330.59,223.66
2016,9,28,14,45,758.0,116.5,3.6,33.0,546.0,265.21,170.24
2016,9,28,15,0,733.0,115.0,3.7,33.0,503.0,205.58,123.42
2016,9,28,15,15,706.5,109.5,3.7,32.0,456.5,145.74,83.06
2016,9,28,15,30,680.0,104.0,3.7,31.0,410.0,89.3,58.52
2016,9,28,15,45,634.0,100.0,3.7,30.5,359.0,76.51,58.36
2016,9,28,16,0,588.0,96.0,3.7,30.0,308.0,74.12,56.67
2016,9,28,16,15,537.0,87.0,3.5,29.0,257.5,67.97,51.85
2016,9,28,16,30,486.0,78.0,3.3,28.0,207.0,61.73,46.77
2016,9,28,16,45,403.5,66.5,3.15,27.0,157.5,50.13,36.94
2016,9,28,17,0,321.0,55.0,3.0,26.0,108.0,41.4,29.24
2016,9,28,17,15,220.0,38.0,2.85,24.5,68.0,28.69,17.83
2016,9,28,17,30,119.0,21.0,2.7,23.0,28.0,15.92,0.41
2016,9,28,17,45,59.5,10.5,2.55,22.0,14.0,8.26,0.0
2016,9,28,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,29,6,15,143.0,15.5,0.4,15.5,29.0,138.17,0.0
2016,9,29,6,30,286.0,31.0,0.4,16.0,58.0,285.77,217.33
2016,9,29,6,45,387.0,42.0,0.4,16.5,104.0,388.08,309.98
2016,9,29,7,0,488.0,53.0,0.4,17.0,150.0,498.88,397.63
2016,9,29,7,15,551.0,61.0,0.4,18.0,201.0,581.01,458.07
2016,9,29,7,30,614.0,69.0,0.4,19.0,252.0,665.75,516.7
2016,9,29,7,45,659.0,74.5,0.4,20.0,303.5,732.74,559.59
2016,9,29,8,0,704.0,80.0,0.4,21.0,355.0,799.76,600.47
2016,9,29,8,15,734.0,84.5,0.4,22.0,403.5,850.42,628.78
2016,9,29,8,30,764.0,89.0,0.4,23.0,452.0,893.2,651.22
2016,9,29,8,45,787.5,91.5,0.45,24.5,497.5,931.12,669.8
2016,9,29,9,0,811.0,94.0,0.5,26.0,543.0,966.07,686.15
2016,9,29,9,15,827.0,96.5,0.6,27.0,582.5,990.11,698.06
2016,9,29,9,30,843.0,99.0,0.7,28.0,622.0,1010.53,707.9
2016,9,29,9,45,860.5,98.5,0.85,29.0,657.0,1024.98,715.26
2016,9,29,10,0,878.0,98.0,1.0,30.0,692.0,1022.1,712.22
2016,9,29,10,15,886.0,99.5,1.1,30.5,718.5,1021.37,711.17
2016,9,29,10,30,894.0,101.0,1.2,31.0,745.0,1016.6,707.72
2016,9,29,10,45,899.0,102.0,1.3,31.5,764.0,1004.25,699.78
2016,9,29,11,0,904.0,103.0,1.4,32.0,783.0,987.93,689.53
2016,9,29,11,15,907.0,103.5,1.5,32.0,794.0,965.28,676.8
2016,9,29,11,30,910.0,104.0,1.6,32.0,805.0,938.87,661.69
2016,9,29,11,45,911.0,104.5,1.75,32.5,807.5,907.07,642.32
2016,9,29,12,0,912.0,105.0,1.9,33.0,810.0,871.84,620.52
2016,9,29,12,15,910.5,104.5,1.95,33.0,804.5,830.4,594.78
2016,9,29,12,30,909.0,104.0,2.0,33.0,799.0,786.09,566.91
2016,9,29,12,45,906.5,102.5,2.15,33.0,785.5,737.47,534.81
2016,9,29,13,0,904.0,101.0,2.3,33.0,772.0,686.5,499.58
2016,9,29,13,15,898.0,100.0,2.4,33.0,750.0,631.74,460.17
2016,9,29,13,30,892.0,99.0,2.5,33.0,728.0,575.41,418.23
2016,9,29,13,45,884.0,97.0,2.6,33.0,699.0,515.93,372.53
