Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,876.0,95.0,2.7,33.0,670.0,455.62,324.56
2016,9,29,14,15,863.5,93.0,2.75,32.5,634.0,393.13,274.0
2016,9,29,14,30,851.0,91.0,2.8,32.0,598.0,328.47,220.6
2016,9,29,14,45,834.5,88.0,2.9,32.0,556.5,264.03,166.99
2016,9,29,15,0,818.0,85.0,3.0,32.0,515.0,200.99,116.83
2016,9,29,15,15,795.5,81.5,3.1,31.5,468.0,138.63,74.56
2016,9,29,15,30,773.0,78.0,3.2,31.0,421.0,78.99,49.78
2016,9,29,15,45,741.0,73.5,3.3,30.5,371.0,64.74,48.61
2016,9,29,16,0,709.0,69.0,3.4,30.0,321.0,61.13,45.84
2016,9,29,16,15,662.0,63.5,3.35,28.5,269.0,52.14,38.63
2016,9,29,16,30,615.0,58.0,3.3,27.0,217.0,47.78,35.15
2016,9,29,16,45,541.0,50.0,3.3,26.0,166.5,41.26,29.54
2016,9,29,17,0,467.0,42.0,3.3,25.0,116.0,34.77,23.72
2016,9,29,17,15,343.0,30.5,3.3,23.5,73.5,25.17,14.86
2016,9,29,17,30,219.0,19.0,3.3,22.0,31.0,15.65,0.0
2016,9,29,17,45,109.5,9.5,3.35,21.0,15.5,7.47,0.0
2016,9,29,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,177.5,14.0,1.8,11.5,30.5,128.16,0.0
2016,9,30,6,30,355.0,28.0,1.9,12.0,61.0,332.78,257.24
2016,9,30,6,45,462.0,36.5,2.05,12.5,108.5,439.05,359.96
2016,9,30,7,0,569.0,45.0,2.2,13.0,156.0,554.33,456.1
2016,9,30,7,15,630.0,51.0,2.15,13.5,208.0,628.28,514.52
2016,9,30,7,30,691.0,57.0,2.1,14.0,260.0,711.9,576.73
2016,9,30,7,45,733.0,61.0,2.1,14.5,312.5,777.02,622.37
2016,9,30,8,0,775.0,65.0,2.1,15.0,365.0,841.59,665.74
2016,9,30,8,15,802.0,68.5,2.1,16.0,414.5,890.03,694.85
2016,9,30,8,30,829.0,72.0,2.1,17.0,464.0,936.25,721.59
2016,9,30,8,45,850.0,74.0,2.1,18.0,509.5,959.85,732.27
2016,9,30,9,0,871.0,76.0,2.1,19.0,555.0,992.03,748.78
2016,9,30,9,15,885.5,78.0,2.1,19.5,595.0,1014.26,759.78
2016,9,30,9,30,900.0,80.0,2.1,20.0,635.0,1032.79,768.46
2016,9,30,9,45,913.5,80.5,2.15,21.0,669.5,1044.52,771.97
2016,9,30,10,0,927.0,81.0,2.2,22.0,704.0,1052.21,773.06
2016,9,30,10,15,934.5,82.0,2.3,22.5,731.0,1050.24,770.21
2016,9,30,10,30,942.0,83.0,2.4,23.0,758.0,1044.06,764.9
2016,9,30,10,45,946.5,84.0,2.55,23.5,777.0,1030.71,755.64
2016,9,30,11,0,951.0,85.0,2.7,24.0,796.0,1013.21,743.79
2016,9,30,11,15,954.0,85.0,2.85,24.5,807.5,989.12,727.65
2016,9,30,11,30,957.0,85.0,3.0,25.0,819.0,961.12,708.93
2016,9,30,11,45,957.5,85.5,3.2,25.5,821.5,927.67,686.86
2016,9,30,12,0,958.0,86.0,3.4,26.0,824.0,890.66,662.21
2016,9,30,12,15,957.0,86.0,3.55,25.5,818.5,848.57,636.09
2016,9,30,12,30,956.0,86.0,3.7,25.0,813.0,803.4,607.38
2016,9,30,12,45,947.0,88.5,3.9,25.0,797.5,752.17,571.64
2016,9,30,13,0,938.0,91.0,4.1,25.0,782.0,698.91,532.21
2016,9,30,13,15,932.5,90.0,4.2,25.0,760.0,642.81,489.25
2016,9,30,13,30,927.0,89.0,4.3,25.0,738.0,585.0,443.64
2016,9,30,13,45,918.5,87.5,4.4,25.0,708.5,523.86,394.03
2016,9,30,14,0,910.0,86.0,4.5,25.0,679.0,461.87,342.22
2016,9,30,14,15,898.0,84.0,4.55,24.5,642.5,397.64,287.69
2016,9,30,14,30,886.0,82.0,4.6,24.0,606.0,333.53,232.02
2016,9,30,14,45,869.5,80.0,4.65,23.5,563.5,268.77,175.98
2016,9,30,15,0,853.0,78.0,4.7,23.0,521.0,200.81,119.98
2016,9,30,15,15,831.0,75.0,4.65,22.5,474.0,136.73,74.8
2016,9,30,15,30,809.0,72.0,4.6,22.0,427.0,75.25,48.67
2016,9,30,15,45,777.0,68.0,4.6,21.5,376.0,61.22,47.5
2016,9,30,16,0,745.0,64.0,4.6,21.0,325.0,57.8,44.77
2016,9,30,16,15,698.0,59.0,4.55,20.0,272.0,53.36,41.15
2016,9,30,16,30,651.0,54.0,4.5,19.0,219.0,48.94,37.38
2016,9,30,16,45,576.0,47.0,4.45,18.0,168.0,39.25,28.81
2016,9,30,17,0,501.0,40.0,4.4,17.0,117.0,33.41,23.36
2016,9,30,17,15,367.5,29.0,4.25,16.0,73.5,24.08,14.29
2016,9,30,17,30,234.0,18.0,4.1,15.0,30.0,14.88,0.0
2016,9,30,17,45,117.0,9.0,3.95,14.5,15.0,7.08,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,14.0,2.75,9.5,31.0,137.73,0.0
2016,10,1,6,30,383.0,28.0,3.0,10.0,62.0,353.57,272.97
2016,10,1,6,45,493.0,36.5,3.25,10.5,111.5,463.58,383.92
2016,10,1,7,0,603.0,45.0,3.5,11.0,161.0,574.56,478.96
2016,10,1,7,15,665.0,51.0,3.65,11.5,215.0,658.63,547.69
2016,10,1,7,30,727.0,57.0,3.8,12.0,269.0,744.45,614.19
2016,10,1,7,45,770.0,61.0,3.95,13.0,323.0,811.65,662.38
2016,10,1,8,0,813.0,65.0,4.1,14.0,377.0,878.21,708.12
2016,10,1,8,15,840.0,68.0,4.1,14.5,427.5,926.86,739.8
2016,10,1,8,30,867.0,71.0,4.1,15.0,478.0,961.55,760.76
2016,10,1,8,45,888.0,73.0,4.1,15.5,524.5,997.3,782.16
2016,10,1,9,0,909.0,75.0,4.1,16.0,571.0,1029.89,801.04
2016,10,1,9,15,922.5,77.0,4.05,16.5,612.0,1051.34,811.7
2016,10,1,9,30,936.0,79.0,4.0,17.0,653.0,1068.92,819.79
2016,10,1,9,45,948.0,79.5,4.0,18.0,687.5,1079.02,821.71
2016,10,1,10,0,960.0,80.0,4.0,19.0,722.0,1084.95,821.0
2016,10,1,10,15,966.5,81.0,3.9,19.5,749.0,1081.6,815.08
2016,10,1,10,30,973.0,82.0,3.8,20.0,776.0,1073.93,806.57
2016,10,1,10,45,977.5,83.0,3.75,20.5,795.0,1059.96,794.5
2016,10,1,11,0,982.0,84.0,3.7,21.0,814.0,1041.73,779.86
2016,10,1,11,15,984.0,84.5,3.65,21.5,825.0,1016.41,760.7
2016,10,1,11,30,986.0,85.0,3.6,22.0,836.0,987.09,739.09
2016,10,1,11,45,986.0,85.0,3.6,22.5,838.0,951.63,713.81
2016,10,1,12,0,986.0,85.0,3.6,23.0,840.0,912.57,686.18
2016,10,1,12,15,984.5,84.5,3.6,23.0,833.5,868.4,656.31
2016,10,1,12,30,983.0,84.0,3.6,23.0,827.0,821.13,624.09
2016,10,1,12,45,979.0,83.5,3.65,23.5,812.5,769.21,586.3
2016,10,1,13,0,975.0,83.0,3.7,24.0,798.0,714.83,544.61
2016,10,1,13,15,969.0,82.0,3.75,24.0,775.0,656.6,500.05
2016,10,1,13,30,963.0,81.0,3.8,24.0,752.0,596.63,452.78
2016,10,1,13,45,954.0,80.0,3.85,24.0,721.0,533.74,401.76
2016,10,1,14,0,945.0,79.0,3.9,24.0,690.0,469.99,348.36
2016,10,1,14,15,933.5,77.5,3.9,23.5,653.0,404.34,292.48
2016,10,1,14,30,922.0,76.0,3.9,23.0,616.0,338.68,235.31
2016,10,1,14,45,905.0,74.0,3.95,23.0,572.5,271.64,176.91
2016,10,1,15,0,888.0,72.0,4.0,23.0,529.0,205.85,122.39
2016,10,1,15,15,866.0,69.0,4.0,22.5,480.5,140.35,76.51
2016,10,1,15,30,844.0,66.0,4.0,22.0,432.0,71.44,45.53
2016,10,1,15,45,811.0,63.0,4.0,21.5,380.0,58.03,44.77
2016,10,1,16,0,778.0,60.0,4.0,21.0,328.0,55.18,42.51
2016,10,1,16,15,731.0,55.0,3.85,20.0,274.5,50.58,38.73
2016,10,1,16,30,684.0,50.0,3.7,19.0,221.0,45.98,34.79
2016,10,1,16,45,605.5,43.5,3.55,18.5,168.0,39.87,29.26
2016,10,1,17,0,527.0,37.0,3.4,18.0,115.0,33.86,23.59
2016,10,1,17,15,385.5,26.5,3.2,17.0,71.0,22.11,12.34
2016,10,1,17,30,244.0,16.0,3.0,16.0,27.0,13.23,0.0
2016,10,1,17,45,122.0,8.0,2.85,15.5,13.5,6.29,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,6,15,183.5,13.5,2.65,9.5,29.0,132.35,0.0
2016,10,2,6,30,367.0,27.0,2.8,10.0,58.0,341.78,259.88
2016,10,2,6,45,476.5,35.5,3.0,10.5,106.5,450.78,372.7
2016,10,2,7,0,586.0,44.0,3.2,11.0,155.0,560.74,466.99
2016,10,2,7,15,648.5,50.0,3.25,11.5,208.0,644.51,535.25
2016,10,2,7,30,711.0,56.0,3.3,12.0,261.0,730.12,601.21
2016,10,2,7,45,755.5,59.5,3.4,12.5,314.0,797.45,650.45
2016,10,2,8,0,800.0,63.0,3.5,13.0,367.0,864.25,697.44
2016,10,2,8,15,826.5,66.0,3.5,13.5,417.0,912.0,728.45
2016,10,2,8,30,853.0,69.0,3.5,14.0,467.0,945.87,748.82
2016,10,2,8,45,873.5,71.0,3.55,15.0,512.5,980.84,768.61
2016,10,2,9,0,894.0,73.0,3.6,16.0,558.0,1012.71,785.88
2016,10,2,9,15,907.0,75.0,3.65,16.5,598.0,1033.49,796.81
2016,10,2,9,30,920.0,77.0,3.7,17.0,638.0,1050.47,805.27
2016,10,2,9,45,930.5,78.0,3.8,17.5,671.5,1059.62,808.93
2016,10,2,10,0,941.0,79.0,3.9,18.0,705.0,1064.67,810.01
2016,10,2,10,15,947.0,80.5,4.0,18.0,731.0,1061.53,807.29
2016,10,2,10,30,953.0,82.0,4.1,18.0,757.0,1054.15,801.93
2016,10,2,10,45,955.5,83.0,4.2,18.5,775.0,1038.51,789.62
2016,10,2,11,0,958.0,84.0,4.3,19.0,793.0,1018.79,774.73
2016,10,2,11,15,959.5,84.5,4.4,19.0,803.0,993.55,757.67
2016,10,2,11,30,961.0,85.0,4.5,19.0,813.0,964.46,738.31
2016,10,2,11,45,960.0,85.5,4.6,19.5,814.5,929.45,713.36
2016,10,2,12,0,959.0,86.0,4.7,20.0,816.0,891.0,685.93
2016,10,2,12,15,956.5,86.0,4.8,20.0,809.5,847.58,656.15
2016,10,2,12,30,954.0,86.0,4.9,20.0,803.0,801.23,623.94
2016,10,2,12,45,941.0,90.0,5.0,20.0,786.0,748.69,585.41
2016,10,2,13,0,928.0,94.0,5.1,20.0,769.0,694.46,543.5
2016,10,2,13,15,921.5,93.0,5.1,19.5,746.5,638.17,499.64
2016,10,2,13,30,915.0,92.0,5.1,19.0,724.0,580.32,453.11
2016,10,2,13,45,908.0,89.5,5.2,19.0,694.5,519.62,402.21
2016,10,2,14,0,901.0,87.0,5.3,19.0,665.0,457.96,348.91
2016,10,2,14,15,889.0,85.0,5.25,18.5,629.0,394.24,292.95
2016,10,2,14,30,877.0,83.0,5.2,18.0,593.0,330.66,236.02
2016,10,2,14,45,864.0,79.5,5.2,18.0,551.0,266.08,178.16
2016,10,2,15,0,851.0,76.0,5.2,18.0,509.0,198.0,120.39
2016,10,2,15,15,829.0,72.5,5.1,17.5,462.0,133.75,74.25
2016,10,2,15,30,807.0,69.0,5.0,17.0,415.0,72.13,47.75
2016,10,2,15,45,777.5,65.0,4.9,16.5,365.0,58.99,46.57
2016,10,2,16,0,748.0,61.0,4.8,16.0,315.0,55.53,43.72
2016,10,2,16,15,700.0,56.0,4.6,15.5,262.5,51.0,39.83
2016,10,2,16,30,652.0,51.0,4.4,15.0,210.0,46.49,35.82
2016,10,2,16,45,572.5,44.0,4.25,15.0,159.0,36.91,27.05
2016,10,2,17,0,493.0,37.0,4.1,15.0,108.0,30.99,21.34
2016,10,2,17,15,347.5,26.5,3.8,14.0,66.0,22.01,12.08
2016,10,2,17,30,202.0,16.0,3.5,13.0,24.0,12.59,0.0
2016,10,2,17,45,101.0,8.0,3.2,12.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,154.0,13.5,1.45,9.5,26.5,113.03,0.0
2016,10,3,6,30,308.0,27.0,1.6,10.0,53.0,298.46,221.89
2016,10,3,6,45,427.0,35.5,1.8,10.5,99.5,414.16,340.67
2016,10,3,7,0,546.0,44.0,2.0,11.0,146.0,537.74,444.91
2016,10,3,7,15,609.5,50.5,2.0,11.5,197.0,620.01,510.86
2016,10,3,7,30,673.0,57.0,2.0,12.0,248.0,698.87,570.54
2016,10,3,7,45,718.0,60.0,2.05,13.0,299.5,764.85,616.82
2016,10,3,8,0,763.0,63.0,2.1,14.0,351.0,830.36,660.64
2016,10,3,8,15,790.5,66.5,2.15,14.5,399.5,878.8,691.91
2016,10,3,8,30,818.0,70.0,2.2,15.0,448.0,925.09,721.0
2016,10,3,8,45,839.0,72.0,2.25,15.5,493.0,948.32,733.61
2016,10,3,9,0,860.0,74.0,2.3,16.0,538.0,980.17,752.27
2016,10,3,9,15,609.0,163.0,2.35,16.5,503.5,854.7,662.45
2016,10,3,9,30,358.0,252.0,2.4,17.0,469.0,663.57,519.69
2016,10,3,9,45,261.5,283.0,2.5,17.5,446.5,595.69,466.75
2016,10,3,10,0,165.0,314.0,2.6,18.0,424.0,501.5,392.95
2016,10,3,10,15,270.5,309.0,2.7,18.5,496.5,619.33,482.18
2016,10,3,10,30,376.0,304.0,2.8,19.0,569.0,709.27,547.72
2016,10,3,10,45,191.0,247.0,2.95,19.5,382.0,454.59,355.94
2016,10,3,11,0,6.0,190.0,3.1,20.0,195.0,158.72,122.12
2016,10,3,11,15,87.5,280.5,3.15,20.0,346.5,333.43,261.7
2016,10,3,11,30,169.0,371.0,3.2,20.0,498.0,511.16,396.29
2016,10,3,11,45,336.0,326.5,3.3,20.5,580.5,618.18,477.38
2016,10,3,12,0,503.0,282.0,3.4,21.0,663.0,711.29,546.08
2016,10,3,12,15,456.5,298.5,3.4,21.0,642.0,661.26,507.88
2016,10,3,12,30,410.0,315.0,3.4,21.0,621.0,600.23,462.49
2016,10,3,12,45,328.5,330.0,3.45,21.0,572.5,530.49,409.63
2016,10,3,13,0,247.0,345.0,3.5,21.0,524.0,456.05,352.85
2016,10,3,13,15,156.0,326.5,3.5,20.5,438.0,367.4,285.32
2016,10,3,13,30,65.0,308.0,3.5,20.0,352.0,281.61,219.17
2016,10,3,13,45,36.5,254.0,3.5,20.0,278.5,217.61,169.34
2016,10,3,14,0,8.0,200.0,3.5,20.0,205.0,156.49,121.29
2016,10,3,14,15,15.5,208.5,3.45,20.0,217.5,163.7,127.17
2016,10,3,14,30,23.0,217.0,3.4,20.0,230.0,169.26,131.54
2016,10,3,14,45,16.0,193.5,3.4,20.0,202.5,147.54,114.5
2016,10,3,15,0,9.0,170.0,3.4,20.0,175.0,127.18,98.61
2016,10,3,15,15,4.5,128.0,3.3,19.5,130.5,95.93,73.79
2016,10,3,15,30,0.0,86.0,3.2,19.0,86.0,65.54,49.22
2016,10,3,15,45,361.0,72.5,3.15,18.5,193.0,53.24,41.18
2016,10,3,16,0,722.0,59.0,3.1,18.0,300.0,53.61,41.69
2016,10,3,16,15,673.5,54.0,2.9,17.5,249.0,49.08,37.82
2016,10,3,16,30,625.0,49.0,2.7,17.0,198.0,44.57,33.82
2016,10,3,16,45,547.0,42.0,2.55,16.5,149.0,35.16,25.32
2016,10,3,17,0,469.0,35.0,2.4,16.0,100.0,29.26,19.68
2016,10,3,17,15,324.0,24.5,2.2,15.5,60.0,20.29,10.18
2016,10,3,17,30,179.0,14.0,2.0,15.0,20.0,11.02,0.0
2016,10,3,17,45,89.5,7.0,1.85,15.0,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,6,15,138.0,13.5,1.15,11.5,25.0,102.6,0.0
2016,10,4,6,30,276.0,27.0,1.4,12.0,50.0,274.16,197.49
2016,10,4,6,45,382.5,38.5,1.65,12.5,95.0,384.61,314.04
2016,10,4,7,0,489.0,50.0,1.9,13.0,140.0,500.46,412.12
2016,10,4,7,15,557.0,57.5,1.95,13.5,190.5,586.31,481.2
2016,10,4,7,30,625.0,65.0,2.0,14.0,241.0,675.02,548.76
2016,10,4,7,45,667.5,71.0,2.1,14.5,291.5,740.6,596.24
2016,10,4,8,0,710.0,77.0,2.2,15.0,342.0,806.02,641.85
2016,10,4,8,15,563.5,120.0,2.25,15.5,348.0,733.02,585.55
2016,10,4,8,30,417.0,163.0,2.3,16.0,354.0,641.61,514.48
2016,10,4,8,45,622.5,125.5,2.35,16.5,443.0,818.16,643.54
2016,10,4,9,0,828.0,88.0,2.4,17.0,532.0,978.94,751.28
2016,10,4,9,15,844.5,90.5,2.4,17.5,572.0,1003.28,762.66
2016,10,4,9,30,861.0,93.0,2.4,18.0,612.0,1023.96,773.01
2016,10,4,9,45,884.5,89.5,2.45,18.5,648.0,1027.34,772.52
2016,10,4,10,0,908.0,86.0,2.5,19.0,684.0,1040.05,778.56
2016,10,4,10,15,916.5,87.5,2.5,19.5,711.0,1039.42,775.3
2016,10,4,10,30,925.0,89.0,2.5,20.0,738.0,1034.63,769.64
2016,10,4,10,45,932.5,89.0,2.55,20.5,757.5,1022.94,760.23
2016,10,4,11,0,940.0,89.0,2.6,21.0,777.0,1007.1,748.31
2016,10,4,11,15,943.5,89.5,2.65,21.0,788.0,983.96,733.15
2016,10,4,11,30,947.0,90.0,2.7,21.0,799.0,956.91,715.48
2016,10,4,11,45,947.5,90.5,2.8,21.5,801.5,923.44,692.56
2016,10,4,12,0,948.0,91.0,2.9,22.0,804.0,886.49,667.23
2016,10,4,12,15,947.0,90.5,3.0,22.0,798.0,844.0,639.2
2016,10,4,12,30,946.0,90.0,3.1,22.0,792.0,798.5,608.77
2016,10,4,12,45,932.0,95.0,3.25,22.5,775.5,746.44,570.82
2016,10,4,13,0,918.0,100.0,3.4,23.0,759.0,692.74,529.84
2016,10,4,13,15,912.0,98.5,3.5,23.0,737.0,636.66,486.96
2016,10,4,13,30,906.0,97.0,3.6,23.0,715.0,579.0,441.47
2016,10,4,13,45,897.5,95.5,3.75,23.0,685.0,518.83,392.63
2016,10,4,14,0,889.0,94.0,3.9,23.0,655.0,457.86,341.48
2016,10,4,14,15,876.0,91.5,4.0,22.5,618.5,393.95,287.1
2016,10,4,14,30,863.0,89.0,4.1,22.0,582.0,328.15,230.04
2016,10,4,14,45,845.5,86.0,4.25,22.0,539.5,262.79,173.12
2016,10,4,15,0,828.0,83.0,4.4,22.0,497.0,198.97,120.2
2016,10,4,15,15,803.5,79.5,4.4,21.5,449.5,135.9,75.97
2016,10,4,15,30,779.0,76.0,4.4,21.0,402.0,75.83,50.83
2016,10,4,15,45,744.5,71.5,4.45,20.5,351.5,63.47,49.71
2016,10,4,16,0,710.0,67.0,4.5,20.0,301.0,59.76,46.7
2016,10,4,16,15,657.0,61.0,4.35,19.0,249.0,50.38,38.7
2016,10,4,16,30,604.0,55.0,4.2,18.0,197.0,45.55,34.5
2016,10,4,16,45,520.0,46.5,4.05,17.5,147.0,38.53,28.09
2016,10,4,17,0,436.0,38.0,3.9,17.0,97.0,31.58,21.47
2016,10,4,17,15,285.5,25.5,3.65,16.0,57.0,21.05,10.08
2016,10,4,17,30,135.0,13.0,3.4,15.0,17.0,10.23,0.0
2016,10,4,17,45,67.5,6.5,3.2,14.5,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,138.5,13.5,2.1,9.0,24.5,103.15,0.0
2016,10,5,6,30,277.0,27.0,2.3,9.0,49.0,273.36,194.13
2016,10,5,6,45,402.5,37.5,2.5,9.5,96.0,399.47,330.38
2016,10,5,7,0,528.0,48.0,2.7,10.0,143.0,530.3,442.39
2016,10,5,7,15,598.0,55.0,2.8,10.5,195.5,618.54,514.94
2016,10,5,7,30,668.0,62.0,2.9,11.0,248.0,709.71,586.0
2016,10,5,7,45,716.5,66.5,3.05,12.0,301.0,773.14,631.86
2016,10,5,8,0,765.0,71.0,3.2,13.0,354.0,844.15,681.43
2016,10,5,8,15,795.5,74.5,3.2,14.0,404.0,895.65,713.97
2016,10,5,8,30,826.0,78.0,3.2,15.0,454.0,944.96,743.96
2016,10,5,8,45,850.0,80.0,3.25,16.0,500.5,983.23,765.78
2016,10,5,9,0,874.0,82.0,3.3,17.0,547.0,1018.35,785.08
2016,10,5,9,15,889.5,84.5,3.3,17.5,588.0,1029.21,788.68
2016,10,5,9,30,905.0,87.0,3.3,18.0,629.0,1048.83,798.55
2016,10,5,9,45,921.5,86.5,3.35,18.5,664.0,1061.84,804.38
2016,10,5,10,0,938.0,86.0,3.4,19.0,699.0,1070.79,807.68
2016,10,5,10,15,946.0,87.5,3.45,19.5,726.5,1069.29,804.21
2016,10,5,10,30,954.0,89.0,3.5,20.0,754.0,1063.52,798.18
2016,10,5,10,45,960.5,89.0,3.6,20.5,773.5,1050.25,787.78
2016,10,5,11,0,967.0,89.0,3.7,21.0,793.0,1032.77,774.76
2016,10,5,11,15,970.5,89.5,3.75,21.0,804.0,1008.85,758.67
2016,10,5,11,30,974.0,90.0,3.8,21.0,815.0,980.93,739.97
2016,10,5,11,45,977.0,89.0,3.9,21.5,818.0,947.07,716.15
2016,10,5,12,0,980.0,88.0,4.0,22.0,821.0,909.5,689.78
2016,10,5,12,15,979.0,87.5,4.1,22.0,815.0,865.72,660.29
2016,10,5,12,30,978.0,87.0,4.2,22.0,809.0,818.82,628.33
2016,10,5,12,45,974.5,87.0,4.35,22.0,794.5,767.76,591.91
2016,10,5,13,0,971.0,87.0,4.5,22.0,780.0,714.21,551.68
2016,10,5,13,15,965.5,86.0,4.55,22.0,757.5,656.29,506.58
2016,10,5,13,30,960.0,85.0,4.6,22.0,735.0,596.61,458.72
2016,10,5,13,45,953.0,83.0,4.7,22.5,704.5,533.82,406.25
2016,10,5,14,0,946.0,81.0,4.8,23.0,674.0,469.99,351.39
2016,10,5,14,15,934.0,79.5,4.8,22.5,637.0,404.03,294.59
2016,10,5,14,30,922.0,78.0,4.8,22.0,600.0,338.15,236.62
2016,10,5,14,45,906.5,75.0,4.8,22.0,556.5,270.62,177.25
2016,10,5,15,0,891.0,72.0,4.8,22.0,513.0,204.22,121.85
2016,10,5,15,15,868.0,69.5,4.7,21.5,464.5,138.82,76.11
2016,10,5,15,30,845.0,67.0,4.6,21.0,416.0,70.54,46.2
2016,10,5,15,45,811.5,63.0,4.6,21.0,363.5,58.02,44.9
2016,10,5,16,0,778.0,59.0,4.6,21.0,311.0,54.38,41.85
2016,10,5,16,15,726.0,54.0,4.15,20.0,257.0,49.71,37.95
2016,10,5,16,30,674.0,49.0,3.7,19.0,203.0,45.08,33.92
2016,10,5,16,45,585.0,42.0,3.3,18.0,150.5,38.49,27.95
2016,10,5,17,0,496.0,35.0,2.9,17.0,98.0,29.47,19.58
2016,10,5,17,15,327.5,23.5,2.6,16.0,57.0,19.55,8.14
2016,10,5,17,30,159.0,12.0,2.3,15.0,16.0,9.44,0.0
2016,10,5,17,45,79.5,6.0,2.0,14.0,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,6,15,159.5,12.0,1.3,9.5,24.0,116.24,0.0
2016,10,6,6,30,319.0,24.0,1.4,10.0,48.0,299.79,203.66
2016,10,6,6,45,439.0,33.5,1.55,11.0,95.0,423.39,344.35
2016,10,6,7,0,559.0,43.0,1.7,12.0,142.0,549.72,450.03
2016,10,6,7,15,625.5,49.5,1.85,13.0,194.0,627.66,512.38
2016,10,6,7,30,692.0,56.0,2.0,14.0,246.0,716.72,579.47
2016,10,6,7,45,736.5,60.0,2.15,15.0,298.0,784.12,627.12
2016,10,6,8,0,781.0,64.0,2.3,16.0,350.0,850.96,672.37
2016,10,6,8,15,809.5,67.5,2.4,17.0,399.5,900.67,703.43
2016,10,6,8,30,838.0,71.0,2.5,18.0,449.0,948.15,732.12
2016,10,6,8,45,859.0,73.0,2.7,19.0,495.0,971.46,744.57
2016,10,6,9,0,880.0,75.0,2.9,20.0,541.0,1003.27,762.85
2016,10,6,9,15,894.5,77.5,2.95,20.5,581.0,1025.74,774.67
2016,10,6,9,30,909.0,80.0,3.0,21.0,621.0,1044.44,784.09
2016,10,6,9,45,925.5,79.0,3.05,22.0,655.5,1056.85,787.93
2016,10,6,10,0,942.0,78.0,3.1,23.0,690.0,1065.21,789.27
2016,10,6,10,15,949.0,79.0,3.1,23.5,716.5,1062.18,784.42
2016,10,6,10,30,956.0,80.0,3.1,24.0,743.0,1054.92,777.14
2016,10,6,10,45,960.5,81.0,3.1,24.5,761.5,1040.94,765.72
2016,10,6,11,0,965.0,82.0,3.1,25.0,780.0,1022.8,751.83
2016,10,6,11,15,967.5,82.0,3.1,25.0,790.0,997.55,734.94
2016,10,6,11,30,970.0,82.0,3.1,25.0,800.0,968.39,715.59
2016,10,6,11,45,970.5,82.0,3.15,25.5,802.0,933.7,691.6
2016,10,6,12,0,971.0,82.0,3.2,26.0,804.0,895.45,665.25
2016,10,6,12,15,969.0,82.0,3.2,26.0,797.5,851.86,636.18
2016,10,6,12,30,967.0,82.0,3.2,26.0,791.0,805.26,604.86
2016,10,6,12,45,964.0,81.0,3.2,26.0,776.0,754.17,569.0
2016,10,6,13,0,961.0,80.0,3.2,26.0,761.0,700.62,529.26
2016,10,6,13,15,955.0,79.0,3.2,26.0,738.0,643.07,485.51
2016,10,6,13,30,949.0,78.0,3.2,26.0,715.0,583.85,439.16
2016,10,6,13,45,939.5,77.0,3.2,26.0,684.5,521.55,389.01
2016,10,6,14,0,930.0,76.0,3.2,26.0,654.0,458.5,336.64
2016,10,6,14,15,917.5,74.0,3.15,26.0,617.0,393.05,280.93
2016,10,6,14,30,905.0,72.0,3.1,26.0,580.0,327.8,224.36
2016,10,6,14,45,887.0,70.0,3.1,26.0,537.0,261.77,167.67
2016,10,6,15,0,869.0,68.0,3.1,26.0,494.0,197.17,115.0
2016,10,6,15,15,845.5,65.5,3.0,25.5,446.0,133.33,71.29
2016,10,6,15,30,822.0,63.0,2.9,25.0,398.0,66.59,42.62
2016,10,6,15,45,787.0,59.5,2.85,24.5,347.0,54.96,41.64
2016,10,6,16,0,752.0,56.0,2.8,24.0,296.0,51.67,38.99
2016,10,6,16,15,701.0,51.0,2.4,23.0,243.5,46.99,35.12
2016,10,6,16,30,650.0,46.0,2.0,22.0,191.0,42.34,31.1
2016,10,6,16,45,563.5,39.0,1.6,21.0,140.5,35.75,25.19
2016,10,6,17,0,477.0,32.0,1.2,20.0,90.0,29.28,19.06
2016,10,6,17,15,316.0,21.0,1.15,19.0,51.5,17.44,5.49
2016,10,6,17,30,155.0,10.0,1.1,18.0,13.0,7.87,0.0
2016,10,6,17,45,77.5,5.0,1.1,17.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,115.0,12.0,1.1,11.0,20.0,86.6,0.0
2016,10,7,6,30,230.0,24.0,1.2,12.0,40.0,234.44,150.11
2016,10,7,6,45,310.0,38.0,1.35,13.0,80.0,330.39,267.92
2016,10,7,7,0,390.0,52.0,1.5,14.0,120.0,424.56,349.13
2016,10,7,7,15,441.0,64.0,1.65,15.0,164.5,497.87,409.02
2016,10,7,7,30,492.0,76.0,1.8,16.0,209.0,573.27,467.34
2016,10,7,7,45,527.5,85.0,2.0,17.0,253.5,632.49,510.94
2016,10,7,8,0,563.0,94.0,2.2,18.0,298.0,691.38,552.59
2016,10,7,8,15,679.5,80.5,2.25,18.5,361.0,798.91,627.97
2016,10,7,8,30,796.0,67.0,2.3,19.0,424.0,901.79,696.68
2016,10,7,8,45,830.0,71.5,2.35,20.0,477.0,952.82,726.37
2016,10,7,9,0,864.0,76.0,2.4,21.0,530.0,988.79,745.75
2016,10,7,9,15,878.5,78.5,2.35,21.5,569.5,1011.02,756.24
2016,10,7,9,30,893.0,81.0,2.3,22.0,609.0,1029.57,764.39
2016,10,7,9,45,900.5,84.0,2.25,23.0,641.5,1037.66,764.32
2016,10,7,10,0,908.0,87.0,2.2,24.0,674.0,1041.71,761.86
2016,10,7,10,15,915.5,88.5,2.15,24.5,700.0,1039.83,757.31
2016,10,7,10,30,923.0,90.0,2.1,25.0,726.0,1033.83,750.39
2016,10,7,10,45,890.5,106.5,2.1,26.0,733.0,1001.42,726.02
2016,10,7,11,0,858.0,123.0,2.1,27.0,740.0,978.59,708.28
2016,10,7,11,15,897.5,108.0,2.0,27.5,761.0,960.73,694.1
2016,10,7,11,30,937.0,93.0,1.9,28.0,782.0,950.46,684.92
2016,10,7,11,45,936.5,93.5,1.8,28.5,784.0,916.27,660.5
2016,10,7,12,0,936.0,94.0,1.7,29.0,786.0,878.71,634.27
2016,10,7,12,15,820.5,143.0,1.55,29.0,746.0,804.09,584.6
2016,10,7,12,30,705.0,192.0,1.4,29.0,706.0,727.86,530.17
2016,10,7,12,45,700.5,188.0,1.3,29.0,690.5,681.26,497.53
2016,10,7,13,0,696.0,184.0,1.2,29.0,675.0,633.13,462.91
2016,10,7,13,15,694.0,178.0,1.1,29.0,654.0,583.46,426.5
2016,10,7,13,30,692.0,172.0,1.0,29.0,633.0,532.48,388.25
2016,10,7,13,45,780.5,134.0,0.9,29.0,632.5,496.2,358.91
2016,10,7,14,0,869.0,96.0,0.8,29.0,632.0,450.01,320.21
2016,10,7,14,15,855.0,93.5,0.75,28.5,595.5,385.87,268.77
2016,10,7,14,30,841.0,91.0,0.7,28.0,559.0,322.29,216.58
2016,10,7,14,45,736.0,104.5,0.7,28.0,491.5,248.35,159.57
2016,10,7,15,0,631.0,118.0,0.7,28.0,424.0,189.24,116.76
2016,10,7,15,15,507.5,130.5,0.75,27.5,361.0,137.46,85.71
2016,10,7,15,30,384.0,143.0,0.8,27.0,298.0,102.69,74.37
2016,10,7,15,45,357.0,129.0,0.85,27.0,258.0,89.74,70.35
2016,10,7,16,0,330.0,115.0,0.9,27.0,218.0,82.06,64.06
2016,10,7,16,15,441.5,85.0,0.85,26.0,197.0,63.05,48.25
2016,10,7,16,30,553.0,55.0,0.8,25.0,176.0,45.2,33.1
2016,10,7,16,45,459.0,45.5,0.8,24.0,128.0,37.44,26.24
2016,10,7,17,0,365.0,36.0,0.8,23.0,80.0,29.74,19.04
2016,10,7,17,15,182.5,18.0,0.85,22.0,40.0,14.59,2.34
2016,10,7,17,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,106.0,12.5,1.05,15.5,19.5,81.1,0.0
2016,10,8,6,30,212.0,25.0,1.0,16.0,39.0,220.44,129.79
2016,10,8,6,45,336.0,37.0,1.0,17.0,83.0,349.79,277.61
2016,10,8,7,0,460.0,49.0,1.0,18.0,127.0,478.57,382.71
2016,10,8,7,15,534.0,57.0,1.15,19.0,177.5,569.29,453.47
2016,10,8,7,30,608.0,65.0,1.3,20.0,228.0,663.22,522.84
2016,10,8,7,45,656.5,70.5,1.45,21.0,279.0,733.04,571.45
2016,10,8,8,0,705.0,76.0,1.6,22.0,330.0,802.97,618.12
2016,10,8,8,15,738.0,80.5,1.75,23.0,379.0,849.16,646.78
2016,10,8,8,30,771.0,85.0,1.9,24.0,428.0,901.02,678.62
2016,10,8,8,45,794.5,88.5,2.05,25.0,473.0,939.76,700.9
2016,10,8,9,0,818.0,92.0,2.2,26.0,518.0,975.49,720.91
2016,10,8,9,15,835.0,94.5,2.3,26.5,558.0,1000.02,734.31
2016,10,8,9,30,852.0,97.0,2.4,27.0,598.0,1020.88,745.44
2016,10,8,9,45,898.5,84.5,2.5,28.0,638.5,1036.38,751.72
2016,10,8,10,0,945.0,72.0,2.6,29.0,679.0,1060.88,763.81
2016,10,8,10,15,952.5,73.5,2.6,29.5,705.5,1058.95,759.6
2016,10,8,10,30,960.0,75.0,2.6,30.0,732.0,1052.73,753.16
2016,10,8,10,45,965.5,75.0,2.6,30.5,750.5,1038.47,741.89
2016,10,8,11,0,971.0,75.0,2.6,31.0,769.0,1020.04,728.26
2016,10,8,11,15,973.5,75.5,2.55,31.0,779.5,995.24,711.77
2016,10,8,11,30,976.0,76.0,2.5,31.0,790.0,966.5,692.93
2016,10,8,11,45,977.0,76.0,2.45,31.5,792.0,932.08,669.16
2016,10,8,12,0,978.0,76.0,2.4,32.0,794.0,894.06,643.21
2016,10,8,12,15,977.0,75.5,2.3,32.0,787.5,850.5,614.55
2016,10,8,12,30,976.0,75.0,2.2,32.0,781.0,803.86,583.79
2016,10,8,12,45,969.5,76.0,2.1,32.5,766.0,752.03,547.3
2016,10,8,13,0,963.0,77.0,2.0,33.0,751.0,698.0,507.31
2016,10,8,13,15,957.5,76.5,1.9,32.5,728.5,641.15,466.47
2016,10,8,13,30,952.0,76.0,1.8,32.0,706.0,582.57,423.0
2016,10,8,13,45,942.5,75.0,1.75,32.0,675.5,520.14,374.71
2016,10,8,14,0,933.0,74.0,1.7,32.0,645.0,456.96,324.26
2016,10,8,14,15,921.0,72.0,1.65,32.0,608.0,391.56,270.7
2016,10,8,14,30,909.0,70.0,1.6,32.0,571.0,326.31,216.16
2016,10,8,14,45,891.5,68.0,1.6,32.0,528.0,260.23,161.37
2016,10,8,15,0,874.0,66.0,1.6,32.0,485.0,195.5,110.32
2016,10,8,15,15,850.0,63.5,1.6,31.5,437.5,131.4,67.88
2016,10,8,15,30,826.0,61.0,1.6,31.0,390.0,64.56,48.26
2016,10,8,15,45,790.5,57.5,1.6,30.5,338.5,53.46,39.32
2016,10,8,16,0,755.0,54.0,1.6,30.0,287.0,50.11,36.67
2016,10,8,16,15,701.5,49.0,1.4,28.5,234.5,45.36,32.87
2016,10,8,16,30,648.0,44.0,1.2,27.0,182.0,40.64,28.92
2016,10,8,16,45,556.5,37.0,1.05,26.0,132.5,33.99,23.04
2016,10,8,17,0,465.0,30.0,0.9,25.0,83.0,27.48,16.85
2016,10,8,17,15,232.5,15.0,0.9,24.0,41.5,12.27,0.0
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,164.0,10.5,0.95,17.5,21.5,118.74,0.0
2016,10,9,6,30,328.0,21.0,0.9,18.0,43.0,299.53,160.36
2016,10,9,6,45,448.0,30.0,0.9,18.5,88.5,418.54,325.91
2016,10,9,7,0,568.0,39.0,0.9,19.0,134.0,545.73,429.49
2016,10,9,7,15,635.0,45.0,1.05,20.0,185.5,632.44,496.24
2016,10,9,7,30,702.0,51.0,1.2,21.0,237.0,721.36,560.74
2016,10,9,7,45,743.5,55.5,1.35,22.0,289.0,786.61,605.21
2016,10,9,8,0,785.0,60.0,1.5,23.0,341.0,851.26,647.34
2016,10,9,8,15,813.5,63.5,1.5,24.0,390.0,900.82,675.84
2016,10,9,8,30,842.0,67.0,1.5,25.0,439.0,948.18,701.9
2016,10,9,8,45,861.5,70.0,1.55,26.0,483.5,971.26,712.22
2016,10,9,9,0,881.0,73.0,1.6,27.0,528.0,1002.75,728.01
2016,10,9,9,15,895.0,75.0,1.65,27.5,567.5,1023.86,738.39
2016,10,9,9,30,909.0,77.0,1.7,28.0,607.0,1041.24,746.58
2016,10,9,9,45,921.0,78.0,1.75,29.0,640.5,1051.37,748.87
2016,10,9,10,0,933.0,79.0,1.8,30.0,674.0,1057.43,748.85
2016,10,9,10,15,940.0,80.0,1.8,30.0,700.0,1054.26,745.63
2016,10,9,10,30,947.0,81.0,1.8,30.0,726.0,1046.9,740.12
2016,10,9,10,45,951.5,82.0,1.85,30.5,744.0,1032.88,729.93
2016,10,9,11,0,956.0,83.0,1.9,31.0,762.0,1014.74,717.4
2016,10,9,11,15,569.5,219.5,1.9,31.0,625.5,782.83,567.0
2016,10,9,11,30,183.0,356.0,1.9,31.0,489.0,511.76,375.1
2016,10,9,11,45,572.0,220.0,1.95,31.5,637.0,737.49,539.29
2016,10,9,12,0,961.0,84.0,2.0,32.0,785.0,888.15,637.88
2016,10,9,12,15,959.0,83.5,2.0,32.0,778.0,844.32,608.25
2016,10,9,12,30,957.0,83.0,2.0,32.0,771.0,797.55,578.31
2016,10,9,12,45,940.5,88.0,2.0,32.0,753.0,743.45,541.77
2016,10,9,13,0,924.0,93.0,2.0,32.0,735.0,687.97,502.34
2016,10,9,13,15,917.0,92.0,2.05,32.0,712.0,631.5,461.5
2016,10,9,13,30,910.0,91.0,2.1,32.0,689.0,573.57,418.17
2016,10,9,13,45,899.0,90.0,2.15,32.0,658.5,512.53,371.08
2016,10,9,14,0,888.0,89.0,2.2,32.0,628.0,450.99,321.95
2016,10,9,14,15,873.5,86.5,2.25,31.5,590.5,386.74,269.94
2016,10,9,14,30,859.0,84.0,2.3,31.0,553.0,320.9,215.45
2016,10,9,14,45,839.5,81.5,2.4,31.0,510.5,255.98,161.42
2016,10,9,15,0,820.0,79.0,2.5,31.0,468.0,192.85,111.37
2016,10,9,15,15,793.0,75.5,2.5,30.5,420.5,130.31,69.57
2016,10,9,15,30,766.0,72.0,2.5,30.0,373.0,71.11,53.99
2016,10,9,15,45,727.5,67.5,2.55,29.5,322.5,60.27,45.22
2016,10,9,16,0,689.0,63.0,2.6,29.0,272.0,56.46,42.18
2016,10,9,16,15,630.5,56.5,2.4,27.5,220.5,46.83,34.25
