Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,572.0,50.0,2.2,26.0,169.0,41.54,29.78
2016,10,9,16,45,475.5,41.0,2.0,25.0,121.0,34.01,23.1
2016,10,9,17,0,379.0,32.0,1.8,24.0,73.0,26.58,16.01
2016,10,9,17,15,189.5,16.0,1.75,23.0,36.5,13.02,0.0
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,45.5,11.0,1.0,12.5,14.0,39.37,0.0
2016,10,10,6,30,91.0,22.0,1.1,13.0,28.0,111.81,51.69
2016,10,10,6,45,144.0,40.5,1.25,14.0,59.5,190.24,151.99
2016,10,10,7,0,197.0,59.0,1.4,15.0,91.0,259.99,214.27
2016,10,10,7,15,225.5,78.5,1.45,15.5,127.5,313.87,260.42
2016,10,10,7,30,254.0,98.0,1.5,16.0,164.0,368.62,305.31
2016,10,10,7,45,275.0,115.0,1.6,17.0,200.5,413.43,340.0
2016,10,10,8,0,296.0,132.0,1.7,18.0,237.0,458.45,373.5
2016,10,10,8,15,272.0,156.5,1.8,19.0,263.5,470.04,379.07
2016,10,10,8,30,248.0,181.0,1.9,20.0,290.0,478.7,382.31
2016,10,10,8,45,311.0,190.5,2.05,21.0,341.0,552.5,436.91
2016,10,10,9,0,374.0,200.0,2.2,22.0,392.0,626.92,489.92
2016,10,10,9,15,617.5,141.5,2.3,22.5,487.5,842.3,643.17
2016,10,10,9,30,861.0,83.0,2.4,23.0,583.0,999.86,745.46
2016,10,10,9,45,816.0,105.5,2.55,24.0,600.0,991.06,735.11
2016,10,10,10,0,771.0,128.0,2.7,25.0,617.0,971.69,719.61
2016,10,10,10,15,851.0,108.0,2.75,25.0,667.5,1011.07,745.0
2016,10,10,10,30,931.0,88.0,2.8,25.0,718.0,1039.16,762.41
2016,10,10,10,45,882.5,108.5,2.9,25.5,718.0,995.52,732.27
2016,10,10,11,0,834.0,129.0,3.0,26.0,718.0,961.78,709.22
2016,10,10,11,15,888.5,110.0,3.05,26.0,745.5,953.93,704.24
2016,10,10,11,30,943.0,91.0,3.1,26.0,773.0,952.79,703.64
2016,10,10,11,45,942.5,91.5,3.15,26.5,774.0,918.33,679.55
2016,10,10,12,0,942.0,92.0,3.2,27.0,775.0,880.49,653.46
2016,10,10,12,15,940.0,91.5,3.25,27.0,768.0,837.25,624.88
2016,10,10,12,30,938.0,91.0,3.3,27.0,761.0,791.14,594.1
2016,10,10,12,45,928.0,93.0,3.35,27.0,744.5,739.26,557.3
2016,10,10,13,0,918.0,95.0,3.4,27.0,728.0,685.58,517.56
2016,10,10,13,15,911.0,93.5,3.4,27.0,705.0,628.93,474.46
2016,10,10,13,30,904.0,92.0,3.4,27.0,682.0,570.86,429.0
2016,10,10,13,45,889.5,92.0,3.4,27.0,651.0,509.37,379.61
2016,10,10,14,0,875.0,92.0,3.4,27.0,620.0,447.83,328.67
2016,10,10,14,15,860.5,90.0,3.4,26.5,583.0,383.72,275.02
2016,10,10,14,30,846.0,88.0,3.4,26.0,546.0,320.21,220.7
2016,10,10,14,45,819.0,80.5,3.4,26.0,495.5,250.31,161.66
2016,10,10,15,0,792.0,73.0,3.4,26.0,445.0,183.4,107.7
2016,10,10,15,15,448.5,117.5,3.35,25.5,324.0,123.07,77.86
2016,10,10,15,30,105.0,162.0,3.3,25.0,203.0,110.45,88.44
2016,10,10,15,45,95.5,141.5,3.25,24.5,175.0,96.29,76.85
2016,10,10,16,0,86.0,121.0,3.2,24.0,147.0,84.51,67.08
2016,10,10,16,15,75.0,99.0,2.9,23.0,118.5,69.96,54.8
2016,10,10,16,30,64.0,77.0,2.6,22.0,90.0,55.16,41.98
2016,10,10,16,45,45.0,56.0,2.35,21.0,64.0,40.66,29.13
2016,10,10,17,0,26.0,35.0,2.1,20.0,38.0,25.97,15.62
2016,10,10,17,15,13.0,17.5,2.0,19.0,19.0,13.34,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.5,10.5,1.1,10.0,17.5,85.7,0.0
2016,10,11,6,30,229.0,21.0,1.2,10.0,35.0,225.38,91.96
2016,10,11,6,45,357.5,32.0,1.3,10.5,78.0,362.8,292.06
2016,10,11,7,0,486.0,43.0,1.4,11.0,121.0,494.55,405.74
2016,10,11,7,15,559.0,50.5,1.4,11.5,171.0,584.12,478.46
2016,10,11,7,30,632.0,58.0,1.4,12.0,221.0,677.07,549.46
2016,10,11,7,45,316.0,82.5,1.4,13.0,164.0,428.47,355.63
2016,10,11,8,0,0.0,107.0,1.4,14.0,107.0,92.24,72.46
2016,10,11,8,15,5.0,129.0,1.45,14.5,131.5,117.5,94.11
2016,10,11,8,30,10.0,151.0,1.5,15.0,156.0,142.77,114.75
2016,10,11,8,45,31.5,181.5,1.55,16.0,197.5,214.92,173.52
2016,10,11,9,0,53.0,212.0,1.6,17.0,239.0,269.59,216.45
2016,10,11,9,15,119.0,238.0,1.6,17.5,305.0,387.58,309.17
2016,10,11,9,30,185.0,264.0,1.6,18.0,371.0,481.73,380.13
2016,10,11,9,45,430.5,213.0,1.65,18.5,479.0,716.91,555.57
2016,10,11,10,0,676.0,162.0,1.7,19.0,587.0,914.36,690.56
2016,10,11,10,15,802.0,123.0,1.65,19.5,647.5,978.77,727.83
2016,10,11,10,30,928.0,84.0,1.6,20.0,708.0,1031.28,757.96
2016,10,11,10,45,933.0,85.0,1.6,20.5,726.0,1017.92,746.44
2016,10,11,11,0,938.0,86.0,1.6,21.0,744.0,1000.51,733.35
2016,10,11,11,15,941.0,86.5,1.55,21.5,754.0,976.66,715.6
2016,10,11,11,30,944.0,87.0,1.5,22.0,764.0,948.98,695.63
2016,10,11,11,45,942.0,88.0,1.5,22.5,765.5,913.79,671.63
2016,10,11,12,0,940.0,89.0,1.5,23.0,767.0,875.32,645.55
2016,10,11,12,15,938.5,89.0,1.55,23.0,760.5,833.11,618.71
2016,10,11,12,30,937.0,89.0,1.6,23.0,754.0,787.97,589.58
2016,10,11,12,45,785.5,145.5,1.7,23.0,695.5,696.58,524.75
2016,10,11,13,0,634.0,202.0,1.8,23.0,637.0,608.34,460.34
2016,10,11,13,15,623.0,197.0,1.9,23.0,612.5,557.31,422.93
2016,10,11,13,30,612.0,192.0,2.0,23.0,588.0,506.09,383.9
2016,10,11,13,45,727.5,147.5,2.1,23.0,597.5,481.91,363.09
2016,10,11,14,0,843.0,103.0,2.2,23.0,607.0,444.02,329.26
2016,10,11,14,15,795.0,103.5,2.3,22.5,555.5,372.11,270.5
2016,10,11,14,30,747.0,104.0,2.4,22.0,504.0,302.05,212.36
2016,10,11,14,45,641.5,121.5,2.5,22.0,446.0,239.9,162.52
2016,10,11,15,0,536.0,139.0,2.6,22.0,388.0,186.32,122.62
2016,10,11,15,15,622.5,110.5,2.65,21.5,371.0,136.17,83.41
2016,10,11,15,30,709.0,82.0,2.7,21.0,354.0,71.77,56.68
2016,10,11,15,45,665.5,76.5,2.8,20.5,304.0,61.38,47.99
2016,10,11,16,0,622.0,71.0,2.9,20.0,254.0,57.33,44.61
2016,10,11,16,15,556.5,63.5,2.85,19.0,204.0,51.51,39.62
2016,10,11,16,30,491.0,56.0,2.8,18.0,154.0,45.73,34.44
2016,10,11,16,45,385.0,45.0,2.75,17.5,108.0,36.84,26.22
2016,10,11,17,0,279.0,34.0,2.7,17.0,62.0,28.01,17.24
2016,10,11,17,15,139.5,17.0,2.65,16.0,31.0,13.0,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,6,15,75.5,11.0,1.2,10.5,15.5,59.81,0.0
2016,10,12,6,30,151.0,22.0,1.2,11.0,31.0,168.51,49.72
2016,10,12,6,45,283.0,35.5,1.3,11.5,72.5,308.98,247.61
2016,10,12,7,0,415.0,49.0,1.4,12.0,114.0,443.64,364.55
2016,10,12,7,15,492.5,57.5,1.3,12.5,162.5,536.82,440.1
2016,10,12,7,30,570.0,66.0,1.2,13.0,211.0,633.24,513.44
2016,10,12,7,45,631.0,70.0,1.2,13.5,262.5,711.46,569.87
2016,10,12,8,0,692.0,74.0,1.2,14.0,314.0,790.3,624.02
2016,10,12,8,15,726.0,78.5,1.1,14.5,362.0,843.84,656.66
2016,10,12,8,30,760.0,83.0,1.0,15.0,410.0,889.12,682.39
2016,10,12,8,45,791.0,84.0,0.95,16.0,455.5,931.89,705.08
2016,10,12,9,0,822.0,85.0,0.9,17.0,501.0,971.77,725.09
2016,10,12,9,15,839.0,87.5,0.95,18.0,540.0,996.07,736.61
2016,10,12,9,30,856.0,90.0,1.0,19.0,579.0,1016.72,745.95
2016,10,12,9,45,871.5,90.5,1.05,20.0,612.5,1016.41,742.07
2016,10,12,10,0,887.0,91.0,1.1,21.0,646.0,1025.24,744.43
2016,10,12,10,15,895.5,92.5,1.25,21.5,672.0,1024.17,743.85
2016,10,12,10,30,904.0,94.0,1.4,22.0,698.0,1019.05,740.81
2016,10,12,10,45,910.0,94.5,1.55,23.0,716.5,1006.26,731.48
2016,10,12,11,0,916.0,95.0,1.7,24.0,735.0,989.49,719.65
2016,10,12,11,15,919.5,95.5,1.85,24.0,745.0,966.45,706.5
2016,10,12,11,30,923.0,96.0,2.0,24.0,755.0,939.63,690.76
2016,10,12,11,45,923.5,96.5,2.2,24.5,756.5,906.54,669.85
2016,10,12,12,0,924.0,97.0,2.4,25.0,758.0,870.08,646.35
2016,10,12,12,15,922.5,96.5,2.45,25.0,751.5,827.83,618.7
2016,10,12,12,30,921.0,96.0,2.5,25.0,745.0,782.73,588.85
2016,10,12,12,45,920.5,93.5,2.65,25.0,731.0,733.72,554.75
2016,10,12,13,0,920.0,91.0,2.8,25.0,717.0,682.21,517.23
2016,10,12,13,15,913.5,89.5,2.8,25.0,694.5,625.83,474.27
2016,10,12,13,30,907.0,88.0,2.8,25.0,672.0,567.97,428.89
2016,10,12,13,45,902.0,85.0,2.85,25.0,642.5,508.25,380.75
2016,10,12,14,0,897.0,82.0,2.9,25.0,613.0,447.41,330.06
2016,10,12,14,15,883.0,79.5,2.9,24.5,576.0,383.0,275.73
2016,10,12,14,30,869.0,77.0,2.9,24.0,539.0,319.04,220.57
2016,10,12,14,45,860.5,69.0,2.95,24.0,496.0,252.6,163.03
2016,10,12,15,0,852.0,61.0,3.0,24.0,453.0,186.63,108.61
2016,10,12,15,15,467.5,108.5,3.15,23.5,320.0,118.57,74.28
2016,10,12,15,30,83.0,156.0,3.3,23.0,187.0,108.31,87.4
2016,10,12,15,45,390.5,106.5,3.5,22.5,223.0,76.15,60.27
2016,10,12,16,0,698.0,57.0,3.7,22.0,259.0,51.79,39.43
2016,10,12,16,15,637.0,51.0,3.45,21.0,208.0,46.35,34.78
2016,10,12,16,30,576.0,45.0,3.2,20.0,157.0,37.73,27.17
2016,10,12,16,45,476.5,36.0,2.95,19.0,110.0,30.08,20.18
2016,10,12,17,0,377.0,27.0,2.7,18.0,63.0,22.52,12.39
2016,10,12,17,15,188.5,13.5,2.4,17.0,31.5,10.62,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,137.5,9.0,0.5,10.5,16.5,100.41,0.0
2016,10,13,6,30,275.0,18.0,0.5,11.0,33.0,253.2,43.26
2016,10,13,6,45,398.5,28.0,0.5,11.5,75.5,390.69,305.83
2016,10,13,7,0,522.0,38.0,0.5,12.0,118.0,518.46,415.2
2016,10,13,7,15,593.5,44.5,0.55,12.5,168.0,598.65,479.29
2016,10,13,7,30,665.0,51.0,0.6,13.0,218.0,690.78,548.2
2016,10,13,7,45,409.5,95.5,0.7,13.5,205.5,533.62,431.92
2016,10,13,8,0,154.0,140.0,0.8,14.0,193.0,317.76,260.48
2016,10,13,8,15,77.0,102.0,0.8,14.5,128.5,188.47,154.99
2016,10,13,8,30,0.0,64.0,0.8,15.0,64.0,49.07,35.97
2016,10,13,8,45,4.0,116.5,0.85,15.5,119.0,98.9,77.81
2016,10,13,9,0,8.0,169.0,0.9,16.0,174.0,153.9,122.5
2016,10,13,9,15,201.0,196.5,0.95,16.5,311.0,420.9,338.49
2016,10,13,9,30,394.0,224.0,1.0,17.0,448.0,672.71,523.31
2016,10,13,9,45,542.0,189.0,1.05,17.5,515.5,804.2,613.28
2016,10,13,10,0,690.0,154.0,1.1,18.0,583.0,919.81,687.76
2016,10,13,10,15,702.5,158.0,1.1,18.5,609.5,926.4,688.1
2016,10,13,10,30,715.0,162.0,1.1,19.0,636.0,929.28,687.67
2016,10,13,10,45,700.0,174.0,1.15,19.5,648.5,910.09,673.86
2016,10,13,11,0,685.0,186.0,1.2,20.0,661.0,887.74,658.35
2016,10,13,11,15,685.0,190.0,1.25,20.0,670.0,868.5,646.21
2016,10,13,11,30,685.0,194.0,1.3,20.0,679.0,846.15,631.76
2016,10,13,11,45,692.0,189.5,1.4,20.5,680.5,818.72,613.14
2016,10,13,12,0,699.0,185.0,1.5,21.0,682.0,788.15,592.1
2016,10,13,12,15,559.0,237.5,1.55,21.5,633.0,686.53,518.48
2016,10,13,12,30,419.0,290.0,1.6,22.0,584.0,585.68,444.59
2016,10,13,12,45,473.5,262.0,1.65,22.5,587.0,584.23,443.72
2016,10,13,13,0,528.0,234.0,1.7,23.0,590.0,563.42,427.86
2016,10,13,13,15,456.0,250.0,1.7,23.0,550.5,499.67,379.76
2016,10,13,13,30,384.0,266.0,1.7,23.0,511.0,433.76,329.9
2016,10,13,13,45,496.0,216.5,1.75,23.5,517.5,424.98,320.96
2016,10,13,14,0,608.0,167.0,1.8,24.0,524.0,399.5,297.15
2016,10,13,14,15,441.5,196.5,1.85,24.0,447.5,316.78,233.86
2016,10,13,14,30,275.0,226.0,1.9,24.0,371.0,253.13,186.88
2016,10,13,14,45,318.5,199.0,1.95,24.0,354.0,219.62,157.66
2016,10,13,15,0,362.0,172.0,2.0,24.0,337.0,181.28,125.02
2016,10,13,15,15,268.5,163.0,2.0,23.5,278.5,137.36,96.52
2016,10,13,15,30,175.0,154.0,2.0,23.0,220.0,107.2,86.35
2016,10,13,15,45,163.5,134.0,2.0,22.5,188.5,92.65,74.36
2016,10,13,16,0,152.0,114.0,2.0,22.0,157.0,79.76,63.5
2016,10,13,16,15,136.0,92.5,1.8,21.0,125.5,65.65,51.44
2016,10,13,16,30,120.0,71.0,1.6,20.0,94.0,51.21,38.78
2016,10,13,16,45,91.5,50.5,1.45,19.0,65.0,36.98,26.02
2016,10,13,17,0,63.0,30.0,1.3,18.0,36.0,22.51,12.0
2016,10,13,17,15,31.5,15.0,1.25,17.5,18.0,11.8,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,11.5,1.2,11.5,11.5,9.05,0.0
2016,10,14,6,30,0.0,23.0,1.5,12.0,23.0,26.4,0.0
2016,10,14,6,45,121.0,37.0,1.8,12.5,55.0,171.18,134.41
2016,10,14,7,0,242.0,51.0,2.1,13.0,87.0,305.81,253.45
2016,10,14,7,15,277.5,68.0,2.2,13.5,125.0,364.8,304.94
2016,10,14,7,30,313.0,85.0,2.3,14.0,163.0,425.41,355.56
2016,10,14,7,45,335.5,101.5,2.4,14.5,201.5,474.45,394.62
2016,10,14,8,0,358.0,118.0,2.5,15.0,240.0,523.28,432.03
2016,10,14,8,15,223.5,148.5,2.6,15.5,228.5,415.19,342.12
2016,10,14,8,30,89.0,179.0,2.7,16.0,217.0,277.87,227.38
2016,10,14,8,45,149.0,199.0,2.85,16.5,270.0,380.77,310.66
2016,10,14,9,0,209.0,219.0,3.0,17.0,323.0,462.63,374.52
2016,10,14,9,15,480.0,165.5,3.1,17.5,429.0,719.69,573.48
2016,10,14,9,30,751.0,112.0,3.2,18.0,535.0,943.34,730.09
2016,10,14,9,45,492.0,198.5,3.3,18.5,482.0,764.18,597.65
2016,10,14,10,0,233.0,285.0,3.4,19.0,429.0,544.44,428.56
2016,10,14,10,15,236.0,295.0,3.45,19.0,446.0,550.95,433.85
2016,10,14,10,30,239.0,305.0,3.5,19.0,463.0,556.27,437.14
2016,10,14,10,45,196.5,319.0,3.6,19.5,451.0,520.54,407.77
2016,10,14,11,0,154.0,333.0,3.7,20.0,439.0,485.31,378.99
2016,10,14,11,15,151.5,338.0,3.75,20.0,443.5,478.3,373.44
2016,10,14,11,30,149.0,343.0,3.8,20.0,448.0,470.7,367.37
2016,10,14,11,45,79.5,281.0,3.85,20.0,337.0,319.02,250.21
2016,10,14,12,0,10.0,219.0,3.9,20.0,226.0,184.61,143.32
2016,10,14,12,15,109.5,277.0,3.95,20.0,353.5,341.79,269.15
2016,10,14,12,30,209.0,335.0,4.0,20.0,481.0,459.41,359.95
2016,10,14,12,45,138.5,319.0,4.05,20.5,415.0,380.54,297.42
2016,10,14,13,0,68.0,303.0,4.1,21.0,349.0,297.75,232.18
2016,10,14,13,15,184.5,293.0,4.1,21.0,411.0,358.94,280.76
2016,10,14,13,30,301.0,283.0,4.1,21.0,473.0,404.42,315.0
2016,10,14,13,45,320.0,264.5,4.1,21.0,458.5,374.02,289.95
2016,10,14,14,0,339.0,246.0,4.1,21.0,444.0,341.48,262.67
2016,10,14,14,15,301.5,235.5,4.1,21.0,403.5,293.23,223.42
2016,10,14,14,30,264.0,225.0,4.1,21.0,363.0,249.41,187.85
2016,10,14,14,45,199.5,210.0,4.1,21.0,309.5,199.64,149.14
2016,10,14,15,0,135.0,195.0,4.1,21.0,256.0,160.97,120.53
2016,10,14,15,15,156.5,173.5,4.05,20.5,236.5,134.6,99.87
2016,10,14,15,30,178.0,152.0,4.0,20.0,217.0,105.99,86.53
2016,10,14,15,45,167.0,131.0,3.95,20.0,185.0,90.88,73.68
2016,10,14,16,0,156.0,110.0,3.9,20.0,153.0,77.39,62.01
2016,10,14,16,15,137.5,89.0,3.65,19.5,121.5,63.47,49.86
2016,10,14,16,30,119.0,68.0,3.4,19.0,90.0,49.25,37.19
2016,10,14,16,45,85.0,48.0,3.15,18.5,61.5,35.26,24.49
2016,10,14,17,0,51.0,28.0,2.9,18.0,33.0,21.06,10.34
2016,10,14,17,15,25.5,14.0,2.75,17.5,16.5,11.02,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,100.5,9.0,1.5,12.5,13.5,75.52,0.0
2016,10,15,6,30,201.0,18.0,1.8,13.0,27.0,196.67,0.0
2016,10,15,6,45,336.0,28.5,2.15,14.0,68.0,344.56,268.6
2016,10,15,7,0,471.0,39.0,2.5,15.0,109.0,479.63,389.85
2016,10,15,7,15,547.0,46.0,2.7,15.0,157.0,570.1,466.53
2016,10,15,7,30,623.0,53.0,2.9,15.0,205.0,664.31,542.39
2016,10,15,7,45,671.0,58.0,3.1,15.5,254.5,726.18,589.46
2016,10,15,8,0,719.0,63.0,3.3,16.0,304.0,795.5,640.11
2016,10,15,8,15,380.5,115.0,3.5,16.5,244.0,547.03,449.02
2016,10,15,8,30,42.0,167.0,3.7,17.0,184.0,215.77,174.8
2016,10,15,8,45,187.0,183.0,3.9,18.0,274.0,398.17,325.74
2016,10,15,9,0,332.0,199.0,4.1,19.0,364.0,586.12,471.75
2016,10,15,9,15,173.5,199.0,4.25,19.5,285.5,396.99,319.76
2016,10,15,9,30,15.0,199.0,4.4,20.0,207.0,187.18,147.38
2016,10,15,9,45,20.0,217.5,4.6,20.5,229.5,208.48,164.33
2016,10,15,10,0,25.0,236.0,4.8,21.0,252.0,229.56,180.6
2016,10,15,10,15,26.0,245.0,4.95,21.0,262.0,236.75,186.0
2016,10,15,10,30,27.0,254.0,5.1,21.0,272.0,243.88,191.4
2016,10,15,10,45,27.5,260.5,5.25,21.5,279.0,269.79,211.1
2016,10,15,11,0,28.0,267.0,5.4,22.0,286.0,273.18,213.14
2016,10,15,11,15,46.0,290.0,5.5,22.0,322.0,309.63,241.95
2016,10,15,11,30,64.0,313.0,5.6,22.0,358.0,344.34,269.12
2016,10,15,11,45,64.0,313.5,5.7,22.0,358.5,338.64,264.56
2016,10,15,12,0,64.0,314.0,5.8,22.0,359.0,332.81,259.99
2016,10,15,12,15,62.0,312.0,5.85,22.0,355.5,322.83,252.15
2016,10,15,12,30,60.0,310.0,5.9,22.0,352.0,312.91,244.39
2016,10,15,12,45,93.5,314.0,6.0,22.0,377.5,332.83,260.56
2016,10,15,13,0,127.0,318.0,6.1,22.0,403.0,359.95,281.88
2016,10,15,13,15,500.5,202.5,6.1,22.0,519.5,485.39,381.73
2016,10,15,13,30,874.0,87.0,6.1,22.0,636.0,548.52,428.17
2016,10,15,13,45,862.5,85.5,6.15,22.0,606.0,489.07,377.57
2016,10,15,14,0,851.0,84.0,6.2,22.0,576.0,429.3,325.68
2016,10,15,14,15,837.0,81.5,6.15,21.5,540.0,366.69,270.84
2016,10,15,14,30,823.0,79.0,6.1,21.0,504.0,304.75,215.64
2016,10,15,14,45,485.0,136.5,6.1,21.0,382.0,213.48,149.63
2016,10,15,15,0,147.0,194.0,6.1,21.0,260.0,162.16,121.32
2016,10,15,15,15,146.0,172.5,5.95,20.5,232.0,132.98,99.15
2016,10,15,15,30,145.0,151.0,5.8,20.0,204.0,104.51,85.38
2016,10,15,15,45,135.5,130.0,5.7,19.5,174.0,89.73,72.89
2016,10,15,16,0,126.0,109.0,5.6,19.0,144.0,76.3,61.33
2016,10,15,16,15,111.0,88.0,5.2,18.5,114.0,62.46,49.16
2016,10,15,16,30,96.0,67.0,4.8,18.0,84.0,48.32,36.48
2016,10,15,16,45,66.5,47.0,4.4,17.5,57.0,34.39,23.76
2016,10,15,17,0,37.0,27.0,4.0,17.0,30.0,20.25,9.12
2016,10,15,17,15,18.5,13.5,3.8,16.5,15.0,10.62,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.5,4.6,14.5,1.5,1.13,0.0
2016,10,16,7,0,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,10,16,7,15,0.0,5.0,4.95,15.0,5.0,3.78,0.0
2016,10,16,7,30,0.0,7.0,5.1,15.0,7.0,5.31,0.0
2016,10,16,7,45,0.0,9.0,5.3,15.5,9.0,6.83,0.19
2016,10,16,8,0,0.0,11.0,5.5,16.0,11.0,8.36,1.49
2016,10,16,8,15,0.0,51.0,5.7,16.5,51.0,39.02,27.51
2016,10,16,8,30,0.0,91.0,5.9,17.0,91.0,72.14,55.23
2016,10,16,8,45,0.0,110.0,6.15,17.5,110.0,89.06,69.05
2016,10,16,9,0,0.0,129.0,6.4,18.0,129.0,106.02,82.74
2016,10,16,9,15,0.0,99.5,6.55,18.0,99.5,77.78,59.17
2016,10,16,9,30,0.0,70.0,6.7,18.0,70.0,53.78,39.15
2016,10,16,9,45,1.5,121.5,6.9,18.5,122.5,97.92,75.42
2016,10,16,10,0,3.0,173.0,7.1,19.0,175.0,145.71,114.11
2016,10,16,10,15,29.0,229.0,7.2,19.0,248.0,245.14,195.14
2016,10,16,10,30,55.0,285.0,7.3,19.0,321.0,329.06,262.34
2016,10,16,10,45,30.5,237.0,7.4,19.0,257.5,248.21,196.93
2016,10,16,11,0,6.0,189.0,7.5,19.0,194.0,159.21,124.46
2016,10,16,11,15,3.0,112.5,7.55,19.0,115.0,90.39,68.56
2016,10,16,11,30,0.0,36.0,7.6,19.0,36.0,27.66,17.11
2016,10,16,11,45,0.0,43.0,7.65,19.5,43.0,33.06,21.5
2016,10,16,12,0,0.0,50.0,7.7,20.0,50.0,38.46,25.87
2016,10,16,12,15,0.0,41.0,7.65,20.0,41.0,31.51,20.19
2016,10,16,12,30,0.0,32.0,7.6,20.0,32.0,24.57,14.52
2016,10,16,12,45,0.0,49.5,7.6,20.0,49.5,38.05,25.59
2016,10,16,13,0,0.0,67.0,7.6,20.0,67.0,51.56,36.68
2016,10,16,13,15,2.5,126.0,7.5,19.5,127.5,99.1,75.7
2016,10,16,13,30,5.0,185.0,7.4,19.0,188.0,146.61,114.6
2016,10,16,13,45,2.5,116.0,7.35,19.0,117.5,90.65,69.11
2016,10,16,14,0,0.0,47.0,7.3,19.0,47.0,36.04,24.26
2016,10,16,14,15,8.0,116.0,7.2,18.5,120.0,91.81,70.4
2016,10,16,14,30,16.0,185.0,7.1,18.0,193.0,144.15,113.49
2016,10,16,14,45,8.0,151.0,7.0,18.0,155.0,115.34,90.19
2016,10,16,15,0,0.0,117.0,6.9,18.0,117.0,88.25,68.3
2016,10,16,15,15,0.0,64.5,6.7,17.5,64.5,49.45,36.11
2016,10,16,15,30,0.0,12.0,6.5,17.0,12.0,9.12,2.44
2016,10,16,15,45,0.0,10.0,6.35,17.0,10.0,7.59,1.09
2016,10,16,16,0,0.0,8.0,6.2,17.0,8.0,6.07,0.0
2016,10,16,16,15,272.0,24.0,5.85,16.5,71.5,19.26,11.43
2016,10,16,16,30,544.0,40.0,5.5,16.0,135.0,36.47,26.37
2016,10,16,16,45,441.5,31.5,5.15,16.0,91.5,26.33,16.91
2016,10,16,17,0,339.0,23.0,4.8,16.0,48.0,19.17,7.55
2016,10,16,17,15,169.5,11.5,4.6,15.5,24.0,9.05,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,6,15,108.0,8.0,1.15,10.5,12.0,6.29,0.0
2016,10,17,6,30,216.0,16.0,1.3,11.0,24.0,169.31,0.0
2016,10,17,6,45,356.0,26.0,1.45,11.5,65.0,358.17,274.2
2016,10,17,7,0,496.0,36.0,1.6,12.0,106.0,497.03,403.45
2016,10,17,7,15,573.5,42.5,1.7,12.5,155.0,580.61,473.85
2016,10,17,7,30,651.0,49.0,1.8,13.0,204.0,677.26,549.86
2016,10,17,7,45,699.5,53.5,1.95,13.5,254.0,747.11,602.33
2016,10,17,8,0,748.0,58.0,2.1,14.0,304.0,816.75,652.4
2016,10,17,8,15,780.0,61.5,2.2,14.5,352.0,868.36,687.23
2016,10,17,8,30,812.0,65.0,2.3,15.0,400.0,917.99,719.74
2016,10,17,8,45,835.0,67.5,2.45,15.5,444.0,954.82,743.1
2016,10,17,9,0,858.0,70.0,2.6,16.0,488.0,976.48,755.78
2016,10,17,9,15,874.0,72.0,2.65,16.5,526.5,998.94,768.11
2016,10,17,9,30,890.0,74.0,2.7,17.0,565.0,1017.81,777.97
2016,10,17,9,45,890.5,80.0,2.75,17.5,595.5,1022.18,778.12
2016,10,17,10,0,891.0,86.0,2.8,18.0,626.0,1022.42,775.82
2016,10,17,10,15,899.5,87.5,2.85,18.0,651.0,1021.17,774.21
2016,10,17,10,30,908.0,89.0,2.9,18.0,676.0,1015.88,770.08
2016,10,17,10,45,914.5,89.5,2.95,18.5,694.0,1003.4,759.86
2016,10,17,11,0,921.0,90.0,3.0,19.0,712.0,986.92,747.18
2016,10,17,11,15,923.5,90.5,3.05,19.0,721.5,962.79,730.88
2016,10,17,11,30,926.0,91.0,3.1,19.0,731.0,934.95,712.15
2016,10,17,11,45,927.0,90.5,3.15,19.5,732.5,901.14,687.99
2016,10,17,12,0,928.0,90.0,3.2,20.0,734.0,863.99,661.54
2016,10,17,12,15,926.0,90.0,3.25,20.0,727.0,821.81,632.73
2016,10,17,12,30,924.0,90.0,3.3,20.0,720.0,776.82,601.7
2016,10,17,12,45,924.0,87.0,3.4,20.0,705.5,727.6,565.81
2016,10,17,13,0,924.0,84.0,3.5,20.0,691.0,675.86,526.45
2016,10,17,13,15,917.0,83.0,3.55,20.0,668.0,619.66,482.31
2016,10,17,13,30,910.0,82.0,3.6,20.0,645.0,562.04,435.71
2016,10,17,13,45,899.5,80.5,3.7,20.0,614.5,501.14,385.2
2016,10,17,14,0,889.0,79.0,3.8,20.0,584.0,439.75,332.63
2016,10,17,14,15,874.5,77.0,3.8,19.5,547.0,376.29,277.47
2016,10,17,14,30,860.0,75.0,3.8,19.0,510.0,313.37,221.64
2016,10,17,14,45,839.0,72.5,3.85,19.0,467.5,246.59,162.88
2016,10,17,15,0,818.0,70.0,3.9,19.0,425.0,183.79,110.36
2016,10,17,15,15,789.0,66.5,3.85,18.5,378.5,121.75,66.88
2016,10,17,15,30,760.0,63.0,3.8,18.0,332.0,63.29,50.09
2016,10,17,15,45,718.0,58.5,3.8,18.0,282.5,53.2,41.35
2016,10,17,16,0,676.0,54.0,3.8,18.0,233.0,49.16,37.78
2016,10,17,16,15,608.5,48.0,3.4,17.0,183.5,43.65,32.91
2016,10,17,16,30,541.0,42.0,3.0,16.0,134.0,35.19,25.22
2016,10,17,16,45,423.5,32.5,2.6,15.5,89.0,27.08,17.52
2016,10,17,17,0,306.0,23.0,2.2,15.0,44.0,19.12,6.44
2016,10,17,17,15,153.0,11.5,2.05,14.0,22.0,9.05,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,88.5,8.0,2.35,8.5,11.5,0.0,0.0
2016,10,18,6,30,177.0,16.0,2.5,9.0,23.0,141.13,0.0
2016,10,18,6,45,330.0,27.0,2.7,9.5,64.0,339.84,260.12
2016,10,18,7,0,483.0,38.0,2.9,10.0,105.0,489.5,403.73
2016,10,18,7,15,563.5,45.0,3.2,10.5,154.0,584.23,485.8
2016,10,18,7,30,644.0,52.0,3.5,11.0,203.0,674.69,560.2
2016,10,18,7,45,700.5,55.5,3.8,12.0,254.0,750.8,618.85
2016,10,18,8,0,757.0,59.0,4.1,13.0,305.0,826.78,674.66
2016,10,18,8,15,788.5,62.5,4.25,13.5,353.0,878.09,710.71
2016,10,18,8,30,820.0,66.0,4.4,14.0,401.0,927.35,744.62
2016,10,18,8,45,844.0,68.5,4.6,14.5,445.5,965.25,770.05
2016,10,18,9,0,868.0,71.0,4.8,15.0,490.0,987.94,784.29
2016,10,18,9,15,883.5,73.0,4.85,15.5,528.5,1009.86,796.74
2016,10,18,9,30,899.0,75.0,4.9,16.0,567.0,1028.16,806.61
2016,10,18,9,45,910.5,76.0,5.0,16.5,599.0,1037.22,810.5
2016,10,18,10,0,922.0,77.0,5.1,17.0,631.0,1042.32,811.81
2016,10,18,10,15,929.5,78.5,5.1,17.0,656.0,1039.92,808.79
2016,10,18,10,30,937.0,80.0,5.1,17.0,681.0,1033.38,803.12
2016,10,18,10,45,942.0,80.5,5.15,17.5,698.5,1019.07,791.07
2016,10,18,11,0,947.0,81.0,5.2,18.0,716.0,1000.72,776.42
2016,10,18,11,15,949.5,81.0,5.2,18.0,725.5,975.5,758.22
2016,10,18,11,30,952.0,81.0,5.2,18.0,735.0,946.51,737.47
2016,10,18,11,45,951.5,81.5,5.2,18.5,735.5,911.82,711.32
2016,10,18,12,0,951.0,82.0,5.2,19.0,736.0,873.78,682.86
2016,10,18,12,15,948.5,81.5,5.15,19.0,729.0,829.92,651.21
2016,10,18,12,30,946.0,81.0,5.1,19.0,722.0,783.25,617.4
2016,10,18,12,45,936.5,82.5,5.1,19.5,705.0,731.2,576.94
2016,10,18,13,0,927.0,84.0,5.1,20.0,688.0,677.35,533.43
2016,10,18,13,15,919.0,83.0,5.05,19.5,665.0,620.44,488.5
2016,10,18,13,30,911.0,82.0,5.0,19.0,642.0,562.21,441.13
2016,10,18,13,45,901.5,80.0,4.95,19.0,611.5,501.3,389.37
2016,10,18,14,0,892.0,78.0,4.9,19.0,581.0,439.79,335.65
2016,10,18,14,15,877.5,76.0,4.85,18.5,544.0,376.21,279.61
2016,10,18,14,30,863.0,74.0,4.8,18.0,507.0,313.16,223.01
2016,10,18,14,45,816.5,71.5,4.8,18.0,454.0,240.74,160.12
2016,10,18,15,0,770.0,69.0,4.8,18.0,401.0,175.58,106.4
2016,10,18,15,15,735.0,68.5,4.7,17.5,356.5,118.61,66.63
2016,10,18,15,30,700.0,68.0,4.6,17.0,312.0,65.92,52.64
2016,10,18,15,45,698.0,59.0,4.5,17.0,272.0,53.35,41.65
2016,10,18,16,0,696.0,50.0,4.4,17.0,232.0,46.11,35.23
2016,10,18,16,15,630.0,44.5,3.9,16.0,182.0,40.9,30.59
2016,10,18,16,30,564.0,39.0,3.4,15.0,132.0,35.78,25.8
2016,10,18,16,45,444.5,30.0,2.9,14.5,87.0,27.36,17.72
2016,10,18,17,0,325.0,21.0,2.4,14.0,42.0,17.51,4.05
2016,10,18,17,15,162.5,10.5,2.25,13.5,21.0,8.26,0.0
2016,10,18,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,113.0,7.0,1.45,7.5,10.5,0.0,0.0
2016,10,19,6,30,226.0,14.0,1.6,8.0,21.0,175.28,0.0
2016,10,19,6,45,371.0,23.5,1.8,9.0,61.5,355.09,265.55
2016,10,19,7,0,516.0,33.0,2.0,10.0,102.0,500.7,409.13
2016,10,19,7,15,593.0,39.0,2.2,11.0,151.0,593.64,488.1
2016,10,19,7,30,670.0,45.0,2.4,12.0,200.0,689.5,564.32
2016,10,19,7,45,716.5,49.5,2.65,13.0,249.5,757.72,615.95
2016,10,19,8,0,763.0,54.0,2.9,14.0,299.0,825.71,664.94
2016,10,19,8,15,794.0,57.0,3.1,14.5,346.5,875.77,699.86
2016,10,19,8,30,825.0,60.0,3.3,15.0,394.0,912.42,724.24
2016,10,19,8,45,847.0,62.5,3.5,16.0,438.0,947.95,745.99
2016,10,19,9,0,869.0,65.0,3.7,17.0,482.0,980.57,765.25
2016,10,19,9,15,884.5,67.0,3.75,17.5,520.0,1002.6,777.32
2016,10,19,9,30,900.0,69.0,3.8,18.0,558.0,1021.0,786.93
2016,10,19,9,45,913.0,69.5,3.85,19.0,590.5,1031.02,789.37
2016,10,19,10,0,926.0,70.0,3.9,20.0,623.0,1037.08,789.3
2016,10,19,10,15,933.5,71.0,3.85,20.0,648.0,1034.14,785.63
2016,10,19,10,30,941.0,72.0,3.8,20.0,673.0,1027.09,779.44
2016,10,19,10,45,945.5,73.0,3.8,20.5,690.0,1012.98,767.56
2016,10,19,11,0,950.0,74.0,3.8,21.0,707.0,994.83,753.21
2016,10,19,11,15,952.5,74.0,3.75,21.5,716.5,969.67,733.97
2016,10,19,11,30,955.0,74.0,3.7,22.0,726.0,940.73,712.37
2016,10,19,11,45,955.0,74.5,3.7,22.5,727.0,906.53,687.62
2016,10,19,12,0,955.0,75.0,3.7,23.0,728.0,868.93,660.6
2016,10,19,12,15,953.0,74.5,3.7,23.0,721.0,825.46,630.71
2016,10,19,12,30,951.0,74.0,3.7,23.0,714.0,779.11,598.62
2016,10,19,12,45,944.5,75.0,3.7,23.0,698.5,728.58,561.96
2016,10,19,13,0,938.0,76.0,3.7,23.0,683.0,675.96,521.69
2016,10,19,13,15,931.0,75.0,3.65,23.0,660.0,619.24,477.21
2016,10,19,13,30,924.0,74.0,3.6,23.0,637.0,561.08,430.35
2016,10,19,13,45,914.0,72.5,3.6,23.0,606.5,499.86,379.85
2016,10,19,14,0,904.0,71.0,3.6,23.0,576.0,438.07,327.32
2016,10,19,14,15,890.0,69.0,3.55,23.0,539.5,374.14,271.73
2016,10,19,14,30,876.0,67.0,3.5,23.0,503.0,310.68,215.63
2016,10,19,14,45,856.0,65.0,3.45,23.0,461.0,246.62,159.72
2016,10,19,15,0,836.0,63.0,3.4,23.0,419.0,184.27,108.27
2016,10,19,15,15,808.0,60.0,3.15,22.5,372.0,118.23,62.26
2016,10,19,15,30,780.0,57.0,2.9,22.0,325.0,59.16,45.73
2016,10,19,15,45,739.0,52.5,2.65,21.5,276.0,48.7,36.85
