Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,0,698.0,48.0,2.4,21.0,227.0,44.49,33.23
2016,10,19,16,15,631.5,42.5,2.1,19.5,177.5,39.23,28.66
2016,10,19,16,30,565.0,37.0,1.8,18.0,128.0,34.05,23.94
2016,10,19,16,45,446.0,28.5,1.5,17.0,84.0,26.04,16.28
2016,10,19,17,0,327.0,20.0,1.2,16.0,40.0,18.2,2.35
2016,10,19,17,15,163.5,10.0,1.2,15.5,20.0,7.87,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,111.0,6.5,1.2,9.5,10.0,0.0,0.0
2016,10,20,6,30,222.0,13.0,1.2,10.0,20.0,171.7,0.0
2016,10,20,6,45,370.0,22.5,1.25,11.0,60.0,351.94,253.95
2016,10,20,7,0,518.0,32.0,1.3,12.0,100.0,501.5,403.05
2016,10,20,7,15,596.5,38.5,1.55,13.0,149.0,596.2,482.62
2016,10,20,7,30,675.0,45.0,1.8,14.0,198.0,694.11,559.59
2016,10,20,7,45,723.0,49.5,2.1,15.0,248.5,763.85,612.1
2016,10,20,8,0,771.0,54.0,2.4,16.0,299.0,833.38,662.01
2016,10,20,8,15,802.5,57.0,2.45,16.5,347.0,884.06,695.7
2016,10,20,8,30,834.0,60.0,2.5,17.0,395.0,921.32,718.95
2016,10,20,8,45,856.0,62.5,2.55,18.0,439.0,956.91,739.14
2016,10,20,9,0,878.0,65.0,2.6,19.0,483.0,989.55,756.83
2016,10,20,9,15,893.5,67.0,2.6,19.5,521.5,1011.57,768.03
2016,10,20,9,30,909.0,69.0,2.6,20.0,560.0,1029.93,776.83
2016,10,20,9,45,923.0,69.5,2.6,21.0,592.5,1040.9,779.31
2016,10,20,10,0,937.0,70.0,2.6,22.0,625.0,1047.85,779.33
2016,10,20,10,15,944.5,71.0,2.55,22.5,650.0,1044.76,773.94
2016,10,20,10,30,952.0,72.0,2.5,23.0,675.0,1037.52,766.16
2016,10,20,10,45,956.5,72.5,2.45,23.5,692.5,1022.56,753.62
2016,10,20,11,0,961.0,73.0,2.4,24.0,710.0,1003.55,738.74
2016,10,20,11,15,963.5,73.5,2.4,24.5,719.0,978.69,720.79
2016,10,20,11,30,966.0,74.0,2.4,25.0,728.0,949.99,700.51
2016,10,20,11,45,966.0,74.0,2.4,25.5,729.0,914.86,676.1
2016,10,20,12,0,966.0,74.0,2.4,26.0,730.0,876.31,649.49
2016,10,20,12,15,964.0,74.0,2.45,26.0,723.0,832.95,621.23
2016,10,20,12,30,962.0,74.0,2.5,26.0,716.0,786.67,590.69
2016,10,20,12,45,950.0,77.0,2.55,26.5,699.5,733.95,552.88
2016,10,20,13,0,938.0,80.0,2.6,27.0,683.0,679.56,511.84
2016,10,20,13,15,931.0,79.0,2.65,27.0,659.5,622.78,469.08
2016,10,20,13,30,924.0,78.0,2.7,27.0,636.0,564.57,423.8
2016,10,20,13,45,913.5,76.5,2.75,27.0,605.5,503.06,374.55
2016,10,20,14,0,903.0,75.0,2.8,27.0,575.0,441.04,323.24
2016,10,20,14,15,888.0,73.0,2.8,26.5,538.0,376.77,269.26
2016,10,20,14,30,873.0,71.0,2.8,26.0,501.0,313.09,214.57
2016,10,20,14,45,852.5,68.5,2.8,26.0,458.5,248.63,159.29
2016,10,20,15,0,832.0,66.0,2.8,26.0,416.0,182.55,105.69
2016,10,20,15,15,802.5,62.5,2.5,25.5,369.0,119.79,62.92
2016,10,20,15,30,773.0,59.0,2.2,25.0,322.0,60.66,46.42
2016,10,20,15,45,729.5,54.5,1.9,24.5,272.0,50.16,37.62
2016,10,20,16,0,686.0,50.0,1.6,24.0,222.0,46.0,34.08
2016,10,20,16,15,616.0,44.0,1.45,22.5,172.5,40.37,29.24
2016,10,20,16,30,546.0,38.0,1.3,21.0,123.0,34.82,24.22
2016,10,20,16,45,419.5,28.5,1.2,19.5,79.5,23.85,14.12
2016,10,20,17,0,293.0,19.0,1.1,18.0,36.0,15.8,0.0
2016,10,20,17,15,146.5,9.5,1.1,17.5,18.0,7.47,0.0
2016,10,20,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,96.5,6.0,0.85,12.5,9.0,0.0,0.0
2016,10,21,6,30,193.0,12.0,0.8,13.0,18.0,149.91,0.0
2016,10,21,6,45,345.0,22.5,0.75,13.5,57.0,341.09,235.32
2016,10,21,7,0,497.0,33.0,0.7,14.0,96.0,485.11,383.47
2016,10,21,7,15,577.5,39.5,0.85,14.5,144.5,581.27,463.34
2016,10,21,7,30,658.0,46.0,1.0,15.0,193.0,680.44,540.36
2016,10,21,7,45,707.0,50.5,1.2,16.0,243.0,750.67,591.99
2016,10,21,8,0,756.0,55.0,1.4,17.0,293.0,820.7,641.05
2016,10,21,8,15,788.5,58.5,1.45,17.5,340.5,872.69,674.88
2016,10,21,8,30,821.0,62.0,1.5,18.0,388.0,922.72,706.31
2016,10,21,8,45,843.5,64.5,1.6,19.0,431.5,947.18,719.07
2016,10,21,9,0,866.0,67.0,1.7,20.0,475.0,980.06,737.43
2016,10,21,9,15,882.0,69.5,1.75,20.5,513.5,1003.07,749.63
2016,10,21,9,30,898.0,72.0,1.8,21.0,552.0,1022.45,759.54
2016,10,21,9,45,909.0,73.5,1.85,22.0,584.0,1031.57,761.41
2016,10,21,10,0,920.0,75.0,1.9,23.0,616.0,1036.73,760.96
2016,10,21,10,15,927.5,76.0,1.9,23.5,641.0,1033.65,756.23
2016,10,21,10,30,935.0,77.0,1.9,24.0,666.0,1026.5,749.2
2016,10,21,10,45,940.0,78.0,1.9,24.5,683.5,1012.82,738.23
2016,10,21,11,0,945.0,79.0,1.9,25.0,701.0,995.1,724.94
2016,10,21,11,15,947.5,79.5,1.85,25.0,710.5,970.52,708.23
2016,10,21,11,30,950.0,80.0,1.8,25.0,720.0,942.17,689.24
2016,10,21,11,45,950.0,80.0,1.8,25.5,720.5,907.45,665.48
2016,10,21,12,0,950.0,80.0,1.8,26.0,721.0,869.38,639.58
2016,10,21,12,15,948.0,80.0,1.85,26.0,714.0,826.56,612.19
2016,10,21,12,30,946.0,80.0,1.9,26.0,707.0,780.88,582.56
2016,10,21,12,45,940.0,79.5,2.0,26.5,691.0,729.29,546.3
2016,10,21,13,0,934.0,79.0,2.1,27.0,675.0,675.66,506.7
2016,10,21,13,15,926.5,78.0,2.2,27.0,652.0,618.87,464.56
2016,10,21,13,30,919.0,77.0,2.3,27.0,629.0,560.7,419.84
2016,10,21,13,45,907.0,76.0,2.45,27.5,598.0,499.32,370.51
2016,10,21,14,0,895.0,75.0,2.6,28.0,567.0,437.59,319.27
2016,10,21,14,15,880.0,73.0,2.7,27.5,530.0,373.86,266.15
2016,10,21,14,30,865.0,71.0,2.8,27.0,493.0,310.72,212.24
2016,10,21,14,45,841.5,69.0,2.9,27.0,450.5,243.91,155.54
2016,10,21,15,0,818.0,67.0,3.0,27.0,408.0,181.28,104.94
2016,10,21,15,15,788.0,63.5,2.8,26.0,361.0,119.42,63.04
2016,10,21,15,30,758.0,60.0,2.6,25.0,314.0,61.26,46.94
2016,10,21,15,45,710.5,56.0,2.45,24.5,264.5,51.13,38.45
2016,10,21,16,0,663.0,52.0,2.3,24.0,215.0,47.43,35.28
2016,10,21,16,15,590.5,45.0,2.05,22.5,166.0,41.02,29.76
2016,10,21,16,30,518.0,38.0,1.8,21.0,117.0,31.91,21.67
2016,10,21,16,45,387.5,28.5,1.6,20.0,74.5,23.74,13.81
2016,10,21,17,0,257.0,19.0,1.4,19.0,32.0,15.76,0.0
2016,10,21,17,15,128.5,9.5,1.4,18.5,16.0,7.47,0.0
2016,10,21,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,92.5,5.5,0.8,12.5,8.0,0.0,0.0
2016,10,22,6,30,185.0,11.0,0.8,13.0,16.0,143.39,0.0
2016,10,22,6,45,337.5,22.0,0.8,13.5,55.0,332.98,220.61
2016,10,22,7,0,490.0,33.0,0.8,14.0,94.0,479.18,378.73
2016,10,22,7,15,572.0,39.5,1.0,14.5,142.5,576.61,460.73
2016,10,22,7,30,654.0,46.0,1.2,15.0,191.0,676.96,539.63
2016,10,22,7,45,701.5,51.5,1.4,16.0,240.0,747.01,591.48
2016,10,22,8,0,749.0,57.0,1.6,17.0,289.0,816.84,640.67
2016,10,22,8,15,781.5,60.5,1.65,18.0,336.5,868.69,673.46
2016,10,22,8,30,814.0,64.0,1.7,19.0,384.0,918.55,703.66
2016,10,22,8,45,832.5,64.0,1.8,20.0,422.5,935.35,711.24
2016,10,22,9,0,851.0,64.0,1.9,21.0,461.0,960.5,724.57
2016,10,22,9,15,869.5,69.5,1.95,21.5,504.0,990.11,741.35
2016,10,22,9,30,888.0,75.0,2.0,22.0,547.0,1015.95,755.46
2016,10,22,9,45,898.0,77.5,2.15,23.0,578.5,1025.25,758.6
2016,10,22,10,0,908.0,80.0,2.3,24.0,610.0,1030.59,759.39
2016,10,22,10,15,916.0,81.0,2.25,24.5,635.0,1027.99,754.37
2016,10,22,10,30,924.0,82.0,2.2,25.0,660.0,1021.35,747.03
2016,10,22,10,45,927.0,84.0,2.2,25.5,676.5,1006.99,735.56
2016,10,22,11,0,930.0,86.0,2.2,26.0,693.0,988.7,721.82
2016,10,22,11,15,932.5,86.5,2.15,26.0,702.5,964.35,705.22
2016,10,22,11,30,935.0,87.0,2.1,26.0,712.0,936.29,686.37
2016,10,22,11,45,933.0,87.5,2.05,26.5,712.5,900.79,661.43
2016,10,22,12,0,931.0,88.0,2.0,27.0,713.0,862.12,634.53
2016,10,22,12,15,929.0,88.0,2.0,27.0,705.5,819.92,606.95
2016,10,22,12,30,927.0,88.0,2.0,27.0,698.0,774.92,577.29
2016,10,22,12,45,903.0,95.0,2.0,27.0,678.5,719.3,538.01
2016,10,22,13,0,879.0,102.0,2.0,27.0,659.0,667.96,500.19
2016,10,22,13,15,870.0,100.5,2.05,26.5,635.5,611.18,458.96
2016,10,22,13,30,861.0,99.0,2.1,26.0,612.0,553.34,415.39
2016,10,22,13,45,848.5,97.0,2.15,26.0,581.5,492.63,367.28
2016,10,22,14,0,836.0,95.0,2.2,26.0,551.0,431.81,317.46
2016,10,22,14,15,813.5,87.0,2.25,25.5,506.0,362.49,260.54
2016,10,22,14,30,791.0,79.0,2.3,25.0,461.0,295.07,203.82
2016,10,22,14,45,746.0,85.0,2.35,25.0,420.0,236.77,154.7
2016,10,22,15,0,701.0,91.0,2.4,25.0,379.0,179.31,109.11
2016,10,22,15,15,666.0,86.0,2.35,24.0,334.5,122.44,70.38
2016,10,22,15,30,631.0,81.0,2.3,23.0,290.0,70.07,54.9
2016,10,22,15,45,583.5,73.5,2.25,22.5,243.0,58.84,45.43
2016,10,22,16,0,536.0,66.0,2.2,22.0,196.0,53.32,40.66
2016,10,22,16,15,462.0,56.0,1.95,21.0,149.5,45.53,33.81
2016,10,22,16,30,388.0,46.0,1.7,20.0,103.0,37.71,26.67
2016,10,22,16,45,194.0,36.0,1.5,19.0,64.5,27.1,16.39
2016,10,22,17,0,0.0,26.0,1.3,18.0,26.0,18.47,0.0
2016,10,22,17,15,0.0,13.0,1.25,17.0,13.0,10.23,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,9.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,10.0,14.0,11.02,0.0
2016,10,23,6,45,219.0,24.5,1.25,11.0,51.0,241.95,154.51
2016,10,23,7,0,438.0,35.0,1.3,12.0,88.0,450.83,362.13
2016,10,23,7,15,524.5,43.0,1.65,13.0,136.0,549.98,447.04
2016,10,23,7,30,611.0,51.0,2.0,14.0,184.0,653.71,530.32
2016,10,23,7,45,664.5,56.5,2.35,15.0,233.0,719.17,580.91
2016,10,23,8,0,718.0,62.0,2.7,16.0,282.0,793.92,635.96
2016,10,23,8,15,752.0,66.0,2.9,16.5,329.0,847.4,673.58
2016,10,23,8,30,786.0,70.0,3.1,17.0,376.0,898.92,708.75
2016,10,23,8,45,807.5,73.5,3.3,18.0,419.0,934.96,730.77
2016,10,23,9,0,829.0,77.0,3.5,19.0,462.0,967.96,750.3
2016,10,23,9,15,845.0,79.5,3.65,19.5,499.0,990.73,763.56
2016,10,23,9,30,861.0,82.0,3.8,20.0,536.0,1009.87,774.38
2016,10,23,9,45,848.0,87.5,4.0,21.0,556.5,999.57,763.9
2016,10,23,10,0,835.0,93.0,4.2,22.0,577.0,985.46,751.18
2016,10,23,10,15,869.0,89.5,4.3,22.5,612.0,991.05,753.04
2016,10,23,10,30,903.0,86.0,4.4,23.0,647.0,1005.09,760.68
2016,10,23,10,45,903.0,89.0,4.5,23.5,662.5,989.29,748.03
2016,10,23,11,0,903.0,92.0,4.6,24.0,678.0,969.73,733.49
2016,10,23,11,15,905.0,92.5,4.65,24.0,686.5,945.51,716.93
2016,10,23,11,30,907.0,93.0,4.7,24.0,695.0,917.72,697.96
2016,10,23,11,45,900.0,96.0,4.8,24.0,694.5,881.49,673.44
2016,10,23,12,0,893.0,99.0,4.9,24.0,694.0,842.44,646.79
2016,10,23,12,15,890.0,98.5,4.9,24.0,686.0,800.31,617.2
2016,10,23,12,30,887.0,98.0,4.9,24.0,678.0,755.6,585.6
2016,10,23,12,45,798.5,125.0,4.9,24.0,638.0,683.32,530.18
2016,10,23,13,0,710.0,152.0,4.9,24.0,598.0,610.9,474.08
2016,10,23,13,15,704.0,148.0,4.9,23.5,577.0,560.72,435.5
2016,10,23,13,30,698.0,144.0,4.9,23.0,556.0,509.64,394.96
2016,10,23,13,45,771.5,115.0,4.9,23.0,549.0,472.53,362.77
2016,10,23,14,0,845.0,86.0,4.9,23.0,542.0,427.25,322.06
2016,10,23,14,15,828.0,83.5,4.85,23.0,506.0,364.34,267.1
2016,10,23,14,30,811.0,81.0,4.8,23.0,470.0,302.43,212.3
2016,10,23,14,45,789.0,77.5,4.8,23.0,428.0,239.87,157.71
2016,10,23,15,0,767.0,74.0,4.8,23.0,386.0,179.52,107.83
2016,10,23,15,15,734.0,70.0,4.6,22.5,340.5,120.27,66.73
2016,10,23,15,30,701.0,66.0,4.4,22.0,295.0,65.19,50.97
2016,10,23,15,45,649.5,61.0,4.2,21.5,246.5,50.28,38.2
2016,10,23,16,0,598.0,56.0,4.0,21.0,198.0,46.23,34.67
2016,10,23,16,15,520.5,48.5,3.6,20.0,151.0,40.06,29.17
2016,10,23,16,30,443.0,41.0,3.2,19.0,104.0,33.97,23.5
2016,10,23,16,45,221.5,33.0,2.8,18.0,64.5,25.05,14.5
2016,10,23,17,0,0.0,25.0,2.4,17.0,25.0,17.71,0.0
2016,10,23,17,15,0.0,12.5,2.3,16.5,12.5,9.83,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,11.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,11.0,7.0,5.51,0.0
2016,10,24,6,45,40.5,24.5,2.75,11.5,29.0,72.75,39.36
2016,10,24,7,0,81.0,42.0,3.0,12.0,51.0,134.03,107.47
2016,10,24,7,15,102.0,62.5,3.25,12.0,80.0,179.47,149.34
2016,10,24,7,30,123.0,83.0,3.5,12.0,109.0,224.37,189.41
2016,10,24,7,45,135.5,103.5,3.75,12.5,139.0,261.62,221.4
2016,10,24,8,0,148.0,124.0,4.0,13.0,169.0,298.61,252.18
2016,10,24,8,15,158.5,143.0,4.05,13.0,198.0,331.09,278.78
2016,10,24,8,30,169.0,162.0,4.1,13.0,227.0,363.26,304.59
2016,10,24,8,45,219.0,176.5,4.15,13.5,271.0,428.06,356.97
2016,10,24,9,0,269.0,191.0,4.2,14.0,315.0,517.09,426.59
2016,10,24,9,15,151.0,199.5,4.15,14.5,270.0,380.08,312.5
2016,10,24,9,30,33.0,208.0,4.1,15.0,225.0,242.07,196.03
2016,10,24,9,45,37.5,223.0,4.05,15.5,244.0,259.8,209.93
2016,10,24,10,0,42.0,238.0,4.0,16.0,263.0,277.24,223.14
2016,10,24,10,15,89.0,264.5,3.9,16.0,319.0,350.38,282.42
2016,10,24,10,30,136.0,291.0,3.8,16.0,375.0,444.56,356.33
2016,10,24,10,45,121.0,297.0,3.75,16.5,373.5,428.65,341.87
2016,10,24,11,0,106.0,303.0,3.7,17.0,372.0,391.15,311.47
2016,10,24,11,15,60.5,267.0,3.6,17.5,306.5,303.11,240.76
2016,10,24,11,30,15.0,231.0,3.5,18.0,241.0,204.32,160.79
2016,10,24,11,45,37.0,262.0,3.4,18.5,287.0,267.7,211.37
2016,10,24,12,0,59.0,293.0,3.3,19.0,333.0,312.2,245.94
2016,10,24,12,15,122.5,301.5,3.25,19.0,382.0,379.5,299.21
2016,10,24,12,30,186.0,310.0,3.2,19.0,431.0,423.11,333.3
2016,10,24,12,45,376.5,254.0,3.2,19.5,491.5,499.08,392.97
2016,10,24,13,0,567.0,198.0,3.2,20.0,552.0,556.19,435.65
2016,10,24,13,15,398.0,233.0,3.25,20.0,477.5,442.44,346.8
2016,10,24,13,30,229.0,268.0,3.3,20.0,403.0,348.19,272.77
2016,10,24,13,45,193.5,256.0,3.35,20.5,366.0,303.49,236.94
2016,10,24,14,0,158.0,244.0,3.4,21.0,329.0,262.88,204.17
2016,10,24,14,15,242.5,217.5,3.4,20.5,337.5,261.26,200.59
2016,10,24,14,30,327.0,191.0,3.4,20.0,346.0,243.82,182.69
2016,10,24,14,45,380.5,163.5,3.45,20.0,328.5,209.04,150.56
2016,10,24,15,0,434.0,136.0,3.5,20.0,311.0,169.52,115.3
2016,10,24,15,15,409.0,124.0,3.35,19.5,273.5,125.03,83.35
2016,10,24,15,30,384.0,112.0,3.2,19.0,236.0,83.95,67.92
2016,10,24,15,45,491.0,84.0,3.05,19.0,215.5,66.06,52.39
2016,10,24,16,0,598.0,56.0,2.9,19.0,195.0,46.26,34.97
2016,10,24,16,15,517.5,48.0,2.45,18.0,148.0,39.68,29.07
2016,10,24,16,30,437.0,40.0,2.0,17.0,101.0,33.16,22.97
2016,10,24,16,45,295.5,28.5,1.6,16.0,62.0,23.51,13.08
2016,10,24,17,0,154.0,17.0,1.2,15.0,23.0,13.38,0.0
2016,10,24,17,15,77.0,8.5,1.15,14.5,11.5,0.0,0.0
2016,10,24,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,25,6,45,30.5,20.0,2.05,11.5,23.5,54.63,24.92
2016,10,25,7,0,61.0,40.0,2.3,12.0,47.0,114.71,90.64
2016,10,25,7,15,81.0,60.0,2.4,12.5,74.0,157.95,130.18
2016,10,25,7,30,101.0,80.0,2.5,13.0,101.0,200.67,167.86
2016,10,25,7,45,113.5,100.5,2.65,13.5,130.0,237.53,199.37
2016,10,25,8,0,126.0,121.0,2.8,14.0,159.0,274.13,229.71
2016,10,25,8,15,132.0,141.0,2.9,14.5,186.5,303.44,253.02
2016,10,25,8,30,138.0,161.0,3.0,15.0,214.0,332.21,275.32
2016,10,25,8,45,90.0,172.0,3.1,16.0,208.5,271.78,223.26
2016,10,25,9,0,42.0,183.0,3.2,17.0,203.0,231.7,187.6
2016,10,25,9,15,34.5,192.0,3.2,17.5,209.5,229.68,184.87
2016,10,25,9,30,27.0,201.0,3.2,18.0,216.0,205.85,164.59
2016,10,25,9,45,97.0,233.0,3.25,19.0,288.5,333.23,267.31
2016,10,25,10,0,167.0,265.0,3.3,20.0,361.0,460.74,365.37
2016,10,25,10,15,400.5,218.0,3.2,20.5,460.5,679.07,531.99
2016,10,25,10,30,634.0,171.0,3.1,21.0,560.0,856.32,658.56
2016,10,25,10,45,479.5,227.5,3.05,21.5,526.0,742.66,571.88
2016,10,25,11,0,325.0,284.0,3.0,22.0,492.0,620.52,479.01
2016,10,25,11,15,223.0,298.0,2.9,22.0,441.5,506.6,393.11
2016,10,25,11,30,121.0,312.0,2.8,22.0,391.0,419.38,325.06
2016,10,25,11,45,123.5,310.5,2.75,22.5,391.5,410.27,317.76
2016,10,25,12,0,126.0,309.0,2.7,23.0,392.0,400.67,309.78
2016,10,25,12,15,512.5,194.0,2.65,23.0,525.5,608.41,471.26
2016,10,25,12,30,899.0,79.0,2.6,23.0,659.0,744.13,571.19
2016,10,25,12,45,892.5,79.0,2.55,23.5,643.5,695.12,532.84
2016,10,25,13,0,886.0,79.0,2.5,24.0,628.0,644.24,493.19
2016,10,25,13,15,878.0,78.0,2.45,24.0,605.5,589.87,451.05
2016,10,25,13,30,870.0,77.0,2.4,24.0,583.0,534.31,406.79
2016,10,25,13,45,857.0,76.0,2.4,24.0,553.5,475.47,358.9
2016,10,25,14,0,844.0,75.0,2.4,24.0,524.0,416.5,309.41
2016,10,25,14,15,828.0,73.0,2.35,23.5,488.5,354.91,257.07
2016,10,25,14,30,812.0,71.0,2.3,23.0,453.0,294.1,204.31
2016,10,25,14,45,788.0,68.5,2.25,23.0,411.5,232.23,150.89
2016,10,25,15,0,764.0,66.0,2.2,23.0,370.0,172.78,102.15
2016,10,25,15,15,731.5,62.5,2.15,22.5,325.5,114.43,61.85
2016,10,25,15,30,699.0,59.0,2.1,22.0,281.0,60.11,39.39
2016,10,25,15,45,650.5,54.0,2.05,21.5,234.0,48.84,36.96
2016,10,25,16,0,602.0,49.0,2.0,21.0,187.0,40.94,30.06
2016,10,25,16,15,523.5,42.0,1.75,20.0,141.0,35.0,24.75
2016,10,25,16,30,445.0,35.0,1.5,19.0,95.0,29.14,19.27
2016,10,25,16,45,309.5,24.5,1.25,18.0,57.5,20.24,10.0
2016,10,25,17,0,174.0,14.0,1.0,17.0,20.0,11.02,0.0
2016,10,25,17,15,87.0,7.0,1.0,16.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,240.0,14.5,0.8,12.5,41.0,234.63,105.87
2016,10,26,7,0,480.0,29.0,0.8,13.0,82.0,467.45,366.6
2016,10,26,7,15,566.5,35.5,0.95,13.5,129.0,567.43,453.06
2016,10,26,7,30,653.0,42.0,1.1,14.0,176.0,671.03,535.17
2016,10,26,7,45,703.0,46.5,1.25,15.0,225.0,741.56,587.75
2016,10,26,8,0,753.0,51.0,1.4,16.0,274.0,812.03,637.52
2016,10,26,8,15,787.0,54.5,1.55,17.0,321.0,865.04,672.73
2016,10,26,8,30,821.0,58.0,1.7,18.0,368.0,916.21,705.41
2016,10,26,8,45,842.5,60.5,1.9,19.0,411.0,939.49,718.77
2016,10,26,9,0,864.0,63.0,2.1,20.0,454.0,971.14,737.69
2016,10,26,9,15,881.0,65.0,2.3,20.5,492.0,994.29,751.91
2016,10,26,9,30,898.0,67.0,2.5,21.0,530.0,1013.9,763.74
2016,10,26,9,45,905.0,70.5,2.7,22.0,561.0,1021.56,766.14
2016,10,26,10,0,912.0,74.0,2.9,23.0,592.0,1025.21,766.02
2016,10,26,10,15,921.5,75.5,2.95,23.0,617.5,1024.74,764.89
2016,10,26,10,30,931.0,77.0,3.0,23.0,643.0,1020.18,761.27
2016,10,26,10,45,935.0,78.5,3.15,23.5,660.0,1006.15,750.95
2016,10,26,11,0,939.0,80.0,3.3,24.0,677.0,988.17,738.15
2016,10,26,11,15,942.0,80.5,3.4,24.0,686.5,964.19,722.46
2016,10,26,11,30,945.0,81.0,3.5,24.0,696.0,936.47,704.27
2016,10,26,11,45,945.0,81.5,3.6,24.5,697.0,902.53,680.49
2016,10,26,12,0,945.0,82.0,3.7,25.0,698.0,865.26,654.4
2016,10,26,12,15,943.0,81.5,3.7,25.0,690.5,822.2,624.95
2016,10,26,12,30,941.0,81.0,3.7,25.0,683.0,776.33,593.37
2016,10,26,12,45,938.0,80.0,3.75,25.5,668.0,726.67,556.32
2016,10,26,13,0,935.0,79.0,3.8,26.0,653.0,674.71,516.02
2016,10,26,13,15,927.0,77.5,3.75,25.5,630.0,617.3,472.36
2016,10,26,13,30,919.0,76.0,3.7,25.0,607.0,558.61,426.29
2016,10,26,13,45,906.5,75.0,3.7,25.0,576.0,497.28,375.98
2016,10,26,14,0,894.0,74.0,3.7,25.0,545.0,435.66,323.92
2016,10,26,14,15,878.0,72.0,3.65,24.5,508.0,371.93,269.43
2016,10,26,14,30,862.0,70.0,3.6,24.0,471.0,308.92,214.46
2016,10,26,14,45,838.5,67.5,3.55,24.0,428.5,242.45,156.97
2016,10,26,15,0,815.0,65.0,3.5,24.0,386.0,179.92,105.56
2016,10,26,15,15,782.5,61.5,3.2,23.5,339.5,118.34,62.96
2016,10,26,15,30,750.0,58.0,2.9,23.0,293.0,60.78,39.21
2016,10,26,15,45,702.5,53.0,2.6,22.5,244.5,48.63,36.61
2016,10,26,16,0,655.0,48.0,2.3,22.0,196.0,44.06,32.6
2016,10,26,16,15,574.5,41.5,2.05,20.5,147.5,37.98,27.21
2016,10,26,16,30,494.0,35.0,1.8,19.0,99.0,29.44,19.45
2016,10,26,16,45,346.0,24.5,1.6,18.0,59.5,20.4,9.66
2016,10,26,17,0,198.0,14.0,1.4,17.0,20.0,11.02,0.0
2016,10,26,17,15,99.0,7.0,1.4,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,1.1,13.0,8.0,6.07,0.0
2016,10,27,7,0,0.0,16.0,1.1,14.0,16.0,12.16,4.25
2016,10,27,7,15,0.0,26.0,1.45,14.5,26.0,19.81,11.07
2016,10,27,7,30,0.0,36.0,1.8,15.0,36.0,27.49,17.78
2016,10,27,7,45,0.0,46.0,2.2,16.0,46.0,35.18,24.37
2016,10,27,8,0,0.0,56.0,2.6,17.0,56.0,42.89,30.84
2016,10,27,8,15,0.0,66.0,2.7,17.5,66.0,50.64,37.28
2016,10,27,8,30,0.0,76.0,2.8,18.0,76.0,59.1,44.22
2016,10,27,8,45,10.0,121.5,2.9,19.0,126.0,113.14,89.22
2016,10,27,9,0,20.0,167.0,3.0,20.0,176.0,170.01,135.29
2016,10,27,9,15,84.0,198.5,2.9,20.0,241.5,289.81,233.11
2016,10,27,9,30,148.0,230.0,2.8,20.0,307.0,412.85,329.65
2016,10,27,9,45,74.0,161.5,2.7,20.0,200.0,226.53,181.18
2016,10,27,10,0,0.0,93.0,2.6,20.0,93.0,71.83,53.47
2016,10,27,10,15,1.0,131.0,2.7,20.0,131.5,105.69,81.11
2016,10,27,10,30,2.0,169.0,2.8,20.0,170.0,140.61,109.15
2016,10,27,10,45,1.0,116.5,2.9,20.5,117.0,92.37,69.9
2016,10,27,11,0,0.0,64.0,3.0,21.0,64.0,49.21,34.68
2016,10,27,11,15,0.0,41.0,3.2,21.0,41.0,31.47,20.18
2016,10,27,11,30,0.0,18.0,3.4,21.0,18.0,13.79,5.68
2016,10,27,11,45,0.0,18.0,3.6,21.0,18.0,13.79,5.68
2016,10,27,12,0,0.0,18.0,3.8,21.0,18.0,13.79,5.68
2016,10,27,12,15,0.0,33.0,3.9,20.5,33.0,25.31,15.18
2016,10,27,12,30,0.0,48.0,4.0,20.0,48.0,36.86,24.72
2016,10,27,12,45,0.0,96.5,4.1,19.5,96.5,74.47,55.64
2016,10,27,13,0,0.0,145.0,4.2,19.0,145.0,113.38,87.53
2016,10,27,13,15,0.0,125.0,4.0,18.5,125.0,97.04,74.44
2016,10,27,13,30,0.0,105.0,3.8,18.0,105.0,81.07,61.6
2016,10,27,13,45,0.0,80.0,3.65,18.0,80.0,61.52,45.59
2016,10,27,14,0,0.0,55.0,3.5,18.0,55.0,42.17,29.62
2016,10,27,14,15,0.0,39.0,3.1,17.5,39.0,29.83,19.44
2016,10,27,14,30,0.0,23.0,2.7,17.0,23.0,17.55,9.19
2016,10,27,14,45,0.0,54.5,2.3,17.0,54.5,41.73,29.67
2016,10,27,15,0,0.0,86.0,1.9,17.0,86.0,65.61,49.84
2016,10,27,15,15,0.0,75.5,1.7,16.5,75.5,57.59,43.28
2016,10,27,15,30,0.0,65.0,1.5,16.0,65.0,49.66,36.72
2016,10,27,15,45,0.0,54.0,1.35,16.0,54.0,41.35,31.21
2016,10,27,16,0,0.0,43.0,1.2,16.0,43.0,32.88,23.58
2016,10,27,16,15,0.0,32.0,1.05,15.5,32.0,24.42,15.91
2016,10,27,16,30,0.0,21.0,0.9,15.0,21.0,15.99,8.19
2016,10,27,16,45,0.0,12.5,0.8,15.0,12.5,9.5,1.29
2016,10,27,17,0,0.0,4.0,0.7,15.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,6,45,86.5,17.5,2.35,13.5,26.5,118.69,23.8
2016,10,28,7,0,173.0,35.0,2.6,14.0,53.0,235.39,186.27
2016,10,28,7,15,214.5,52.5,2.75,14.0,87.0,297.35,245.82
2016,10,28,7,30,256.0,70.0,2.9,14.0,121.0,361.5,302.4
2016,10,28,7,45,281.5,87.0,3.1,14.5,156.5,390.78,328.39
2016,10,28,8,0,307.0,104.0,3.3,15.0,192.0,440.63,369.06
2016,10,28,8,15,322.0,120.5,3.4,15.0,227.0,479.48,399.88
2016,10,28,8,30,337.0,137.0,3.5,15.0,262.0,517.47,429.22
2016,10,28,8,45,251.5,165.0,3.65,15.5,264.5,470.1,387.43
2016,10,28,9,0,166.0,193.0,3.8,16.0,267.0,395.28,324.27
2016,10,28,9,15,512.0,131.5,3.8,16.5,386.0,711.62,575.48
2016,10,28,9,30,858.0,70.0,3.8,17.0,505.0,976.5,763.45
2016,10,28,9,45,609.0,150.5,3.85,17.5,468.5,837.62,659.69
2016,10,28,10,0,360.0,231.0,3.9,18.0,432.0,639.15,508.12
2016,10,28,10,15,237.0,255.0,3.9,18.0,389.5,512.41,409.39
2016,10,28,10,30,114.0,279.0,3.9,18.0,347.0,388.54,309.92
2016,10,28,10,45,62.5,245.0,3.95,18.5,282.5,293.04,233.22
2016,10,28,11,0,11.0,211.0,4.0,19.0,218.0,186.31,146.26
2016,10,28,11,15,49.0,254.0,3.9,19.0,285.5,280.66,222.46
2016,10,28,11,30,87.0,297.0,3.8,19.0,353.0,355.26,281.22
2016,10,28,11,45,43.5,163.5,3.7,19.0,191.5,178.24,140.73
2016,10,28,12,0,0.0,30.0,3.6,19.0,30.0,23.0,13.35
2016,10,28,12,15,0.0,48.5,3.45,19.0,48.5,37.25,25.15
2016,10,28,12,30,0.0,67.0,3.3,19.0,67.0,51.53,36.92
2016,10,28,12,45,141.0,170.0,3.2,19.5,255.5,249.33,199.21
2016,10,28,13,0,282.0,273.0,3.1,20.0,444.0,433.72,341.52
2016,10,28,13,15,209.5,268.0,2.95,20.0,392.5,355.94,279.59
2016,10,28,13,30,137.0,263.0,2.8,20.0,341.0,297.53,233.4
2016,10,28,13,45,69.0,210.0,2.7,20.0,249.5,201.84,157.97
2016,10,28,14,0,1.0,157.0,2.6,20.0,158.0,121.67,94.27
2016,10,28,14,15,0.5,146.5,2.5,19.5,147.0,112.61,87.41
2016,10,28,14,30,0.0,136.0,2.4,19.0,136.0,103.72,80.53
2016,10,28,14,45,0.0,75.0,2.3,19.0,75.0,57.58,42.59
2016,10,28,15,0,0.0,14.0,2.2,19.0,14.0,10.65,3.34
2016,10,28,15,15,0.0,12.0,2.0,18.5,12.0,9.12,2.08
2016,10,28,15,30,0.0,10.0,1.8,18.0,10.0,7.59,0.81
2016,10,28,15,45,303.0,29.0,1.65,18.0,95.0,23.13,14.87
2016,10,28,16,0,606.0,48.0,1.5,18.0,180.0,43.63,32.79
2016,10,28,16,15,521.5,41.0,1.3,17.5,133.5,34.25,24.27
2016,10,28,16,30,437.0,34.0,1.1,17.0,87.0,28.37,18.58
2016,10,28,16,45,218.5,24.5,0.9,16.5,51.0,20.08,8.18
2016,10,28,17,0,0.0,15.0,0.7,16.0,15.0,11.8,0.0
2016,10,28,17,15,0.0,7.5,0.7,15.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,45,206.5,14.0,1.5,12.5,35.0,209.05,11.1
2016,10,29,7,0,413.0,28.0,1.7,13.0,70.0,423.48,330.38
2016,10,29,7,15,506.0,35.5,1.95,13.5,115.0,515.44,417.66
2016,10,29,7,30,599.0,43.0,2.2,14.0,160.0,624.0,507.15
2016,10,29,7,45,655.0,48.0,2.45,14.5,207.5,699.23,567.02
2016,10,29,8,0,711.0,53.0,2.7,15.0,255.0,774.72,624.31
2016,10,29,8,15,358.5,90.5,2.8,15.5,193.0,496.8,410.66
2016,10,29,8,30,6.0,128.0,2.9,16.0,131.0,121.22,96.45
2016,10,29,8,45,3.0,92.5,3.05,16.5,94.0,77.01,59.55
2016,10,29,9,0,0.0,57.0,3.2,17.0,57.0,43.66,31.22
2016,10,29,9,15,5.0,115.5,3.2,17.0,118.0,98.79,77.4
2016,10,29,9,30,10.0,174.0,3.2,17.0,179.0,161.2,128.64
2016,10,29,9,45,62.5,214.0,3.2,17.5,248.0,277.42,223.75
2016,10,29,10,0,115.0,254.0,3.2,18.0,317.0,374.11,300.25
2016,10,29,10,15,66.5,235.5,3.15,18.5,272.5,296.74,236.63
2016,10,29,10,30,18.0,217.0,3.1,19.0,228.0,203.12,160.13
2016,10,29,10,45,19.0,224.5,3.1,19.5,236.5,209.19,164.66
2016,10,29,11,0,20.0,232.0,3.1,20.0,245.0,215.19,168.92
2016,10,29,11,15,83.5,268.5,3.05,20.0,321.5,328.23,259.31
2016,10,29,11,30,147.0,305.0,3.0,20.0,398.0,437.08,343.36
2016,10,29,11,45,411.0,237.5,2.95,20.0,499.5,617.63,483.65
2016,10,29,12,0,675.0,170.0,2.9,20.0,601.0,750.98,583.29
2016,10,29,12,15,793.0,126.5,2.85,20.0,627.5,760.51,590.19
2016,10,29,12,30,911.0,83.0,2.8,20.0,654.0,755.79,586.79
2016,10,29,12,45,907.0,82.0,2.75,20.5,639.0,706.96,549.07
2016,10,29,13,0,903.0,81.0,2.7,21.0,624.0,656.04,508.87
2016,10,29,13,15,781.5,112.5,2.65,21.0,570.0,570.85,442.71
2016,10,29,13,30,660.0,144.0,2.6,21.0,516.0,490.23,379.39
2016,10,29,13,45,725.5,116.0,2.6,21.0,505.0,452.59,347.56
2016,10,29,14,0,791.0,88.0,2.6,21.0,494.0,407.57,307.77
2016,10,29,14,15,716.0,98.0,2.6,21.0,446.5,337.65,249.35
2016,10,29,14,30,641.0,108.0,2.6,21.0,399.0,276.39,197.89
2016,10,29,14,45,611.5,105.0,2.6,21.0,361.5,222.46,151.66
2016,10,29,15,0,582.0,102.0,2.6,21.0,324.0,171.85,110.33
2016,10,29,15,15,559.0,92.0,2.4,20.5,283.5,119.98,73.15
2016,10,29,15,30,536.0,82.0,2.2,20.0,243.0,71.23,49.42
2016,10,29,15,45,492.0,72.5,2.0,19.5,200.5,57.62,44.9
2016,10,29,16,0,448.0,63.0,1.8,19.0,158.0,50.69,38.73
