Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,386.0,50.0,1.6,18.0,117.0,40.62,29.69
2016,10,29,16,30,324.0,37.0,1.4,17.0,76.0,30.34,20.16
2016,10,29,16,45,162.0,24.5,1.2,16.5,44.0,18.62,6.29
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,9.44,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,159.5,16.0,2.9,12.5,31.5,174.51,0.0
2016,10,30,7,0,319.0,32.0,3.1,13.0,63.0,351.13,274.84
2016,10,30,7,15,419.5,41.5,3.4,13.0,106.5,459.34,377.91
2016,10,30,7,30,520.0,51.0,3.7,13.0,150.0,573.5,475.01
2016,10,30,7,45,581.0,57.5,4.05,13.5,197.0,652.29,539.68
2016,10,30,8,0,642.0,64.0,4.4,14.0,244.0,732.07,602.75
2016,10,30,8,15,364.0,107.0,4.6,14.0,212.5,525.15,440.01
2016,10,30,8,30,86.0,150.0,4.8,14.0,181.0,248.66,207.25
2016,10,30,8,45,433.5,114.0,5.05,14.5,300.0,608.72,507.85
2016,10,30,9,0,781.0,78.0,5.3,15.0,419.0,918.44,742.11
2016,10,30,9,15,800.0,81.0,5.45,15.5,455.5,944.4,757.15
2016,10,30,9,30,819.0,84.0,5.6,16.0,492.0,966.94,771.3
2016,10,30,9,45,685.0,128.5,5.8,16.5,484.0,889.36,712.31
2016,10,30,10,0,551.0,173.0,6.0,17.0,476.0,787.73,635.03
2016,10,30,10,15,275.5,152.5,6.0,17.0,304.0,453.23,371.85
2016,10,30,10,30,0.0,132.0,6.0,17.0,132.0,105.35,81.61
2016,10,30,10,45,0.0,110.5,6.0,17.0,110.5,86.39,66.11
2016,10,30,11,0,0.0,89.0,6.0,17.0,89.0,68.57,51.35
2016,10,30,11,15,0.0,71.5,5.95,17.0,71.5,55.01,40.1
2016,10,30,11,30,0.0,54.0,5.9,17.0,54.0,41.49,28.88
2016,10,30,11,45,0.0,52.5,5.85,17.0,52.5,40.33,27.92
2016,10,30,12,0,0.0,51.0,5.8,17.0,51.0,39.17,26.96
2016,10,30,12,15,0.0,40.0,5.7,17.0,40.0,30.69,19.92
2016,10,30,12,30,0.0,29.0,5.6,17.0,29.0,22.22,12.89
2016,10,30,12,45,17.0,135.5,5.5,17.5,145.5,123.92,97.22
2016,10,30,13,0,34.0,242.0,5.4,18.0,262.0,227.18,180.75
2016,10,30,13,15,168.0,242.5,5.25,17.5,337.0,310.18,248.81
2016,10,30,13,30,302.0,243.0,5.1,17.0,412.0,375.57,300.48
2016,10,30,13,45,586.0,159.0,5.0,17.0,465.0,420.59,332.95
2016,10,30,14,0,870.0,75.0,4.9,17.0,518.0,427.05,330.13
2016,10,30,14,15,854.0,73.0,4.7,17.0,482.0,364.41,273.46
2016,10,30,14,30,838.0,71.0,4.5,17.0,446.0,302.29,216.79
2016,10,30,14,45,419.0,87.5,4.3,17.0,275.0,166.92,116.87
2016,10,30,15,0,0.0,104.0,4.1,17.0,104.0,78.58,60.68
2016,10,30,15,15,0.0,91.0,3.75,16.5,91.0,68.46,52.46
2016,10,30,15,30,0.0,78.0,3.4,16.0,78.0,58.48,44.17
2016,10,30,15,45,303.0,63.5,3.1,15.5,126.5,47.1,36.32
2016,10,30,16,0,606.0,49.0,2.8,15.0,175.0,41.05,30.83
2016,10,30,16,15,514.5,41.5,2.35,14.0,129.0,34.64,24.91
2016,10,30,16,30,423.0,34.0,1.9,13.0,83.0,28.37,18.73
2016,10,30,16,45,211.5,17.0,1.5,12.5,41.5,13.83,2.51
2016,10,30,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,31,6,45,175.0,15.0,0.9,9.5,31.5,183.64,0.0
2016,10,31,7,0,350.0,30.0,1.0,10.0,63.0,374.64,289.0
2016,10,31,7,15,453.0,39.0,1.05,10.0,107.5,484.83,394.18
2016,10,31,7,30,556.0,48.0,1.1,10.0,152.0,601.35,489.81
2016,10,31,7,45,616.5,54.0,1.15,10.5,199.5,679.73,550.77
2016,10,31,8,0,677.0,60.0,1.2,11.0,247.0,759.08,609.24
2016,10,31,8,15,716.5,64.0,1.2,11.5,293.5,808.47,642.73
2016,10,31,8,30,756.0,68.0,1.2,12.0,340.0,864.43,679.55
2016,10,31,8,45,791.5,69.0,1.25,12.5,383.5,910.4,708.79
2016,10,31,9,0,827.0,70.0,1.3,13.0,427.0,953.63,735.53
2016,10,31,9,15,422.0,125.5,1.2,13.5,308.5,612.79,489.24
2016,10,31,9,30,17.0,181.0,1.1,14.0,190.0,176.67,140.79
2016,10,31,9,45,455.0,129.5,1.05,14.5,378.0,644.46,515.74
2016,10,31,10,0,893.0,78.0,1.0,15.0,566.0,1008.77,758.94
2016,10,31,10,15,902.5,79.0,0.9,15.5,590.5,1007.71,747.88
2016,10,31,10,30,912.0,80.0,0.8,16.0,615.0,1002.69,740.08
2016,10,31,10,45,920.5,79.5,0.75,16.5,632.5,990.86,729.27
2016,10,31,11,0,929.0,79.0,0.7,17.0,650.0,975.07,716.26
2016,10,31,11,15,932.0,79.5,0.8,17.0,659.0,951.47,703.0
2016,10,31,11,30,935.0,80.0,0.9,17.0,668.0,924.2,687.29
2016,10,31,11,45,936.0,80.0,1.0,17.5,669.0,891.08,666.27
2016,10,31,12,0,937.0,80.0,1.1,18.0,670.0,854.63,642.84
2016,10,31,12,15,934.0,79.5,1.3,18.0,662.5,811.38,616.92
2016,10,31,12,30,931.0,79.0,1.5,18.0,655.0,765.47,588.26
2016,10,31,12,45,914.0,83.0,1.75,18.0,637.0,712.32,552.08
2016,10,31,13,0,897.0,87.0,2.0,18.0,619.0,658.02,512.61
2016,10,31,13,15,887.5,85.5,2.2,18.0,595.0,601.87,469.87
2016,10,31,13,30,878.0,84.0,2.4,18.0,571.0,544.69,424.55
2016,10,31,13,45,862.0,83.0,2.6,18.0,540.0,485.68,376.01
2016,10,31,14,0,846.0,82.0,2.8,18.0,509.0,424.45,324.0
2016,10,31,14,15,828.0,79.5,2.85,17.5,473.0,361.71,269.59
2016,10,31,14,30,810.0,77.0,2.9,17.0,437.0,300.09,214.95
2016,10,31,14,45,789.5,72.5,3.0,17.0,396.0,237.59,159.51
2016,10,31,15,0,769.0,68.0,3.1,17.0,355.0,177.14,108.36
2016,10,31,15,15,734.0,64.0,3.0,16.5,310.0,118.1,66.06
2016,10,31,15,30,699.0,60.0,2.9,16.0,265.0,63.43,41.63
2016,10,31,15,45,648.0,54.0,2.85,16.0,218.0,48.92,37.84
2016,10,31,16,0,597.0,48.0,2.8,16.0,171.0,40.2,29.93
2016,10,31,16,15,505.5,40.5,2.45,15.0,125.0,33.8,24.02
2016,10,31,16,30,414.0,33.0,2.1,14.0,79.0,27.53,17.8
2016,10,31,16,45,207.0,16.5,1.8,13.0,39.5,13.42,1.22
2016,10,31,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,6,45,164.5,15.0,1.55,9.5,29.5,138.29,0.0
2016,11,1,7,0,329.0,30.0,1.7,10.0,59.0,357.39,273.85
2016,11,1,7,15,435.0,39.0,1.8,10.0,103.0,469.48,384.87
2016,11,1,7,30,541.0,48.0,1.9,10.0,147.0,587.99,484.46
2016,11,1,7,45,607.5,53.0,2.0,10.5,195.0,669.98,550.15
2016,11,1,8,0,674.0,58.0,2.1,11.0,243.0,745.24,607.54
2016,11,1,8,15,714.5,62.5,2.1,11.5,288.5,804.28,649.51
2016,11,1,8,30,755.0,67.0,2.1,12.0,334.0,861.74,688.59
2016,11,1,8,45,791.0,68.0,2.15,12.5,378.0,908.12,718.91
2016,11,1,9,0,827.0,69.0,2.2,13.0,422.0,951.78,746.64
2016,11,1,9,15,846.0,71.0,2.2,13.5,459.5,976.62,760.25
2016,11,1,9,30,865.0,73.0,2.2,14.0,497.0,985.77,763.14
2016,11,1,9,45,615.0,147.0,2.25,14.5,458.0,838.37,657.73
2016,11,1,10,0,365.0,221.0,2.3,15.0,419.0,633.12,503.97
2016,11,1,10,15,214.5,238.5,2.3,15.0,356.5,472.1,379.44
2016,11,1,10,30,64.0,256.0,2.3,15.0,294.0,314.93,252.5
2016,11,1,10,45,233.0,252.5,2.35,15.5,394.0,489.31,393.02
2016,11,1,11,0,402.0,249.0,2.4,16.0,494.0,655.65,518.81
2016,11,1,11,15,267.5,272.5,2.45,16.0,436.5,543.36,430.37
2016,11,1,11,30,133.0,296.0,2.5,16.0,379.0,416.71,330.98
2016,11,1,11,45,535.0,187.5,2.6,16.5,522.0,671.88,532.74
2016,11,1,12,0,937.0,79.0,2.7,17.0,665.0,853.17,663.24
2016,11,1,12,15,935.0,78.5,2.75,17.0,658.0,810.76,632.12
2016,11,1,12,30,933.0,78.0,2.8,17.0,651.0,765.61,600.74
2016,11,1,12,45,922.0,80.0,2.9,17.0,634.5,714.44,563.13
2016,11,1,13,0,911.0,82.0,3.0,17.0,618.0,661.66,522.47
2016,11,1,13,15,903.0,81.0,3.0,17.0,595.0,606.3,478.34
2016,11,1,13,30,895.0,80.0,3.0,17.0,572.0,549.69,431.92
2016,11,1,13,45,883.5,78.0,3.05,17.0,542.5,489.52,381.43
2016,11,1,14,0,872.0,76.0,3.1,17.0,513.0,429.47,329.4
2016,11,1,14,15,855.0,73.5,3.05,17.0,476.5,365.71,273.0
2016,11,1,14,30,838.0,71.0,3.0,17.0,440.0,302.92,216.52
2016,11,1,14,45,813.0,68.5,3.0,17.0,398.0,239.62,160.3
2016,11,1,15,0,788.0,66.0,3.0,17.0,356.0,178.81,108.91
2016,11,1,15,15,752.0,62.0,2.8,16.5,310.5,118.55,65.65
2016,11,1,15,30,716.0,58.0,2.6,16.0,265.0,62.76,40.53
2016,11,1,15,45,657.5,53.0,2.45,15.5,217.0,48.2,37.28
2016,11,1,16,0,599.0,48.0,2.3,15.0,169.0,40.24,30.07
2016,11,1,16,15,505.0,40.0,2.0,14.0,123.0,33.42,23.75
2016,11,1,16,30,411.0,32.0,1.7,13.0,77.0,26.71,17.08
2016,11,1,16,45,205.5,16.0,1.4,12.0,38.5,13.03,0.0
2016,11,1,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,174.0,14.0,1.05,6.5,29.0,144.76,0.0
2016,11,2,7,0,348.0,28.0,1.1,7.0,58.0,370.21,280.02
2016,11,2,7,15,455.0,36.5,1.35,8.0,102.5,483.36,395.8
2016,11,2,7,30,562.0,45.0,1.6,9.0,147.0,602.39,495.03
2016,11,2,7,45,624.5,51.0,1.9,10.0,194.5,682.43,559.55
2016,11,2,8,0,687.0,57.0,2.2,11.0,242.0,755.79,615.95
2016,11,2,8,15,727.5,61.5,2.2,11.5,288.5,815.05,658.2
2016,11,2,8,30,768.0,66.0,2.2,12.0,335.0,872.69,697.44
2016,11,2,8,45,796.5,69.0,2.25,13.0,378.0,914.41,723.12
2016,11,2,9,0,825.0,72.0,2.3,14.0,421.0,953.32,746.16
2016,11,2,9,15,844.0,74.0,2.35,14.5,458.5,978.15,760.37
2016,11,2,9,30,863.0,76.0,2.4,15.0,496.0,999.44,772.15
2016,11,2,9,45,885.0,75.0,2.5,16.0,529.0,1003.78,771.49
2016,11,2,10,0,907.0,74.0,2.6,17.0,562.0,1016.51,776.81
2016,11,2,10,15,916.0,75.5,2.55,17.5,586.5,1015.54,772.78
2016,11,2,10,30,925.0,77.0,2.5,18.0,611.0,1010.57,766.39
2016,11,2,10,45,930.5,77.5,2.45,18.5,628.0,996.94,754.45
2016,11,2,11,0,936.0,78.0,2.4,19.0,645.0,979.4,740.19
2016,11,2,11,15,939.0,78.5,2.3,19.5,654.0,955.71,721.54
2016,11,2,11,30,942.0,79.0,2.2,20.0,663.0,928.32,700.65
2016,11,2,11,45,942.5,79.0,2.1,20.5,664.0,894.65,675.72
2016,11,2,12,0,943.0,79.0,2.0,21.0,665.0,857.67,648.74
2016,11,2,12,15,941.0,78.5,1.85,21.0,657.5,815.07,618.73
2016,11,2,12,30,939.0,78.0,1.7,21.0,650.0,769.71,586.79
2016,11,2,12,45,936.5,76.0,1.6,21.5,635.0,719.86,549.42
2016,11,2,13,0,934.0,74.0,1.5,22.0,620.0,667.74,509.01
2016,11,2,13,15,926.0,73.0,1.4,22.0,597.0,611.43,465.59
2016,11,2,13,30,918.0,72.0,1.3,22.0,574.0,553.82,420.02
2016,11,2,13,45,906.0,70.5,1.2,22.0,543.5,492.85,370.61
2016,11,2,14,0,894.0,69.0,1.1,22.0,513.0,431.57,319.47
2016,11,2,14,15,877.5,67.0,1.1,21.5,476.5,368.24,266.32
2016,11,2,14,30,861.0,65.0,1.1,21.0,440.0,305.69,212.45
2016,11,2,14,45,836.0,62.5,1.15,21.0,398.0,239.78,155.89
2016,11,2,15,0,811.0,60.0,1.2,21.0,356.0,177.73,104.8
2016,11,2,15,15,776.0,56.5,1.15,20.5,310.0,116.67,61.87
2016,11,2,15,30,741.0,53.0,1.1,20.0,264.0,59.9,36.8
2016,11,2,15,45,685.0,48.5,1.1,19.5,216.0,44.76,33.65
2016,11,2,16,0,629.0,44.0,1.1,19.0,168.0,40.49,29.77
2016,11,2,16,15,537.5,36.5,1.1,17.5,122.0,33.46,23.4
2016,11,2,16,30,446.0,29.0,1.1,16.0,76.0,26.54,16.55
2016,11,2,16,45,223.0,14.5,1.15,15.0,38.0,11.85,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,198.5,12.5,1.0,8.5,29.0,162.34,0.0
2016,11,3,7,0,397.0,25.0,1.0,9.0,58.0,391.15,285.92
2016,11,3,7,15,503.0,33.0,1.2,10.0,103.5,508.66,410.4
2016,11,3,7,30,609.0,41.0,1.4,11.0,149.0,628.76,509.25
2016,11,3,7,45,669.5,46.5,1.65,12.5,197.5,708.91,571.8
2016,11,3,8,0,730.0,52.0,1.9,14.0,246.0,789.42,631.09
2016,11,3,8,15,768.5,55.5,1.9,14.5,292.5,846.04,670.21
2016,11,3,8,30,807.0,59.0,1.9,15.0,339.0,900.91,706.4
2016,11,3,8,45,833.0,62.0,1.95,15.5,382.0,940.53,731.24
2016,11,3,9,0,859.0,65.0,2.0,16.0,425.0,977.24,753.57
2016,11,3,9,15,877.0,67.5,2.0,17.0,463.0,989.99,757.23
2016,11,3,9,30,895.0,70.0,2.0,18.0,501.0,1010.92,766.58
2016,11,3,9,45,908.0,71.5,2.05,19.0,532.5,1021.72,769.68
2016,11,3,10,0,921.0,73.0,2.1,20.0,564.0,1028.64,770.41
2016,11,3,10,15,929.5,74.0,2.1,20.5,589.0,1026.41,766.15
2016,11,3,10,30,938.0,75.0,2.1,21.0,614.0,1020.17,759.56
2016,11,3,10,45,942.5,76.0,2.1,21.5,630.5,1006.03,748.04
2016,11,3,11,0,947.0,77.0,2.1,22.0,647.0,987.96,734.24
2016,11,3,11,15,949.5,77.5,2.05,22.5,656.0,963.58,715.93
2016,11,3,11,30,952.0,78.0,2.0,23.0,665.0,935.5,695.42
2016,11,3,11,45,952.0,78.0,1.95,23.5,665.5,901.14,670.91
2016,11,3,12,0,952.0,78.0,1.9,24.0,666.0,863.48,644.34
2016,11,3,12,15,949.5,78.0,1.8,24.0,658.5,820.76,615.14
2016,11,3,12,30,947.0,78.0,1.7,24.0,651.0,775.28,583.99
2016,11,3,12,45,939.0,78.5,1.6,24.5,635.0,724.04,546.03
2016,11,3,13,0,931.0,79.0,1.5,25.0,619.0,670.95,505.35
2016,11,3,13,15,922.5,77.5,1.4,25.0,595.5,613.96,462.03
2016,11,3,13,30,914.0,76.0,1.3,25.0,572.0,555.76,416.62
2016,11,3,13,45,900.5,75.0,1.2,25.0,541.5,494.78,367.82
2016,11,3,14,0,887.0,74.0,1.1,25.0,511.0,433.63,317.45
2016,11,3,14,15,869.5,72.0,1.0,24.5,474.0,369.92,264.42
2016,11,3,14,30,852.0,70.0,0.9,24.0,437.0,306.71,210.67
2016,11,3,14,45,825.5,67.0,0.85,24.0,395.0,241.92,155.79
2016,11,3,15,0,799.0,64.0,0.8,24.0,353.0,179.82,105.47
2016,11,3,15,15,762.5,60.0,0.75,23.0,306.5,118.94,63.36
2016,11,3,15,30,726.0,56.0,0.7,22.0,260.0,62.58,38.42
2016,11,3,15,45,669.0,51.0,0.65,21.5,212.0,46.68,35.0
2016,11,3,16,0,612.0,46.0,0.6,21.0,164.0,42.09,30.87
2016,11,3,16,15,515.0,38.0,0.7,20.0,118.0,31.9,21.76
2016,11,3,16,30,418.0,30.0,0.8,19.0,72.0,25.13,15.0
2016,11,3,16,45,209.0,15.0,0.9,18.0,36.0,12.25,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,163.5,13.5,1.1,11.5,26.5,136.17,0.0
2016,11,4,7,0,327.0,27.0,1.1,12.0,53.0,346.86,244.55
2016,11,4,7,15,437.5,36.0,1.05,12.5,96.5,467.75,374.3
2016,11,4,7,30,548.0,45.0,1.0,13.0,140.0,589.74,473.26
2016,11,4,7,45,612.5,51.5,1.0,14.0,187.5,671.85,535.58
2016,11,4,8,0,677.0,58.0,1.0,15.0,235.0,746.5,588.69
2016,11,4,8,15,718.0,62.5,1.15,15.5,281.5,806.15,631.33
2016,11,4,8,30,759.0,67.0,1.3,16.0,328.0,864.11,671.27
2016,11,4,8,45,788.0,70.5,1.45,17.0,370.5,906.86,698.26
2016,11,4,9,0,817.0,74.0,1.6,18.0,413.0,946.82,722.74
2016,11,4,9,15,836.0,76.5,1.5,18.5,450.5,972.27,734.8
2016,11,4,9,30,855.0,79.0,1.4,19.0,488.0,994.19,744.33
2016,11,4,9,45,868.5,81.0,1.3,19.5,519.5,1006.18,747.21
2016,11,4,10,0,882.0,83.0,1.2,20.0,551.0,1014.26,747.65
2016,11,4,10,15,891.0,84.5,1.2,20.5,575.0,1001.14,736.49
2016,11,4,10,30,900.0,86.0,1.2,21.0,599.0,996.33,731.17
2016,11,4,10,45,905.0,87.5,1.3,22.0,615.5,983.74,721.28
2016,11,4,11,0,910.0,89.0,1.4,23.0,632.0,967.33,709.09
2016,11,4,11,15,801.0,121.0,1.3,23.0,604.5,888.61,656.13
2016,11,4,11,30,692.0,153.0,1.2,23.0,577.0,806.1,600.72
2016,11,4,11,45,700.0,150.5,1.2,23.0,579.5,782.04,585.38
2016,11,4,12,0,708.0,148.0,1.2,23.0,582.0,754.87,566.99
2016,11,4,12,15,708.5,145.5,1.15,23.0,576.0,718.93,541.34
2016,11,4,12,30,709.0,143.0,1.1,23.0,570.0,680.69,513.8
2016,11,4,12,45,714.5,136.5,1.1,23.0,557.5,639.76,484.48
2016,11,4,13,0,720.0,130.0,1.1,23.0,545.0,596.48,452.72
2016,11,4,13,15,761.0,111.0,1.1,23.0,534.5,559.13,424.51
2016,11,4,13,30,802.0,92.0,1.1,23.0,524.0,516.14,390.79
2016,11,4,13,45,830.0,86.0,1.15,23.0,511.5,474.57,356.56
2016,11,4,14,0,858.0,80.0,1.2,23.0,499.0,428.43,317.13
2016,11,4,14,15,847.5,70.0,1.2,22.5,458.5,360.92,261.0
2016,11,4,14,30,837.0,60.0,1.2,22.0,418.0,295.24,204.82
2016,11,4,14,45,674.5,81.5,1.2,21.5,352.0,219.4,146.01
2016,11,4,15,0,512.0,103.0,1.2,21.0,286.0,161.12,104.42
2016,11,4,15,15,476.0,95.5,1.1,20.0,248.0,114.85,71.67
2016,11,4,15,30,440.0,88.0,1.0,19.0,210.0,73.07,50.55
2016,11,4,15,45,399.0,75.5,0.95,18.5,170.5,56.24,43.78
2016,11,4,16,0,358.0,63.0,0.9,18.0,131.0,47.29,35.77
2016,11,4,16,15,298.0,48.0,0.9,17.0,93.5,36.3,25.81
2016,11,4,16,30,238.0,33.0,0.9,16.0,56.0,25.14,15.06
2016,11,4,16,45,119.0,16.5,0.95,15.5,28.0,12.6,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,176.0,12.5,0.7,9.5,25.5,144.91,0.0
2016,11,5,7,0,352.0,25.0,0.7,10.0,51.0,362.93,246.42
2016,11,5,7,15,462.5,33.5,0.85,11.0,95.5,485.71,387.54
2016,11,5,7,30,573.0,42.0,1.0,12.0,140.0,596.86,479.56
2016,11,5,7,45,638.5,47.5,1.15,13.0,187.5,680.92,545.36
2016,11,5,8,0,704.0,53.0,1.3,14.0,235.0,765.38,607.79
2016,11,5,8,15,743.5,57.0,1.35,14.5,281.0,823.12,648.04
2016,11,5,8,30,783.0,61.0,1.4,15.0,327.0,879.18,685.52
2016,11,5,8,45,810.5,64.0,1.45,15.5,369.5,919.94,711.12
2016,11,5,9,0,838.0,67.0,1.5,16.0,412.0,957.87,734.26
2016,11,5,9,15,856.0,69.5,1.65,17.0,449.0,982.4,748.05
2016,11,5,9,30,874.0,72.0,1.8,18.0,486.0,991.35,751.38
2016,11,5,9,45,888.0,73.0,1.95,19.0,517.5,1002.46,756.28
2016,11,5,10,0,902.0,74.0,2.1,20.0,549.0,1009.8,758.65
2016,11,5,10,15,910.5,75.5,2.15,20.5,572.5,1008.42,755.58
2016,11,5,10,30,919.0,77.0,2.2,21.0,596.0,1003.09,750.17
2016,11,5,10,45,924.0,77.5,2.25,21.5,612.5,989.16,739.3
2016,11,5,11,0,929.0,78.0,2.3,22.0,629.0,971.4,726.13
2016,11,5,11,15,931.0,78.5,2.35,22.0,637.5,947.11,710.15
2016,11,5,11,30,933.0,79.0,2.4,22.0,646.0,919.23,691.83
2016,11,5,11,45,933.5,79.0,2.5,22.5,646.5,886.01,669.02
2016,11,5,12,0,934.0,79.0,2.6,23.0,647.0,849.54,643.92
2016,11,5,12,15,931.0,78.5,2.7,23.0,639.5,806.73,615.47
2016,11,5,12,30,928.0,78.0,2.8,23.0,632.0,761.29,584.85
2016,11,5,12,45,915.5,80.0,2.9,23.0,615.0,709.64,547.63
2016,11,5,13,0,903.0,82.0,3.0,23.0,598.0,656.54,507.6
2016,11,5,13,15,894.0,80.5,3.05,22.5,575.0,600.81,465.22
2016,11,5,13,30,885.0,79.0,3.1,22.0,552.0,543.98,420.48
2016,11,5,13,45,871.5,77.5,3.15,22.0,522.0,485.74,372.28
2016,11,5,14,0,858.0,76.0,3.2,22.0,492.0,425.0,320.7
2016,11,5,14,15,839.5,73.5,3.15,21.5,455.5,361.85,266.37
2016,11,5,14,30,821.0,71.0,3.1,21.0,419.0,299.86,211.92
2016,11,5,14,45,794.5,68.0,3.1,20.5,377.5,237.1,157.29
2016,11,5,15,0,768.0,65.0,3.1,20.0,336.0,177.06,107.23
2016,11,5,15,15,729.5,61.0,2.9,19.5,291.0,118.05,64.9
2016,11,5,15,30,691.0,57.0,2.7,19.0,246.0,63.82,39.53
2016,11,5,15,45,631.5,51.5,2.5,18.5,199.5,46.75,35.48
2016,11,5,16,0,572.0,46.0,2.3,18.0,153.0,38.51,28.06
2016,11,5,16,15,472.5,37.5,2.0,16.5,108.5,31.28,21.46
2016,11,5,16,30,373.0,29.0,1.7,15.0,64.0,24.17,14.11
2016,11,5,16,45,186.5,14.5,1.4,14.0,32.0,11.82,0.0
2016,11,5,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,6,6,45,154.5,11.5,0.7,10.5,23.0,127.55,0.0
2016,11,6,7,0,309.0,23.0,0.7,11.0,46.0,323.87,208.6
2016,11,6,7,15,418.0,32.0,0.7,11.0,87.0,446.14,355.91
2016,11,6,7,30,527.0,41.0,0.7,11.0,128.0,565.52,455.08
2016,11,6,7,45,589.5,46.5,0.75,11.5,173.0,634.82,510.12
2016,11,6,8,0,652.0,52.0,0.8,12.0,218.0,715.09,570.13
2016,11,6,8,15,557.0,77.5,0.85,12.0,238.0,679.11,544.23
2016,11,6,8,30,462.0,103.0,0.9,12.0,258.0,619.08,500.52
2016,11,6,8,45,365.5,134.0,1.0,12.5,266.5,567.53,460.42
2016,11,6,9,0,269.0,165.0,1.1,13.0,275.0,488.45,397.36
2016,11,6,9,15,311.5,175.0,1.15,14.0,313.5,540.39,436.25
2016,11,6,9,30,354.0,185.0,1.2,15.0,352.0,591.47,472.28
2016,11,6,9,45,483.0,164.0,1.3,16.0,407.0,714.93,562.05
2016,11,6,10,0,612.0,143.0,1.4,17.0,462.0,822.65,634.74
2016,11,6,10,15,418.0,199.5,1.25,17.5,422.0,675.83,523.83
2016,11,6,10,30,224.0,256.0,1.1,18.0,382.0,496.7,387.9
2016,11,6,10,45,447.5,203.5,1.0,19.0,464.5,685.71,527.79
2016,11,6,11,0,671.0,151.0,0.9,20.0,547.0,831.98,624.48
2016,11,6,11,15,484.0,210.5,0.75,20.0,498.0,694.48,524.02
2016,11,6,11,30,297.0,270.0,0.6,20.0,449.0,554.45,421.35
2016,11,6,11,45,476.0,216.5,0.5,20.5,504.0,652.1,492.69
2016,11,6,12,0,655.0,163.0,0.4,21.0,559.0,727.06,542.69
2016,11,6,12,15,768.5,121.5,0.5,21.0,581.0,739.62,552.83
2016,11,6,12,30,882.0,80.0,0.6,21.0,603.0,730.25,548.29
2016,11,6,12,45,660.0,149.0,0.75,21.5,534.5,615.35,465.81
2016,11,6,13,0,438.0,218.0,0.9,22.0,466.0,495.55,378.2
2016,11,6,13,15,637.5,150.0,1.0,22.0,496.0,525.66,401.7
2016,11,6,13,30,837.0,82.0,1.1,22.0,526.0,524.87,399.24
2016,11,6,13,45,825.5,79.5,1.2,22.0,497.5,466.83,352.83
2016,11,6,14,0,814.0,77.0,1.3,22.0,469.0,408.65,304.96
2016,11,6,14,15,581.5,118.5,1.35,21.5,388.0,312.25,231.09
2016,11,6,14,30,349.0,160.0,1.4,21.0,307.0,230.25,170.16
2016,11,6,14,45,426.0,131.0,1.5,21.0,292.5,201.94,142.6
2016,11,6,15,0,503.0,102.0,1.6,21.0,278.0,159.98,104.14
2016,11,6,15,15,475.5,92.0,1.4,20.5,240.5,113.3,70.19
2016,11,6,15,30,448.0,82.0,1.2,20.0,203.0,70.2,47.3
2016,11,6,15,45,408.0,69.5,1.0,19.5,164.0,52.25,40.1
2016,11,6,16,0,368.0,57.0,0.8,19.0,125.0,43.21,32.02
2016,11,6,16,15,300.5,43.5,0.8,18.0,88.0,33.12,22.86
2016,11,6,16,30,233.0,30.0,0.8,17.0,51.0,22.94,12.76
2016,11,6,16,45,116.5,15.0,0.8,16.5,25.5,11.47,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,160.5,11.0,0.55,12.0,22.0,131.67,0.0
2016,11,7,7,0,321.0,22.0,0.5,12.0,44.0,330.13,196.57
2016,11,7,7,15,430.5,30.0,0.6,12.5,85.0,453.88,357.71
2016,11,7,7,30,540.0,38.0,0.7,13.0,126.0,563.07,449.28
2016,11,7,7,45,603.5,43.5,0.85,14.0,171.0,643.51,512.64
2016,11,7,8,0,667.0,49.0,1.0,15.0,216.0,724.76,573.09
2016,11,7,8,15,707.0,52.5,0.9,15.5,260.0,781.15,610.56
2016,11,7,8,30,747.0,56.0,0.8,16.0,304.0,836.14,644.89
2016,11,7,8,45,776.5,58.5,0.75,16.5,345.0,877.49,669.06
2016,11,7,9,0,806.0,61.0,0.7,17.0,386.0,916.3,690.7
2016,11,7,9,15,825.0,63.0,0.6,18.0,422.0,929.11,692.31
2016,11,7,9,30,844.0,65.0,0.5,19.0,458.0,950.32,699.5
2016,11,7,9,45,737.5,100.5,0.4,20.0,460.0,904.39,663.5
2016,11,7,10,0,631.0,136.0,0.3,21.0,462.0,833.54,612.75
2016,11,7,10,15,605.5,151.5,0.35,21.5,476.5,815.66,600.93
2016,11,7,10,30,580.0,167.0,0.4,22.0,491.0,785.96,580.6
2016,11,7,10,45,499.0,199.5,0.45,22.5,484.0,730.4,541.56
2016,11,7,11,0,418.0,232.0,0.5,23.0,477.0,673.35,500.75
2016,11,7,11,15,506.5,206.0,0.55,23.0,507.0,710.08,528.48
2016,11,7,11,30,595.0,180.0,0.6,23.0,537.0,739.44,549.72
2016,11,7,11,45,738.0,132.0,0.65,23.5,575.0,793.93,585.87
2016,11,7,12,0,881.0,84.0,0.7,24.0,613.0,812.1,596.8
2016,11,7,12,15,879.0,83.5,0.75,24.0,606.0,772.23,571.19
2016,11,7,12,30,877.0,83.0,0.8,24.0,599.0,729.8,544.28
2016,11,7,12,45,871.5,82.0,0.9,24.0,584.5,682.12,512.12
2016,11,7,13,0,866.0,81.0,1.0,24.0,570.0,632.6,477.13
2016,11,7,13,15,857.5,80.0,1.05,24.0,548.0,579.75,437.96
2016,11,7,13,30,849.0,79.0,1.1,24.0,526.0,528.33,398.34
2016,11,7,13,45,836.0,77.0,1.15,24.0,497.0,469.56,351.93
2016,11,7,14,0,823.0,75.0,1.2,24.0,468.0,410.77,303.84
2016,11,7,14,15,804.5,73.0,1.2,23.5,433.0,350.35,253.43
2016,11,7,14,30,786.0,71.0,1.2,23.0,398.0,291.09,202.75
2016,11,7,14,45,759.5,67.5,1.2,23.0,358.0,230.19,150.67
2016,11,7,15,0,733.0,64.0,1.2,23.0,318.0,172.04,102.93
2016,11,7,15,15,694.0,60.0,1.05,22.5,274.5,115.3,62.77
2016,11,7,15,30,655.0,56.0,0.9,22.0,231.0,63.4,38.19
2016,11,7,15,45,594.5,50.5,0.8,21.5,186.0,42.03,30.92
2016,11,7,16,0,534.0,45.0,0.7,21.0,141.0,37.46,26.77
2016,11,7,16,15,432.5,36.5,0.7,20.0,99.0,30.28,20.19
2016,11,7,16,30,331.0,28.0,0.7,19.0,57.0,23.23,12.6
2016,11,7,16,45,165.5,14.0,0.75,18.5,28.5,11.02,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,150.0,11.0,0.5,13.0,20.5,123.55,0.0
2016,11,8,7,0,300.0,22.0,0.5,13.0,41.0,310.77,167.0
2016,11,8,7,15,413.0,30.5,0.55,13.5,82.0,439.9,344.36
2016,11,8,7,30,526.0,39.0,0.6,14.0,123.0,561.45,445.05
2016,11,8,7,45,589.0,45.5,0.65,14.5,168.0,632.16,500.85
2016,11,8,8,0,652.0,52.0,0.7,15.0,213.0,714.0,561.49
2016,11,8,8,15,693.5,56.5,0.65,15.5,257.5,773.07,601.19
2016,11,8,8,30,735.0,61.0,0.6,16.0,302.0,830.76,637.87
2016,11,8,8,45,762.5,64.5,0.55,17.0,342.5,871.47,660.13
2016,11,8,9,0,790.0,68.0,0.5,18.0,383.0,909.56,679.81
2016,11,8,9,15,809.5,70.0,0.55,19.0,419.5,934.61,692.5
2016,11,8,9,30,829.0,72.0,0.6,20.0,456.0,956.32,703.03
2016,11,8,9,45,839.5,75.0,0.7,21.0,485.5,966.79,707.43
2016,11,8,10,0,850.0,78.0,0.8,22.0,515.0,973.53,709.66
2016,11,8,10,15,859.5,79.5,0.75,22.5,538.5,961.62,698.48
2016,11,8,10,30,869.0,81.0,0.7,23.0,562.0,957.98,693.0
2016,11,8,10,45,872.5,82.5,0.7,23.5,577.5,944.8,682.62
2016,11,8,11,0,876.0,84.0,0.7,24.0,593.0,928.02,670.28
2016,11,8,11,15,879.0,84.5,0.75,24.0,601.5,906.04,657.09
2016,11,8,11,30,882.0,85.0,0.8,24.0,610.0,880.62,641.75
2016,11,8,11,45,880.0,86.0,0.85,24.5,610.5,848.2,620.62
2016,11,8,12,0,878.0,87.0,0.9,25.0,611.0,812.85,597.56
2016,11,8,12,15,875.5,86.5,0.85,25.0,603.5,772.72,570.92
2016,11,8,12,30,873.0,86.0,0.8,25.0,596.0,730.09,542.53
2016,11,8,12,45,862.5,86.5,0.8,25.5,580.5,686.37,510.72
2016,11,8,13,0,852.0,87.0,0.8,26.0,565.0,634.76,472.74
2016,11,8,13,15,842.5,86.0,0.75,26.0,542.5,581.02,432.8
2016,11,8,13,30,833.0,85.0,0.7,26.0,520.0,526.34,391.01
2016,11,8,13,45,818.5,83.0,0.65,26.0,491.0,467.7,345.13
2016,11,8,14,0,804.0,81.0,0.6,26.0,462.0,409.25,297.97
2016,11,8,14,15,784.5,78.5,0.55,25.5,427.0,349.07,248.81
2016,11,8,14,30,765.0,76.0,0.5,25.0,392.0,290.23,199.56
2016,11,8,14,45,737.5,72.5,0.45,25.0,352.0,230.36,149.4
2016,11,8,15,0,710.0,69.0,0.4,25.0,312.0,173.38,103.51
2016,11,8,15,15,670.0,64.0,0.3,24.5,268.5,113.79,61.54
2016,11,8,15,30,630.0,59.0,0.2,24.0,225.0,62.05,36.6
2016,11,8,15,45,569.5,52.5,0.15,23.5,180.5,43.36,31.79
2016,11,8,16,0,509.0,46.0,0.1,23.0,136.0,38.09,27.08
2016,11,8,16,15,408.0,36.5,0.15,22.0,94.5,30.18,19.9
2016,11,8,16,30,307.0,27.0,0.2,21.0,53.0,22.33,11.5
2016,11,8,16,45,153.5,13.5,0.3,20.5,26.5,10.62,0.0
2016,11,8,17,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
