Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,136.5,10.5,0.6,11.5,19.0,112.74,0.0
2016,11,9,7,0,273.0,21.0,0.6,12.0,38.0,285.74,133.68
2016,11,9,7,15,389.5,31.0,0.8,12.5,78.5,420.74,331.21
2016,11,9,7,30,506.0,41.0,1.0,13.0,119.0,546.49,438.49
2016,11,9,7,45,576.0,47.0,1.2,14.0,164.5,631.03,506.28
2016,11,9,8,0,646.0,53.0,1.4,15.0,210.0,708.96,565.71
2016,11,9,8,15,689.5,57.5,1.45,15.5,254.5,769.93,609.56
2016,11,9,8,30,733.0,62.0,1.5,16.0,299.0,829.51,650.48
2016,11,9,8,45,763.5,65.0,1.55,17.0,340.5,872.52,677.04
2016,11,9,9,0,794.0,68.0,1.6,18.0,382.0,912.93,701.04
2016,11,9,9,15,814.5,70.5,1.65,19.0,418.5,939.69,715.17
2016,11,9,9,30,835.0,73.0,1.7,20.0,455.0,963.1,726.94
2016,11,9,9,45,854.0,73.5,1.8,21.0,486.5,978.7,734.1
2016,11,9,10,0,873.0,74.0,1.9,22.0,518.0,978.62,730.98
2016,11,9,10,15,882.5,75.0,1.95,22.5,542.0,977.95,728.58
2016,11,9,10,30,892.0,76.0,2.0,23.0,566.0,973.49,723.83
2016,11,9,10,45,897.5,77.0,2.1,23.5,582.5,961.34,714.79
2016,11,9,11,0,903.0,78.0,2.2,24.0,599.0,945.43,703.45
2016,11,9,11,15,906.0,78.5,2.2,24.5,607.5,922.93,686.85
2016,11,9,11,30,909.0,79.0,2.2,25.0,616.0,896.9,668.1
2016,11,9,11,45,908.5,79.0,2.25,25.5,617.0,863.9,645.25
2016,11,9,12,0,908.0,79.0,2.3,26.0,618.0,827.82,620.34
2016,11,9,12,15,905.5,79.0,2.25,26.0,610.5,787.28,592.76
2016,11,9,12,30,903.0,79.0,2.2,26.0,603.0,744.13,563.28
2016,11,9,12,45,897.5,78.0,2.2,26.5,588.0,695.48,527.34
2016,11,9,13,0,892.0,77.0,2.2,27.0,573.0,644.92,488.75
2016,11,9,13,15,883.0,75.5,2.1,27.0,550.5,590.17,446.69
2016,11,9,13,30,874.0,74.0,2.0,27.0,528.0,534.36,402.71
2016,11,9,13,45,860.0,72.5,1.9,27.0,498.5,475.42,355.18
2016,11,9,14,0,846.0,71.0,1.8,27.0,469.0,417.11,306.76
2016,11,9,14,15,827.5,69.0,1.6,26.5,433.5,355.56,255.08
2016,11,9,14,30,809.0,67.0,1.4,26.0,398.0,295.14,203.35
2016,11,9,14,45,781.0,64.0,1.25,26.0,357.5,233.13,150.59
2016,11,9,15,0,753.0,61.0,1.1,26.0,317.0,174.0,102.39
2016,11,9,15,15,714.0,57.0,0.9,25.0,273.0,116.12,61.74
2016,11,9,15,30,675.0,53.0,0.7,24.0,229.0,63.04,36.41
2016,11,9,15,45,614.0,47.5,0.55,23.5,184.0,43.27,31.68
2016,11,9,16,0,553.0,42.0,0.4,23.0,139.0,35.25,24.59
2016,11,9,16,15,452.0,33.5,0.45,22.0,96.5,27.98,17.98
2016,11,9,16,30,351.0,25.0,0.5,21.0,54.0,20.83,10.01
2016,11,9,16,45,175.5,12.5,0.6,20.5,27.0,9.83,0.0
2016,11,9,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,132.5,10.0,0.75,16.0,18.0,109.2,0.0
2016,11,10,7,0,265.0,20.0,0.8,16.0,36.0,276.02,101.19
2016,11,10,7,15,382.5,30.0,0.9,16.5,76.0,413.54,319.58
2016,11,10,7,30,500.0,40.0,1.0,17.0,116.0,539.66,426.39
2016,11,10,7,45,567.5,46.5,1.1,18.0,160.5,622.34,491.3
2016,11,10,8,0,635.0,53.0,1.2,19.0,205.0,706.75,553.71
2016,11,10,8,15,679.5,57.5,1.45,19.5,249.5,759.78,593.28
2016,11,10,8,30,724.0,62.0,1.7,20.0,294.0,820.15,636.56
2016,11,10,8,45,753.5,65.5,2.0,20.5,335.0,862.71,666.51
2016,11,10,9,0,783.0,69.0,2.3,21.0,376.0,902.69,694.03
2016,11,10,9,15,804.0,72.0,2.5,21.5,412.5,930.58,711.81
2016,11,10,9,30,825.0,75.0,2.7,22.0,449.0,955.14,727.2
2016,11,10,9,45,845.0,75.0,2.9,23.0,481.0,971.13,735.25
2016,11,10,10,0,865.0,75.0,3.1,24.0,513.0,971.43,732.74
2016,11,10,10,15,875.0,76.5,3.25,24.5,537.0,972.0,731.65
2016,11,10,10,30,885.0,78.0,3.4,25.0,561.0,968.75,728.1
2016,11,10,10,45,890.0,79.5,3.55,25.5,577.0,956.87,718.87
2016,11,10,11,0,895.0,81.0,3.7,26.0,593.0,941.27,707.28
2016,11,10,11,15,898.0,81.0,3.65,26.0,602.0,918.37,691.04
2016,11,10,11,30,901.0,81.0,3.6,26.0,611.0,891.99,672.6
2016,11,10,11,45,900.5,81.5,3.55,26.5,611.5,859.86,649.01
2016,11,10,12,0,900.0,82.0,3.5,27.0,612.0,824.65,623.44
2016,11,10,12,15,897.0,82.0,3.35,27.0,605.0,784.06,594.89
2016,11,10,12,30,894.0,82.0,3.2,27.0,598.0,740.92,564.52
2016,11,10,12,45,793.5,106.5,3.05,27.0,556.0,660.9,504.76
2016,11,10,13,0,693.0,131.0,2.9,27.0,514.0,581.87,444.84
2016,11,10,13,15,668.5,131.5,2.7,26.5,489.0,527.64,403.64
2016,11,10,13,30,644.0,132.0,2.5,26.0,464.0,474.32,362.05
2016,11,10,13,45,419.0,168.5,2.3,26.0,380.0,355.64,270.79
2016,11,10,14,0,194.0,205.0,2.1,26.0,296.0,251.35,191.2
2016,11,10,14,15,314.0,172.0,1.85,25.5,306.0,255.56,191.25
2016,11,10,14,30,434.0,139.0,1.6,25.0,316.0,244.31,176.66
2016,11,10,14,45,414.0,128.5,1.4,25.0,283.5,199.45,139.02
2016,11,10,15,0,394.0,118.0,1.2,25.0,251.0,157.01,104.7
2016,11,10,15,15,375.5,103.0,1.05,24.0,215.5,114.02,73.22
2016,11,10,15,30,357.0,88.0,0.9,23.0,180.0,73.71,49.74
2016,11,10,15,45,323.0,73.5,0.8,22.5,144.0,54.18,41.15
2016,11,10,16,0,289.0,59.0,0.7,22.0,108.0,43.98,32.11
2016,11,10,16,15,229.5,43.0,0.75,21.5,74.5,32.33,21.6
2016,11,10,16,30,170.0,27.0,0.8,21.0,41.0,20.49,9.39
2016,11,10,16,45,85.0,13.5,0.85,20.5,20.5,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,126.5,10.0,1.3,12.5,17.0,104.54,0.0
2016,11,11,7,0,253.0,20.0,1.3,13.0,34.0,264.02,66.12
2016,11,11,7,15,376.0,30.0,1.35,14.0,74.0,407.98,317.86
2016,11,11,7,30,499.0,40.0,1.4,15.0,114.0,538.48,430.48
2016,11,11,7,45,570.5,46.5,1.45,16.0,159.5,624.73,499.11
2016,11,11,8,0,642.0,53.0,1.5,17.0,205.0,712.86,564.92
2016,11,11,8,15,686.5,58.0,1.75,17.5,249.5,766.38,605.24
2016,11,11,8,30,731.0,63.0,2.0,18.0,294.0,827.53,649.51
2016,11,11,8,45,761.0,66.5,2.25,19.0,335.5,870.74,678.34
2016,11,11,9,0,791.0,70.0,2.5,20.0,377.0,911.31,704.57
2016,11,11,9,15,812.0,72.5,2.65,20.5,413.5,938.61,721.52
2016,11,11,9,30,833.0,75.0,2.8,21.0,450.0,962.53,736.07
2016,11,11,9,45,851.5,75.5,2.95,22.0,481.5,977.7,743.14
2016,11,11,10,0,870.0,76.0,3.1,23.0,513.0,989.07,747.7
2016,11,11,10,15,880.0,77.5,3.25,23.5,537.0,977.69,738.43
2016,11,11,10,30,890.0,79.0,3.4,24.0,561.0,974.39,734.94
2016,11,11,10,45,845.5,91.0,3.55,25.0,560.0,939.68,708.74
2016,11,11,11,0,801.0,103.0,3.7,26.0,559.0,890.77,673.09
2016,11,11,11,15,855.0,92.5,3.75,26.0,585.5,903.35,681.92
2016,11,11,11,30,909.0,82.0,3.8,26.0,612.0,899.89,679.44
2016,11,11,11,45,801.5,112.5,3.85,26.5,581.0,820.33,623.21
2016,11,11,12,0,694.0,143.0,3.9,27.0,550.0,738.19,564.61
2016,11,11,12,15,621.0,164.0,3.85,26.5,525.0,670.38,515.33
2016,11,11,12,30,548.0,185.0,3.8,26.0,500.0,598.96,462.66
2016,11,11,12,45,478.5,200.5,3.8,26.0,470.0,536.12,414.73
2016,11,11,13,0,409.0,216.0,3.8,26.0,440.0,465.0,360.26
2016,11,11,13,15,328.5,221.0,3.6,25.5,396.5,397.73,308.36
2016,11,11,13,30,248.0,226.0,3.4,25.0,353.0,337.75,261.64
2016,11,11,13,45,246.0,212.5,3.25,25.0,332.5,305.68,235.86
2016,11,11,14,0,244.0,199.0,3.1,25.0,312.0,273.86,209.77
2016,11,11,14,15,358.0,165.0,2.75,24.5,316.5,265.4,199.47
2016,11,11,14,30,472.0,131.0,2.4,24.0,321.0,249.25,180.78
2016,11,11,14,45,444.0,123.5,2.1,23.5,287.5,202.81,141.83
2016,11,11,15,0,416.0,116.0,1.8,23.0,254.0,159.59,106.91
2016,11,11,15,15,394.0,101.5,1.6,22.0,218.0,115.28,74.17
2016,11,11,15,30,372.0,87.0,1.4,21.0,182.0,74.06,49.99
2016,11,11,15,45,331.5,73.0,1.25,20.5,145.0,53.92,41.27
2016,11,11,16,0,291.0,59.0,1.1,20.0,108.0,43.99,32.37
2016,11,11,16,15,224.5,43.0,1.1,19.5,74.0,32.3,21.71
2016,11,11,16,30,158.0,27.0,1.1,19.0,40.0,20.44,9.05
2016,11,11,16,45,79.0,13.5,1.1,18.5,20.0,10.62,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,15.0,0.9,10.5,15.0,11.8,0.0
2016,11,12,7,0,0.0,30.0,0.9,11.0,30.0,46.63,0.0
2016,11,12,7,15,229.0,36.0,1.1,11.5,69.0,292.74,230.68
2016,11,12,7,30,458.0,42.0,1.3,12.0,108.0,504.65,409.27
2016,11,12,7,45,532.5,49.0,1.5,13.0,152.5,593.5,481.43
2016,11,12,8,0,607.0,56.0,1.7,14.0,197.0,684.25,551.87
2016,11,12,8,15,654.0,61.0,1.75,14.5,241.0,747.27,598.35
2016,11,12,8,30,701.0,66.0,1.8,15.0,285.0,809.49,642.24
2016,11,12,8,45,732.5,70.0,1.85,16.0,326.5,846.45,665.25
2016,11,12,9,0,764.0,74.0,1.9,17.0,368.0,888.94,691.46
2016,11,12,9,15,786.0,76.5,1.8,17.5,404.0,917.17,706.61
2016,11,12,9,30,808.0,79.0,1.7,18.0,440.0,942.08,719.17
2016,11,12,9,45,835.5,77.5,1.65,19.0,473.0,963.77,728.59
2016,11,12,10,0,863.0,76.0,1.6,20.0,506.0,981.55,735.3
2016,11,12,10,15,872.5,77.5,1.45,20.5,529.5,969.82,722.54
2016,11,12,10,30,882.0,79.0,1.3,21.0,553.0,966.18,715.56
2016,11,12,10,45,889.0,79.5,1.15,22.0,569.5,955.08,702.37
2016,11,12,11,0,896.0,80.0,1.0,23.0,586.0,940.24,687.04
2016,11,12,11,15,899.0,80.5,1.05,23.0,595.0,918.05,673.35
2016,11,12,11,30,902.0,81.0,1.1,23.0,604.0,892.38,657.49
2016,11,12,11,45,903.0,81.0,1.2,23.5,605.0,861.04,637.36
2016,11,12,12,0,904.0,81.0,1.3,24.0,606.0,826.54,614.98
2016,11,12,12,15,901.5,80.5,1.3,24.0,599.0,785.79,588.18
2016,11,12,12,30,899.0,80.0,1.3,24.0,592.0,742.47,559.46
2016,11,12,12,45,892.0,79.5,1.35,24.5,577.0,693.75,524.46
2016,11,12,13,0,885.0,79.0,1.4,25.0,562.0,643.25,486.81
2016,11,12,13,15,875.5,78.0,1.35,25.0,539.5,589.28,445.84
2016,11,12,13,30,866.0,77.0,1.3,25.0,517.0,536.93,404.78
2016,11,12,13,45,788.5,86.0,1.3,25.0,469.0,458.57,344.13
2016,11,12,14,0,711.0,95.0,1.3,25.0,421.0,386.01,286.74
2016,11,12,14,15,482.0,129.5,1.3,24.5,343.0,285.62,210.82
2016,11,12,14,30,253.0,164.0,1.3,24.0,265.0,208.94,154.81
2016,11,12,14,45,243.5,148.5,1.3,24.0,237.5,174.32,126.32
2016,11,12,15,0,234.0,133.0,1.3,24.0,210.0,141.12,99.39
2016,11,12,15,15,451.0,93.0,1.15,23.0,215.5,115.27,71.51
2016,11,12,15,30,668.0,53.0,1.0,22.0,221.0,65.39,37.39
2016,11,12,15,45,605.5,47.0,0.85,21.0,176.0,42.81,31.58
2016,11,12,16,0,543.0,41.0,0.7,20.0,131.0,34.41,24.13
2016,11,12,16,15,435.0,32.5,0.75,19.0,89.5,27.13,17.35
2016,11,12,16,30,327.0,24.0,0.8,18.0,48.0,19.97,8.31
2016,11,12,16,45,163.5,12.0,0.85,17.0,24.0,9.44,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,131.5,9.0,0.6,11.5,15.0,107.41,0.0
2016,11,13,7,0,263.0,18.0,0.6,12.0,30.0,265.82,0.0
2016,11,13,7,15,390.5,27.5,0.7,12.5,70.0,416.96,317.79
2016,11,13,7,30,518.0,37.0,0.8,13.0,110.0,550.48,437.02
2016,11,13,7,45,591.5,42.5,0.95,14.0,155.0,627.97,500.06
2016,11,13,8,0,665.0,48.0,1.1,15.0,200.0,718.08,568.46
2016,11,13,8,15,709.5,52.5,1.1,15.5,245.0,780.02,612.3
2016,11,13,8,30,754.0,57.0,1.1,16.0,290.0,840.67,653.1
2016,11,13,8,45,784.5,60.0,1.15,17.0,331.5,883.81,679.57
2016,11,13,9,0,815.0,63.0,1.2,18.0,373.0,924.35,703.46
2016,11,13,9,15,835.5,65.5,1.2,19.0,410.0,951.26,716.75
2016,11,13,9,30,856.0,68.0,1.2,20.0,447.0,974.78,727.63
2016,11,13,9,45,871.5,69.5,1.3,21.0,478.0,976.49,725.92
2016,11,13,10,0,887.0,71.0,1.4,22.0,509.0,986.28,729.78
2016,11,13,10,15,896.5,72.0,1.4,22.5,533.0,985.67,726.68
2016,11,13,10,30,906.0,73.0,1.4,23.0,557.0,981.23,721.41
2016,11,13,10,45,912.0,74.0,1.45,23.5,573.5,969.57,712.49
2016,11,13,11,0,918.0,75.0,1.5,24.0,590.0,954.1,701.33
2016,11,13,11,15,921.0,75.5,1.5,24.0,599.0,931.53,686.36
2016,11,13,11,30,924.0,76.0,1.5,24.0,608.0,905.4,669.22
2016,11,13,11,45,922.5,76.5,1.55,24.0,608.5,872.0,647.96
2016,11,13,12,0,921.0,77.0,1.6,24.0,609.0,835.54,624.56
2016,11,13,12,15,918.0,76.5,1.65,24.0,601.5,793.9,597.46
2016,11,13,12,30,915.0,76.0,1.7,24.0,594.0,749.69,568.29
2016,11,13,12,45,907.5,76.0,1.75,24.0,578.5,700.61,533.79
2016,11,13,13,0,900.0,76.0,1.8,24.0,563.0,649.74,496.27
2016,11,13,13,15,890.5,74.5,1.8,23.5,540.5,594.64,455.16
2016,11,13,13,30,881.0,73.0,1.8,23.0,518.0,538.52,411.81
2016,11,13,13,45,867.5,71.5,1.85,23.0,489.0,479.75,364.35
2016,11,13,14,0,854.0,70.0,1.9,23.0,460.0,421.68,315.79
2016,11,13,14,15,835.5,67.5,1.85,22.5,424.5,359.5,263.04
2016,11,13,14,30,817.0,65.0,1.8,22.0,389.0,298.45,210.04
2016,11,13,14,45,792.0,61.5,1.75,22.0,349.0,236.44,156.08
2016,11,13,15,0,767.0,58.0,1.7,22.0,309.0,176.92,106.21
2016,11,13,15,15,727.0,54.0,1.5,21.0,265.0,118.25,63.57
2016,11,13,15,30,687.0,50.0,1.3,20.0,221.0,64.45,36.12
2016,11,13,15,45,628.0,44.5,1.1,19.5,176.0,40.89,30.11
2016,11,13,16,0,569.0,39.0,0.9,19.0,131.0,35.82,25.42
2016,11,13,16,15,461.0,30.5,0.9,18.0,89.5,27.86,17.99
2016,11,13,16,30,353.0,22.0,0.9,17.0,48.0,20.02,7.86
2016,11,13,16,45,176.5,11.0,0.95,16.5,24.0,8.65,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,142.5,8.0,0.6,11.0,14.5,114.92,0.0
2016,11,14,7,0,285.0,16.0,0.6,11.0,29.0,271.53,0.0
2016,11,14,7,15,414.0,25.0,0.6,11.5,69.0,421.4,317.61
2016,11,14,7,30,543.0,34.0,0.6,12.0,109.0,557.28,440.96
2016,11,14,7,45,614.0,40.0,0.65,12.5,154.5,644.77,511.29
2016,11,14,8,0,685.0,46.0,0.7,13.0,200.0,733.43,578.07
2016,11,14,8,15,729.0,50.0,0.7,13.5,245.0,794.49,620.83
2016,11,14,8,30,773.0,54.0,0.7,14.0,290.0,854.23,660.5
2016,11,14,8,45,803.5,56.5,0.7,15.0,331.5,896.83,685.43
2016,11,14,9,0,834.0,59.0,0.7,16.0,373.0,936.81,707.7
2016,11,14,9,15,854.0,61.0,0.75,16.5,410.0,951.04,714.76
2016,11,14,9,30,874.0,63.0,0.8,17.0,447.0,973.33,727.36
2016,11,14,9,45,890.0,64.0,0.9,18.0,478.0,986.7,733.62
2016,11,14,10,0,906.0,65.0,1.0,19.0,509.0,996.37,737.59
2016,11,14,10,15,915.5,66.5,1.0,19.5,533.5,996.44,734.91
2016,11,14,10,30,925.0,68.0,1.0,20.0,558.0,992.58,730.02
2016,11,14,10,45,931.5,68.0,1.05,21.0,574.5,979.94,719.34
2016,11,14,11,0,938.0,68.0,1.1,22.0,591.0,963.46,706.47
2016,11,14,11,15,941.0,68.5,1.1,22.0,600.0,940.62,691.49
2016,11,14,11,30,944.0,69.0,1.1,22.0,609.0,914.14,674.31
2016,11,14,11,45,945.0,69.0,1.15,22.5,610.5,881.83,652.89
2016,11,14,12,0,946.0,69.0,1.2,23.0,612.0,846.23,629.28
2016,11,14,12,15,944.0,68.5,1.2,23.0,605.0,804.62,602.06
2016,11,14,12,30,942.0,68.0,1.2,23.0,598.0,760.28,572.81
2016,11,14,12,45,930.5,70.0,1.2,23.5,582.0,709.76,536.67
2016,11,14,13,0,919.0,72.0,1.2,24.0,566.0,657.66,497.53
2016,11,14,13,15,910.0,71.0,1.2,24.0,543.5,602.57,456.23
2016,11,14,13,30,901.0,70.0,1.2,24.0,521.0,546.33,412.75
2016,11,14,13,45,888.0,68.0,1.2,24.0,492.0,486.34,365.04
2016,11,14,14,0,875.0,66.0,1.2,24.0,463.0,426.2,315.59
2016,11,14,14,15,856.5,64.0,1.2,23.5,427.5,364.25,263.84
2016,11,14,14,30,838.0,62.0,1.2,23.0,392.0,302.48,210.93
2016,11,14,14,45,811.0,59.0,1.2,23.0,351.5,239.31,156.61
2016,11,14,15,0,784.0,56.0,1.2,23.0,311.0,178.84,106.4
2016,11,14,15,15,744.0,52.5,1.05,22.0,266.5,119.6,63.5
2016,11,14,15,30,704.0,49.0,0.9,21.0,222.0,65.19,35.74
2016,11,14,15,45,640.5,43.5,0.8,20.5,176.5,40.16,29.32
2016,11,14,16,0,577.0,38.0,0.7,20.0,131.0,35.0,24.58
2016,11,14,16,15,465.5,30.0,0.75,19.0,88.5,27.45,17.5
2016,11,14,16,30,354.0,22.0,0.8,18.0,46.0,20.05,7.23
2016,11,14,16,45,177.0,11.0,0.85,17.0,23.0,8.65,0.0
2016,11,14,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,15,6,45,128.0,8.0,0.95,8.5,13.5,103.79,0.0
2016,11,15,7,0,256.0,16.0,1.0,9.0,27.0,216.53,0.0
2016,11,15,7,15,392.5,26.0,1.05,9.5,67.0,416.67,314.08
2016,11,15,7,30,529.0,36.0,1.1,10.0,107.0,545.55,438.56
2016,11,15,7,45,605.0,42.0,1.2,10.5,152.5,638.06,515.4
2016,11,15,8,0,681.0,48.0,1.3,11.0,198.0,731.41,588.14
2016,11,15,8,15,726.0,52.0,1.4,11.5,243.5,793.6,634.51
2016,11,15,8,30,771.0,56.0,1.5,12.0,289.0,854.34,677.8
2016,11,15,8,45,424.0,105.5,1.65,13.0,236.5,587.47,479.34
2016,11,15,9,0,77.0,155.0,1.8,14.0,184.0,245.33,201.55
2016,11,15,9,15,217.5,161.0,1.9,14.5,253.5,430.83,354.95
2016,11,15,9,30,358.0,167.0,2.0,15.0,323.0,573.91,466.45
2016,11,15,9,45,631.0,118.0,2.1,16.0,416.0,816.08,643.75
2016,11,15,10,0,904.0,69.0,2.2,17.0,509.0,999.29,765.83
2016,11,15,10,15,912.5,70.0,2.25,17.5,532.5,997.66,760.56
2016,11,15,10,30,921.0,71.0,2.3,18.0,556.0,992.18,754.95
2016,11,15,10,45,927.5,71.0,2.35,18.5,572.5,979.61,744.77
2016,11,15,11,0,934.0,71.0,2.4,19.0,589.0,963.21,732.24
2016,11,15,11,15,935.5,71.5,2.45,19.0,597.0,939.12,716.02
2016,11,15,11,30,937.0,72.0,2.5,19.0,605.0,911.5,697.49
2016,11,15,11,45,936.5,71.5,2.6,19.5,605.0,877.59,673.72
2016,11,15,12,0,936.0,71.0,2.7,20.0,605.0,840.54,647.72
2016,11,15,12,15,931.5,71.0,2.75,20.0,597.0,798.05,618.59
2016,11,15,12,30,927.0,71.0,2.8,20.0,589.0,753.04,587.42
2016,11,15,12,45,917.0,71.0,2.9,20.5,572.5,702.04,549.36
2016,11,15,13,0,907.0,71.0,3.0,21.0,556.0,649.46,508.26
2016,11,15,13,15,896.0,70.0,3.05,20.5,533.0,593.95,465.54
2016,11,15,13,30,885.0,69.0,3.1,20.0,510.0,537.54,420.63
2016,11,15,13,45,869.0,67.5,3.15,20.0,480.0,477.66,370.76
2016,11,15,14,0,853.0,66.0,3.2,20.0,450.0,417.96,319.52
2016,11,15,14,15,832.5,64.0,3.2,19.5,414.5,356.66,266.19
2016,11,15,14,30,812.0,62.0,3.2,19.0,379.0,295.91,212.25
2016,11,15,14,45,782.0,59.5,3.25,19.0,338.5,234.17,157.53
2016,11,15,15,0,752.0,57.0,3.3,19.0,298.0,175.49,107.45
2016,11,15,15,15,710.5,53.0,3.25,18.5,255.0,117.67,64.28
2016,11,15,15,30,669.0,49.0,3.2,18.0,212.0,64.91,36.16
2016,11,15,15,45,596.0,44.5,3.15,17.5,167.0,40.63,30.08
2016,11,15,16,0,523.0,40.0,3.1,17.0,122.0,33.51,23.55
2016,11,15,16,15,411.0,31.0,3.0,16.0,82.0,25.82,16.27
2016,11,15,16,30,299.0,22.0,2.9,15.0,42.0,18.26,5.57
2016,11,15,16,45,149.5,11.0,2.8,14.5,21.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,6,45,113.0,8.5,2.2,7.5,12.5,6.69,0.0
2016,11,16,7,0,226.0,17.0,2.4,8.0,25.0,193.2,0.0
2016,11,16,7,15,371.0,27.0,2.7,8.0,64.5,397.77,299.73
2016,11,16,7,30,516.0,37.0,3.0,8.0,104.0,547.55,450.36
2016,11,16,7,45,604.5,42.0,3.4,8.5,151.0,636.77,529.29
2016,11,16,8,0,693.0,47.0,3.8,9.0,198.0,740.54,615.0
2016,11,16,8,15,738.5,51.0,3.95,9.5,243.5,803.38,664.52
2016,11,16,8,30,784.0,55.0,4.1,10.0,289.0,864.78,710.74
2016,11,16,8,45,819.5,56.5,4.35,10.5,331.5,911.08,745.05
2016,11,16,9,0,855.0,58.0,4.6,11.0,374.0,943.51,768.33
2016,11,16,9,15,874.5,60.5,4.7,11.0,411.0,969.43,786.62
2016,11,16,9,30,894.0,63.0,4.8,11.0,448.0,992.01,802.32
2016,11,16,9,45,907.0,64.5,4.9,11.5,479.0,1003.11,808.05
2016,11,16,10,0,920.0,66.0,5.0,12.0,510.0,1010.45,811.18
2016,11,16,10,15,929.0,67.0,5.05,12.0,534.0,1009.27,809.39
2016,11,16,10,30,938.0,68.0,5.1,12.0,558.0,1004.18,804.97
2016,11,16,10,45,941.5,69.5,5.2,12.5,574.5,990.53,793.4
2016,11,16,11,0,945.0,71.0,5.3,13.0,591.0,973.06,779.25
2016,11,16,11,15,947.5,71.5,5.35,13.0,599.5,949.66,762.03
2016,11,16,11,30,950.0,72.0,5.4,13.0,608.0,922.64,742.25
2016,11,16,11,45,948.5,72.5,5.45,13.5,608.5,888.73,716.03
2016,11,16,12,0,947.0,73.0,5.5,14.0,609.0,851.69,687.55
2016,11,16,12,15,944.0,72.5,5.55,13.5,602.0,809.37,657.6
2016,11,16,12,30,941.0,72.0,5.6,13.0,595.0,764.4,625.31
2016,11,16,12,45,933.5,72.0,5.65,13.0,579.5,714.5,586.27
2016,11,16,13,0,926.0,72.0,5.7,13.0,564.0,662.75,543.8
2016,11,16,13,15,917.0,71.0,5.65,13.0,541.5,607.48,497.23
2016,11,16,13,30,908.0,70.0,5.6,13.0,519.0,551.05,448.55
2016,11,16,13,45,892.5,69.0,5.6,13.0,489.5,490.68,395.53
2016,11,16,14,0,877.0,68.0,5.6,13.0,460.0,430.36,341.15
2016,11,16,14,15,858.5,65.5,5.5,12.5,424.5,367.96,284.34
2016,11,16,14,30,840.0,63.0,5.4,12.0,389.0,305.78,226.76
2016,11,16,14,45,811.0,60.5,5.35,12.0,348.0,242.57,168.52
2016,11,16,15,0,782.0,58.0,5.3,12.0,307.0,182.27,115.14
2016,11,16,15,15,740.5,54.0,5.1,11.5,263.0,122.57,68.97
2016,11,16,15,30,699.0,50.0,4.9,11.0,219.0,67.92,38.69
2016,11,16,15,45,623.5,45.5,4.7,10.5,172.5,41.72,31.95
2016,11,16,16,0,548.0,41.0,4.5,10.0,126.0,34.5,25.13
2016,11,16,16,15,429.0,32.0,4.1,9.5,84.5,26.75,17.52
2016,11,16,16,30,310.0,23.0,3.7,9.0,43.0,19.17,5.68
2016,11,16,16,45,155.0,11.5,3.3,8.5,21.5,9.05,0.0
2016,11,16,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,115.5,7.5,0.85,3.0,11.5,0.0,0.0
2016,11,17,7,0,231.0,15.0,0.9,3.0,23.0,195.39,0.0
2016,11,17,7,15,370.0,25.0,0.95,3.5,61.0,392.21,289.81
2016,11,17,7,30,509.0,35.0,1.0,4.0,99.0,525.56,430.16
2016,11,17,7,45,592.0,40.5,1.1,5.0,144.5,623.32,512.7
2016,11,17,8,0,675.0,46.0,1.2,6.0,190.0,722.01,590.28
2016,11,17,8,15,721.0,50.0,1.35,7.0,235.0,784.83,637.72
2016,11,17,8,30,767.0,54.0,1.5,8.0,280.0,846.33,682.03
2016,11,17,8,45,801.0,56.0,1.7,9.0,322.0,891.59,713.42
2016,11,17,9,0,835.0,58.0,1.9,10.0,364.0,934.29,742.02
2016,11,17,9,15,855.5,60.5,1.95,10.5,401.0,949.91,750.39
2016,11,17,9,30,876.0,63.0,2.0,11.0,438.0,973.46,764.42
2016,11,17,9,45,893.0,63.5,2.15,12.0,469.0,987.18,771.22
2016,11,17,10,0,910.0,64.0,2.3,13.0,500.0,997.24,775.54
2016,11,17,10,15,920.0,65.5,2.3,13.0,524.5,997.93,774.65
2016,11,17,10,30,930.0,67.0,2.3,13.0,549.0,994.68,771.33
2016,11,17,10,45,936.0,67.5,2.35,13.5,566.0,982.35,761.12
2016,11,17,11,0,942.0,68.0,2.4,14.0,583.0,966.16,748.52
2016,11,17,11,15,945.0,68.5,2.35,14.0,592.0,943.44,731.95
2016,11,17,11,30,948.0,69.0,2.3,14.0,601.0,917.09,713.04
2016,11,17,11,45,948.5,69.0,2.3,14.5,602.5,884.49,689.07
2016,11,17,12,0,949.0,69.0,2.3,15.0,604.0,848.64,662.9
2016,11,17,12,15,946.5,69.0,2.3,15.0,597.0,807.38,634.1
2016,11,17,12,30,944.0,69.0,2.3,15.0,590.0,763.41,603.17
2016,11,17,12,45,937.5,68.5,2.3,15.5,575.0,713.66,565.46
2016,11,17,13,0,931.0,68.0,2.3,16.0,560.0,661.99,524.37
2016,11,17,13,15,922.0,67.0,2.3,16.0,537.5,606.65,480.46
2016,11,17,13,30,913.0,66.0,2.3,16.0,515.0,550.14,434.31
2016,11,17,13,45,899.5,64.5,2.35,16.0,485.5,490.11,384.12
2016,11,17,14,0,886.0,63.0,2.4,16.0,456.0,429.93,332.15
2016,11,17,14,15,867.5,61.0,2.35,15.5,421.0,367.63,277.43
2016,11,17,14,30,849.0,59.0,2.3,15.0,386.0,306.31,222.3
2016,11,17,14,45,821.0,56.5,2.3,15.0,345.5,242.2,164.8
2016,11,17,15,0,793.0,54.0,2.3,15.0,305.0,181.6,112.24
2016,11,17,15,15,753.0,50.5,2.0,14.0,261.0,121.91,66.84
2016,11,17,15,30,713.0,47.0,1.7,13.0,217.0,67.02,36.72
2016,11,17,15,45,649.0,41.5,1.4,12.5,171.5,38.53,28.86
2016,11,17,16,0,585.0,36.0,1.1,12.0,126.0,33.32,23.91
2016,11,17,16,15,472.5,28.0,1.1,11.0,84.5,25.72,16.49
2016,11,17,16,30,360.0,20.0,1.1,10.0,43.0,18.26,4.36
2016,11,17,16,45,180.0,10.0,1.1,9.5,21.5,7.87,0.0
2016,11,17,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,18,6,45,116.5,6.5,1.55,3.5,10.5,0.0,0.0
2016,11,18,7,0,233.0,13.0,1.6,4.0,21.0,195.17,0.0
2016,11,18,7,15,377.5,22.5,1.95,5.0,59.0,381.47,274.25
2016,11,18,7,30,522.0,32.0,2.3,6.0,97.0,534.14,438.76
2016,11,18,7,45,599.5,38.5,2.7,7.5,142.5,627.2,520.1
2016,11,18,8,0,677.0,45.0,3.1,9.0,188.0,721.88,597.04
2016,11,18,8,15,724.5,49.5,3.3,10.0,233.0,786.73,647.37
2016,11,18,8,30,772.0,54.0,3.5,11.0,278.0,850.39,694.3
2016,11,18,8,45,802.5,57.0,3.75,12.0,320.0,893.74,724.51
2016,11,18,9,0,833.0,60.0,4.0,13.0,362.0,934.47,751.79
2016,11,18,9,15,854.5,62.5,4.25,13.5,399.5,962.58,770.6
2016,11,18,9,30,876.0,65.0,4.5,14.0,437.0,975.71,779.19
2016,11,18,9,45,889.0,67.5,4.8,15.0,468.0,988.23,786.25
2016,11,18,10,0,902.0,70.0,5.1,16.0,499.0,997.03,790.53
2016,11,18,10,15,912.0,71.0,5.15,16.5,523.5,997.02,788.05
2016,11,18,10,30,922.0,72.0,5.2,17.0,548.0,993.14,783.03
2016,11,18,10,45,927.0,74.0,5.3,17.5,565.0,981.86,773.29
2016,11,18,11,0,932.0,76.0,5.4,18.0,582.0,966.75,761.0
2016,11,18,11,15,935.0,76.0,5.4,18.0,591.0,943.56,743.86
2016,11,18,11,30,938.0,76.0,5.4,18.0,600.0,916.8,724.28
2016,11,18,11,45,936.5,77.0,5.45,18.5,600.5,883.96,699.29
2016,11,18,12,0,935.0,78.0,5.5,19.0,601.0,848.0,672.1
2016,11,18,12,15,931.5,77.5,5.45,19.0,593.5,805.85,641.12
2016,11,18,12,30,928.0,77.0,5.4,19.0,586.0,761.14,608.15
2016,11,18,12,45,923.5,75.5,5.4,19.0,571.0,712.29,570.6
2016,11,18,13,0,919.0,74.0,5.4,19.0,556.0,661.4,529.8
2016,11,18,13,15,909.0,72.5,5.3,19.0,533.5,605.54,483.88
2016,11,18,13,30,899.0,71.0,5.2,19.0,511.0,548.64,436.06
2016,11,18,13,45,885.5,69.0,5.1,19.0,481.5,488.84,384.75
2016,11,18,14,0,872.0,67.0,5.0,19.0,452.0,428.93,332.03
2016,11,18,14,15,852.5,65.0,4.7,18.5,417.0,367.19,277.08
2016,11,18,14,30,833.0,63.0,4.4,18.0,382.0,305.69,221.51
2016,11,18,14,45,805.5,60.0,4.1,18.0,341.5,242.9,164.99
2016,11,18,15,0,778.0,57.0,3.8,18.0,301.0,182.84,112.99
2016,11,18,15,15,736.0,53.0,3.25,17.0,257.0,123.4,67.95
2016,11,18,15,30,694.0,49.0,2.7,16.0,213.0,69.05,37.84
2016,11,18,15,45,627.0,43.5,2.15,15.0,168.0,40.05,29.86
2016,11,18,16,0,560.0,38.0,1.6,14.0,123.0,34.93,25.06
2016,11,18,16,15,442.0,29.5,1.5,13.0,81.5,26.95,17.29
2016,11,18,16,30,324.0,21.0,1.4,12.0,40.0,17.53,3.07
2016,11,18,16,45,162.0,10.5,1.35,11.0,20.0,8.26,0.0
2016,11,18,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
