Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,19,6,45,86.5,6.5,3.8,8.5,9.0,0.0,0.0
2016,11,19,7,0,173.0,13.0,3.9,9.0,18.0,147.36,0.0
2016,11,19,7,15,315.5,23.0,4.15,9.0,53.0,339.49,233.54
2016,11,19,7,30,458.0,33.0,4.4,9.0,88.0,491.29,404.29
2016,11,19,7,45,539.5,39.0,4.65,9.5,130.5,573.36,479.91
2016,11,19,8,0,621.0,45.0,4.9,10.0,173.0,669.67,561.7
2016,11,19,8,15,668.5,49.0,5.05,10.5,216.0,732.65,613.34
2016,11,19,8,30,716.0,53.0,5.2,11.0,259.0,794.57,661.88
2016,11,19,8,45,749.5,55.5,5.35,12.0,299.0,839.3,694.09
2016,11,19,9,0,783.0,58.0,5.5,13.0,339.0,881.7,723.41
2016,11,19,9,15,804.5,60.5,5.55,13.5,374.5,909.5,741.77
2016,11,19,9,30,826.0,63.0,5.6,14.0,410.0,934.14,757.49
2016,11,19,9,45,822.5,70.5,5.7,14.5,437.5,937.48,757.55
2016,11,19,10,0,819.0,78.0,5.8,15.0,465.0,936.97,754.96
2016,11,19,10,15,830.0,79.5,5.8,15.0,488.5,939.23,755.42
2016,11,19,10,30,841.0,81.0,5.8,15.0,512.0,937.77,753.27
2016,11,19,10,45,854.0,80.0,5.85,15.5,529.5,931.23,746.42
2016,11,19,11,0,867.0,79.0,5.9,16.0,547.0,910.23,729.11
2016,11,19,11,15,871.0,79.5,5.9,16.0,556.0,890.22,713.88
2016,11,19,11,30,875.0,80.0,5.9,16.0,565.0,866.8,696.24
2016,11,19,11,45,546.0,168.0,5.9,16.0,471.0,661.95,538.94
2016,11,19,12,0,217.0,256.0,5.9,16.0,377.0,431.08,350.96
2016,11,19,12,15,551.0,165.0,5.85,16.0,467.5,611.94,500.22
2016,11,19,12,30,885.0,74.0,5.8,16.0,558.0,727.26,592.0
2016,11,19,12,45,847.5,84.5,5.8,16.0,538.5,676.97,551.07
2016,11,19,13,0,810.0,95.0,5.8,16.0,519.0,620.53,504.82
2016,11,19,13,15,799.5,93.5,5.7,16.0,497.5,568.58,461.4
2016,11,19,13,30,789.0,92.0,5.6,16.0,476.0,515.88,416.4
2016,11,19,13,45,785.5,86.0,5.6,16.0,449.5,461.68,369.29
2016,11,19,14,0,782.0,80.0,5.6,16.0,423.0,406.58,320.12
2016,11,19,14,15,493.0,119.5,5.45,15.5,330.0,285.43,222.2
2016,11,19,14,30,204.0,159.0,5.3,15.0,237.0,189.57,147.93
2016,11,19,14,45,198.5,143.0,5.15,15.0,212.0,159.72,121.8
2016,11,19,15,0,193.0,127.0,5.0,15.0,187.0,130.81,96.85
2016,11,19,15,15,404.0,90.0,4.7,14.5,192.0,113.29,73.93
2016,11,19,15,30,615.0,53.0,4.4,14.0,197.0,66.95,37.62
2016,11,19,15,45,555.5,46.0,4.1,13.5,155.0,38.34,28.5
2016,11,19,16,0,496.0,39.0,3.8,13.0,113.0,32.58,23.05
2016,11,19,16,15,376.0,30.0,3.55,12.5,74.5,24.9,15.49
2016,11,19,16,30,256.0,21.0,3.3,12.0,36.0,17.37,2.12
2016,11,19,16,45,128.0,10.5,3.1,12.0,18.0,8.26,0.0
2016,11,19,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.5,0.8,10.0,5.5,0.0,0.0
2016,11,20,7,0,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,11,20,7,15,72.0,26.0,0.95,10.5,34.5,120.42,75.33
2016,11,20,7,30,144.0,41.0,1.1,11.0,58.0,209.44,170.37
2016,11,20,7,45,167.0,59.0,1.25,11.5,87.0,256.28,213.42
2016,11,20,8,0,190.0,77.0,1.4,12.0,116.0,302.72,253.89
2016,11,20,8,15,205.5,94.0,1.4,12.0,145.0,340.23,285.69
2016,11,20,8,30,221.0,111.0,1.4,12.0,174.0,377.33,316.03
2016,11,20,8,45,230.0,127.0,1.45,12.5,201.0,405.96,338.09
2016,11,20,9,0,239.0,143.0,1.5,13.0,228.0,433.71,358.85
2016,11,20,9,15,119.5,134.5,1.5,13.0,177.0,276.16,229.2
2016,11,20,9,30,0.0,126.0,1.5,13.0,126.0,107.42,85.43
2016,11,20,9,45,1.5,140.5,1.5,13.5,141.5,121.96,97.63
2016,11,20,10,0,3.0,155.0,1.5,14.0,157.0,136.46,109.3
2016,11,20,10,15,43.0,190.0,1.45,14.0,212.5,231.16,188.14
2016,11,20,10,30,83.0,225.0,1.4,14.0,268.0,308.23,250.28
2016,11,20,10,45,93.0,234.5,1.4,14.5,284.0,323.11,261.03
2016,11,20,11,0,103.0,244.0,1.4,15.0,300.0,337.32,271.5
2016,11,20,11,15,60.5,224.5,1.5,15.0,258.0,269.66,216.77
2016,11,20,11,30,18.0,205.0,1.6,15.0,216.0,189.29,151.22
2016,11,20,11,45,18.0,205.0,1.75,15.0,215.5,187.37,149.93
2016,11,20,12,0,18.0,205.0,1.9,15.0,215.0,185.55,148.49
2016,11,20,12,15,9.0,146.5,2.0,14.5,151.5,123.97,98.22
2016,11,20,12,30,0.0,88.0,2.1,14.0,88.0,67.72,51.52
2016,11,20,12,45,91.0,162.5,2.25,14.0,210.0,213.3,174.0
2016,11,20,13,0,182.0,237.0,2.4,14.0,332.0,335.49,272.56
2016,11,20,13,15,116.5,220.0,2.4,13.5,280.0,268.49,217.77
2016,11,20,13,30,51.0,203.0,2.4,13.0,228.0,199.21,161.33
2016,11,20,13,45,25.5,123.5,2.4,13.0,136.0,112.78,89.89
2016,11,20,14,0,0.0,44.0,2.4,13.0,44.0,33.65,23.21
2016,11,20,14,15,66.5,102.5,2.35,12.5,127.5,110.08,87.15
2016,11,20,14,30,133.0,161.0,2.3,12.0,211.0,170.95,135.82
2016,11,20,14,45,125.0,145.0,2.25,12.0,188.0,144.75,113.05
2016,11,20,15,0,117.0,129.0,2.2,12.0,165.0,119.83,91.84
2016,11,20,15,15,106.5,111.0,2.0,11.5,140.0,94.58,71.26
2016,11,20,15,30,96.0,93.0,1.8,11.0,115.0,71.12,53.45
2016,11,20,15,45,80.5,74.0,1.6,11.0,89.5,52.82,41.76
2016,11,20,16,0,65.0,55.0,1.4,11.0,64.0,39.92,29.75
2016,11,20,16,15,32.5,37.5,1.3,10.5,42.0,27.64,17.94
2016,11,20,16,30,0.0,20.0,1.2,10.0,20.0,15.02,0.35
2016,11,20,16,45,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,11,20,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,47.0,6.0,1.25,7.5,7.0,0.0,0.0
2016,11,21,7,0,94.0,12.0,1.3,8.0,14.0,83.76,0.0
2016,11,21,7,15,239.0,24.5,1.6,8.5,47.5,272.07,164.95
2016,11,21,7,30,384.0,37.0,1.9,9.0,81.0,430.52,349.25
2016,11,21,7,45,474.0,45.0,2.2,9.5,123.5,531.76,439.29
2016,11,21,8,0,564.0,53.0,2.5,10.0,166.0,635.91,525.74
2016,11,21,8,15,617.5,58.5,2.6,10.0,209.0,704.62,581.38
2016,11,21,8,30,671.0,64.0,2.7,10.0,252.0,772.87,634.42
2016,11,21,8,45,720.0,65.0,2.8,10.5,294.5,821.68,669.8
2016,11,21,9,0,769.0,66.0,2.9,11.0,337.0,877.52,709.25
2016,11,21,9,15,792.5,68.5,3.0,11.0,373.0,907.4,730.1
2016,11,21,9,30,816.0,71.0,3.1,11.0,409.0,934.07,748.53
2016,11,21,9,45,418.0,123.5,3.25,11.5,297.0,598.28,494.56
2016,11,21,10,0,20.0,176.0,3.4,12.0,185.0,176.43,143.74
2016,11,21,10,15,203.0,187.5,3.45,12.0,289.5,406.4,338.99
2016,11,21,10,30,386.0,199.0,3.5,12.0,394.0,612.12,503.35
2016,11,21,10,45,201.0,197.0,3.6,12.5,299.0,401.41,331.47
2016,11,21,11,0,16.0,195.0,3.7,13.0,204.0,181.89,147.07
2016,11,21,11,15,77.0,224.5,3.75,13.0,267.0,284.95,233.77
2016,11,21,11,30,138.0,254.0,3.8,13.0,330.0,385.44,315.5
2016,11,21,11,45,267.0,237.5,3.85,13.5,384.5,484.55,395.88
2016,11,21,12,0,396.0,221.0,3.9,14.0,439.0,555.17,452.09
2016,11,21,12,15,284.5,235.0,3.9,14.0,391.0,464.86,378.54
2016,11,21,12,30,173.0,249.0,3.9,14.0,343.0,366.75,298.7
2016,11,21,12,45,259.5,231.0,3.95,14.0,367.5,408.86,333.69
2016,11,21,13,0,346.0,213.0,4.0,14.0,392.0,427.76,349.04
2016,11,21,13,15,343.5,204.5,3.95,14.0,376.5,395.99,322.56
2016,11,21,13,30,341.0,196.0,3.9,14.0,361.0,363.99,295.62
2016,11,21,13,45,596.0,132.0,3.9,14.0,398.5,417.43,335.64
2016,11,21,14,0,851.0,68.0,3.9,14.0,436.0,425.02,334.65
2016,11,21,14,15,831.5,65.5,3.85,13.5,402.0,363.28,279.31
2016,11,21,14,30,812.0,63.0,3.8,13.0,368.0,302.75,224.1
2016,11,21,14,45,782.5,60.5,3.75,13.0,328.5,241.37,168.09
2016,11,21,15,0,753.0,58.0,3.7,13.0,289.0,182.93,116.5
2016,11,21,15,15,710.0,53.5,3.35,12.5,246.0,124.52,70.76
2016,11,21,15,30,667.0,49.0,3.0,12.0,203.0,71.31,39.41
2016,11,21,15,45,592.0,44.0,2.7,11.5,158.5,40.22,30.41
2016,11,21,16,0,517.0,39.0,2.4,11.0,114.0,32.73,23.36
2016,11,21,16,15,393.5,29.5,2.1,10.5,74.5,24.59,15.26
2016,11,21,16,30,270.0,20.0,1.8,10.0,35.0,16.58,0.05
2016,11,21,16,45,135.0,10.0,1.5,9.5,17.5,7.87,0.0
2016,11,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,57.0,5.5,0.45,5.5,6.5,0.0,0.0
2016,11,22,7,0,114.0,11.0,0.4,6.0,13.0,98.66,0.0
2016,11,22,7,15,268.0,22.5,0.35,6.0,47.0,292.11,160.95
2016,11,22,7,30,422.0,34.0,0.3,6.0,81.0,460.09,366.57
2016,11,22,7,45,509.0,41.5,0.3,6.5,124.0,558.19,450.67
2016,11,22,8,0,596.0,49.0,0.3,7.0,167.0,659.4,529.55
2016,11,22,8,15,649.0,54.0,0.3,7.5,210.5,727.26,579.55
2016,11,22,8,30,702.0,59.0,0.3,8.0,254.0,786.55,620.93
2016,11,22,8,45,738.5,62.5,0.3,9.0,295.0,835.84,652.12
2016,11,22,9,0,775.0,66.0,0.3,10.0,336.0,882.71,680.24
2016,11,22,9,15,798.5,69.0,0.4,10.5,372.5,913.34,699.81
2016,11,22,9,30,822.0,72.0,0.5,11.0,409.0,940.73,717.23
2016,11,22,9,45,842.0,73.0,0.65,12.0,440.5,958.53,728.01
2016,11,22,10,0,862.0,74.0,0.8,13.0,472.0,972.62,736.37
2016,11,22,10,15,873.0,75.5,0.85,13.5,496.0,974.71,736.06
2016,11,22,10,30,884.0,77.0,0.9,14.0,520.0,961.67,726.08
2016,11,22,10,45,891.0,78.0,1.0,14.5,537.0,951.85,719.56
2016,11,22,11,0,898.0,79.0,1.1,15.0,554.0,938.33,710.54
2016,11,22,11,15,901.5,79.5,1.1,15.0,563.5,917.34,696.2
2016,11,22,11,30,905.0,80.0,1.1,15.0,573.0,892.87,679.71
2016,11,22,11,45,906.5,79.5,1.1,15.0,574.5,862.14,659.06
2016,11,22,12,0,908.0,79.0,1.1,15.0,576.0,828.26,636.29
2016,11,22,12,15,906.0,78.5,1.1,15.0,570.0,788.68,609.5
2016,11,22,12,30,904.0,78.0,1.1,15.0,564.0,746.49,580.73
2016,11,22,12,45,791.5,100.0,1.1,15.0,517.5,656.98,515.02
2016,11,22,13,0,679.0,122.0,1.1,15.0,471.0,569.66,449.21
2016,11,22,13,15,682.5,115.0,1.1,15.0,453.5,526.06,415.56
2016,11,22,13,30,686.0,108.0,1.1,15.0,436.0,480.71,379.06
2016,11,22,13,45,768.0,89.0,1.1,15.0,436.0,458.79,358.78
2016,11,22,14,0,850.0,70.0,1.1,15.0,436.0,427.57,329.12
2016,11,22,14,15,776.0,71.5,1.1,14.5,385.5,350.47,265.04
2016,11,22,14,30,702.0,73.0,1.1,14.0,335.0,279.28,205.03
2016,11,22,14,45,662.0,73.0,1.1,14.0,299.0,223.68,156.17
2016,11,22,15,0,622.0,73.0,1.1,14.0,263.0,172.22,112.19
2016,11,22,15,15,586.5,65.5,1.0,13.5,223.5,119.52,71.09
2016,11,22,15,30,551.0,58.0,0.9,13.0,184.0,71.26,41.52
2016,11,22,15,45,486.5,50.5,0.8,12.5,144.0,41.4,31.35
2016,11,22,16,0,422.0,43.0,0.7,12.0,104.0,35.44,25.67
2016,11,22,16,15,322.0,31.5,0.75,11.5,68.0,25.98,16.32
2016,11,22,16,30,222.0,20.0,0.8,11.0,32.0,16.49,0.0
2016,11,22,16,45,111.0,10.0,0.85,10.5,16.0,7.87,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,7,15,208.5,17.5,1.6,6.5,40.0,234.92,114.2
2016,11,23,7,30,417.0,35.0,1.8,7.0,80.0,455.9,368.09
2016,11,23,7,45,510.5,42.5,2.0,7.5,123.5,560.16,462.46
2016,11,23,8,0,604.0,50.0,2.2,8.0,167.0,667.44,551.39
2016,11,23,8,15,658.0,55.5,2.35,8.5,211.0,737.25,607.29
2016,11,23,8,30,712.0,61.0,2.5,9.0,255.0,797.52,653.51
2016,11,23,8,45,746.5,64.5,2.7,9.5,296.5,845.26,688.93
2016,11,23,9,0,781.0,68.0,2.9,10.0,338.0,890.39,721.29
2016,11,23,9,15,805.0,71.0,3.0,10.5,374.5,921.67,741.97
2016,11,23,9,30,829.0,74.0,3.1,11.0,411.0,949.64,759.96
2016,11,23,9,45,838.0,78.5,3.25,11.5,441.0,961.16,766.34
2016,11,23,10,0,847.0,83.0,3.4,12.0,471.0,968.97,770.21
2016,11,23,10,15,858.0,84.5,3.35,12.0,495.0,971.23,770.14
2016,11,23,10,30,869.0,86.0,3.3,12.0,519.0,969.65,767.53
2016,11,23,10,45,876.0,87.0,3.3,12.5,536.0,959.77,758.21
2016,11,23,11,0,883.0,88.0,3.3,13.0,553.0,946.11,746.48
2016,11,23,11,15,886.0,88.5,3.3,13.0,562.0,924.5,730.66
2016,11,23,11,30,889.0,89.0,3.3,13.0,571.0,899.38,712.5
2016,11,23,11,45,887.5,90.0,3.3,13.0,572.0,867.66,689.67
2016,11,23,12,0,886.0,91.0,3.3,13.0,573.0,832.9,664.67
2016,11,23,12,15,883.0,90.5,3.35,13.0,566.5,792.47,635.71
2016,11,23,12,30,880.0,90.0,3.4,13.0,560.0,749.53,604.68
2016,11,23,12,45,870.0,90.5,3.5,13.5,545.0,700.58,565.81
2016,11,23,13,0,860.0,91.0,3.6,14.0,530.0,650.11,524.93
2016,11,23,13,15,850.0,89.0,3.6,13.5,508.5,595.86,481.75
2016,11,23,13,30,840.0,87.0,3.6,13.0,487.0,540.71,436.51
2016,11,23,13,45,825.5,85.0,3.65,13.0,458.5,482.8,386.98
2016,11,23,14,0,811.0,83.0,3.7,13.0,430.0,425.0,336.1
2016,11,23,14,15,789.0,80.0,3.7,13.0,395.5,363.99,281.43
2016,11,23,14,30,767.0,77.0,3.7,13.0,361.0,304.54,227.15
2016,11,23,14,45,734.0,73.5,3.7,13.0,321.5,242.05,170.76
2016,11,23,15,0,701.0,70.0,3.7,13.0,282.0,184.41,120.13
2016,11,23,15,15,653.0,64.5,3.35,12.0,239.0,127.14,75.28
2016,11,23,15,30,605.0,59.0,3.0,11.0,196.0,75.74,43.9
2016,11,23,15,45,531.0,51.5,2.65,10.5,152.5,42.58,32.62
2016,11,23,16,0,457.0,44.0,2.3,10.0,109.0,36.51,26.76
2016,11,23,16,15,327.5,32.5,2.05,9.0,70.5,26.87,17.16
2016,11,23,16,30,198.0,21.0,1.8,8.0,32.0,17.32,0.0
2016,11,23,16,45,99.0,10.5,1.55,7.5,16.0,8.26,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,186.0,18.5,0.85,2.5,38.0,216.02,87.29
2016,11,24,7,30,372.0,37.0,0.9,3.0,76.0,417.39,338.33
2016,11,24,7,45,467.0,46.5,0.95,4.0,119.5,524.82,434.42
2016,11,24,8,0,562.0,56.0,1.0,5.0,163.0,635.33,523.63
2016,11,24,8,15,621.0,62.0,1.05,5.5,207.5,710.44,582.17
2016,11,24,8,30,680.0,68.0,1.1,6.0,252.0,784.91,637.48
2016,11,24,8,45,713.0,74.0,1.2,7.0,293.5,833.2,670.9
2016,11,24,9,0,746.0,80.0,1.3,8.0,335.0,879.24,701.62
2016,11,24,9,15,773.0,83.5,1.35,8.5,372.5,913.41,723.54
2016,11,24,9,30,800.0,87.0,1.4,9.0,410.0,935.84,736.91
2016,11,24,9,45,816.0,77.0,1.45,10.0,428.0,936.99,734.17
2016,11,24,10,0,832.0,67.0,1.5,11.0,446.0,932.73,728.01
2016,11,24,10,15,846.0,82.0,1.5,11.5,484.5,956.06,741.61
2016,11,24,10,30,860.0,97.0,1.5,12.0,523.0,973.77,750.97
2016,11,24,10,45,874.5,96.5,1.5,13.0,542.0,969.44,744.17
2016,11,24,11,0,889.0,96.0,1.5,14.0,561.0,960.99,735.08
2016,11,24,11,15,893.5,96.5,1.45,14.5,570.5,940.57,718.78
2016,11,24,11,30,898.0,97.0,1.4,15.0,580.0,916.5,700.36
2016,11,24,11,45,903.5,95.0,1.35,15.5,583.0,886.92,678.4
2016,11,24,12,0,909.0,93.0,1.3,16.0,586.0,853.85,654.25
2016,11,24,12,15,906.5,92.5,1.15,16.0,579.5,812.97,624.67
2016,11,24,12,30,904.0,92.0,1.0,16.0,573.0,769.45,593.28
2016,11,24,12,45,899.5,90.5,0.9,16.5,559.0,721.08,556.04
2016,11,24,13,0,895.0,89.0,0.8,17.0,545.0,670.68,516.69
2016,11,24,13,15,885.0,87.5,0.8,17.0,522.5,615.32,475.0
2016,11,24,13,30,875.0,86.0,0.8,17.0,500.0,558.94,431.23
2016,11,24,13,45,859.5,84.0,0.8,17.0,471.0,498.76,383.16
2016,11,24,14,0,844.0,82.0,0.8,17.0,442.0,438.71,333.56
2016,11,24,14,15,821.5,79.0,0.8,16.5,406.5,375.7,280.75
2016,11,24,14,30,799.0,76.0,0.8,16.0,371.0,314.25,227.73
2016,11,24,14,45,767.5,72.5,0.8,16.0,330.5,252.09,173.55
2016,11,24,15,0,736.0,69.0,0.8,16.0,290.0,190.86,121.43
2016,11,24,15,15,688.0,63.5,0.8,15.0,246.0,131.44,75.95
2016,11,24,15,30,640.0,58.0,0.8,14.0,202.0,77.86,43.67
2016,11,24,15,45,564.0,50.5,0.8,13.0,157.0,42.05,31.82
2016,11,24,16,0,488.0,43.0,0.8,12.0,112.0,35.89,26.0
2016,11,24,16,15,354.0,32.0,0.85,11.0,72.0,26.58,16.7
2016,11,24,16,30,220.0,21.0,0.9,10.0,32.0,17.39,0.0
2016,11,24,16,45,110.0,10.5,0.95,9.5,16.0,8.26,0.0
2016,11,24,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.5,0.85,2.5,37.5,229.42,67.45
2016,11,25,7,30,416.0,33.0,0.8,3.0,75.0,452.11,361.96
2016,11,25,7,45,502.0,42.5,0.8,4.0,118.5,551.32,452.58
2016,11,25,8,0,588.0,52.0,0.8,5.0,162.0,653.93,534.76
2016,11,25,8,15,646.0,58.0,1.05,5.5,207.0,728.13,594.88
2016,11,25,8,30,704.0,64.0,1.3,6.0,252.0,801.86,652.22
2016,11,25,8,45,743.5,67.5,1.55,7.0,294.0,844.16,683.29
2016,11,25,9,0,783.0,71.0,1.8,8.0,336.0,894.46,719.13
2016,11,25,9,15,808.0,74.5,1.8,8.5,373.5,927.59,739.81
2016,11,25,9,30,833.0,78.0,1.8,9.0,411.0,957.36,757.74
2016,11,25,9,45,850.5,80.0,1.85,10.0,443.0,974.29,765.72
2016,11,25,10,0,868.0,82.0,1.9,11.0,475.0,987.42,771.15
2016,11,25,10,15,879.5,84.0,2.0,11.5,499.5,990.77,771.98
2016,11,25,10,30,891.0,86.0,2.1,12.0,524.0,990.18,770.3
2016,11,25,10,45,897.5,87.5,2.25,13.0,541.5,980.25,761.52
2016,11,25,11,0,904.0,89.0,2.4,14.0,559.0,966.47,750.22
2016,11,25,11,15,793.5,109.5,2.45,14.0,527.5,871.71,683.93
2016,11,25,11,30,683.0,130.0,2.5,14.0,496.0,772.92,613.88
2016,11,25,11,45,798.5,109.5,2.55,14.5,538.5,815.12,644.38
2016,11,25,12,0,914.0,89.0,2.6,15.0,581.0,853.68,670.79
2016,11,25,12,15,910.5,88.5,2.6,15.0,574.0,812.04,640.76
2016,11,25,12,30,907.0,88.0,2.6,15.0,567.0,767.83,609.41
2016,11,25,12,45,898.0,88.0,2.6,15.0,552.0,718.07,571.78
2016,11,25,13,0,889.0,88.0,2.6,15.0,537.0,666.65,531.73
2016,11,25,13,15,707.0,119.5,2.55,15.0,468.0,546.76,437.69
2016,11,25,13,30,525.0,151.0,2.5,15.0,399.0,432.43,346.84
2016,11,25,13,45,415.5,161.0,2.45,15.0,350.0,356.17,284.94
2016,11,25,14,0,306.0,171.0,2.4,15.0,301.0,282.74,225.02
2016,11,25,14,15,187.5,161.5,2.1,14.5,239.0,204.07,161.53
2016,11,25,14,30,69.0,152.0,1.8,14.0,177.0,142.01,112.46
2016,11,25,14,45,63.0,136.5,1.55,13.5,157.5,121.86,95.68
2016,11,25,15,0,57.0,121.0,1.3,13.0,138.0,102.74,79.7
2016,11,25,15,15,50.5,103.5,1.15,12.0,117.0,83.2,63.72
2016,11,25,15,30,44.0,86.0,1.0,11.0,96.0,64.89,49.13
2016,11,25,15,45,34.0,68.0,0.9,10.5,74.5,48.93,38.3
2016,11,25,16,0,24.0,50.0,0.8,10.0,53.0,36.52,26.76
2016,11,25,16,15,12.0,32.5,0.85,9.5,34.0,24.21,14.75
2016,11,25,16,30,0.0,15.0,0.9,9.0,15.0,11.45,0.0
2016,11,25,16,45,0.0,7.5,0.95,8.5,7.5,5.9,0.0
2016,11,25,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.9,7.0,4.0,3.02,0.0
2016,11,26,7,30,0.0,8.0,2.8,7.0,8.0,6.06,0.0
2016,11,26,7,45,0.0,13.5,2.75,7.5,13.5,10.24,3.15
2016,11,26,8,0,0.0,19.0,2.7,8.0,19.0,14.44,6.93
2016,11,26,8,15,0.0,24.5,2.75,8.0,24.5,18.64,10.71
2016,11,26,8,30,0.0,30.0,2.8,8.0,30.0,22.86,14.47
2016,11,26,8,45,0.0,35.0,2.9,8.5,35.0,26.7,17.81
2016,11,26,9,0,0.0,40.0,3.0,9.0,40.0,30.54,21.11
2016,11,26,9,15,0.0,25.0,3.1,9.0,25.0,19.05,11.03
2016,11,26,9,30,0.0,10.0,3.2,9.0,10.0,7.61,1.0
2016,11,26,9,45,0.0,41.0,3.35,9.0,41.0,31.34,21.67
2016,11,26,10,0,0.0,72.0,3.5,9.0,72.0,55.26,42.32
2016,11,26,10,15,0.0,83.0,3.5,8.5,83.0,63.84,49.7
2016,11,26,10,30,0.0,94.0,3.5,8.0,94.0,73.27,57.83
2016,11,26,10,45,0.0,88.5,3.55,8.0,88.5,68.31,53.49
2016,11,26,11,0,0.0,83.0,3.6,8.0,83.0,63.82,49.58
2016,11,26,11,15,0.0,100.5,3.5,8.0,100.5,78.37,62.02
2016,11,26,11,30,0.0,118.0,3.4,8.0,118.0,93.39,74.81
2016,11,26,11,45,9.0,158.5,3.35,8.0,163.5,136.98,112.14
2016,11,26,12,0,18.0,199.0,3.3,8.0,209.0,181.19,149.52
2016,11,26,12,15,45.5,216.0,3.15,8.0,240.0,232.28,192.79
2016,11,26,12,30,73.0,233.0,3.0,8.0,271.0,265.66,220.79
2016,11,26,12,45,83.5,229.0,2.9,8.0,272.0,262.85,218.45
2016,11,26,13,0,94.0,225.0,2.8,8.0,273.0,259.09,215.32
2016,11,26,13,15,321.0,184.5,2.85,8.0,337.0,366.74,305.88
2016,11,26,13,30,548.0,144.0,2.9,8.0,401.0,438.78,362.91
2016,11,26,13,45,333.0,164.0,2.95,8.0,317.5,311.01,256.55
2016,11,26,14,0,118.0,184.0,3.0,8.0,234.0,209.2,172.24
2016,11,26,14,15,345.0,141.0,3.0,8.0,270.0,249.43,201.19
2016,11,26,14,30,572.0,98.0,3.0,8.0,306.0,267.11,206.33
2016,11,26,14,45,515.0,99.0,3.0,8.0,271.0,211.27,156.61
2016,11,26,15,0,458.0,100.0,3.0,8.0,236.0,165.97,117.6
2016,11,26,15,15,419.5,88.5,2.8,7.5,199.0,119.67,80.04
2016,11,26,15,30,381.0,77.0,2.6,7.0,162.0,78.23,51.74
2016,11,26,15,45,310.0,65.0,2.45,7.0,124.0,48.28,38.21
2016,11,26,16,0,239.0,53.0,2.3,7.0,86.0,39.44,29.64
2016,11,26,16,15,119.5,38.0,2.15,7.0,54.5,28.03,18.06
2016,11,26,16,30,0.0,23.0,2.0,7.0,23.0,16.78,0.0
2016,11,26,16,45,0.0,11.5,1.95,7.0,11.5,9.05,0.0
2016,11,26,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,19.0,4.5,8.0,29.5,146.72,0.0
2016,11,27,7,30,220.0,38.0,4.6,8.0,59.0,294.91,234.74
2016,11,27,7,45,325.5,49.5,4.75,8.0,99.0,403.3,340.36
2016,11,27,8,0,431.0,61.0,4.9,8.0,139.0,517.59,440.74
2016,11,27,8,15,497.0,68.5,5.0,8.0,181.0,599.4,511.14
2016,11,27,8,30,563.0,76.0,5.1,8.0,223.0,680.76,578.72
2016,11,27,8,45,615.0,80.0,5.2,8.5,264.5,744.0,628.55
2016,11,27,9,0,667.0,84.0,5.3,9.0,306.0,805.34,675.33
2016,11,27,9,15,697.5,88.0,5.3,9.0,342.5,843.33,703.6
2016,11,27,9,30,728.0,92.0,5.3,9.0,379.0,878.49,729.25
2016,11,27,9,45,787.5,83.5,5.35,9.5,416.0,915.4,754.8
2016,11,27,10,0,847.0,75.0,5.4,10.0,453.0,957.07,783.57
2016,11,27,10,15,860.0,76.5,5.3,10.0,478.0,961.64,784.77
2016,11,27,10,30,873.0,78.0,5.2,10.0,503.0,962.38,783.46
2016,11,27,10,45,886.5,77.5,5.15,10.5,521.5,946.2,768.66
2016,11,27,11,0,900.0,77.0,5.1,11.0,540.0,937.33,759.63
2016,11,27,11,15,904.5,77.5,5.0,11.0,550.0,917.71,743.86
2016,11,27,11,30,909.0,78.0,4.9,11.0,560.0,894.56,725.69
2016,11,27,11,45,910.5,78.0,4.8,11.5,562.5,864.84,701.46
2016,11,27,12,0,912.0,78.0,4.7,12.0,565.0,831.94,675.07
2016,11,27,12,15,495.5,155.5,4.6,12.0,420.0,562.99,464.62
2016,11,27,12,30,79.0,233.0,4.5,12.0,275.0,270.42,221.74
2016,11,27,12,45,481.0,157.0,4.45,12.0,399.0,502.83,416.85
2016,11,27,13,0,883.0,81.0,4.4,12.0,523.0,657.12,539.08
2016,11,27,13,15,770.5,96.5,4.3,12.0,471.0,560.65,459.27
2016,11,27,13,30,658.0,112.0,4.2,12.0,419.0,474.0,387.45
2016,11,27,13,45,488.0,139.5,4.15,12.0,360.0,372.64,303.38
2016,11,27,14,0,318.0,167.0,4.1,12.0,301.0,285.48,231.03
2016,11,27,14,15,363.0,146.0,3.9,11.5,287.0,260.9,208.04
2016,11,27,14,30,408.0,125.0,3.7,11.0,273.0,237.26,184.38
2016,11,27,14,45,380.5,116.5,3.55,11.0,242.5,194.23,145.97
2016,11,27,15,0,353.0,108.0,3.4,11.0,212.0,154.36,111.24
2016,11,27,15,15,329.0,93.5,2.95,10.5,179.0,113.72,77.98
2016,11,27,15,30,305.0,79.0,2.5,10.0,146.0,76.33,51.43
2016,11,27,15,45,264.5,64.0,2.1,9.5,113.0,47.24,36.89
2016,11,27,16,0,224.0,49.0,1.7,9.0,80.0,36.55,26.83
2016,11,27,16,15,112.0,35.5,1.55,8.0,51.0,26.34,16.49
2016,11,27,16,30,0.0,22.0,1.4,7.0,22.0,16.12,0.0
2016,11,27,16,45,0.0,11.0,1.25,6.5,11.0,8.65,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,2.0,15.5,2.65,9.0,15.5,14.13,0.0
2016,11,28,7,30,4.0,31.0,2.9,9.0,31.0,35.62,22.78
2016,11,28,7,45,15.5,48.0,3.2,9.0,50.5,74.21,57.93
2016,11,28,8,0,27.0,65.0,3.5,9.0,70.0,103.43,84.51
2016,11,28,8,15,36.0,83.0,3.7,9.0,91.5,131.83,109.99
2016,11,28,8,30,45.0,101.0,3.9,9.0,113.0,159.89,134.8
2016,11,28,8,45,51.0,116.5,4.1,9.0,132.5,180.76,152.98
2016,11,28,9,0,57.0,132.0,4.3,9.0,152.0,201.73,170.97
2016,11,28,9,15,41.5,141.5,4.4,9.0,156.5,192.69,162.31
2016,11,28,9,30,26.0,151.0,4.5,9.0,161.0,164.69,137.55
2016,11,28,9,45,56.5,171.5,4.65,9.5,196.0,236.04,198.59
2016,11,28,10,0,87.0,192.0,4.8,10.0,231.0,287.35,241.7
2016,11,28,10,15,73.0,199.0,4.95,10.0,233.0,276.35,231.48
2016,11,28,10,30,59.0,206.0,5.1,10.0,235.0,265.82,221.83
2016,11,28,10,45,89.5,219.5,5.25,10.5,265.0,305.82,255.37
2016,11,28,11,0,120.0,233.0,5.4,11.0,295.0,364.89,303.75
2016,11,28,11,15,151.5,238.0,5.45,11.0,317.0,391.25,325.74
2016,11,28,11,30,183.0,243.0,5.5,11.0,339.0,415.46,345.89
2016,11,28,11,45,341.5,214.5,5.55,11.5,395.0,524.37,436.58
2016,11,28,12,0,500.0,186.0,5.6,12.0,451.0,622.79,515.96
2016,11,28,12,15,478.5,194.5,5.6,12.0,446.5,590.56,488.85
2016,11,28,12,30,457.0,203.0,5.6,12.0,442.0,557.89,461.73
2016,11,28,12,45,380.0,207.5,5.6,12.0,403.0,470.33,390.13
2016,11,28,13,0,303.0,212.0,5.6,12.0,364.0,403.91,334.73
2016,11,28,13,15,167.5,198.5,5.55,12.0,282.0,280.88,232.15
2016,11,28,13,30,32.0,185.0,5.5,12.0,200.0,175.0,142.87
2016,11,28,13,45,16.0,125.0,5.45,12.0,132.5,105.49,84.48
2016,11,28,14,0,0.0,65.0,5.4,12.0,65.0,49.84,37.22
2016,11,28,14,15,42.5,108.0,5.3,11.5,123.5,102.3,81.57
2016,11,28,14,30,85.0,151.0,5.2,11.0,182.0,146.82,118.11
2016,11,28,14,45,77.0,136.5,5.15,11.0,162.5,125.96,99.97
2016,11,28,15,0,69.0,122.0,5.1,11.0,143.0,106.27,83.06
2016,11,28,15,15,60.0,104.0,4.8,10.5,120.5,85.18,65.44
2016,11,28,15,30,51.0,86.0,4.5,10.0,98.0,65.68,49.68
2016,11,28,15,45,41.5,67.5,4.2,9.5,76.0,48.56,38.04
2016,11,28,16,0,32.0,49.0,3.9,9.0,54.0,35.84,26.16
2016,11,28,16,15,16.0,32.0,3.55,8.5,34.5,23.82,14.26
2016,11,28,16,30,0.0,15.0,3.2,8.0,15.0,11.45,0.0
2016,11,28,16,45,0.0,7.5,2.85,7.5,7.5,5.9,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
