Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,230.5,13.0,1.3,2.5,33.5,230.54,0.0
2016,11,29,7,30,461.0,26.0,1.5,3.0,67.0,467.65,361.44
2016,11,29,7,45,560.0,32.5,1.7,3.5,110.5,577.11,475.98
2016,11,29,8,0,659.0,39.0,1.9,4.0,154.0,689.4,571.42
2016,11,29,8,15,713.0,43.0,2.05,4.5,198.0,758.98,628.71
2016,11,29,8,30,767.0,47.0,2.2,5.0,242.0,827.68,682.48
2016,11,29,8,45,805.0,49.5,2.35,6.0,284.0,877.52,718.51
2016,11,29,9,0,843.0,52.0,2.5,7.0,326.0,914.27,743.48
2016,11,29,9,15,865.5,54.0,2.6,7.5,363.0,942.76,762.49
2016,11,29,9,30,888.0,56.0,2.7,8.0,400.0,968.2,778.89
2016,11,29,9,45,904.5,57.0,2.85,9.0,431.5,982.86,786.36
2016,11,29,10,0,921.0,58.0,3.0,10.0,463.0,993.91,791.26
2016,11,29,10,15,930.5,59.0,3.0,10.5,487.5,994.35,788.76
2016,11,29,10,30,940.0,60.0,3.0,11.0,512.0,990.94,783.79
2016,11,29,10,45,946.0,61.0,3.0,11.5,529.5,980.31,773.95
2016,11,29,11,0,952.0,62.0,3.0,12.0,547.0,965.84,761.66
2016,11,29,11,15,955.0,62.5,2.95,12.0,556.5,944.19,745.47
2016,11,29,11,30,958.0,63.0,2.9,12.0,566.0,918.91,726.91
2016,11,29,11,45,957.0,63.5,2.9,12.5,567.5,886.74,702.62
2016,11,29,12,0,956.0,64.0,2.9,13.0,569.0,851.38,676.17
2016,11,29,12,15,953.0,63.5,2.9,13.0,562.5,810.27,646.75
2016,11,29,12,30,950.0,63.0,2.9,13.0,556.0,766.48,615.22
2016,11,29,12,45,938.5,65.0,2.9,13.0,541.5,717.31,578.74
2016,11,29,13,0,927.0,67.0,2.9,13.0,527.0,666.51,538.41
2016,11,29,13,15,917.5,65.5,2.85,13.0,505.5,611.72,493.91
2016,11,29,13,30,908.0,64.0,2.8,13.0,484.0,555.79,447.32
2016,11,29,13,45,892.0,63.5,2.8,13.0,455.5,496.93,397.2
2016,11,29,14,0,876.0,63.0,2.8,13.0,427.0,438.1,345.6
2016,11,29,14,15,856.0,60.5,2.75,12.5,393.0,376.15,290.64
2016,11,29,14,30,836.0,58.0,2.7,12.0,359.0,315.09,235.13
2016,11,29,14,45,804.5,56.0,2.7,12.0,319.5,252.65,178.13
2016,11,29,15,0,773.0,54.0,2.7,12.0,280.0,193.28,125.12
2016,11,29,15,15,730.0,50.0,2.3,11.0,237.5,134.1,77.31
2016,11,29,15,30,687.0,46.0,1.9,10.0,195.0,80.01,42.4
2016,11,29,15,45,615.5,40.5,1.55,9.5,151.5,37.41,28.06
2016,11,29,16,0,544.0,35.0,1.2,9.0,108.0,32.24,23.01
2016,11,29,16,15,416.0,26.0,1.2,8.0,69.0,23.75,14.22
2016,11,29,16,30,288.0,17.0,1.2,7.0,30.0,15.41,0.0
2016,11,29,16,45,144.0,8.5,1.2,6.5,15.0,6.69,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,192.5,13.5,0.3,4.5,30.0,167.11,0.0
2016,11,30,7,30,385.0,27.0,0.3,5.0,60.0,416.8,312.06
2016,11,30,7,45,485.0,34.5,0.3,5.5,101.0,524.05,421.34
2016,11,30,8,0,585.0,42.0,0.3,6.0,142.0,624.57,502.95
2016,11,30,8,15,642.0,47.0,0.45,6.5,185.0,697.25,560.91
2016,11,30,8,30,699.0,52.0,0.6,7.0,228.0,769.15,615.78
2016,11,30,8,45,734.5,55.5,0.8,8.0,268.0,817.37,651.16
2016,11,30,9,0,770.0,59.0,1.0,9.0,308.0,863.33,683.77
2016,11,30,9,15,795.0,62.0,1.2,9.5,344.5,895.72,707.07
2016,11,30,9,30,820.0,65.0,1.4,10.0,381.0,925.03,727.79
2016,11,30,9,45,840.0,66.0,1.6,11.0,412.0,943.31,739.15
2016,11,30,10,0,860.0,67.0,1.8,12.0,443.0,946.65,740.01
2016,11,30,10,15,733.5,99.0,1.9,12.0,432.0,873.25,688.55
2016,11,30,10,30,607.0,131.0,2.0,12.0,421.0,777.49,620.61
2016,11,30,10,45,755.0,101.0,2.15,12.5,474.5,868.22,686.32
2016,11,30,11,0,903.0,71.0,2.3,13.0,528.0,932.57,730.29
2016,11,30,11,15,907.5,71.5,2.35,13.0,538.0,913.33,716.05
2016,11,30,11,30,912.0,72.0,2.4,13.0,548.0,890.57,700.28
2016,11,30,11,45,915.0,71.5,2.45,13.5,551.0,861.86,679.08
2016,11,30,12,0,918.0,71.0,2.5,14.0,554.0,829.88,655.62
2016,11,30,12,15,916.0,71.0,2.55,14.0,548.5,791.52,628.7
2016,11,30,12,30,914.0,71.0,2.6,14.0,543.0,750.49,599.65
2016,11,30,12,45,905.0,71.5,2.65,14.0,529.0,702.77,564.41
2016,11,30,13,0,896.0,72.0,2.7,14.0,515.0,653.37,525.68
2016,11,30,13,15,886.0,70.5,2.7,14.0,494.0,599.8,482.56
2016,11,30,13,30,876.0,69.0,2.7,14.0,473.0,545.21,437.44
2016,11,30,13,45,856.5,69.0,2.75,14.0,444.5,489.06,389.85
2016,11,30,14,0,837.0,69.0,2.8,14.0,416.0,430.32,338.84
2016,11,30,14,15,816.0,66.5,2.75,13.5,382.5,369.36,285.13
2016,11,30,14,30,795.0,64.0,2.7,13.0,349.0,309.73,231.28
2016,11,30,14,45,756.5,62.0,2.7,12.5,309.5,247.88,175.82
2016,11,30,15,0,718.0,60.0,2.7,12.0,270.0,189.98,124.85
2016,11,30,15,15,671.0,55.5,2.35,11.5,228.5,133.12,78.83
2016,11,30,15,30,624.0,51.0,2.0,11.0,187.0,79.03,42.86
2016,11,30,15,45,535.5,45.5,1.7,10.5,143.5,37.88,28.35
2016,11,30,16,0,447.0,40.0,1.4,10.0,100.0,33.23,23.76
2016,11,30,16,15,223.5,34.0,1.3,9.5,64.0,25.78,15.74
2016,11,30,16,30,0.0,28.0,1.2,9.0,28.0,19.65,0.0
2016,11,30,16,45,0.0,14.0,1.1,8.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,179.0,13.5,1.55,4.5,28.5,155.92,0.0
2016,12,1,7,30,358.0,27.0,1.7,5.0,57.0,391.26,292.88
2016,12,1,7,45,472.5,34.5,1.9,5.5,99.0,512.66,422.37
2016,12,1,8,0,587.0,42.0,2.1,6.0,141.0,625.45,519.14
2016,12,1,8,15,646.0,47.0,2.2,6.5,184.0,700.15,580.72
2016,12,1,8,30,705.0,52.0,2.3,7.0,227.0,774.09,638.64
2016,12,1,8,45,749.5,54.5,2.45,8.0,269.0,829.8,679.46
2016,12,1,9,0,794.0,57.0,2.6,9.0,311.0,883.33,717.03
2016,12,1,9,15,819.5,59.5,2.7,9.5,348.0,915.72,738.86
2016,12,1,9,30,845.0,62.0,2.8,10.0,385.0,944.98,758.05
2016,12,1,9,45,865.0,63.5,2.9,10.5,417.0,952.69,761.49
2016,12,1,10,0,885.0,65.0,3.0,11.0,449.0,968.01,770.54
2016,12,1,10,15,897.0,66.0,3.05,11.0,474.0,971.16,771.85
2016,12,1,10,30,909.0,67.0,3.1,11.0,499.0,970.56,770.72
2016,12,1,10,45,917.0,68.0,3.15,11.5,517.0,962.33,762.94
2016,12,1,11,0,925.0,69.0,3.2,12.0,535.0,950.31,752.71
2016,12,1,11,15,929.5,69.5,3.25,12.0,545.5,930.7,738.61
2016,12,1,11,30,934.0,70.0,3.3,12.0,556.0,907.48,722.07
2016,12,1,11,45,935.0,70.0,3.4,12.5,558.0,877.17,699.49
2016,12,1,12,0,936.0,70.0,3.5,13.0,560.0,843.64,674.6
2016,12,1,12,15,934.0,70.0,3.5,13.0,555.0,804.73,646.38
2016,12,1,12,30,932.0,70.0,3.5,13.0,550.0,763.09,616.04
2016,12,1,12,45,925.5,70.0,3.55,13.0,536.5,715.85,580.66
2016,12,1,13,0,919.0,70.0,3.6,13.0,523.0,666.65,541.44
2016,12,1,13,15,910.5,69.0,3.55,12.5,502.5,613.49,498.75
2016,12,1,13,30,902.0,68.0,3.5,12.0,482.0,559.08,453.75
2016,12,1,13,45,890.5,66.0,3.45,12.0,454.5,501.19,403.81
2016,12,1,14,0,879.0,64.0,3.4,12.0,427.0,442.9,352.09
2016,12,1,14,15,859.5,61.5,3.35,11.5,393.0,381.05,296.78
2016,12,1,14,30,840.0,59.0,3.3,11.0,359.0,320.09,240.94
2016,12,1,14,45,811.5,56.0,3.25,11.0,320.0,257.24,183.0
2016,12,1,15,0,783.0,53.0,3.2,11.0,281.0,197.12,128.71
2016,12,1,15,15,739.5,49.5,2.8,10.0,238.5,137.7,80.09
2016,12,1,15,30,696.0,46.0,2.4,9.0,196.0,83.37,44.18
2016,12,1,15,45,626.0,40.0,2.0,8.5,152.0,37.06,27.84
2016,12,1,16,0,556.0,34.0,1.6,8.0,108.0,31.42,22.35
2016,12,1,16,15,427.0,25.5,1.5,7.0,69.0,23.35,13.86
2016,12,1,16,30,298.0,17.0,1.4,6.0,30.0,15.44,0.0
2016,12,1,16,45,149.0,8.5,1.3,5.5,15.0,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,231.0,12.0,1.5,0.5,30.0,196.67,0.0
2016,12,2,7,30,462.0,24.0,1.7,1.0,60.0,460.61,339.55
2016,12,2,7,45,561.0,30.0,1.95,2.0,103.0,573.21,473.7
2016,12,2,8,0,660.0,36.0,2.2,3.0,146.0,684.37,569.98
2016,12,2,8,15,715.0,40.5,2.3,3.5,190.0,755.22,629.13
2016,12,2,8,30,770.0,45.0,2.4,4.0,234.0,825.51,684.6
2016,12,2,8,45,806.0,47.5,2.55,5.0,275.5,863.37,712.26
2016,12,2,9,0,842.0,50.0,2.7,6.0,317.0,908.42,743.95
2016,12,2,9,15,865.0,52.5,2.9,6.5,354.5,938.37,765.11
2016,12,2,9,30,888.0,55.0,3.1,7.0,392.0,965.27,783.62
2016,12,2,9,45,900.0,58.0,3.3,8.0,423.0,978.7,790.6
2016,12,2,10,0,912.0,61.0,3.5,9.0,454.0,988.45,794.9
2016,12,2,10,15,922.5,62.0,3.55,9.0,479.0,990.12,795.13
2016,12,2,10,30,933.0,63.0,3.6,9.0,504.0,987.97,792.83
2016,12,2,10,45,939.0,64.0,3.7,9.5,521.5,977.69,783.76
2016,12,2,11,0,945.0,65.0,3.8,10.0,539.0,963.6,772.16
2016,12,2,11,15,948.0,65.5,3.8,10.0,549.0,942.37,756.3
2016,12,2,11,30,951.0,66.0,3.8,10.0,559.0,917.56,738.0
2016,12,2,11,45,951.5,66.5,3.85,10.5,561.0,887.13,714.66
2016,12,2,12,0,952.0,67.0,3.9,11.0,563.0,853.43,689.0
2016,12,2,12,15,949.5,66.5,3.9,11.0,557.5,813.11,659.41
2016,12,2,12,30,947.0,66.0,3.9,11.0,552.0,770.09,627.67
2016,12,2,12,45,939.5,66.0,3.9,11.5,538.0,721.72,589.98
2016,12,2,13,0,932.0,66.0,3.9,12.0,524.0,671.45,548.38
2016,12,2,13,15,923.0,65.0,3.9,12.0,503.0,617.54,504.04
2016,12,2,13,30,914.0,64.0,3.9,12.0,482.0,562.41,457.52
2016,12,2,13,45,898.5,63.0,3.9,12.0,454.0,503.18,406.41
2016,12,2,14,0,883.0,62.0,3.9,12.0,426.0,443.91,353.81
2016,12,2,14,15,862.5,60.0,3.8,11.5,392.0,382.06,298.27
2016,12,2,14,30,842.0,58.0,3.7,11.0,358.0,321.2,242.32
2016,12,2,14,45,810.0,55.5,3.65,11.0,318.5,257.89,183.97
2016,12,2,15,0,778.0,53.0,3.6,11.0,279.0,197.69,129.6
2016,12,2,15,15,733.5,49.0,3.1,10.0,236.5,137.97,80.54
2016,12,2,15,30,689.0,45.0,2.6,9.0,194.0,83.49,44.04
2016,12,2,15,45,614.0,40.0,2.1,8.0,150.0,36.97,27.81
2016,12,2,16,0,539.0,35.0,1.6,7.0,106.0,32.22,23.15
2016,12,2,16,15,407.0,26.0,1.5,6.0,67.5,23.73,14.21
2016,12,2,16,30,275.0,17.0,1.4,5.0,29.0,14.11,0.0
2016,12,2,16,45,137.5,8.5,1.35,4.5,14.5,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.5,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,207.5,11.5,0.95,4.5,27.5,176.96,0.0
2016,12,3,7,30,415.0,23.0,0.9,5.0,55.0,418.12,294.48
2016,12,3,7,45,515.0,30.0,0.9,6.0,96.0,532.18,429.0
2016,12,3,8,0,615.0,37.0,0.9,7.0,137.0,644.19,521.33
2016,12,3,8,15,672.0,41.5,1.05,7.5,180.0,716.12,579.82
2016,12,3,8,30,729.0,46.0,1.2,8.0,223.0,787.55,635.11
2016,12,3,8,45,765.0,49.5,1.4,9.0,264.0,836.49,671.07
2016,12,3,9,0,801.0,53.0,1.6,10.0,305.0,883.29,704.06
2016,12,3,9,15,825.5,55.0,1.75,11.0,341.5,903.13,716.18
2016,12,3,9,30,850.0,57.0,1.9,12.0,378.0,930.56,733.4
2016,12,3,9,45,863.0,60.0,2.1,13.0,408.5,944.98,741.59
2016,12,3,10,0,876.0,63.0,2.3,14.0,439.0,955.88,747.24
2016,12,3,10,15,887.5,64.5,2.4,14.5,463.5,959.54,748.16
2016,12,3,10,30,899.0,66.0,2.5,15.0,488.0,959.49,746.65
2016,12,3,10,45,907.0,66.5,2.6,15.5,506.0,951.0,739.42
2016,12,3,11,0,915.0,67.0,2.7,16.0,524.0,938.78,729.8
2016,12,3,11,15,919.5,67.5,2.75,16.0,534.0,919.68,716.43
2016,12,3,11,30,924.0,68.0,2.8,16.0,544.0,897.02,700.7
2016,12,3,11,45,925.0,68.0,2.9,16.5,546.5,867.29,679.1
2016,12,3,12,0,926.0,68.0,3.0,17.0,549.0,834.38,655.26
2016,12,3,12,15,924.0,67.5,3.1,17.0,543.5,795.51,628.24
2016,12,3,12,30,922.0,67.0,3.2,17.0,538.0,753.98,599.05
2016,12,3,12,45,914.0,67.5,3.3,17.0,525.0,707.01,564.86
2016,12,3,13,0,906.0,68.0,3.4,17.0,512.0,658.23,526.78
2016,12,3,13,15,897.0,67.0,3.4,17.0,491.5,605.65,484.49
2016,12,3,13,30,888.0,66.0,3.4,17.0,471.0,551.89,440.12
2016,12,3,13,45,875.5,64.0,3.4,17.0,444.0,494.47,391.63
2016,12,3,14,0,863.0,62.0,3.4,17.0,417.0,436.78,341.49
2016,12,3,14,15,844.0,60.0,3.2,16.5,384.0,376.67,288.46
2016,12,3,14,30,825.0,58.0,3.0,16.0,351.0,317.44,235.01
2016,12,3,14,45,798.5,55.0,2.8,15.5,313.0,256.05,179.63
2016,12,3,15,0,772.0,52.0,2.6,15.0,275.0,197.15,127.33
2016,12,3,15,15,729.5,48.0,2.2,14.0,233.0,138.05,79.36
2016,12,3,15,30,687.0,44.0,1.8,13.0,191.0,83.93,43.29
2016,12,3,15,45,618.5,38.5,1.45,12.0,148.5,35.71,26.22
2016,12,3,16,0,550.0,33.0,1.1,11.0,106.0,30.5,21.24
2016,12,3,16,15,422.0,25.0,1.1,10.0,67.5,22.88,13.21
2016,12,3,16,30,294.0,17.0,1.1,9.0,29.0,15.44,0.0
2016,12,3,16,45,147.0,8.5,1.15,8.5,14.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,175.5,12.0,0.3,7.5,25.0,151.23,0.0
2016,12,4,7,30,351.0,24.0,0.3,8.0,50.0,375.17,251.67
2016,12,4,7,45,457.5,32.0,0.35,8.5,90.0,495.0,392.36
2016,12,4,8,0,564.0,40.0,0.4,9.0,130.0,600.33,479.6
2016,12,4,8,15,625.5,45.0,0.5,9.5,172.5,676.69,540.06
2016,12,4,8,30,687.0,50.0,0.6,10.0,215.0,752.52,597.12
2016,12,4,8,45,727.0,53.5,0.7,10.5,255.5,804.98,635.02
2016,12,4,9,0,767.0,57.0,0.8,11.0,296.0,855.37,670.18
2016,12,4,9,15,793.5,60.0,1.0,11.5,333.0,889.45,694.72
2016,12,4,9,30,820.0,63.0,1.2,12.0,370.0,920.51,716.75
2016,12,4,9,45,805.0,73.5,1.4,13.0,396.0,917.48,713.58
2016,12,4,10,0,790.0,84.0,1.6,14.0,422.0,910.36,707.72
2016,12,4,10,15,804.0,86.0,1.75,14.5,446.5,917.7,712.4
2016,12,4,10,30,818.0,88.0,1.9,15.0,471.0,921.35,714.32
2016,12,4,10,45,828.0,89.0,2.1,15.5,489.0,916.27,710.8
2016,12,4,11,0,838.0,90.0,2.3,16.0,507.0,907.48,704.75
2016,12,4,11,15,842.5,91.0,2.4,16.0,517.0,890.05,693.04
2016,12,4,11,30,847.0,92.0,2.5,16.0,527.0,869.17,679.01
2016,12,4,11,45,781.0,103.5,2.6,16.5,506.0,797.37,627.35
2016,12,4,12,0,715.0,115.0,2.7,17.0,485.0,732.02,580.0
2016,12,4,12,15,778.5,103.0,2.7,16.5,502.5,732.21,581.87
2016,12,4,12,30,842.0,91.0,2.7,16.0,520.0,730.6,582.02
2016,12,4,12,45,618.0,140.5,2.7,16.0,451.0,591.47,474.12
2016,12,4,13,0,394.0,190.0,2.7,16.0,382.0,443.27,357.58
2016,12,4,13,15,438.5,172.0,2.7,16.0,378.0,440.94,355.56
2016,12,4,13,30,483.0,154.0,2.7,16.0,374.0,420.3,337.94
2016,12,4,13,45,502.5,140.0,2.7,16.0,357.0,386.06,308.72
2016,12,4,14,0,522.0,126.0,2.7,16.0,340.0,349.19,276.38
2016,12,4,14,15,470.5,123.0,2.45,15.5,304.0,293.27,228.98
2016,12,4,14,30,419.0,120.0,2.2,15.0,268.0,242.57,185.71
2016,12,4,14,45,366.0,117.5,1.95,14.5,236.5,197.37,147.3
2016,12,4,15,0,313.0,115.0,1.7,14.0,205.0,154.6,111.86
2016,12,4,15,15,279.0,100.5,1.5,13.0,171.5,115.81,80.72
2016,12,4,15,30,245.0,86.0,1.3,12.0,138.0,81.4,55.78
2016,12,4,15,45,196.0,69.5,1.15,11.5,105.0,50.3,39.24
2016,12,4,16,0,147.0,53.0,1.0,11.0,72.0,38.65,28.38
2016,12,4,16,15,73.5,35.0,1.0,10.5,44.5,25.83,15.58
2016,12,4,16,30,0.0,17.0,1.0,10.0,17.0,12.79,0.0
2016,12,4,16,45,0.0,8.5,1.0,9.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,7,15,64.5,13.5,1.4,7.0,18.0,62.65,0.0
2016,12,5,7,30,129.0,27.0,1.6,7.0,36.0,190.19,124.33
2016,12,5,7,45,184.0,43.0,1.8,7.5,66.0,271.07,223.24
2016,12,5,8,0,239.0,59.0,2.0,8.0,96.0,342.99,289.25
2016,12,5,8,15,274.0,73.5,2.0,8.0,129.0,396.43,336.7
2016,12,5,8,30,309.0,88.0,2.0,8.0,162.0,450.45,382.76
2016,12,5,8,45,340.5,100.0,2.0,8.5,194.5,497.69,420.96
2016,12,5,9,0,372.0,112.0,2.0,9.0,227.0,544.39,457.34
2016,12,5,9,15,395.5,120.0,2.0,9.5,255.5,577.1,481.64
2016,12,5,9,30,419.0,128.0,2.0,10.0,284.0,608.39,504.27
2016,12,5,9,45,387.0,146.0,2.05,10.5,299.5,595.84,491.63
2016,12,5,10,0,355.0,164.0,2.1,11.0,315.0,558.69,460.94
2016,12,5,10,15,615.5,119.0,2.1,11.0,398.5,782.41,631.95
2016,12,5,10,30,876.0,74.0,2.1,11.0,482.0,959.25,755.56
2016,12,5,10,45,888.5,73.5,2.15,11.5,500.5,943.04,740.44
2016,12,5,11,0,901.0,73.0,2.2,12.0,519.0,934.09,732.81
2016,12,5,11,15,905.5,73.5,2.2,12.5,529.0,915.4,717.89
2016,12,5,11,30,910.0,74.0,2.2,13.0,539.0,893.19,700.77
2016,12,5,11,45,912.5,73.5,2.25,13.5,542.0,864.63,679.79
2016,12,5,12,0,915.0,73.0,2.3,14.0,545.0,832.85,656.6
2016,12,5,12,15,912.5,72.5,2.35,14.0,540.0,794.12,629.56
2016,12,5,12,30,910.0,72.0,2.4,14.0,535.0,752.79,600.44
2016,12,5,12,45,898.0,73.5,2.45,14.0,521.0,704.8,565.3
2016,12,5,13,0,886.0,75.0,2.5,14.0,507.0,655.32,526.73
2016,12,5,13,15,876.5,74.0,2.45,14.0,486.5,607.56,487.95
2016,12,5,13,30,867.0,73.0,2.4,14.0,466.0,553.71,443.55
2016,12,5,13,45,851.0,71.5,2.4,14.0,439.0,495.35,394.62
2016,12,5,14,0,835.0,70.0,2.4,14.0,412.0,437.12,344.35
2016,12,5,14,15,814.0,68.0,2.3,13.5,379.0,376.96,291.58
2016,12,5,14,30,793.0,66.0,2.2,13.0,346.0,318.07,238.61
2016,12,5,14,45,758.5,63.0,2.1,13.0,307.5,256.38,182.93
2016,12,5,15,0,724.0,60.0,2.0,13.0,269.0,198.17,131.19
2016,12,5,15,15,677.5,55.5,1.7,12.0,227.5,140.82,84.37
2016,12,5,15,30,631.0,51.0,1.4,11.0,186.0,86.28,46.66
2016,12,5,15,45,552.0,44.5,1.1,10.5,143.5,37.78,28.24
2016,12,5,16,0,473.0,38.0,0.8,10.0,101.0,31.75,22.44
2016,12,5,16,15,340.5,28.0,0.75,9.5,64.0,23.23,13.53
2016,12,5,16,30,208.0,18.0,0.7,9.0,27.0,14.84,0.0
2016,12,5,16,45,104.0,9.0,0.7,8.5,13.5,7.08,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,121.5,12.0,1.4,2.5,20.5,107.31,0.0
2016,12,6,7,30,243.0,24.0,1.7,3.0,41.0,279.84,178.08
2016,12,6,7,45,323.0,36.0,2.05,4.0,76.0,381.29,316.35
2016,12,6,8,0,403.0,48.0,2.4,5.0,111.0,475.01,401.56
2016,12,6,8,15,459.5,56.0,2.55,5.5,148.0,546.19,463.31
2016,12,6,8,30,516.0,64.0,2.7,6.0,185.0,617.61,522.46
2016,12,6,8,45,553.5,70.0,2.9,6.5,221.5,668.14,563.02
2016,12,6,9,0,591.0,76.0,3.1,7.0,258.0,717.18,601.04
2016,12,6,9,15,615.0,81.0,3.2,7.5,290.0,749.89,624.87
2016,12,6,9,30,639.0,86.0,3.3,8.0,322.0,780.17,646.31
2016,12,6,9,45,761.5,74.5,3.4,8.5,379.0,875.53,716.23
2016,12,6,10,0,884.0,63.0,3.5,9.0,436.0,963.09,777.96
2016,12,6,10,15,896.5,64.5,3.5,9.5,461.5,967.94,778.06
2016,12,6,10,30,909.0,66.0,3.5,10.0,487.0,969.04,776.29
2016,12,6,10,45,918.0,66.5,3.55,10.5,505.5,961.64,768.95
2016,12,6,11,0,927.0,67.0,3.6,11.0,524.0,950.46,759.13
2016,12,6,11,15,931.5,67.5,3.65,11.0,534.5,931.41,745.19
2016,12,6,11,30,936.0,68.0,3.7,11.0,545.0,908.76,728.8
2016,12,6,11,45,937.5,68.0,3.75,11.0,548.0,879.42,707.6
2016,12,6,12,0,939.0,68.0,3.8,11.0,551.0,846.83,684.02
2016,12,6,12,15,937.5,68.0,3.8,11.0,546.0,808.78,656.08
2016,12,6,12,30,936.0,68.0,3.8,11.0,541.0,767.96,625.97
2016,12,6,12,45,924.5,69.5,3.8,11.0,527.5,719.4,589.25
2016,12,6,13,0,913.0,71.0,3.8,11.0,514.0,669.24,548.71
2016,12,6,13,15,903.5,69.5,3.8,11.0,493.5,615.67,504.63
2016,12,6,13,30,894.0,68.0,3.8,11.0,473.0,560.97,458.47
2016,12,6,13,45,880.5,66.5,3.8,11.0,445.5,503.43,408.73
2016,12,6,14,0,867.0,65.0,3.8,11.0,418.0,447.22,358.6
2016,12,6,14,15,846.5,62.5,3.7,10.5,385.0,385.11,302.93
2016,12,6,14,30,826.0,60.0,3.6,10.0,352.0,324.2,246.98
2016,12,6,14,45,796.5,57.0,3.5,10.0,313.5,261.99,189.33
2016,12,6,15,0,767.0,54.0,3.4,10.0,275.0,202.6,135.14
2016,12,6,15,15,722.0,50.0,3.0,9.0,232.5,143.34,85.64
2016,12,6,15,30,677.0,46.0,2.6,8.0,190.0,89.34,47.88
2016,12,6,15,45,603.5,40.5,2.25,7.5,147.5,39.26,29.92
2016,12,6,16,0,530.0,35.0,1.9,7.0,105.0,32.17,23.08
2016,12,6,16,15,399.5,26.0,1.7,6.5,67.0,23.71,14.1
2016,12,6,16,30,269.0,17.0,1.5,6.0,29.0,14.11,0.0
2016,12,6,16,45,134.5,8.5,1.35,5.5,14.5,6.69,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,180.5,11.0,0.45,1.0,23.0,153.84,0.0
2016,12,7,7,30,361.0,22.0,0.4,1.0,46.0,362.58,214.65
2016,12,7,7,45,471.0,29.0,0.4,1.5,85.5,489.89,395.2
2016,12,7,8,0,581.0,36.0,0.4,2.0,125.0,609.53,497.11
2016,12,7,8,15,640.5,41.0,0.5,2.5,166.5,683.74,557.82
2016,12,7,8,30,700.0,46.0,0.6,3.0,208.0,757.69,615.36
2016,12,7,8,45,527.0,77.0,0.75,3.5,212.0,650.48,537.17
2016,12,7,9,0,354.0,108.0,0.9,4.0,216.0,521.61,439.05
2016,12,7,9,15,361.5,121.0,1.05,4.0,242.5,545.14,459.61
2016,12,7,9,30,369.0,134.0,1.2,4.0,269.0,566.93,476.7
2016,12,7,9,45,306.5,155.5,1.35,4.5,274.5,506.99,427.26
2016,12,7,10,0,244.0,177.0,1.5,5.0,280.0,468.48,394.27
2016,12,7,10,15,122.0,154.5,1.6,5.5,206.0,291.29,246.86
2016,12,7,10,30,0.0,132.0,1.7,6.0,132.0,109.79,89.46
2016,12,7,10,45,11.0,160.0,1.85,6.5,165.5,147.09,121.83
2016,12,7,11,0,22.0,188.0,2.0,7.0,199.0,184.41,153.3
2016,12,7,11,15,214.5,192.5,1.95,7.0,301.5,418.05,351.1
2016,12,7,11,30,407.0,197.0,1.9,7.0,404.0,600.24,495.93
2016,12,7,11,45,450.5,188.0,1.85,7.5,418.5,609.94,501.0
2016,12,7,12,0,494.0,179.0,1.8,8.0,433.0,615.29,504.05
2016,12,7,12,15,375.0,201.0,1.6,7.5,392.5,506.06,416.96
2016,12,7,12,30,256.0,223.0,1.4,7.0,352.0,423.4,349.66
2016,12,7,12,45,367.5,196.0,1.25,7.0,376.5,455.72,376.7
2016,12,7,13,0,479.0,169.0,1.1,7.0,401.0,492.93,404.99
2016,12,7,13,15,328.0,184.5,1.25,7.0,340.5,377.74,312.06
2016,12,7,13,30,177.0,200.0,1.4,7.0,280.0,279.84,231.84
2016,12,7,13,45,124.5,186.0,1.55,7.0,241.0,228.54,189.36
2016,12,7,14,0,72.0,172.0,1.7,7.0,202.0,175.61,145.03
2016,12,7,14,15,36.0,143.5,1.8,7.0,158.5,131.36,107.79
2016,12,7,14,30,0.0,115.0,1.9,7.0,115.0,89.3,72.43
2016,12,7,14,45,0.0,102.5,2.0,7.0,102.5,78.95,63.61
2016,12,7,15,0,0.0,90.0,2.1,7.0,90.0,68.78,54.79
2016,12,7,15,15,0.0,76.5,1.9,6.5,76.5,58.02,45.44
2016,12,7,15,30,0.0,63.0,1.7,6.0,63.0,47.46,36.1
2016,12,7,15,45,0.0,48.5,1.5,6.0,48.5,36.42,27.57
2016,12,7,16,0,0.0,34.0,1.3,6.0,34.0,25.83,17.53
2016,12,7,16,15,0.0,21.5,1.25,5.5,21.5,16.41,8.09
2016,12,7,16,30,0.0,9.0,1.2,5.0,9.0,6.83,0.0
2016,12,7,16,45,0.0,4.5,1.2,5.0,4.5,3.54,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.5,3.75,9.0,5.5,4.33,0.0
2016,12,8,7,30,0.0,11.0,3.8,9.0,11.0,8.36,0.0
2016,12,8,7,45,0.0,21.5,3.9,9.5,21.5,16.39,7.9
2016,12,8,8,0,0.0,32.0,4.0,10.0,32.0,24.44,15.22
2016,12,8,8,15,0.0,43.5,4.0,10.0,43.5,33.63,23.42
2016,12,8,8,30,0.0,55.0,4.0,10.0,55.0,43.96,32.57
2016,12,8,8,45,0.0,66.0,4.0,10.5,66.0,53.63,40.97
2016,12,8,9,0,0.0,77.0,4.0,11.0,77.0,63.26,49.22
2016,12,8,9,15,0.0,87.0,4.0,11.0,87.0,71.81,56.53
2016,12,8,9,30,0.0,97.0,4.0,11.0,97.0,80.39,63.81
2016,12,8,9,45,0.0,87.5,4.0,11.5,87.5,69.46,54.22
2016,12,8,10,0,0.0,78.0,4.0,12.0,78.0,60.03,45.96
2016,12,8,10,15,0.0,88.5,3.95,12.0,88.5,69.14,53.65
2016,12,8,10,30,0.0,99.0,3.9,12.0,99.0,78.28,61.33
2016,12,8,10,45,1.0,128.5,3.9,12.5,129.0,106.32,84.83
2016,12,8,11,0,2.0,158.0,3.9,13.0,159.0,135.17,108.72
2016,12,8,11,15,129.0,191.0,3.85,13.0,256.5,319.14,264.54
2016,12,8,11,30,256.0,224.0,3.8,13.0,354.0,481.13,395.8
2016,12,8,11,45,254.5,225.5,3.75,13.5,355.5,468.73,383.99
2016,12,8,12,0,253.0,227.0,3.7,14.0,357.0,455.57,372.41
2016,12,8,12,15,158.0,222.5,3.6,14.0,303.5,346.32,283.37
2016,12,8,12,30,63.0,218.0,3.5,14.0,250.0,247.02,201.05
2016,12,8,12,45,142.5,216.5,3.45,14.0,286.0,308.94,253.0
2016,12,8,13,0,222.0,215.0,3.4,14.0,322.0,348.21,285.2
2016,12,8,13,15,118.0,190.0,3.3,14.0,247.0,247.81,202.17
2016,12,8,13,30,14.0,165.0,3.2,14.0,172.0,140.55,112.87
2016,12,8,13,45,7.0,131.0,3.15,14.0,134.5,106.79,84.9
2016,12,8,14,0,0.0,97.0,3.1,14.0,97.0,75.2,58.45
2016,12,8,14,15,0.0,89.5,2.95,14.0,89.5,69.13,53.43
2016,12,8,14,30,0.0,82.0,2.8,14.0,82.0,63.13,48.43
2016,12,8,14,45,0.0,73.0,2.65,14.0,73.0,56.04,42.45
2016,12,8,15,0,0.0,64.0,2.5,14.0,64.0,49.03,36.48
2016,12,8,15,15,0.0,54.0,2.25,13.5,54.0,41.35,29.94
2016,12,8,15,30,0.0,44.0,2.0,13.0,44.0,33.65,23.28
2016,12,8,15,45,0.0,34.0,1.8,12.5,34.0,25.96,17.52
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,18.29,10.43
2016,12,8,16,15,0.0,15.0,1.55,12.0,15.0,11.41,3.69
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,7,15,60.0,11.0,0.85,10.5,14.5,56.76,0.0
2016,12,9,7,30,120.0,22.0,0.8,11.0,29.0,167.71,79.28
2016,12,9,7,45,174.5,36.5,0.75,11.5,57.0,252.56,201.03
2016,12,9,8,0,229.0,51.0,0.7,12.0,85.0,321.8,264.15
2016,12,9,8,15,256.0,66.0,0.9,12.5,115.5,368.95,305.41
2016,12,9,8,30,283.0,81.0,1.1,13.0,146.0,416.19,345.09
2016,12,9,8,45,303.0,95.0,1.3,13.5,176.0,455.0,376.58
2016,12,9,9,0,323.0,109.0,1.5,14.0,206.0,470.47,389.45
2016,12,9,9,15,331.0,122.5,1.55,14.0,232.5,494.68,407.98
2016,12,9,9,30,339.0,136.0,1.6,14.0,259.0,517.51,424.93
2016,12,9,9,45,197.5,154.5,1.7,14.5,227.5,377.17,310.59
2016,12,9,10,0,56.0,173.0,1.8,15.0,196.0,236.89,193.13
2016,12,9,10,15,61.5,184.5,1.8,15.5,211.5,251.49,204.88
2016,12,9,10,30,67.0,196.0,1.8,16.0,227.0,265.86,215.75
2016,12,9,10,45,43.5,190.5,1.85,16.5,211.0,231.07,186.28
2016,12,9,11,0,20.0,185.0,1.9,17.0,195.0,179.81,143.64
2016,12,9,11,15,174.0,198.0,1.9,17.0,286.0,368.16,298.63
2016,12,9,11,30,328.0,211.0,1.9,17.0,377.0,529.07,423.81
2016,12,9,11,45,396.0,198.0,1.95,17.5,399.5,556.71,443.88
2016,12,9,12,0,464.0,185.0,2.0,18.0,422.0,598.51,474.53
2016,12,9,12,15,665.0,127.5,1.85,18.0,463.5,679.68,535.86
2016,12,9,12,30,866.0,70.0,1.7,18.0,505.0,722.22,565.7
2016,12,9,12,45,637.0,127.0,1.6,18.0,442.5,595.63,469.22
2016,12,9,13,0,408.0,184.0,1.5,18.0,380.0,463.37,366.91
2016,12,9,13,15,418.0,173.5,1.3,17.5,368.0,434.2,344.56
2016,12,9,13,30,428.0,163.0,1.1,17.0,356.0,403.31,319.55
2016,12,9,13,45,477.0,143.0,0.9,17.0,346.5,381.16,299.97
