Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,0,526.0,123.0,0.7,17.0,337.0,353.3,274.7
2016,12,9,14,15,517.0,113.5,0.6,16.5,310.0,307.28,235.7
2016,12,9,14,30,508.0,104.0,0.5,16.0,283.0,261.86,196.41
2016,12,9,14,45,494.5,93.5,0.45,16.0,251.5,215.18,155.51
2016,12,9,15,0,481.0,83.0,0.4,16.0,220.0,173.62,119.06
2016,12,9,15,15,555.0,63.0,0.4,15.5,198.5,133.78,82.17
2016,12,9,15,30,629.0,43.0,0.4,15.0,177.0,87.4,45.36
2016,12,9,15,45,562.0,37.5,0.4,15.0,137.0,40.02,24.25
2016,12,9,16,0,495.0,32.0,0.4,15.0,97.0,29.3,19.85
2016,12,9,16,15,374.0,24.0,0.45,14.5,62.0,21.78,12.07
2016,12,9,16,30,253.0,16.0,0.5,14.0,27.0,13.21,0.0
2016,12,9,16,45,126.5,8.0,0.55,14.0,13.5,6.29,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,10,7,15,144.5,10.0,1.4,11.5,18.5,123.56,0.0
2016,12,10,7,30,289.0,20.0,1.6,12.0,37.0,306.86,129.13
2016,12,10,7,45,406.0,27.5,1.85,12.5,74.0,442.14,347.73
2016,12,10,8,0,523.0,35.0,2.1,13.0,111.0,554.57,448.49
2016,12,10,8,15,587.0,40.5,2.35,13.0,151.5,632.18,514.75
2016,12,10,8,30,651.0,46.0,2.6,13.0,192.0,710.01,578.2
2016,12,10,8,45,338.0,79.5,2.85,13.5,156.5,466.15,389.59
2016,12,10,9,0,25.0,113.0,3.1,14.0,121.0,148.94,121.63
2016,12,10,9,15,28.5,127.0,3.25,14.0,136.5,165.53,136.13
2016,12,10,9,30,32.0,141.0,3.4,14.0,152.0,182.16,149.92
2016,12,10,9,45,52.0,158.0,3.6,14.5,179.0,219.14,180.82
2016,12,10,10,0,72.0,175.0,3.8,15.0,206.0,255.71,210.85
2016,12,10,10,15,201.0,180.0,3.85,15.0,270.5,402.05,333.07
2016,12,10,10,30,330.0,185.0,3.9,15.0,335.0,546.59,448.94
2016,12,10,10,45,275.5,200.5,4.0,15.5,329.0,504.86,412.68
2016,12,10,11,0,221.0,216.0,4.1,16.0,323.0,442.28,361.25
2016,12,10,11,15,252.0,217.0,4.05,16.0,342.0,482.11,392.63
2016,12,10,11,30,283.0,218.0,4.0,16.0,361.0,498.54,405.43
2016,12,10,11,45,150.5,204.0,3.95,16.0,280.0,338.48,275.94
2016,12,10,12,0,18.0,190.0,3.9,16.0,199.0,175.01,140.18
2016,12,10,12,15,23.5,194.5,3.85,16.0,206.5,181.91,146.22
2016,12,10,12,30,29.0,199.0,3.8,16.0,214.0,202.56,163.16
2016,12,10,12,45,29.0,194.0,3.8,16.0,208.5,194.27,156.38
2016,12,10,13,0,29.0,189.0,3.8,16.0,203.0,186.19,149.81
2016,12,10,13,15,48.5,190.5,3.75,16.0,213.0,196.21,158.33
2016,12,10,13,30,68.0,192.0,3.7,16.0,223.0,204.12,164.85
2016,12,10,13,45,39.5,169.5,3.7,16.0,187.5,163.67,131.39
2016,12,10,14,0,11.0,147.0,3.7,16.0,152.0,121.45,96.52
2016,12,10,14,15,5.5,76.0,3.55,15.5,78.5,60.49,45.71
2016,12,10,14,30,0.0,5.0,3.4,15.0,5.0,3.8,0.0
2016,12,10,14,45,0.0,4.5,3.3,15.0,4.5,3.41,0.0
2016,12,10,15,0,0.0,4.0,3.2,15.0,4.0,3.03,0.0
2016,12,10,15,15,0.0,3.0,3.0,14.5,3.0,2.27,0.0
2016,12,10,15,30,0.0,2.0,2.8,14.0,2.0,1.51,0.0
2016,12,10,15,45,0.0,1.5,2.65,14.0,1.5,1.13,0.0
2016,12,10,16,0,0.0,1.0,2.5,14.0,1.0,0.75,0.0
2016,12,10,16,15,0.0,0.5,2.35,13.5,0.5,0.38,0.0
2016,12,10,16,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,7,15,169.5,9.5,0.55,6.5,19.0,143.0,0.0
2016,12,11,7,30,339.0,19.0,0.6,7.0,38.0,335.7,120.45
2016,12,11,7,45,455.0,26.5,0.7,7.5,77.0,471.41,369.39
2016,12,11,8,0,571.0,34.0,0.8,8.0,116.0,595.7,479.02
2016,12,11,8,15,635.0,39.0,0.85,8.5,158.0,673.68,542.4
2016,12,11,8,30,699.0,44.0,0.9,9.0,200.0,751.72,602.17
2016,12,11,8,45,744.0,46.0,1.0,9.5,240.5,806.96,643.18
2016,12,11,9,0,789.0,48.0,1.1,10.0,281.0,849.87,673.81
2016,12,11,9,15,814.5,50.5,1.15,10.5,317.5,882.38,695.29
2016,12,11,9,30,840.0,53.0,1.2,11.0,354.0,912.2,714.29
2016,12,11,9,45,853.5,56.0,1.3,12.0,385.0,927.95,722.66
2016,12,11,10,0,867.0,59.0,1.4,13.0,416.0,940.28,728.66
2016,12,11,10,15,879.0,60.5,1.4,13.0,441.0,945.41,730.87
2016,12,11,10,30,891.0,62.0,1.4,13.0,466.0,946.89,730.77
2016,12,11,10,45,897.5,63.0,1.45,13.5,484.0,938.76,723.73
2016,12,11,11,0,904.0,64.0,1.5,14.0,502.0,927.0,714.47
2016,12,11,11,15,908.5,64.5,1.6,14.0,513.0,909.13,703.17
2016,12,11,11,30,913.0,65.0,1.7,14.0,524.0,887.76,689.47
2016,12,11,11,45,914.0,65.5,1.85,14.5,527.0,859.97,670.54
2016,12,11,12,0,915.0,66.0,2.0,15.0,530.0,829.01,649.23
2016,12,11,12,15,913.0,65.5,2.0,15.0,525.5,791.46,622.88
2016,12,11,12,30,911.0,65.0,2.0,15.0,521.0,751.26,594.53
2016,12,11,12,45,615.5,132.5,2.0,15.5,437.5,588.06,469.92
2016,12,11,13,0,320.0,200.0,2.0,16.0,354.0,410.88,330.26
2016,12,11,13,15,599.5,132.0,2.0,15.5,406.0,510.53,410.3
2016,12,11,13,30,879.0,64.0,2.0,15.0,458.0,555.35,443.43
2016,12,11,13,45,484.0,119.0,2.0,15.0,334.0,363.98,291.63
2016,12,11,14,0,89.0,174.0,2.0,15.0,210.0,185.92,148.98
2016,12,11,14,15,61.0,155.5,2.0,14.5,179.5,152.04,121.66
2016,12,11,14,30,33.0,137.0,2.0,14.0,149.0,122.01,97.19
2016,12,11,14,45,29.5,123.0,2.05,14.0,132.5,105.99,83.7
2016,12,11,15,0,26.0,109.0,2.1,14.0,116.0,90.69,70.76
2016,12,11,15,15,20.5,93.5,1.8,13.0,98.5,73.51,56.52
2016,12,11,15,30,15.0,78.0,1.5,12.0,81.0,59.27,44.74
2016,12,11,15,45,7.5,61.5,1.25,11.5,63.0,45.25,33.0
2016,12,11,16,0,0.0,45.0,1.0,11.0,45.0,33.17,23.6
2016,12,11,16,15,0.0,28.5,0.95,10.5,28.5,21.37,12.03
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.14,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,50.0,9.5,0.5,7.0,12.5,47.39,0.0
2016,12,12,7,30,100.0,19.0,0.5,7.0,25.0,141.89,37.75
2016,12,12,7,45,149.5,34.0,0.5,7.5,51.0,227.51,180.69
2016,12,12,8,0,199.0,49.0,0.5,8.0,77.0,292.35,242.41
2016,12,12,8,15,221.5,65.0,0.65,8.5,106.0,315.29,265.14
2016,12,12,8,30,244.0,81.0,0.8,9.0,135.0,358.94,302.7
2016,12,12,8,45,255.0,96.5,0.95,9.5,162.5,390.36,328.68
2016,12,12,9,0,266.0,112.0,1.1,10.0,190.0,420.87,353.07
2016,12,12,9,15,272.5,126.5,1.05,10.5,215.0,444.42,370.21
2016,12,12,9,30,279.0,141.0,1.0,11.0,240.0,466.76,385.87
2016,12,12,9,45,171.0,156.5,1.0,11.5,219.0,355.16,293.78
2016,12,12,10,0,63.0,172.0,1.0,12.0,198.0,243.58,200.12
2016,12,12,10,15,73.5,184.5,0.95,12.5,216.5,264.29,216.96
2016,12,12,10,30,84.0,197.0,0.9,13.0,235.0,284.61,232.51
2016,12,12,10,45,186.5,201.5,0.85,13.5,290.0,401.45,326.23
2016,12,12,11,0,289.0,206.0,0.8,14.0,345.0,514.5,411.87
2016,12,12,11,15,324.0,205.0,0.75,14.0,364.5,533.23,424.48
2016,12,12,11,30,359.0,204.0,0.7,14.0,384.0,549.31,435.91
2016,12,12,11,45,429.0,189.5,0.7,14.0,406.0,595.98,470.54
2016,12,12,12,0,499.0,175.0,0.7,14.0,428.0,618.17,486.89
2016,12,12,12,15,442.5,186.5,0.65,14.0,409.0,563.13,444.27
2016,12,12,12,30,386.0,198.0,0.6,14.0,390.0,494.63,392.44
2016,12,12,12,45,229.5,203.5,0.55,14.0,317.5,371.7,296.8
2016,12,12,13,0,73.0,209.0,0.5,14.0,245.0,235.23,188.22
2016,12,12,13,15,84.0,203.0,0.5,13.5,242.0,230.25,185.51
2016,12,12,13,30,95.0,197.0,0.5,13.0,239.0,224.23,180.94
2016,12,12,13,45,143.0,185.5,0.5,13.0,245.5,239.15,192.68
2016,12,12,14,0,191.0,174.0,0.5,13.0,252.0,238.71,191.19
2016,12,12,14,15,239.0,155.5,0.5,13.0,244.5,233.8,185.25
2016,12,12,14,30,287.0,137.0,0.5,13.0,237.0,215.49,167.46
2016,12,12,14,45,276.0,123.5,0.55,13.0,211.0,180.49,137.01
2016,12,12,15,0,265.0,110.0,0.6,13.0,185.0,146.94,107.87
2016,12,12,15,15,248.0,94.5,0.6,12.5,156.5,112.49,79.16
2016,12,12,15,30,231.0,79.0,0.6,12.0,128.0,80.48,54.39
2016,12,12,15,45,205.0,63.0,0.6,11.5,99.0,50.43,35.07
2016,12,12,16,0,179.0,47.0,0.6,11.0,70.0,34.98,25.21
2016,12,12,16,15,89.5,33.5,0.6,10.5,45.0,24.89,15.01
2016,12,12,16,30,0.0,20.0,0.6,10.0,20.0,14.83,0.0
2016,12,12,16,45,0.0,10.0,0.65,10.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,15.5,1.0,8.5,15.5,12.2,0.0
2016,12,13,7,30,0.0,31.0,1.1,9.0,31.0,49.68,4.67
2016,12,13,7,45,228.5,34.5,1.25,9.5,66.0,297.13,235.4
2016,12,13,8,0,457.0,38.0,1.4,10.0,101.0,508.94,415.01
2016,12,13,8,15,525.5,44.0,1.5,10.5,141.0,588.42,480.93
2016,12,13,8,30,594.0,50.0,1.6,11.0,181.0,669.09,545.07
2016,12,13,8,45,638.0,54.5,1.7,11.5,219.5,724.59,587.5
2016,12,13,9,0,682.0,59.0,1.8,12.0,258.0,771.73,622.12
2016,12,13,9,15,711.5,62.5,1.8,12.5,293.5,809.49,647.73
2016,12,13,9,30,741.0,66.0,1.8,13.0,329.0,844.58,670.61
2016,12,13,9,45,394.5,116.5,1.8,13.5,258.0,566.31,462.14
2016,12,13,10,0,48.0,167.0,1.8,14.0,187.0,222.38,181.19
2016,12,13,10,15,109.5,183.5,1.8,14.0,232.0,319.41,262.63
2016,12,13,10,30,171.0,200.0,1.8,14.0,277.0,393.31,322.12
2016,12,13,10,45,494.0,140.0,1.85,14.5,375.5,660.77,533.18
2016,12,13,11,0,817.0,80.0,1.9,15.0,474.0,878.91,686.94
2016,12,13,11,15,823.0,81.0,1.9,15.0,485.0,864.46,673.81
2016,12,13,11,30,829.0,82.0,1.9,15.0,496.0,846.61,661.03
2016,12,13,11,45,831.0,82.0,1.9,15.5,499.5,820.81,641.57
2016,12,13,12,0,833.0,82.0,1.9,16.0,503.0,791.99,620.15
2016,12,13,12,15,831.5,82.0,1.85,16.0,499.0,757.55,595.46
2016,12,13,12,30,830.0,82.0,1.8,16.0,495.0,720.57,568.94
2016,12,13,12,45,828.0,80.0,1.8,16.0,484.5,678.65,538.14
2016,12,13,13,0,826.0,78.0,1.8,16.0,474.0,634.65,504.29
2016,12,13,13,15,627.0,120.5,1.75,16.0,414.5,518.26,413.32
2016,12,13,13,30,428.0,163.0,1.7,16.0,355.0,406.77,325.23
2016,12,13,13,45,419.0,155.5,1.7,16.0,334.5,367.73,293.5
2016,12,13,14,0,410.0,148.0,1.7,16.0,314.0,329.03,260.88
2016,12,13,14,15,572.5,107.5,1.6,15.5,319.5,332.6,258.96
2016,12,13,14,30,735.0,67.0,1.5,15.0,325.0,312.38,234.71
2016,12,13,14,45,704.0,63.5,1.45,15.0,289.0,254.49,182.89
2016,12,13,15,0,673.0,60.0,1.4,15.0,253.0,199.65,134.25
2016,12,13,15,15,627.5,55.5,1.2,14.5,214.0,143.04,87.26
2016,12,13,15,30,582.0,51.0,1.0,14.0,175.0,93.41,51.24
2016,12,13,15,45,510.5,44.5,0.85,13.5,135.5,46.99,27.56
2016,12,13,16,0,439.0,38.0,0.7,13.0,96.0,31.53,21.99
2016,12,13,16,15,318.5,28.0,0.7,12.5,61.5,23.11,13.44
2016,12,13,16,30,198.0,18.0,0.7,12.0,27.0,14.78,0.0
2016,12,13,16,45,99.0,9.0,0.75,12.0,13.5,7.08,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,13.5,1.35,8.5,13.5,10.62,0.0
2016,12,14,7,30,0.0,27.0,1.6,9.0,27.0,38.17,0.0
2016,12,14,7,45,170.5,35.0,1.85,9.5,58.5,248.76,195.96
2016,12,14,8,0,341.0,43.0,2.1,10.0,90.0,410.79,340.15
2016,12,14,8,15,388.5,54.5,2.15,10.0,125.5,475.52,397.08
2016,12,14,8,30,436.0,66.0,2.2,10.0,161.0,540.98,452.26
2016,12,14,8,45,467.5,75.5,2.3,10.5,195.5,589.15,490.99
2016,12,14,9,0,499.0,85.0,2.4,11.0,230.0,636.02,527.19
2016,12,14,9,15,527.0,91.0,2.5,11.5,261.5,674.03,555.41
2016,12,14,9,30,555.0,97.0,2.6,12.0,293.0,709.8,581.19
2016,12,14,9,45,436.5,129.0,2.75,12.5,292.0,623.58,513.84
2016,12,14,10,0,318.0,161.0,2.9,13.0,291.0,520.89,430.59
2016,12,14,10,15,241.5,180.5,2.95,13.5,282.5,465.44,383.78
2016,12,14,10,30,165.0,200.0,3.0,14.0,274.0,387.94,319.17
2016,12,14,10,45,203.0,205.5,3.1,14.5,300.5,422.86,347.33
2016,12,14,11,0,241.0,211.0,3.2,15.0,327.0,477.19,389.39
2016,12,14,11,15,354.0,195.5,3.25,15.0,369.5,549.66,447.98
2016,12,14,11,30,467.0,180.0,3.3,15.0,412.0,637.67,516.45
2016,12,14,11,45,335.0,204.5,3.35,15.5,372.0,515.36,418.34
2016,12,14,12,0,203.0,229.0,3.4,16.0,332.0,402.26,326.54
2016,12,14,12,15,305.0,211.0,3.4,16.0,364.0,467.02,379.55
2016,12,14,12,30,407.0,193.0,3.4,16.0,396.0,522.01,423.02
2016,12,14,12,45,522.5,158.5,3.4,16.0,412.5,545.13,441.8
2016,12,14,13,0,638.0,124.0,3.4,16.0,429.0,564.56,456.78
2016,12,14,13,15,524.5,145.0,3.35,15.5,389.5,474.78,385.07
2016,12,14,13,30,411.0,166.0,3.3,15.0,350.0,401.07,325.39
2016,12,14,13,45,314.5,169.0,3.3,15.0,305.0,319.08,258.37
2016,12,14,14,0,218.0,172.0,3.3,15.0,260.0,249.77,201.24
2016,12,14,14,15,442.5,123.5,3.1,14.5,284.5,292.95,232.19
2016,12,14,14,30,667.0,75.0,2.9,14.0,309.0,298.2,227.73
2016,12,14,14,45,631.0,73.5,2.7,14.0,276.0,244.15,178.74
2016,12,14,15,0,595.0,72.0,2.5,14.0,243.0,193.66,133.65
2016,12,14,15,15,552.0,66.0,2.15,13.5,206.0,142.17,90.48
2016,12,14,15,30,509.0,60.0,1.8,13.0,169.0,95.8,56.13
2016,12,14,15,45,460.5,49.5,1.45,12.5,131.5,50.92,31.04
2016,12,14,16,0,412.0,39.0,1.1,12.0,94.0,32.19,22.66
2016,12,14,16,15,206.0,33.0,1.1,11.5,60.5,25.0,15.12
2016,12,14,16,30,0.0,27.0,1.1,11.0,27.0,19.21,0.0
2016,12,14,16,45,0.0,13.5,1.1,10.5,13.5,10.62,0.0
2016,12,14,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,10.0,2.0,1.57,0.0
2016,12,15,7,30,0.0,4.0,2.6,10.0,4.0,3.02,0.0
2016,12,15,7,45,0.0,9.5,2.7,10.5,9.5,7.2,0.07
2016,12,15,8,0,0.0,15.0,2.8,11.0,15.0,11.39,3.98
2016,12,15,8,15,0.0,21.0,2.9,11.0,21.0,15.97,8.08
2016,12,15,8,30,0.0,27.0,3.0,11.0,27.0,20.56,12.17
2016,12,15,8,45,0.0,33.0,3.2,11.5,33.0,25.16,16.2
2016,12,15,9,0,0.0,39.0,3.4,12.0,39.0,29.77,20.17
2016,12,15,9,15,0.0,44.5,3.55,12.0,44.5,34.0,23.82
2016,12,15,9,30,0.0,50.0,3.7,12.0,50.0,38.24,27.44
2016,12,15,9,45,0.0,47.0,3.9,12.5,47.0,35.94,25.35
2016,12,15,10,0,0.0,44.0,4.1,13.0,44.0,33.64,23.27
2016,12,15,10,15,0.0,65.5,4.1,13.0,65.5,50.23,37.4
2016,12,15,10,30,0.0,87.0,4.1,13.0,87.0,67.62,52.12
2016,12,15,10,45,0.0,80.5,4.2,13.5,80.5,61.86,47.06
2016,12,15,11,0,0.0,74.0,4.3,14.0,74.0,56.83,42.65
2016,12,15,11,15,0.0,90.0,4.4,14.0,90.0,69.68,53.46
2016,12,15,11,30,0.0,106.0,4.5,14.0,106.0,83.47,65.02
2016,12,15,11,45,0.0,107.0,4.6,14.0,107.0,84.15,65.55
2016,12,15,12,0,0.0,108.0,4.7,14.0,108.0,84.86,66.15
2016,12,15,12,15,1.0,133.5,4.7,14.0,134.0,107.89,85.48
2016,12,15,12,30,2.0,159.0,4.7,14.0,160.0,131.32,105.06
2016,12,15,12,45,1.0,137.0,4.75,14.0,137.5,110.35,87.58
2016,12,15,13,0,0.0,115.0,4.8,14.0,115.0,90.43,70.94
2016,12,15,13,15,0.0,88.5,4.7,14.0,88.5,68.31,52.39
2016,12,15,13,30,0.0,62.0,4.6,14.0,62.0,47.53,34.87
2016,12,15,13,45,0.0,67.0,4.55,14.0,67.0,51.39,38.22
2016,12,15,14,0,0.0,72.0,4.5,14.0,72.0,55.26,41.58
2016,12,15,14,15,0.0,50.5,4.35,13.5,50.5,38.63,27.53
2016,12,15,14,30,0.0,29.0,4.2,13.0,29.0,22.11,13.43
2016,12,15,14,45,0.0,26.0,4.1,13.0,26.0,19.8,11.47
2016,12,15,15,0,0.0,23.0,4.0,13.0,23.0,17.5,9.48
2016,12,15,15,15,0.0,19.5,4.0,13.0,19.5,14.82,7.16
2016,12,15,15,30,0.0,16.0,4.0,13.0,16.0,12.15,4.81
2016,12,15,15,45,0.0,12.5,4.05,13.0,12.5,9.48,2.44
2016,12,15,16,0,0.0,9.0,4.1,13.0,9.0,6.82,0.32
2016,12,15,16,15,0.0,5.5,4.1,12.5,5.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,4.1,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.2,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,63.5,11.0,3.4,5.0,14.0,59.07,0.0
2016,12,16,7,30,127.0,22.0,3.5,5.0,28.0,167.61,0.0
2016,12,16,7,45,270.0,34.0,3.65,5.5,64.5,327.77,260.03
2016,12,16,8,0,413.0,46.0,3.8,6.0,101.0,475.39,399.16
2016,12,16,8,15,493.5,53.5,3.95,6.0,142.5,569.17,482.25
2016,12,16,8,30,574.0,61.0,4.1,6.0,184.0,663.45,562.39
2016,12,16,8,45,630.5,65.5,4.3,6.5,225.5,731.69,618.21
2016,12,16,9,0,687.0,70.0,4.5,7.0,267.0,798.53,670.96
2016,12,16,9,15,343.5,88.0,4.6,7.0,186.5,482.76,416.57
2016,12,16,9,30,0.0,106.0,4.7,7.0,106.0,91.34,74.09
2016,12,16,9,45,0.0,116.5,4.85,7.5,116.5,100.25,81.82
2016,12,16,10,0,0.0,127.0,5.0,8.0,127.0,109.22,89.26
2016,12,16,10,15,423.0,104.5,5.0,8.0,293.5,567.3,485.94
2016,12,16,10,30,846.0,82.0,5.0,8.0,460.0,942.52,777.77
2016,12,16,10,45,858.5,82.5,5.05,8.5,479.5,940.15,771.43
2016,12,16,11,0,871.0,83.0,5.1,9.0,499.0,933.94,764.89
2016,12,16,11,15,691.0,126.0,5.1,9.0,461.0,806.09,667.13
2016,12,16,11,30,511.0,169.0,5.1,9.0,423.0,665.19,555.94
2016,12,16,11,45,504.0,174.0,5.15,9.0,426.5,645.14,539.95
2016,12,16,12,0,497.0,179.0,5.2,9.0,430.0,623.42,522.02
2016,12,16,12,15,330.0,203.0,5.25,9.0,369.0,478.72,402.36
2016,12,16,12,30,163.0,227.0,5.3,9.0,308.0,348.15,291.85
2016,12,16,12,45,490.0,152.0,5.35,9.0,388.0,517.66,436.64
2016,12,16,13,0,817.0,77.0,5.4,9.0,468.0,631.52,530.48
2016,12,16,13,15,836.0,77.5,5.35,8.5,464.5,601.62,504.35
2016,12,16,13,30,855.0,78.0,5.3,8.0,461.0,567.76,474.61
2016,12,16,13,45,587.5,119.0,5.3,8.0,375.5,426.72,355.84
2016,12,16,14,0,320.0,160.0,5.3,8.0,290.0,293.6,243.7
2016,12,16,14,15,550.0,115.5,5.2,7.5,317.5,329.58,268.93
2016,12,16,14,30,780.0,71.0,5.1,7.0,345.0,335.52,264.14
2016,12,16,14,45,748.5,67.5,5.05,7.0,307.5,274.7,206.82
2016,12,16,15,0,717.0,64.0,5.0,7.0,270.0,216.91,152.93
2016,12,16,15,15,671.0,59.5,4.8,6.5,229.5,157.32,100.89
2016,12,16,15,30,625.0,55.0,4.6,6.0,189.0,104.67,60.33
2016,12,16,15,45,539.0,49.0,4.4,6.0,146.5,55.11,32.97
2016,12,16,16,0,453.0,43.0,4.2,6.0,104.0,35.72,26.4
2016,12,16,16,15,226.5,37.0,4.1,5.5,67.5,27.95,18.16
2016,12,16,16,30,0.0,31.0,4.0,5.0,31.0,21.61,0.0
2016,12,16,16,45,0.0,15.5,3.9,5.0,15.5,12.2,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,17,7,15,169.0,8.5,1.15,-0.5,16.0,140.71,0.0
2016,12,17,7,30,338.0,17.0,1.2,0.0,32.0,324.34,0.0
2016,12,17,7,45,466.5,26.0,1.25,1.0,72.5,476.5,370.92
2016,12,17,8,0,595.0,35.0,1.3,2.0,113.0,613.32,503.7
2016,12,17,8,15,664.0,40.5,1.45,2.5,157.0,698.12,576.87
2016,12,17,8,30,733.0,46.0,1.6,3.0,201.0,782.63,645.41
2016,12,17,8,45,776.0,49.5,1.8,3.5,243.5,839.45,690.51
2016,12,17,9,0,819.0,53.0,2.0,4.0,286.0,894.18,732.19
2016,12,17,9,15,846.5,56.0,2.1,4.5,325.0,930.74,757.96
2016,12,17,9,30,874.0,59.0,2.2,5.0,364.0,964.22,780.78
2016,12,17,9,45,894.0,61.0,2.3,5.5,397.0,974.6,786.5
2016,12,17,10,0,914.0,63.0,2.4,6.0,430.0,992.12,797.42
2016,12,17,10,15,926.0,64.5,2.45,6.5,457.0,997.46,798.92
2016,12,17,10,30,938.0,66.0,2.5,7.0,484.0,999.0,797.93
2016,12,17,10,45,946.5,66.5,2.6,7.5,503.5,991.97,791.55
2016,12,17,11,0,955.0,67.0,2.7,8.0,523.0,981.09,782.65
2016,12,17,11,15,959.0,67.5,2.75,8.0,534.5,962.26,769.14
2016,12,17,11,30,963.0,68.0,2.8,8.0,546.0,939.76,753.15
2016,12,17,11,45,964.0,68.5,2.85,8.0,550.0,911.09,732.78
2016,12,17,12,0,965.0,69.0,2.9,8.0,554.0,879.06,709.99
2016,12,17,12,15,962.5,69.0,2.9,8.0,550.0,840.47,681.93
2016,12,17,12,30,960.0,69.0,2.9,8.0,546.0,799.05,651.7
2016,12,17,12,45,953.0,69.0,2.9,8.5,533.5,751.85,615.79
2016,12,17,13,0,946.0,69.0,2.9,9.0,521.0,702.59,575.83
2016,12,17,13,15,937.5,67.5,2.85,9.0,501.5,648.94,532.11
2016,12,17,13,30,929.0,66.0,2.8,9.0,482.0,593.91,486.18
2016,12,17,13,45,916.0,64.5,2.8,9.0,455.5,535.48,436.42
2016,12,17,14,0,903.0,63.0,2.8,9.0,429.0,476.62,384.78
2016,12,17,14,15,884.5,61.0,2.65,8.5,396.5,414.95,329.73
2016,12,17,14,30,866.0,59.0,2.5,8.0,364.0,354.36,274.12
2016,12,17,14,45,839.5,56.0,2.4,8.0,326.0,290.6,214.88
2016,12,17,15,0,813.0,53.0,2.3,8.0,288.0,229.17,157.98
2016,12,17,15,15,772.0,49.5,2.0,7.0,246.0,167.63,104.48
2016,12,17,15,30,731.0,46.0,1.7,6.0,204.0,110.72,60.79
2016,12,17,15,45,665.0,40.5,1.4,5.0,160.0,56.14,30.98
2016,12,17,16,0,599.0,35.0,1.1,4.0,116.0,32.55,23.84
2016,12,17,16,15,299.5,35.5,1.1,3.5,76.0,29.36,19.67
2016,12,17,16,30,0.0,36.0,1.1,3.0,36.0,24.38,0.34
2016,12,17,16,45,0.0,18.0,1.15,2.5,18.0,14.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,165.5,8.0,1.15,-1.5,15.5,137.37,0.0
2016,12,18,7,30,331.0,16.0,1.3,-1.0,31.0,317.24,0.0
2016,12,18,7,45,461.0,24.5,1.5,-0.5,70.0,470.7,366.76
2016,12,18,8,0,591.0,33.0,1.7,0.0,109.0,607.73,505.14
2016,12,18,8,15,660.5,38.0,1.8,0.5,153.0,691.68,578.7
2016,12,18,8,30,730.0,43.0,1.9,1.0,197.0,775.65,647.52
2016,12,18,8,45,773.0,46.5,2.05,2.0,239.0,832.17,691.3
2016,12,18,9,0,816.0,50.0,2.2,3.0,281.0,886.79,731.53
2016,12,18,9,15,843.5,53.0,2.3,3.5,319.5,912.91,749.86
2016,12,18,9,30,871.0,56.0,2.4,4.0,358.0,946.07,772.84
2016,12,18,9,45,887.5,58.5,2.55,5.0,391.0,964.59,783.65
2016,12,18,10,0,904.0,61.0,2.7,6.0,424.0,979.65,791.82
2016,12,18,10,15,917.0,62.5,2.7,6.0,451.0,986.2,795.15
2016,12,18,10,30,930.0,64.0,2.7,6.0,478.0,988.97,795.92
2016,12,18,10,45,939.0,65.0,2.7,6.5,497.5,983.38,789.45
2016,12,18,11,0,948.0,66.0,2.7,7.0,517.0,973.92,780.48
2016,12,18,11,15,953.0,66.5,2.7,7.5,529.5,956.3,765.88
2016,12,18,11,30,958.0,67.0,2.7,8.0,542.0,934.97,748.9
2016,12,18,11,45,959.5,67.0,2.7,8.5,546.0,906.39,726.86
2016,12,18,12,0,961.0,67.0,2.7,9.0,550.0,874.45,702.56
2016,12,18,12,15,959.5,67.0,2.65,9.0,546.5,836.93,675.11
2016,12,18,12,30,958.0,67.0,2.6,9.0,543.0,796.51,645.49
2016,12,18,12,45,953.0,66.5,2.6,9.0,531.5,750.35,611.78
2016,12,18,13,0,948.0,66.0,2.6,9.0,520.0,701.98,574.0
2016,12,18,13,15,940.0,65.0,2.55,9.0,500.5,649.23,531.15
2016,12,18,13,30,932.0,64.0,2.5,9.0,481.0,595.01,486.04
2016,12,18,13,45,918.5,63.0,2.5,9.0,455.0,536.8,436.68
2016,12,18,14,0,905.0,62.0,2.5,9.0,429.0,478.18,385.46
2016,12,18,14,15,886.0,60.0,2.4,8.5,396.0,416.25,330.5
2016,12,18,14,30,867.0,58.0,2.3,8.0,363.0,355.1,274.67
2016,12,18,14,45,839.0,55.5,2.2,8.0,325.0,291.73,215.88
2016,12,18,15,0,811.0,53.0,2.1,8.0,287.0,230.45,159.21
2016,12,18,15,15,769.5,49.0,1.85,7.0,245.0,168.45,105.29
2016,12,18,15,30,728.0,45.0,1.6,6.0,203.0,111.15,61.01
2016,12,18,15,45,660.0,40.0,1.35,5.0,159.5,56.99,31.04
2016,12,18,16,0,592.0,35.0,1.1,4.0,116.0,32.51,23.82
2016,12,18,16,15,468.5,27.0,1.1,3.0,76.0,24.84,15.9
2016,12,18,16,30,345.0,19.0,1.1,2.0,36.0,17.35,0.0
2016,12,18,16,45,172.5,9.5,1.15,1.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,7,15,158.5,8.0,0.55,0.5,14.5,131.66,0.0
2016,12,19,7,30,317.0,16.0,0.5,1.0,29.0,304.22,0.0
2016,12,19,7,45,449.5,24.5,0.5,2.0,68.0,459.86,347.8
2016,12,19,8,0,582.0,33.0,0.5,3.0,107.0,599.11,482.83
2016,12,19,8,15,652.0,38.0,0.55,3.5,150.5,683.43,553.07
2016,12,19,8,30,722.0,43.0,0.6,4.0,194.0,767.76,618.62
2016,12,19,8,45,764.5,47.0,0.7,5.0,236.0,824.45,660.39
2016,12,19,9,0,807.0,51.0,0.8,6.0,278.0,879.3,698.9
2016,12,19,9,15,834.5,53.5,0.85,6.5,316.0,915.19,722.78
2016,12,19,9,30,862.0,56.0,0.9,7.0,354.0,937.25,736.48
2016,12,19,9,45,880.0,58.5,1.0,7.5,387.0,957.33,749.58
2016,12,19,10,0,898.0,61.0,1.1,8.0,420.0,973.98,760.11
2016,12,19,10,15,910.5,62.5,1.1,8.5,446.5,980.2,761.55
2016,12,19,10,30,923.0,64.0,1.1,9.0,473.0,982.68,760.67
2016,12,19,10,45,931.5,64.5,1.15,10.0,492.5,976.16,753.47
2016,12,19,11,0,940.0,65.0,1.2,11.0,512.0,965.85,743.98
2016,12,19,11,15,944.5,65.5,1.2,11.0,524.0,948.09,731.45
2016,12,19,11,30,949.0,66.0,1.2,11.0,536.0,926.69,716.66
2016,12,19,11,45,950.0,66.5,1.2,11.5,540.0,898.71,696.21
2016,12,19,12,0,951.0,67.0,1.2,12.0,544.0,867.41,673.64
2016,12,19,12,15,949.0,67.0,1.1,12.0,540.5,829.96,646.58
2016,12,19,12,30,947.0,67.0,1.0,12.0,537.0,789.68,617.6
2016,12,19,12,45,943.0,66.0,0.9,12.5,525.5,744.19,583.8
2016,12,19,13,0,939.0,65.0,0.8,13.0,514.0,696.44,546.48
2016,12,19,13,15,930.0,64.0,0.95,13.0,495.0,643.61,508.07
2016,12,19,13,30,921.0,63.0,1.1,13.0,476.0,589.42,466.87
2016,12,19,13,45,907.0,62.0,1.25,13.0,450.0,531.6,420.97
2016,12,19,14,0,893.0,61.0,1.4,13.0,424.0,473.44,372.78
2016,12,19,14,15,874.0,59.0,1.3,12.5,391.5,412.23,320.0
2016,12,19,14,30,855.0,57.0,1.2,12.0,359.0,351.81,266.35
2016,12,19,14,45,824.5,55.0,1.2,11.5,321.0,288.94,210.22
2016,12,19,15,0,794.0,53.0,1.2,11.0,283.0,228.44,155.94
2016,12,19,15,15,752.5,49.0,1.15,10.0,242.0,167.4,103.75
2016,12,19,15,30,711.0,45.0,1.1,9.0,201.0,111.06,60.62
2016,12,19,15,45,644.0,40.0,1.05,8.0,158.0,57.84,30.99
2016,12,19,16,0,577.0,35.0,1.0,7.0,115.0,32.41,23.45
2016,12,19,16,15,456.0,27.0,1.0,6.5,75.5,24.78,15.66
2016,12,19,16,30,335.0,19.0,1.0,6.0,36.0,17.31,0.49
2016,12,19,16,45,167.5,9.5,1.05,5.5,18.0,7.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
